Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,15,30.5,3.5,0.8,9.25,3.5,0.0,0.0
2018,1,1,7,30,61.0,7.0,0.8,9.4,7.0,40.26,0.0
2018,1,1,7,45,214.0,17.5,0.75,9.55,33.0,169.37,0.0
2018,1,1,8,0,367.0,28.0,0.7,9.7,59.0,306.34,221.99
2018,1,1,8,15,424.5,36.0,0.8,10.0,91.5,367.7,297.51
2018,1,1,8,30,482.0,44.0,0.9,10.3,124.0,431.24,354.87
2018,1,1,8,45,446.0,58.5,1.0,10.55,148.0,436.43,362.2
2018,1,1,9,0,410.0,73.0,1.1,10.8,172.0,433.77,361.93
2018,1,1,9,15,445.5,81.5,1.1,11.1,205.0,479.86,399.35
2018,1,1,9,30,481.0,90.0,1.1,11.4,238.0,525.88,434.79
2018,1,1,9,45,511.5,96.0,1.1,11.7,269.0,570.28,467.79
2018,1,1,10,0,542.0,102.0,1.1,12.0,300.0,607.79,494.75
2018,1,1,10,15,539.5,112.0,1.1,12.25,321.5,620.33,502.67
2018,1,1,10,30,537.0,122.0,1.1,12.5,343.0,624.26,504.34
2018,1,1,10,45,524.5,132.0,1.1,12.8,357.5,623.93,502.67
2018,1,1,11,0,512.0,142.0,1.1,13.1,372.0,621.23,498.98
2018,1,1,11,15,488.5,153.0,1.05,13.35,378.0,608.34,487.26
2018,1,1,11,30,465.0,164.0,1.0,13.6,384.0,593.51,474.29
2018,1,1,11,45,454.5,169.5,0.95,13.9,387.0,581.25,463.58
2018,1,1,12,0,444.0,175.0,0.9,14.2,390.0,567.36,451.69
2018,1,1,12,15,442.0,175.5,0.85,14.4,389.5,552.97,439.89
2018,1,1,12,30,440.0,176.0,0.8,14.6,389.0,536.97,426.87
2018,1,1,12,45,459.5,168.5,0.8,14.85,388.0,526.01,418.36
2018,1,1,13,0,479.0,161.0,0.8,15.1,387.0,512.37,407.6
2018,1,1,13,15,506.5,149.0,0.75,15.25,381.5,496.26,394.69
2018,1,1,13,30,534.0,137.0,0.7,15.4,376.0,476.73,378.84
2018,1,1,13,45,561.5,123.5,0.7,15.5,364.0,456.7,362.45
2018,1,1,14,0,589.0,110.0,0.7,15.6,352.0,428.54,339.22
2018,1,1,14,15,564.0,106.0,0.65,15.55,325.0,381.67,300.73
2018,1,1,14,30,539.0,102.0,0.6,15.5,298.0,335.97,262.49
2018,1,1,14,45,474.0,100.0,0.6,15.45,260.5,276.0,213.08
2018,1,1,15,0,409.0,98.0,0.6,15.4,223.0,225.64,171.02
2018,1,1,15,15,419.0,84.5,0.6,15.4,198.5,189.71,138.34
2018,1,1,15,30,429.0,71.0,0.6,15.4,174.0,152.42,104.32
2018,1,1,15,45,348.5,63.0,0.7,14.75,136.5,106.3,68.37
2018,1,1,16,0,268.0,55.0,0.8,14.1,99.0,69.24,42.33
2018,1,1,16,15,235.0,42.5,0.85,13.8,73.0,38.61,23.13
2018,1,1,16,30,202.0,30.0,0.9,13.5,47.0,23.54,12.33
2018,1,1,16,45,122.0,17.5,0.95,13.25,26.0,15.92,0.0
2018,1,1,17,0,42.0,5.0,1.0,13.0,5.0,4.55,0.0
2018,1,1,17,15,21.0,2.5,1.05,12.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,2,7,15,19.5,2.5,2.4,9.1,2.5,0.0,0.0
2018,1,2,7,30,39.0,5.0,2.4,9.3,5.0,26.19,0.0
2018,1,2,7,45,110.5,18.0,2.45,9.5,25.5,81.9,0.0
2018,1,2,8,0,182.0,31.0,2.5,9.7,46.0,193.36,140.43
2018,1,2,8,15,212.5,44.0,2.5,9.95,71.5,235.02,192.6
2018,1,2,8,30,243.0,57.0,2.5,10.2,97.0,277.91,232.88
2018,1,2,8,45,286.0,69.5,2.5,10.4,129.0,330.68,279.57
2018,1,2,9,0,329.0,82.0,2.5,10.6,161.0,385.0,326.1
2018,1,2,9,15,378.0,89.5,2.4,10.9,194.5,438.2,370.25
2018,1,2,9,30,427.0,97.0,2.3,11.2,228.0,492.23,413.64
2018,1,2,9,45,329.0,122.0,2.25,11.5,229.5,432.02,362.59
2018,1,2,10,0,231.0,147.0,2.2,11.8,231.0,385.04,321.64
2018,1,2,10,15,199.5,159.5,2.15,12.1,236.0,357.33,298.01
2018,1,2,10,30,168.0,172.0,2.1,12.4,241.0,344.29,285.78
2018,1,2,10,45,211.5,179.5,2.05,12.75,271.5,387.0,320.25
2018,1,2,11,0,255.0,187.0,2.0,13.1,302.0,444.74,365.32
2018,1,2,11,15,212.5,196.5,1.95,13.3,294.5,400.38,328.31
2018,1,2,11,30,170.0,206.0,1.9,13.5,287.0,371.81,304.01
2018,1,2,11,45,144.5,210.5,1.85,13.75,280.0,351.18,286.42
2018,1,2,12,0,119.0,215.0,1.8,14.0,273.0,330.93,269.12
2018,1,2,12,15,79.5,197.5,1.8,14.1,236.0,261.85,212.96
2018,1,2,12,30,40.0,180.0,1.8,14.2,199.0,209.32,169.54
2018,1,2,12,45,23.0,167.0,1.75,14.35,178.0,171.61,138.35
2018,1,2,13,0,6.0,154.0,1.7,14.5,157.0,145.91,116.83
2018,1,2,13,15,5.5,152.0,1.7,14.55,154.5,143.12,114.63
2018,1,2,13,30,5.0,150.0,1.7,14.6,152.0,140.41,112.46
2018,1,2,13,45,5.0,142.0,1.7,14.6,144.0,132.2,105.79
2018,1,2,14,0,5.0,134.0,1.7,14.6,136.0,124.11,99.2
2018,1,2,14,15,4.5,122.5,1.6,14.45,124.0,112.56,89.74
2018,1,2,14,30,4.0,111.0,1.5,14.3,112.0,101.23,80.41
2018,1,2,14,45,4.5,100.0,1.4,14.2,101.5,90.92,71.82
2018,1,2,15,0,5.0,89.0,1.3,14.1,91.0,80.66,63.19
2018,1,2,15,15,9.0,84.5,1.3,14.1,87.0,77.15,60.03
2018,1,2,15,30,13.0,80.0,1.3,14.1,83.0,73.06,56.19
2018,1,2,15,45,57.0,68.0,1.2,13.3,78.0,68.83,50.48
2018,1,2,16,0,101.0,56.0,1.1,12.5,73.0,56.94,38.71
2018,1,2,16,15,67.5,42.0,1.15,12.25,52.0,36.68,23.9
2018,1,2,16,30,34.0,28.0,1.2,12.0,31.0,23.39,12.65
2018,1,2,16,45,17.0,15.5,1.25,11.75,17.0,13.21,0.0
2018,1,2,17,0,0.0,3.0,1.3,11.5,3.0,2.73,0.0
2018,1,2,17,15,0.0,1.5,1.3,11.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,9.05,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,9.1,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.0,2.25,9.15,3.0,2.73,0.0
2018,1,3,8,0,0.0,5.0,2.2,9.2,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,2.15,9.35,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,2.1,9.5,8.0,7.02,0.39
2018,1,3,8,45,0.0,9.0,2.0,9.6,9.0,7.9,1.22
2018,1,3,9,0,0.0,10.0,1.9,9.7,10.0,8.78,2.02
2018,1,3,9,15,0.0,18.5,1.9,9.85,18.5,16.26,8.59
2018,1,3,9,30,0.0,27.0,1.9,10.0,27.0,23.77,15.15
2018,1,3,9,45,0.0,22.0,1.9,10.15,22.0,19.36,11.28
2018,1,3,10,0,0.0,17.0,1.9,10.3,17.0,14.96,7.41
2018,1,3,10,15,0.0,19.5,2.05,10.4,19.5,17.16,9.31
2018,1,3,10,30,0.0,22.0,2.2,10.5,22.0,19.37,11.2
2018,1,3,10,45,0.0,23.5,2.35,10.65,23.5,20.7,12.32
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,22.03,13.44
2018,1,3,11,15,0.0,30.5,2.65,10.85,30.5,26.89,17.61
2018,1,3,11,30,0.0,36.0,2.8,10.9,36.0,31.76,21.77
2018,1,3,11,45,0.0,48.0,2.95,10.95,48.0,42.38,30.88
2018,1,3,12,0,0.0,60.0,3.1,11.0,60.0,53.03,39.97
2018,1,3,12,15,0.0,58.0,3.15,11.05,58.0,51.25,38.43
2018,1,3,12,30,0.0,56.0,3.2,11.1,56.0,49.48,36.91
2018,1,3,12,45,0.0,64.0,3.3,11.1,64.0,56.58,42.99
2018,1,3,13,0,0.0,72.0,3.4,11.1,72.0,63.68,49.08
2018,1,3,13,15,0.0,62.5,3.35,11.15,62.5,55.24,41.89
2018,1,3,13,30,0.0,53.0,3.3,11.2,53.0,46.8,34.71
2018,1,3,13,45,0.0,77.0,3.3,11.2,77.0,68.12,53.03
2018,1,3,14,0,0.0,101.0,3.3,11.2,101.0,90.29,72.02
2018,1,3,14,15,0.0,87.5,3.2,11.25,87.5,77.8,61.42
2018,1,3,14,30,0.0,74.0,3.1,11.3,74.0,65.5,50.97
2018,1,3,14,45,0.0,78.0,3.0,11.35,78.0,69.17,54.18
2018,1,3,15,0,0.0,82.0,2.9,11.4,82.0,72.77,57.29
2018,1,3,15,15,0.0,72.5,2.9,11.4,72.5,64.15,49.86
2018,1,3,15,30,0.0,63.0,2.9,11.4,63.0,55.59,42.41
2018,1,3,15,45,0.0,50.5,2.65,11.25,50.5,44.5,32.7
2018,1,3,16,0,0.0,38.0,2.4,11.1,38.0,33.53,23.02
2018,1,3,16,15,0.0,27.5,2.35,11.05,27.5,24.24,14.68
2018,1,3,16,30,0.0,17.0,2.3,11.0,17.0,14.96,6.29
2018,1,3,16,45,7.0,10.0,2.25,10.95,10.0,8.97,0.0
2018,1,3,17,0,14.0,3.0,2.2,10.9,3.0,2.73,0.0
2018,1,3,17,15,7.0,1.5,2.3,10.95,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.15,11.05,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.2,11.2,2.0,1.82,0.0
2018,1,4,7,45,0.0,7.5,2.25,11.3,7.5,6.82,0.0
2018,1,4,8,0,0.0,13.0,2.3,11.4,13.0,11.43,2.85
2018,1,4,8,15,0.0,18.0,2.25,11.55,18.0,15.83,7.58
2018,1,4,8,30,0.0,23.0,2.2,11.7,23.0,20.24,11.63
2018,1,4,8,45,0.0,31.5,2.15,11.85,31.5,27.74,18.26
2018,1,4,9,0,0.0,40.0,2.1,12.0,40.0,35.27,24.86
2018,1,4,9,15,54.0,43.5,2.1,12.3,60.0,91.21,75.0
2018,1,4,9,30,108.0,47.0,2.1,12.6,80.0,149.32,126.17
2018,1,4,9,45,108.0,52.5,2.05,12.85,89.0,157.06,132.41
2018,1,4,10,0,108.0,58.0,2.0,13.1,98.0,164.33,138.23
2018,1,4,10,15,54.0,70.5,2.1,13.4,90.5,122.91,101.14
2018,1,4,10,30,0.0,83.0,2.2,13.7,83.0,74.04,57.52
2018,1,4,10,45,1.0,83.5,2.25,13.95,84.0,75.11,58.38
2018,1,4,11,0,2.0,84.0,2.3,14.2,85.0,76.26,59.26
2018,1,4,11,15,1.0,91.0,2.4,14.4,91.5,82.05,63.97
2018,1,4,11,30,0.0,98.0,2.5,14.6,98.0,87.86,68.68
2018,1,4,11,45,0.5,106.5,2.55,14.75,106.5,96.38,75.73
2018,1,4,12,0,1.0,115.0,2.6,14.9,115.0,104.9,82.77
2018,1,4,12,15,1.5,129.0,2.7,15.0,129.5,118.85,94.32
2018,1,4,12,30,2.0,143.0,2.8,15.1,144.0,132.85,105.88
2018,1,4,12,45,1.5,137.0,2.85,15.2,137.5,126.22,100.35
2018,1,4,13,0,1.0,131.0,2.9,15.3,131.0,119.76,95.02
2018,1,4,13,15,1.0,106.5,2.9,15.3,106.5,96.11,75.43
2018,1,4,13,30,1.0,82.0,2.9,15.3,82.0,73.2,56.34
2018,1,4,13,45,0.5,69.5,2.9,15.35,69.5,61.73,46.75
2018,1,4,14,0,0.0,57.0,2.9,15.4,57.0,50.34,37.18
2018,1,4,14,15,67.0,52.5,2.85,15.3,77.5,82.28,64.43
2018,1,4,14,30,134.0,48.0,2.8,15.2,98.0,109.68,86.68
2018,1,4,14,45,411.0,54.0,2.7,15.1,187.0,212.96,167.35
2018,1,4,15,0,688.0,60.0,2.6,15.0,276.0,282.64,213.73
2018,1,4,15,15,415.5,56.0,2.6,15.0,181.5,166.96,121.53
2018,1,4,15,30,143.0,52.0,2.6,15.0,87.0,77.97,54.86
2018,1,4,15,45,254.0,44.5,2.35,14.45,93.5,78.48,49.7
2018,1,4,16,0,365.0,37.0,2.1,13.9,100.0,64.85,34.68
2018,1,4,16,15,248.5,29.5,2.1,13.6,67.0,30.56,15.47
2018,1,4,16,30,132.0,22.0,2.1,13.3,34.0,17.06,8.04
2018,1,4,16,45,88.5,14.0,2.1,13.05,20.0,10.99,0.0
2018,1,4,17,0,45.0,6.0,2.1,12.8,6.0,5.46,0.0
2018,1,4,17,15,22.5,3.0,2.1,12.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,12.9,1.0,0.91,0.0
2018,1,5,7,45,0.0,3.5,2.15,13.05,3.5,3.18,0.0
2018,1,5,8,0,0.0,6.0,2.2,13.2,6.0,5.26,0.0
2018,1,5,8,15,0.0,9.5,2.2,13.25,9.5,8.34,1.27
2018,1,5,8,30,0.0,13.0,2.2,13.3,13.0,11.41,4.04
2018,1,5,8,45,0.0,20.0,2.15,13.35,20.0,17.58,9.44
2018,1,5,9,0,0.0,27.0,2.1,13.4,27.0,23.76,14.83
2018,1,5,9,15,0.0,27.0,2.05,13.45,27.0,23.76,14.87
2018,1,5,9,30,0.0,27.0,2.0,13.5,27.0,23.77,14.88
2018,1,5,9,45,0.0,56.5,1.95,13.55,56.5,49.89,37.3
2018,1,5,10,0,0.0,86.0,1.9,13.6,86.0,78.14,61.27
2018,1,5,10,15,3.5,101.5,1.85,13.6,103.0,96.55,76.84
2018,1,5,10,30,7.0,117.0,1.8,13.6,120.0,115.06,92.37
2018,1,5,10,45,6.0,125.0,1.75,13.6,127.5,121.75,97.74
2018,1,5,11,0,5.0,133.0,1.7,13.6,135.0,128.45,103.13
2018,1,5,11,15,2.5,114.0,1.65,13.6,115.0,106.05,84.24
2018,1,5,11,30,0.0,95.0,1.6,13.6,95.0,84.94,66.42
2018,1,5,11,45,7.0,106.0,1.6,13.6,109.5,101.14,80.26
2018,1,5,12,0,14.0,117.0,1.6,13.6,124.0,117.12,93.77
2018,1,5,12,15,15.5,132.5,1.6,13.55,140.0,133.05,106.98
2018,1,5,12,30,17.0,148.0,1.6,13.5,156.0,148.95,120.12
2018,1,5,12,45,12.5,126.5,1.65,13.45,132.5,123.73,99.1
2018,1,5,13,0,8.0,105.0,1.7,13.4,109.0,99.5,78.88
2018,1,5,13,15,10.5,111.5,1.7,13.25,116.5,106.96,85.3
2018,1,5,13,30,13.0,118.0,1.7,13.1,124.0,114.19,91.48
2018,1,5,13,45,6.5,91.0,1.7,13.0,94.0,84.6,66.59
2018,1,5,14,0,0.0,64.0,1.7,12.9,64.0,56.56,42.86
2018,1,5,14,15,2.5,72.5,1.65,12.75,73.5,65.29,50.43
2018,1,5,14,30,5.0,81.0,1.6,12.6,83.0,73.96,57.89
2018,1,5,14,45,20.0,71.5,1.6,12.5,78.0,72.39,56.39
2018,1,5,15,0,35.0,62.0,1.6,12.4,73.0,67.13,51.42
2018,1,5,15,15,82.5,76.0,1.6,12.4,97.5,92.36,71.05
2018,1,5,15,30,130.0,90.0,1.6,12.4,122.0,108.67,82.07
2018,1,5,15,45,103.0,78.0,1.65,12.05,100.5,84.66,62.15
2018,1,5,16,0,76.0,66.0,1.7,11.7,79.0,63.73,45.54
2018,1,5,16,15,47.0,49.0,1.75,11.55,56.5,42.12,28.79
2018,1,5,16,30,18.0,32.0,1.8,11.4,34.0,27.06,16.48
2018,1,5,16,45,17.5,19.0,1.85,11.3,20.0,16.33,0.0
2018,1,5,17,0,17.0,6.0,1.9,11.2,6.0,5.46,0.0
2018,1,5,17,15,8.5,3.0,2.0,11.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,6,7,15,10.5,2.0,1.95,9.0,2.0,0.0,0.0
2018,1,6,7,30,21.0,4.0,2.0,9.3,4.0,15.25,0.0
2018,1,6,7,45,81.5,14.5,2.05,9.6,20.5,61.39,0.0
2018,1,6,8,0,142.0,25.0,2.1,9.9,37.0,155.9,112.57
2018,1,6,8,15,255.0,37.0,2.1,10.1,73.5,251.13,206.37
2018,1,6,8,30,368.0,49.0,2.1,10.3,110.0,356.92,298.83
2018,1,6,8,45,393.0,55.5,2.1,10.55,136.5,394.28,332.32
2018,1,6,9,0,418.0,62.0,2.1,10.8,163.0,431.45,364.34
2018,1,6,9,15,276.0,92.0,2.1,11.05,163.5,344.88,291.89
2018,1,6,9,30,134.0,122.0,2.1,11.3,164.0,259.8,218.45
2018,1,6,9,45,414.0,101.5,2.15,11.55,250.5,492.72,414.0
2018,1,6,10,0,694.0,81.0,2.2,11.8,337.0,710.68,581.4
2018,1,6,10,15,776.0,72.0,2.25,12.0,379.0,767.44,620.86
2018,1,6,10,30,858.0,63.0,2.3,12.2,421.0,819.01,657.24
2018,1,6,10,45,871.5,64.0,2.35,12.4,444.0,830.96,664.48
2018,1,6,11,0,885.0,65.0,2.4,12.6,467.0,839.51,669.68
2018,1,6,11,15,893.5,65.5,2.35,12.75,482.5,839.65,668.24
2018,1,6,11,30,902.0,66.0,2.3,12.9,498.0,836.2,664.42
2018,1,6,11,45,908.0,66.0,2.3,13.05,507.0,826.43,656.65
2018,1,6,12,0,914.0,66.0,2.3,13.2,516.0,813.06,646.49
2018,1,6,12,15,913.0,66.5,2.2,13.3,516.5,791.32,629.74
2018,1,6,12,30,912.0,67.0,2.1,13.4,517.0,766.34,610.81
2018,1,6,12,45,907.0,67.5,2.0,13.45,510.0,735.36,587.71
2018,1,6,13,0,902.0,68.0,1.9,13.5,503.0,701.62,562.63
2018,1,6,13,15,895.5,67.5,1.85,13.5,488.5,663.15,532.9
2018,1,6,13,30,889.0,67.0,1.8,13.5,474.0,622.42,500.5
2018,1,6,13,45,879.0,65.5,1.75,13.5,452.5,576.52,463.45
2018,1,6,14,0,869.0,64.0,1.7,13.5,431.0,529.09,424.29
2018,1,6,14,15,853.0,62.5,1.75,13.4,403.0,477.53,381.38
2018,1,6,14,30,837.0,61.0,1.8,13.3,375.0,426.61,337.54
2018,1,6,14,45,814.0,58.5,1.85,13.15,341.5,370.16,288.06
2018,1,6,15,0,791.0,56.0,1.9,13.0,308.0,314.58,237.99
2018,1,6,15,15,756.0,53.0,1.9,13.0,270.0,256.53,185.3
2018,1,6,15,30,721.0,50.0,1.9,13.0,232.0,201.3,135.34
2018,1,6,15,45,662.0,46.0,1.8,12.2,190.5,144.7,87.69
2018,1,6,16,0,603.0,42.0,1.7,11.4,149.0,94.39,50.05
2018,1,6,16,15,517.0,36.0,1.75,11.05,110.0,48.05,24.44
2018,1,6,16,30,431.0,30.0,1.8,10.7,71.0,24.69,14.81
2018,1,6,16,45,259.0,19.5,1.85,10.3,40.5,16.19,0.0
2018,1,6,17,0,87.0,9.0,1.9,9.9,10.0,8.19,0.0
2018,1,6,17,15,43.5,4.5,1.9,9.8,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,7,7,15,14.0,2.0,2.15,7.5,2.0,0.0,0.0
2018,1,7,7,30,28.0,4.0,2.1,7.6,4.0,19.12,0.0
2018,1,7,7,45,86.0,18.0,2.1,7.75,24.0,67.22,0.0
2018,1,7,8,0,144.0,32.0,2.1,7.9,44.0,171.06,124.8
2018,1,7,8,15,198.0,45.0,2.1,8.0,72.0,226.59,186.81
2018,1,7,8,30,252.0,58.0,2.1,8.1,100.0,285.5,240.86
2018,1,7,8,45,284.5,70.5,2.15,8.2,130.0,330.99,281.64
2018,1,7,9,0,317.0,83.0,2.2,8.3,160.0,377.51,321.99
2018,1,7,9,15,324.0,96.0,2.2,8.45,186.0,405.19,345.12
2018,1,7,9,30,331.0,109.0,2.2,8.6,212.0,431.8,366.65
2018,1,7,9,45,189.5,114.0,2.2,8.75,174.5,307.28,261.32
2018,1,7,10,0,48.0,119.0,2.2,8.9,137.0,164.99,138.02
2018,1,7,10,15,37.0,129.5,2.25,9.15,144.0,166.64,138.99
2018,1,7,10,30,26.0,140.0,2.3,9.4,151.0,168.02,139.35
2018,1,7,10,45,40.5,146.5,2.3,9.65,164.5,185.99,154.66
2018,1,7,11,0,55.0,153.0,2.3,9.9,178.0,203.89,169.73
2018,1,7,11,15,28.5,136.5,2.25,10.15,149.5,160.59,132.22
2018,1,7,11,30,2.0,120.0,2.2,10.4,121.0,111.21,89.51
2018,1,7,11,45,1.0,101.5,2.1,10.7,102.0,91.87,73.05
2018,1,7,12,0,0.0,83.0,2.0,11.0,83.0,73.47,57.33
2018,1,7,12,15,0.0,84.0,1.95,11.15,84.0,74.37,58.06
2018,1,7,12,30,0.0,85.0,1.9,11.3,85.0,75.26,58.78
2018,1,7,12,45,0.0,76.5,1.85,11.4,76.5,67.69,52.36
2018,1,7,13,0,0.0,68.0,1.8,11.5,68.0,60.13,45.94
2018,1,7,13,15,0.0,64.0,1.7,11.55,64.0,56.57,42.95
2018,1,7,13,30,0.0,60.0,1.6,11.6,60.0,53.02,39.96
2018,1,7,13,45,0.0,62.5,1.5,11.6,62.5,55.23,41.91
2018,1,7,14,0,0.0,65.0,1.4,11.6,65.0,57.45,43.86
2018,1,7,14,15,0.0,68.5,1.3,11.45,68.5,60.55,46.62
2018,1,7,14,30,0.0,72.0,1.2,11.3,72.0,63.67,49.39
2018,1,7,14,45,0.0,74.0,1.15,11.1,74.0,65.52,51.08
2018,1,7,15,0,0.0,76.0,1.1,10.9,76.0,67.33,52.72
2018,1,7,15,15,0.0,52.0,1.1,10.9,52.0,45.9,34.26
2018,1,7,15,30,0.0,28.0,1.1,10.9,28.0,24.64,15.82
2018,1,7,15,45,0.0,22.5,1.15,10.5,22.5,19.79,11.56
2018,1,7,16,0,0.0,17.0,1.2,10.1,17.0,14.94,7.26
2018,1,7,16,15,0.0,13.5,1.25,10.0,13.5,11.86,4.43
2018,1,7,16,30,0.0,10.0,1.3,9.9,10.0,8.78,1.72
2018,1,7,16,45,0.0,6.0,1.3,9.75,6.0,5.26,0.0
2018,1,7,17,0,0.0,2.0,1.3,9.6,2.0,1.82,0.0
2018,1,7,17,15,0.0,1.0,1.3,9.55,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.8,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,3.0,10.0,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,3.1,10.1,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,3.15,10.3,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,3.2,10.5,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.3,10.65,8.5,7.46,0.8
2018,1,8,9,0,0.0,10.0,3.4,10.8,10.0,8.78,1.99
2018,1,8,9,15,0.0,11.5,3.4,10.95,11.5,10.1,3.15
2018,1,8,9,30,0.0,13.0,3.4,11.1,13.0,11.43,4.3
2018,1,8,9,45,0.0,14.5,3.4,11.25,14.5,12.75,5.44
2018,1,8,10,0,0.0,16.0,3.4,11.4,16.0,14.08,6.58
2018,1,8,10,15,0.0,34.0,3.3,11.55,34.0,29.97,20.3
2018,1,8,10,30,0.0,52.0,3.2,11.7,52.0,45.91,33.97
2018,1,8,10,45,0.0,47.5,3.1,11.8,47.5,41.93,30.48
2018,1,8,11,0,0.0,43.0,3.0,11.9,43.0,37.95,27.01
2018,1,8,11,15,0.0,40.0,3.05,12.0,40.0,35.3,24.7
2018,1,8,11,30,0.0,37.0,3.1,12.1,37.0,32.65,22.39
2018,1,8,11,45,0.0,38.0,3.1,12.2,38.0,33.53,23.13
2018,1,8,12,0,0.0,39.0,3.1,12.3,39.0,34.42,23.86
2018,1,8,12,15,0.0,39.0,3.1,12.4,39.0,34.42,23.85
2018,1,8,12,30,0.0,39.0,3.1,12.5,39.0,34.42,23.84
2018,1,8,12,45,0.0,42.0,3.15,12.6,42.0,37.07,26.1
2018,1,8,13,0,0.0,45.0,3.2,12.7,45.0,39.73,28.37
2018,1,8,13,15,0.0,45.5,3.1,12.7,45.5,40.17,28.77
2018,1,8,13,30,0.0,46.0,3.0,12.7,46.0,40.6,29.18
2018,1,8,13,45,0.0,47.5,2.9,12.75,47.5,41.93,30.34
2018,1,8,14,0,0.0,49.0,2.8,12.8,49.0,43.25,31.52
2018,1,8,14,15,1.0,48.0,2.7,12.75,48.5,42.84,31.22
2018,1,8,14,30,2.0,47.0,2.6,12.7,48.0,42.32,30.83
2018,1,8,14,45,3.5,46.0,2.55,12.7,47.5,41.9,30.48
2018,1,8,15,0,5.0,45.0,2.5,12.7,47.0,41.3,29.93
2018,1,8,15,15,2.5,49.0,2.5,12.7,50.0,43.91,32.21
2018,1,8,15,30,0.0,53.0,2.5,12.7,53.0,46.8,34.72
2018,1,8,15,45,0.0,48.5,2.55,12.55,48.5,42.82,31.18
2018,1,8,16,0,0.0,44.0,2.6,12.4,44.0,38.74,27.44
2018,1,8,16,15,0.0,32.5,2.6,12.4,32.5,28.67,18.48
2018,1,8,16,30,0.0,21.0,2.6,12.4,21.0,18.49,9.84
2018,1,8,16,45,5.5,13.0,2.65,12.35,13.0,11.66,0.0
2018,1,8,17,0,11.0,5.0,2.7,12.3,5.0,4.55,0.0
2018,1,8,17,15,5.5,2.5,2.7,12.3,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,7,15,7.5,2.0,2.5,11.5,2.0,0.0,0.0
2018,1,9,7,30,15.0,4.0,2.7,11.6,4.0,11.92,0.0
2018,1,9,7,45,56.5,18.0,2.9,11.65,22.0,67.56,0.0
2018,1,9,8,0,98.0,32.0,3.1,11.7,40.0,127.98,91.63
2018,1,9,8,15,119.0,41.5,3.25,11.75,57.5,152.15,123.07
2018,1,9,8,30,140.0,51.0,3.4,11.8,75.0,179.44,149.31
2018,1,9,8,45,74.5,49.5,3.5,11.85,62.5,115.2,95.21
2018,1,9,9,0,9.0,48.0,3.6,11.9,50.0,49.21,37.16
2018,1,9,9,15,4.5,59.5,3.55,11.95,60.5,56.34,43.25
2018,1,9,9,30,0.0,71.0,3.5,12.0,71.0,64.03,49.68
2018,1,9,9,45,44.0,109.5,3.45,12.05,126.0,151.83,126.1
2018,1,9,10,0,88.0,148.0,3.4,12.1,181.0,236.53,198.08
2018,1,9,10,15,125.0,162.0,3.3,12.15,212.5,298.33,249.51
2018,1,9,10,30,162.0,176.0,3.2,12.2,244.0,344.91,287.81
2018,1,9,10,45,127.5,184.0,3.05,12.3,239.5,322.36,267.52
2018,1,9,11,0,93.0,192.0,2.9,12.4,235.0,284.03,234.79
2018,1,9,11,15,123.5,201.5,2.9,12.45,260.5,333.11,275.12
2018,1,9,11,30,154.0,211.0,2.9,12.5,286.0,365.69,301.54
2018,1,9,11,45,133.5,214.5,2.9,12.55,280.0,347.9,286.15
2018,1,9,12,0,113.0,218.0,2.9,12.6,274.0,330.37,271.2
2018,1,9,12,15,145.0,209.0,2.95,12.6,281.0,339.36,279.35
2018,1,9,12,30,177.0,200.0,3.0,12.6,288.0,346.84,286.08
2018,1,9,12,45,203.5,204.0,3.05,12.65,304.0,363.02,299.29
2018,1,9,13,0,230.0,208.0,3.1,12.7,320.0,376.81,310.37
2018,1,9,13,15,211.0,198.5,3.15,12.7,299.0,343.48,283.0
2018,1,9,13,30,192.0,189.0,3.2,12.7,278.0,311.26,256.5
2018,1,9,13,45,237.5,178.0,3.2,12.75,283.5,324.17,267.0
2018,1,9,14,0,283.0,167.0,3.2,12.8,289.0,323.29,265.69
2018,1,9,14,15,256.5,156.5,3.2,12.75,261.5,283.76,232.34
2018,1,9,14,30,230.0,146.0,3.2,12.7,234.0,246.44,200.65
2018,1,9,14,45,205.0,132.0,3.2,12.7,205.5,208.71,168.33
2018,1,9,15,0,180.0,118.0,3.2,12.7,177.0,173.57,138.04
2018,1,9,15,15,233.0,104.0,3.2,12.7,170.5,162.28,125.37
2018,1,9,15,30,286.0,90.0,3.2,12.7,164.0,147.4,108.74
2018,1,9,15,45,305.5,76.0,3.35,12.45,143.0,117.9,81.35
2018,1,9,16,0,325.0,62.0,3.5,12.2,122.0,86.13,54.05
2018,1,9,16,15,314.5,49.5,3.6,12.05,95.5,52.24,30.96
2018,1,9,16,30,304.0,37.0,3.7,11.9,69.0,30.72,20.27
2018,1,9,16,45,189.5,24.5,3.8,11.8,41.5,19.37,2.93
2018,1,9,17,0,75.0,12.0,3.9,11.7,14.0,10.91,0.0
2018,1,9,17,15,37.5,6.0,4.0,11.6,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.25,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.2,10.1,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,2.1,10.2,7.5,6.59,0.0
2018,1,10,8,0,0.0,13.0,2.0,10.3,13.0,11.42,3.02
2018,1,10,8,15,0.0,19.0,2.05,10.4,19.0,16.71,8.41
2018,1,10,8,30,0.0,25.0,2.1,10.5,25.0,22.0,13.24
2018,1,10,8,45,1.0,39.0,2.1,10.65,39.0,35.12,24.78
2018,1,10,9,0,2.0,53.0,2.1,10.8,53.0,48.43,36.46
2018,1,10,9,15,2.0,62.0,2.2,10.9,62.5,57.02,43.93
2018,1,10,9,30,2.0,71.0,2.3,11.0,72.0,65.6,51.31
2018,1,10,9,45,1.0,73.5,2.4,11.05,74.0,66.57,52.05
2018,1,10,10,0,0.0,76.0,2.5,11.1,76.0,67.71,52.9
2018,1,10,10,15,0.5,90.5,2.55,11.25,90.5,82.35,65.33
2018,1,10,10,30,1.0,105.0,2.6,11.4,105.0,97.09,77.72
2018,1,10,10,45,12.0,139.5,2.65,11.5,145.0,142.2,116.06
2018,1,10,11,0,23.0,174.0,2.7,11.6,185.0,188.23,154.55
2018,1,10,11,15,16.5,170.5,2.6,11.7,178.5,177.1,144.69
2018,1,10,11,30,10.0,167.0,2.5,11.8,172.0,166.51,135.46
2018,1,10,11,45,12.5,168.0,2.45,11.9,174.5,168.52,137.08
2018,1,10,12,0,15.0,169.0,2.4,12.0,177.0,170.54,138.7
2018,1,10,12,15,34.5,186.0,2.3,12.15,203.5,213.96,174.91
2018,1,10,12,30,54.0,203.0,2.2,12.3,230.0,245.46,200.81
2018,1,10,12,45,266.5,178.5,2.1,12.4,309.5,392.53,323.73
2018,1,10,13,0,479.0,154.0,2.0,12.5,389.0,513.8,420.36
2018,1,10,13,15,392.5,163.5,1.9,12.55,352.5,446.76,364.99
2018,1,10,13,30,306.0,173.0,1.8,12.6,316.0,374.25,306.24
2018,1,10,13,45,363.5,159.5,1.7,12.7,322.0,386.97,316.01
2018,1,10,14,0,421.0,146.0,1.6,12.8,328.0,383.88,312.18
2018,1,10,14,15,467.5,130.0,1.55,12.8,320.5,366.9,296.83
2018,1,10,14,30,514.0,114.0,1.5,12.8,313.0,344.66,276.28
2018,1,10,14,45,571.0,95.5,1.45,12.8,298.5,322.16,254.06
2018,1,10,15,0,628.0,77.0,1.4,12.8,284.0,289.0,221.66
2018,1,10,15,15,540.5,78.5,1.4,12.8,241.5,228.84,170.09
2018,1,10,15,30,453.0,80.0,1.4,12.8,199.0,175.03,124.76
2018,1,10,15,45,435.0,67.0,1.2,12.45,166.0,133.14,88.18
2018,1,10,16,0,417.0,54.0,1.0,12.1,133.0,90.74,53.92
2018,1,10,16,15,408.0,44.0,1.0,11.9,105.0,53.49,29.47
2018,1,10,16,30,399.0,34.0,1.0,11.7,77.0,27.89,18.09
2018,1,10,16,45,260.0,23.5,1.05,11.55,46.5,19.57,4.6
2018,1,10,17,0,121.0,13.0,1.1,11.4,16.0,11.82,0.0
2018,1,10,17,15,60.5,6.5,1.05,11.35,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,15,7.5,2.0,0.55,10.75,2.0,0.0,0.0
2018,1,11,7,30,15.0,4.0,0.6,10.9,4.0,11.92,0.0
2018,1,11,7,45,7.5,13.5,0.7,11.0,13.5,17.49,0.0
2018,1,11,8,0,0.0,23.0,0.8,11.1,23.0,20.46,9.93
2018,1,11,8,15,0.0,32.0,0.9,11.25,32.0,28.63,18.39
2018,1,11,8,30,0.0,41.0,1.0,11.4,41.0,36.86,25.88
2018,1,11,8,45,0.0,55.5,1.15,11.55,55.5,51.76,38.94
2018,1,11,9,0,0.0,70.0,1.3,11.7,70.0,66.46,51.72
2018,1,11,9,15,0.0,82.5,1.35,11.8,82.5,78.64,62.2
2018,1,11,9,30,0.0,95.0,1.4,11.9,95.0,90.8,72.53
2018,1,11,9,45,0.5,107.0,1.45,12.0,107.0,102.8,82.62
2018,1,11,10,0,1.0,119.0,1.5,12.1,119.0,114.84,92.64
2018,1,11,10,15,16.0,141.0,1.4,12.2,147.5,150.66,123.03
2018,1,11,10,30,31.0,163.0,1.3,12.3,176.0,200.82,164.65
2018,1,11,10,45,80.5,183.0,1.25,12.45,219.5,265.36,218.31
2018,1,11,11,0,130.0,203.0,1.2,12.6,263.0,344.92,282.26
2018,1,11,11,15,179.5,207.0,1.15,12.7,293.0,387.34,315.83
2018,1,11,11,30,229.0,211.0,1.1,12.8,323.0,428.4,347.95
2018,1,11,11,45,156.5,212.0,1.05,12.9,289.0,363.87,294.96
2018,1,11,12,0,84.0,213.0,1.0,13.0,255.0,287.3,232.66
2018,1,11,12,15,55.0,202.0,1.0,13.0,229.5,248.09,200.89
2018,1,11,12,30,26.0,191.0,1.0,13.0,204.0,199.58,161.1
2018,1,11,12,45,116.5,200.0,1.0,13.05,257.5,296.07,241.05
2018,1,11,13,0,207.0,209.0,1.0,13.1,311.0,362.74,294.49
2018,1,11,13,15,295.0,193.0,1.0,13.1,334.0,403.94,327.15
2018,1,11,13,30,383.0,177.0,1.0,13.1,357.0,426.76,345.02
2018,1,11,13,45,346.5,174.0,1.0,13.1,331.5,383.77,310.23
2018,1,11,14,0,310.0,171.0,1.0,13.1,306.0,343.0,277.29
2018,1,11,14,15,294.0,158.5,1.0,13.05,280.0,305.08,246.36
2018,1,11,14,30,278.0,146.0,1.0,13.0,254.0,268.34,215.82
2018,1,11,14,45,423.0,114.5,1.0,12.95,263.0,281.72,223.16
2018,1,11,15,0,568.0,83.0,1.0,12.9,272.0,276.56,212.56
2018,1,11,15,15,552.5,75.0,1.0,12.9,241.0,230.08,170.46
