Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,537.0,67.0,1.0,12.9,210.0,184.69,129.37
2018,1,11,15,45,428.0,65.0,0.85,12.45,167.0,131.19,86.78
2018,1,11,16,0,319.0,63.0,0.7,12.0,124.0,87.95,55.61
2018,1,11,16,15,232.0,50.5,0.75,11.7,89.0,51.16,31.66
2018,1,11,16,30,145.0,38.0,0.8,11.4,54.0,30.43,20.42
2018,1,11,16,45,92.0,23.5,0.9,11.15,32.0,19.13,5.63
2018,1,11,17,0,39.0,9.0,1.0,10.9,10.0,8.19,0.0
2018,1,11,17,15,19.5,4.5,1.05,10.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,4.0,1.35,10.0,4.5,0.0,0.0
2018,1,12,7,30,109.0,8.0,1.3,10.3,9.0,67.43,0.0
2018,1,12,7,45,258.5,17.5,1.3,10.55,36.0,196.19,0.0
2018,1,12,8,0,408.0,27.0,1.3,10.8,63.0,331.71,245.96
2018,1,12,8,15,511.0,32.5,1.35,11.05,103.0,413.26,335.61
2018,1,12,8,30,614.0,38.0,1.4,11.3,143.0,510.19,417.95
2018,1,12,8,45,668.0,41.5,1.5,11.55,183.5,573.04,470.01
2018,1,12,9,0,722.0,45.0,1.6,11.8,224.0,636.51,520.41
2018,1,12,9,15,755.5,48.5,1.65,12.05,263.0,684.02,556.48
2018,1,12,9,30,789.0,52.0,1.7,12.3,302.0,730.25,590.39
2018,1,12,9,45,810.5,55.0,1.75,12.55,336.5,764.14,614.27
2018,1,12,10,0,832.0,58.0,1.8,12.8,371.0,787.34,629.94
2018,1,12,10,15,849.5,59.5,1.75,13.0,400.5,810.38,644.47
2018,1,12,10,30,867.0,61.0,1.7,13.2,430.0,830.43,656.61
2018,1,12,10,45,879.0,62.0,1.7,13.4,453.5,841.84,663.09
2018,1,12,11,0,891.0,63.0,1.7,13.6,477.0,849.82,667.28
2018,1,12,11,15,898.5,63.5,1.7,13.7,493.0,849.74,666.17
2018,1,12,11,30,906.0,64.0,1.7,13.8,509.0,846.04,662.75
2018,1,12,11,45,902.5,67.0,1.7,13.95,516.5,832.82,652.67
2018,1,12,12,0,899.0,70.0,1.7,14.1,524.0,816.17,640.41
2018,1,12,12,15,861.5,79.5,1.75,14.15,515.5,784.07,617.98
2018,1,12,12,30,824.0,89.0,1.8,14.2,507.0,742.98,589.07
2018,1,12,12,45,862.0,79.0,1.85,14.3,511.5,733.06,582.64
2018,1,12,13,0,900.0,69.0,1.9,14.4,516.0,712.94,568.5
2018,1,12,13,15,875.0,73.0,1.9,14.4,497.5,667.69,534.63
2018,1,12,13,30,850.0,77.0,1.9,14.4,479.0,625.13,501.23
2018,1,12,13,45,860.0,71.0,1.95,14.4,463.0,586.68,470.89
2018,1,12,14,0,870.0,65.0,2.0,14.4,447.0,542.69,435.26
2018,1,12,14,15,855.0,63.5,1.95,14.3,419.5,491.45,392.47
2018,1,12,14,30,840.0,62.0,1.9,14.2,392.0,440.76,348.89
2018,1,12,14,45,727.5,73.5,1.85,14.05,341.5,363.64,284.46
2018,1,12,15,0,615.0,85.0,1.8,13.9,291.0,295.48,227.04
2018,1,12,15,15,631.0,73.0,1.8,13.9,263.0,251.21,185.66
2018,1,12,15,30,647.0,61.0,1.8,13.9,235.0,204.47,141.6
2018,1,12,15,45,623.0,53.5,1.55,13.15,199.0,153.13,96.58
2018,1,12,16,0,599.0,46.0,1.3,12.4,163.0,105.99,58.81
2018,1,12,16,15,535.0,39.5,1.3,12.05,125.0,56.79,28.15
2018,1,12,16,30,471.0,33.0,1.3,11.7,87.0,26.85,17.43
2018,1,12,16,45,276.5,23.0,1.35,11.4,51.0,18.88,6.46
2018,1,12,17,0,82.0,13.0,1.4,11.1,15.0,11.82,0.0
2018,1,12,17,15,41.0,6.5,1.4,10.95,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,13,7,15,23.0,3.5,3.0,7.35,3.5,0.0,0.0
2018,1,13,7,30,46.0,7.0,3.1,7.7,7.0,31.75,0.0
2018,1,13,7,45,84.0,20.0,3.25,8.05,25.5,88.08,0.0
2018,1,13,8,0,122.0,33.0,3.4,8.4,44.0,144.45,107.75
2018,1,13,8,15,197.5,46.0,3.5,8.75,75.0,227.24,188.2
2018,1,13,8,30,273.0,59.0,3.6,9.1,106.0,301.63,255.3
2018,1,13,8,45,330.0,69.0,3.65,9.45,140.5,362.57,309.26
2018,1,13,9,0,387.0,79.0,3.7,9.8,175.0,426.11,363.81
2018,1,13,9,15,396.0,92.0,3.7,10.2,204.5,457.62,389.66
2018,1,13,9,30,405.0,105.0,3.7,10.6,234.0,487.86,413.64
2018,1,13,9,45,461.5,108.0,3.65,10.95,270.5,542.96,457.95
2018,1,13,10,0,518.0,111.0,3.6,11.3,307.0,598.07,500.52
2018,1,13,10,15,646.0,96.0,3.55,11.7,359.5,699.21,577.36
2018,1,13,10,30,774.0,81.0,3.5,12.1,412.0,786.41,640.94
2018,1,13,10,45,834.5,72.0,3.45,12.45,446.0,826.63,668.26
2018,1,13,11,0,895.0,63.0,3.4,12.8,480.0,854.71,686.63
2018,1,13,11,15,902.0,64.0,3.3,13.1,496.5,854.93,684.46
2018,1,13,11,30,909.0,65.0,3.2,13.4,513.0,851.51,680.0
2018,1,13,11,45,903.5,66.5,3.15,13.65,518.5,834.74,666.43
2018,1,13,12,0,898.0,68.0,3.1,13.9,524.0,814.67,650.71
2018,1,13,12,15,894.5,69.0,3.05,14.05,524.0,792.38,633.76
2018,1,13,12,30,891.0,70.0,3.0,14.2,524.0,766.97,614.63
2018,1,13,12,45,783.0,94.0,2.95,14.35,489.5,694.5,560.47
2018,1,13,13,0,675.0,118.0,2.9,14.5,455.0,620.91,503.02
2018,1,13,13,15,630.0,126.0,2.9,14.45,434.0,572.42,464.92
2018,1,13,13,30,585.0,134.0,2.9,14.4,413.0,524.67,426.69
2018,1,13,13,45,712.0,101.5,2.9,14.4,426.0,536.99,436.13
2018,1,13,14,0,839.0,69.0,2.9,14.4,439.0,534.93,432.71
2018,1,13,14,15,841.5,64.0,2.85,14.3,416.0,489.18,393.58
2018,1,13,14,30,844.0,59.0,2.8,14.2,393.0,440.13,350.8
2018,1,13,14,45,760.5,64.5,2.75,14.1,346.0,369.03,290.07
2018,1,13,15,0,677.0,70.0,2.7,14.0,299.0,302.88,232.89
2018,1,13,15,15,632.5,67.0,2.7,14.0,261.5,247.27,183.2
2018,1,13,15,30,588.0,64.0,2.7,14.0,224.0,195.69,137.12
2018,1,13,15,45,521.0,59.5,2.45,13.25,184.5,143.36,93.16
2018,1,13,16,0,454.0,55.0,2.2,12.5,145.0,98.4,58.57
2018,1,13,16,15,390.0,46.5,2.25,12.1,110.5,57.63,32.38
2018,1,13,16,30,326.0,38.0,2.3,11.7,76.0,31.06,21.12
2018,1,13,16,45,227.5,26.5,2.4,11.3,47.5,22.02,9.41
2018,1,13,17,0,129.0,15.0,2.5,10.9,19.0,13.64,0.0
2018,1,13,17,15,64.5,7.5,2.55,10.7,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,3.7,8.05,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,3.7,8.1,6.0,14.29,0.0
2018,1,14,7,45,44.0,19.5,3.65,8.2,23.0,56.22,0.0
2018,1,14,8,0,72.0,33.0,3.6,8.3,40.0,100.14,73.57
2018,1,14,8,15,106.0,49.0,3.5,8.45,64.5,156.65,128.49
2018,1,14,8,30,140.0,65.0,3.4,8.6,89.0,202.7,170.7
2018,1,14,8,45,174.0,80.5,3.35,8.8,118.5,249.58,212.63
2018,1,14,9,0,208.0,96.0,3.3,9.0,148.0,297.85,254.77
2018,1,14,9,15,248.0,108.5,3.25,9.25,180.5,347.42,297.11
2018,1,14,9,30,288.0,121.0,3.2,9.5,213.0,398.06,339.29
2018,1,14,9,45,368.5,122.5,3.1,9.8,254.0,485.12,410.5
2018,1,14,10,0,449.0,124.0,3.0,10.1,295.0,557.36,468.04
2018,1,14,10,15,359.5,147.5,2.9,10.35,291.0,494.89,414.86
2018,1,14,10,30,270.0,171.0,2.8,10.6,287.0,447.48,373.61
2018,1,14,10,45,215.5,188.0,2.75,10.9,283.5,403.0,335.76
2018,1,14,11,0,161.0,205.0,2.7,11.2,280.0,373.97,309.92
2018,1,14,11,15,98.5,198.5,2.6,11.4,245.0,292.85,242.11
2018,1,14,11,30,36.0,192.0,2.5,11.6,210.0,228.99,187.62
2018,1,14,11,45,25.5,187.5,2.4,11.8,200.5,199.67,163.04
2018,1,14,12,0,15.0,183.0,2.3,12.0,191.0,184.92,150.34
2018,1,14,12,15,61.0,202.5,2.25,12.15,234.0,253.17,207.53
2018,1,14,12,30,107.0,222.0,2.2,12.3,277.0,307.15,251.81
2018,1,14,12,45,179.0,219.0,2.1,12.45,309.5,363.5,297.83
2018,1,14,13,0,251.0,216.0,2.0,12.6,342.0,413.77,337.88
2018,1,14,13,15,209.5,212.5,2.0,12.65,316.0,359.48,293.76
2018,1,14,13,30,168.0,209.0,2.0,12.7,290.0,319.27,260.91
2018,1,14,13,45,121.0,193.0,1.95,12.75,250.0,265.62,216.95
2018,1,14,14,0,74.0,177.0,1.9,12.8,210.0,208.9,170.2
2018,1,14,14,15,89.5,171.5,1.95,12.75,209.0,206.4,168.27
2018,1,14,14,30,105.0,166.0,2.0,12.7,208.0,207.68,168.98
2018,1,14,14,45,141.5,152.5,2.05,12.6,204.0,201.25,162.79
2018,1,14,15,0,178.0,139.0,2.1,12.5,200.0,191.0,152.63
2018,1,14,15,15,137.0,118.0,2.1,12.5,161.5,148.02,116.48
2018,1,14,15,30,96.0,97.0,2.1,12.5,123.0,110.08,84.94
2018,1,14,15,45,84.5,86.5,2.2,12.0,107.0,91.32,68.99
2018,1,14,16,0,73.0,76.0,2.3,11.5,91.0,73.78,54.39
2018,1,14,16,15,56.0,59.5,2.25,11.25,69.5,52.55,37.41
2018,1,14,16,30,39.0,43.0,2.2,11.0,48.0,35.8,25.39
2018,1,14,16,45,32.5,27.5,2.1,10.7,30.5,22.82,10.8
2018,1,14,17,0,26.0,12.0,2.0,10.4,13.0,10.91,0.0
2018,1,14,17,15,13.0,6.0,1.85,10.25,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,7,15,28.5,4.0,2.4,8.6,4.0,0.0,0.0
2018,1,15,7,30,57.0,8.0,2.4,8.8,8.0,38.74,0.0
2018,1,15,7,45,151.5,20.0,2.45,9.0,31.5,136.96,0.0
2018,1,15,8,0,246.0,32.0,2.5,9.2,55.0,234.86,179.17
2018,1,15,8,15,313.0,42.0,2.4,9.45,87.0,299.9,248.31
2018,1,15,8,30,380.0,52.0,2.3,9.7,119.0,370.1,311.26
2018,1,15,8,45,408.5,63.5,2.2,9.9,152.0,412.6,348.83
2018,1,15,9,0,437.0,75.0,2.1,10.1,185.0,459.17,387.88
2018,1,15,9,15,444.0,87.5,2.05,10.4,215.0,490.02,412.46
2018,1,15,9,30,451.0,100.0,2.0,10.7,245.0,519.32,434.88
2018,1,15,9,45,426.5,116.5,1.9,10.95,266.0,525.96,438.02
2018,1,15,10,0,402.0,133.0,1.8,11.2,287.0,529.6,438.63
2018,1,15,10,15,403.5,144.5,1.75,11.45,309.0,546.6,450.29
2018,1,15,10,30,405.0,156.0,1.7,11.7,331.0,561.71,460.17
2018,1,15,10,45,373.0,169.0,1.6,11.95,337.0,530.85,434.27
2018,1,15,11,0,341.0,182.0,1.5,12.2,343.0,515.77,420.47
2018,1,15,11,15,256.5,201.5,1.5,12.3,325.0,462.58,376.62
2018,1,15,11,30,172.0,221.0,1.5,12.4,307.0,393.64,320.5
2018,1,15,11,45,198.5,224.5,1.45,12.45,325.0,414.17,337.09
2018,1,15,12,0,225.0,228.0,1.4,12.5,343.0,433.18,351.74
2018,1,15,12,15,191.0,230.0,1.4,12.55,328.0,400.92,325.32
2018,1,15,12,30,157.0,232.0,1.4,12.6,313.0,369.6,299.89
2018,1,15,12,45,120.0,226.0,1.35,12.65,287.5,328.31,266.38
2018,1,15,13,0,83.0,220.0,1.3,12.7,262.0,278.01,225.61
2018,1,15,13,15,60.0,203.0,1.3,12.75,233.0,239.64,194.52
2018,1,15,13,30,37.0,186.0,1.3,12.8,204.0,203.55,164.98
2018,1,15,13,45,31.5,172.5,1.25,12.85,187.5,183.72,148.83
2018,1,15,14,0,26.0,159.0,1.2,12.9,171.0,164.71,133.22
2018,1,15,14,15,21.5,146.0,1.2,12.95,155.5,142.81,115.17
2018,1,15,14,30,17.0,133.0,1.2,13.0,140.0,127.24,102.3
2018,1,15,14,45,80.5,130.5,1.15,13.05,159.0,151.93,122.27
2018,1,15,15,0,144.0,128.0,1.1,13.1,178.0,169.49,134.9
2018,1,15,15,15,207.0,115.5,1.1,13.1,178.0,168.76,131.2
2018,1,15,15,30,270.0,103.0,1.1,13.1,178.0,157.14,117.37
2018,1,15,15,45,222.5,89.5,1.0,12.85,145.0,118.57,85.48
2018,1,15,16,0,175.0,76.0,0.9,12.6,112.0,85.57,59.61
2018,1,15,16,15,144.5,60.5,0.85,12.45,85.5,57.53,38.83
2018,1,15,16,30,114.0,45.0,0.8,12.3,59.0,35.59,25.2
2018,1,15,16,45,79.0,29.5,0.8,12.2,37.5,23.72,12.07
2018,1,15,17,0,44.0,14.0,0.8,12.1,16.0,12.73,0.0
2018,1,15,17,15,22.0,7.0,0.8,12.0,8.0,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,15,9.0,2.0,0.75,11.15,2.0,0.0,0.0
2018,1,16,7,30,18.0,4.0,0.7,11.3,4.0,13.58,0.0
2018,1,16,7,45,9.0,8.5,0.7,11.4,8.5,12.95,0.0
2018,1,16,8,0,0.0,13.0,0.7,11.5,13.0,11.42,3.3
2018,1,16,8,15,0.0,18.5,0.75,11.7,18.5,16.27,8.07
2018,1,16,8,30,0.0,24.0,0.8,11.9,24.0,21.12,12.47
2018,1,16,8,45,0.5,36.5,0.9,12.1,36.5,32.54,22.47
2018,1,16,9,0,1.0,49.0,1.0,12.3,49.0,44.02,32.46
2018,1,16,9,15,0.5,57.5,0.85,12.6,57.5,51.18,38.61
2018,1,16,9,30,0.0,66.0,0.7,12.9,66.0,58.5,44.79
2018,1,16,9,45,2.5,86.0,0.55,13.2,87.0,80.67,63.61
2018,1,16,10,0,5.0,106.0,0.4,13.5,108.0,103.16,82.34
2018,1,16,10,15,25.0,128.5,0.45,13.65,139.5,154.36,125.31
2018,1,16,10,30,45.0,151.0,0.5,13.8,171.0,196.89,160.21
2018,1,16,10,45,52.5,164.0,0.6,13.95,188.0,216.84,176.1
2018,1,16,11,0,60.0,177.0,0.7,14.1,205.0,236.53,191.8
2018,1,16,11,15,41.0,160.5,0.65,14.15,180.0,198.25,160.02
2018,1,16,11,30,22.0,144.0,0.6,14.2,155.0,161.72,129.72
2018,1,16,11,45,28.0,165.5,0.6,14.3,180.0,189.21,152.13
2018,1,16,12,0,34.0,187.0,0.6,14.4,205.0,216.43,173.78
2018,1,16,12,15,26.5,159.5,0.6,14.4,173.5,177.98,142.53
2018,1,16,12,30,19.0,132.0,0.6,14.4,142.0,141.59,112.95
2018,1,16,12,45,20.5,143.0,0.6,14.45,153.5,152.93,122.34
2018,1,16,13,0,22.0,154.0,0.6,14.5,165.0,164.05,131.32
2018,1,16,13,15,11.5,125.5,0.65,14.45,131.0,120.9,95.88
2018,1,16,13,30,1.0,97.0,0.7,14.4,97.0,86.98,67.78
2018,1,16,13,45,35.0,124.5,0.7,14.35,140.0,137.38,110.31
2018,1,16,14,0,69.0,152.0,0.7,14.3,183.0,181.04,146.14
2018,1,16,14,15,46.0,129.0,0.7,14.25,149.0,142.99,114.59
2018,1,16,14,30,23.0,106.0,0.7,14.2,115.0,107.8,85.52
2018,1,16,14,45,21.5,94.5,0.7,14.1,102.5,94.78,74.74
2018,1,16,15,0,20.0,83.0,0.7,14.0,90.0,82.09,64.07
2018,1,16,15,15,10.0,49.5,0.7,14.0,53.0,47.42,34.82
2018,1,16,15,30,0.0,16.0,0.7,14.0,16.0,14.06,6.5
2018,1,16,15,45,0.0,13.5,0.7,13.5,13.5,11.86,4.61
2018,1,16,16,0,0.0,11.0,0.7,13.0,11.0,9.66,2.67
2018,1,16,16,15,0.0,9.0,0.75,12.7,9.0,7.9,1.09
2018,1,16,16,30,0.0,7.0,0.8,12.4,7.0,6.14,0.0
2018,1,16,16,45,0.0,5.0,0.85,12.15,5.0,4.38,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.75,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,17,7,15,10.5,3.0,1.5,9.4,3.0,0.0,0.0
2018,1,17,7,30,21.0,6.0,1.5,9.7,6.0,17.06,0.0
2018,1,17,7,45,56.5,20.0,1.45,10.0,24.5,71.8,0.0
2018,1,17,8,0,92.0,34.0,1.4,10.3,43.0,125.85,94.54
2018,1,17,8,15,106.5,46.5,1.35,10.55,62.0,151.24,123.0
2018,1,17,8,30,121.0,59.0,1.3,10.8,81.0,178.33,148.2
2018,1,17,8,45,152.5,76.0,1.25,11.05,110.5,226.05,189.83
2018,1,17,9,0,184.0,93.0,1.2,11.3,140.0,274.65,231.04
2018,1,17,9,15,161.5,111.0,1.2,11.7,157.0,267.45,224.43
2018,1,17,9,30,139.0,129.0,1.2,12.1,174.0,272.9,227.82
2018,1,17,9,45,92.5,132.5,1.2,12.45,164.0,236.48,196.19
2018,1,17,10,0,46.0,136.0,1.2,12.8,154.0,184.05,151.24
2018,1,17,10,15,23.5,133.5,1.3,13.0,142.5,159.08,129.64
2018,1,17,10,30,1.0,131.0,1.4,13.2,131.0,124.17,99.52
2018,1,17,10,45,20.0,145.5,1.5,13.4,155.0,154.99,125.76
2018,1,17,11,0,39.0,160.0,1.6,13.6,179.0,197.91,161.4
2018,1,17,11,15,61.5,184.5,1.6,13.75,215.0,244.0,199.08
2018,1,17,11,30,84.0,209.0,1.6,13.9,251.0,289.51,235.63
2018,1,17,11,45,237.0,204.5,1.6,14.05,326.5,437.94,355.78
2018,1,17,12,0,390.0,200.0,1.6,14.2,402.0,549.85,442.87
2018,1,17,12,15,435.5,191.5,1.55,14.3,418.0,579.37,463.82
2018,1,17,12,30,481.0,183.0,1.5,14.4,434.0,590.5,471.78
2018,1,17,12,45,477.5,181.5,1.5,14.45,428.0,568.85,454.89
2018,1,17,13,0,474.0,180.0,1.5,14.5,422.0,545.69,437.0
2018,1,17,13,15,418.0,186.5,1.45,14.5,396.0,494.17,396.48
2018,1,17,13,30,362.0,193.0,1.4,14.5,370.0,435.43,350.39
2018,1,17,13,45,309.0,191.5,1.4,14.5,338.0,384.38,309.92
2018,1,17,14,0,256.0,190.0,1.4,14.5,306.0,336.98,271.81
2018,1,17,14,15,317.0,169.5,1.35,14.35,304.5,331.47,267.06
2018,1,17,14,30,378.0,149.0,1.3,14.2,303.0,326.28,261.23
2018,1,17,14,45,361.0,138.0,1.25,14.05,275.5,285.55,226.72
2018,1,17,15,0,344.0,127.0,1.2,13.9,248.0,246.13,192.88
2018,1,17,15,15,379.5,108.5,1.2,13.9,228.5,216.47,165.06
2018,1,17,15,30,415.0,90.0,1.2,13.9,209.0,182.68,132.9
2018,1,17,15,45,362.0,81.0,1.05,13.25,173.0,137.85,95.5
2018,1,17,16,0,309.0,72.0,0.9,12.6,137.0,98.95,65.0
2018,1,17,16,15,266.5,58.5,0.95,12.35,105.5,62.99,39.52
2018,1,17,16,30,224.0,45.0,1.0,12.1,74.0,34.72,24.63
2018,1,17,16,45,148.0,30.5,1.0,11.9,46.5,23.81,13.16
2018,1,17,17,0,72.0,16.0,1.0,11.7,19.0,12.61,0.0
2018,1,17,17,15,36.0,8.0,1.0,11.6,9.5,7.28,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,7,15,0.5,1.0,1.55,11.1,1.0,0.0,0.0
2018,1,18,7,30,1.0,2.0,1.6,11.2,2.0,2.37,0.0
2018,1,18,7,45,0.5,4.5,1.65,11.35,4.5,4.24,0.0
2018,1,18,8,0,0.0,7.0,1.7,11.5,7.0,6.14,0.0
2018,1,18,8,15,0.0,9.0,1.75,11.6,9.0,7.9,1.01
2018,1,18,8,30,0.0,11.0,1.8,11.7,11.0,9.65,2.64
2018,1,18,8,45,0.0,15.0,1.8,11.8,15.0,13.18,5.75
2018,1,18,9,0,0.0,19.0,1.8,11.9,19.0,16.7,8.86
2018,1,18,9,15,0.0,34.5,1.9,11.95,34.5,30.39,20.74
2018,1,18,9,30,0.0,50.0,2.0,12.0,50.0,44.12,32.58
2018,1,18,9,45,0.0,54.0,2.05,12.1,54.0,47.67,35.57
2018,1,18,10,0,0.0,58.0,2.1,12.2,58.0,51.22,38.53
2018,1,18,10,15,16.0,104.0,2.2,12.25,111.0,109.22,88.46
2018,1,18,10,30,32.0,150.0,2.3,12.3,164.0,184.16,151.45
2018,1,18,10,45,18.0,126.0,2.35,12.35,134.0,132.39,107.43
2018,1,18,11,0,4.0,102.0,2.4,12.4,104.0,95.33,75.68
2018,1,18,11,15,2.0,101.5,2.45,12.45,102.5,92.85,73.44
2018,1,18,11,30,0.0,101.0,2.5,12.5,101.0,90.48,71.27
2018,1,18,11,45,0.5,108.5,2.55,12.55,109.0,97.99,77.54
2018,1,18,12,0,1.0,116.0,2.6,12.6,117.0,105.48,83.78
2018,1,18,12,15,3.0,128.5,2.65,12.65,130.5,119.02,95.12
2018,1,18,12,30,5.0,141.0,2.7,12.7,144.0,132.49,106.37
2018,1,18,12,45,4.5,132.0,2.8,12.75,134.5,122.98,98.43
2018,1,18,13,0,4.0,123.0,2.9,12.8,125.0,113.69,90.7
2018,1,18,13,15,4.0,123.5,2.9,12.7,125.5,113.92,90.99
2018,1,18,13,30,4.0,124.0,2.9,12.6,126.0,114.15,91.29
2018,1,18,13,45,5.5,136.0,2.95,12.55,138.5,126.14,101.47
2018,1,18,14,0,7.0,148.0,3.0,12.5,151.0,137.96,111.5
2018,1,18,14,15,8.0,127.5,3.0,12.4,131.0,118.59,95.42
2018,1,18,14,30,9.0,107.0,3.0,12.3,111.0,99.53,79.5
2018,1,18,14,45,10.5,88.5,2.95,12.15,92.5,82.74,65.35
2018,1,18,15,0,12.0,70.0,2.9,12.0,74.0,66.05,51.11
2018,1,18,15,15,25.5,79.5,2.9,12.0,87.0,79.07,61.84
2018,1,18,15,30,39.0,89.0,2.9,12.0,100.0,88.66,69.29
2018,1,18,15,45,22.0,61.0,2.75,11.65,67.0,58.17,43.64
2018,1,18,16,0,5.0,33.0,2.6,11.3,34.0,29.65,19.75
2018,1,18,16,15,3.0,21.5,2.65,11.15,22.0,19.08,10.61
2018,1,18,16,30,1.0,10.0,2.7,11.0,10.0,8.78,2.06
2018,1,18,16,45,4.0,6.5,2.75,10.8,6.5,5.82,0.0
2018,1,18,17,0,7.0,3.0,2.8,10.6,3.0,2.78,0.0
2018,1,18,17,15,3.5,1.5,2.85,10.55,1.5,1.36,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,15,31.0,4.5,2.05,8.0,5.0,0.0,0.0
2018,1,19,7,30,62.0,9.0,2.0,8.4,10.0,42.48,0.0
2018,1,19,7,45,196.0,22.0,2.0,8.8,38.5,166.76,6.15
2018,1,19,8,0,330.0,35.0,2.0,9.2,67.0,290.31,226.77
2018,1,19,8,15,428.5,42.5,2.05,9.45,106.5,379.32,313.86
2018,1,19,8,30,527.0,50.0,2.1,9.7,146.0,473.46,395.73
2018,1,19,8,45,588.5,55.5,2.2,9.9,188.0,542.37,453.4
2018,1,19,9,0,650.0,61.0,2.3,10.1,230.0,612.77,510.08
2018,1,19,9,15,690.0,64.5,2.3,10.25,269.5,664.26,549.72
2018,1,19,9,30,730.0,68.0,2.3,10.4,309.0,709.42,583.31
2018,1,19,9,45,740.0,73.5,2.3,10.55,340.5,736.7,602.55
2018,1,19,10,0,750.0,79.0,2.3,10.7,372.0,761.26,619.45
2018,1,19,10,15,531.0,120.5,2.3,10.85,336.0,628.44,517.4
2018,1,19,10,30,312.0,162.0,2.3,11.0,300.0,473.53,392.74
2018,1,19,10,45,178.5,152.5,2.3,11.1,232.5,326.99,272.94
2018,1,19,11,0,45.0,143.0,2.3,11.2,165.0,183.13,150.76
2018,1,19,11,15,93.0,159.5,2.35,11.25,206.5,256.18,212.78
2018,1,19,11,30,141.0,176.0,2.4,11.3,248.0,313.49,260.31
2018,1,19,11,45,194.0,188.0,2.4,11.4,289.0,367.75,304.69
2018,1,19,12,0,247.0,200.0,2.4,11.5,330.0,434.22,357.69
2018,1,19,12,15,352.5,191.0,2.5,11.5,377.0,499.65,410.99
2018,1,19,12,30,458.0,182.0,2.6,11.5,424.0,573.81,469.61
2018,1,19,12,45,379.0,191.5,2.7,11.5,390.0,495.24,406.79
2018,1,19,13,0,300.0,201.0,2.8,11.5,356.0,434.4,357.55
2018,1,19,13,15,480.0,162.0,2.9,11.4,403.0,512.39,422.2
2018,1,19,13,30,660.0,123.0,3.0,11.3,450.0,569.69,468.18
2018,1,19,13,45,739.0,103.0,3.1,11.25,455.0,564.84,463.58
2018,1,19,14,0,818.0,83.0,3.2,11.2,460.0,550.48,450.89
2018,1,19,14,15,782.5,81.0,3.25,11.1,424.5,489.59,400.05
2018,1,19,14,30,747.0,79.0,3.3,11.0,389.0,430.22,349.41
2018,1,19,14,45,725.5,76.0,3.35,10.85,357.5,377.41,302.75
2018,1,19,15,0,704.0,73.0,3.4,10.7,326.0,324.72,255.01
2018,1,19,15,15,697.0,67.0,3.4,10.7,294.5,274.87,208.2
2018,1,19,15,30,690.0,61.0,3.4,10.7,263.0,226.23,161.99
2018,1,19,15,45,640.5,57.5,3.2,10.25,223.0,169.68,112.04
2018,1,19,16,0,591.0,54.0,3.0,9.8,183.0,119.64,70.96
2018,1,19,16,15,533.0,47.0,2.95,9.5,144.0,71.38,38.14
2018,1,19,16,30,475.0,40.0,2.9,9.2,105.0,32.32,22.94
2018,1,19,16,45,347.0,31.0,2.9,8.9,69.0,25.59,15.48
2018,1,19,17,0,219.0,22.0,2.9,8.6,33.0,18.76,0.0
2018,1,19,17,15,109.5,11.0,2.9,8.55,16.5,10.01,0.0
2018,1,19,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,7,15,54.5,5.5,2.9,6.15,6.0,0.0,0.0
2018,1,20,7,30,109.0,11.0,2.9,6.6,12.0,70.34,0.0
2018,1,20,7,45,273.5,20.5,2.9,7.1,42.5,213.06,28.39
2018,1,20,8,0,438.0,30.0,2.9,7.6,73.0,355.35,281.41
2018,1,20,8,15,529.0,35.5,2.95,8.0,114.0,431.43,360.29
2018,1,20,8,30,620.0,41.0,3.0,8.4,155.0,521.88,438.76
2018,1,20,8,45,676.0,45.5,3.0,8.75,198.0,588.83,494.79
2018,1,20,9,0,732.0,50.0,3.0,9.1,241.0,656.63,549.0
2018,1,20,9,15,766.5,52.5,3.05,9.45,281.0,704.93,586.17
2018,1,20,9,30,801.0,55.0,3.1,9.8,321.0,751.89,621.11
2018,1,20,9,45,825.0,57.0,3.2,10.15,357.0,787.64,646.88
2018,1,20,10,0,849.0,59.0,3.3,10.5,393.0,812.55,664.06
2018,1,20,10,15,864.5,61.0,3.3,10.7,423.5,835.66,679.52
2018,1,20,10,30,880.0,63.0,3.3,10.9,454.0,855.64,692.54
2018,1,20,10,45,890.0,64.5,3.3,11.1,478.0,866.82,699.05
2018,1,20,11,0,900.0,66.0,3.3,11.3,502.0,874.47,703.11
2018,1,20,11,15,906.0,67.5,3.3,11.4,519.0,875.0,702.38
2018,1,20,11,30,912.0,69.0,3.3,11.5,536.0,871.85,699.17
2018,1,20,11,45,908.0,70.5,3.35,11.65,542.5,856.57,687.47
2018,1,20,12,0,904.0,72.0,3.4,11.8,549.0,837.88,673.48
2018,1,20,12,15,871.0,81.0,3.35,11.85,542.0,808.54,651.42
2018,1,20,12,30,838.0,90.0,3.3,11.9,535.0,769.78,622.47
2018,1,20,12,45,850.0,87.5,3.3,11.95,534.5,749.72,607.79
2018,1,20,13,0,862.0,85.0,3.3,12.0,534.0,726.0,590.26
2018,1,20,13,15,878.0,78.5,3.25,12.0,526.0,692.22,564.72
2018,1,20,13,30,894.0,72.0,3.2,12.0,518.0,659.84,538.69
2018,1,20,13,45,885.0,70.5,3.2,12.0,497.0,614.22,501.72
2018,1,20,14,0,876.0,69.0,3.2,12.0,476.0,566.87,462.55
2018,1,20,14,15,863.5,67.0,3.15,11.9,449.0,515.72,419.35
2018,1,20,14,30,851.0,65.0,3.1,11.8,422.0,464.88,375.15
2018,1,20,14,45,833.0,62.5,3.1,11.75,389.0,408.81,325.55
2018,1,20,15,0,815.0,60.0,3.1,11.7,356.0,352.98,274.82
2018,1,20,15,15,770.5,59.5,3.1,11.7,315.0,291.84,219.35
2018,1,20,15,30,726.0,59.0,3.1,11.7,274.0,234.4,166.96
2018,1,20,15,45,568.0,57.5,2.9,11.0,210.5,157.97,105.04
2018,1,20,16,0,410.0,56.0,2.7,10.3,147.0,100.81,62.81
2018,1,20,16,15,431.0,47.0,2.7,9.9,124.0,66.25,36.79
2018,1,20,16,30,452.0,38.0,2.7,9.5,101.0,30.31,21.21
2018,1,20,16,45,341.5,29.5,2.7,9.05,67.0,24.03,14.44
2018,1,20,17,0,231.0,21.0,2.7,8.6,33.0,17.62,0.0
2018,1,20,17,15,115.5,10.5,2.7,8.5,16.5,9.55,0.0
2018,1,20,17,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,7,15,19.5,3.0,0.9,8.3,3.5,0.0,0.0
2018,1,21,7,30,39.0,6.0,0.9,8.4,7.0,27.06,0.0
2018,1,21,7,45,50.0,12.0,0.85,8.5,15.5,51.72,6.85
2018,1,21,8,0,61.0,18.0,0.8,8.6,24.0,71.51,53.61
2018,1,21,8,15,30.5,26.5,0.9,8.75,29.5,53.05,40.44
2018,1,21,8,30,0.0,35.0,1.0,8.9,35.0,30.85,21.1
2018,1,21,8,45,0.0,37.5,1.05,9.1,37.5,33.05,23.23
2018,1,21,9,0,0.0,40.0,1.1,9.3,40.0,35.26,25.23
2018,1,21,9,15,0.0,60.5,1.2,9.5,60.5,53.45,41.05
2018,1,21,9,30,0.0,81.0,1.3,9.7,81.0,74.0,58.73
2018,1,21,9,45,0.0,99.0,1.4,9.85,99.0,92.19,74.18
2018,1,21,10,0,0.0,117.0,1.5,10.0,117.0,110.43,89.51
2018,1,21,10,15,1.0,126.5,1.6,10.2,127.0,120.15,97.53
2018,1,21,10,30,2.0,136.0,1.7,10.4,137.0,129.95,105.57
2018,1,21,10,45,33.5,170.5,1.85,10.6,187.0,207.53,171.23
2018,1,21,11,0,65.0,205.0,2.0,10.8,237.0,274.67,226.68
2018,1,21,11,15,97.5,218.5,2.05,10.95,268.0,315.96,260.48
2018,1,21,11,30,130.0,232.0,2.1,11.1,299.0,371.71,305.26
2018,1,21,11,45,123.5,232.0,2.15,11.25,296.5,361.11,295.98
2018,1,21,12,0,117.0,232.0,2.2,11.4,294.0,350.47,287.04
2018,1,21,12,15,133.5,237.0,2.25,11.45,308.0,364.07,298.14
2018,1,21,12,30,150.0,242.0,2.3,11.5,322.0,376.34,308.03
2018,1,21,12,45,155.0,239.5,2.35,11.6,321.5,370.04,302.89
2018,1,21,13,0,160.0,237.0,2.4,11.7,321.0,363.03,297.26
2018,1,21,13,15,155.0,231.5,2.4,11.7,311.0,345.19,282.79
2018,1,21,13,30,150.0,226.0,2.4,11.7,301.0,327.41,268.34
2018,1,21,13,45,148.5,215.5,2.4,11.75,287.5,306.59,251.39
2018,1,21,14,0,147.0,205.0,2.4,11.8,274.0,285.8,234.29
2018,1,21,14,15,168.0,189.5,2.35,11.75,264.0,271.46,222.43
2018,1,21,14,30,189.0,174.0,2.3,11.7,254.0,255.14,208.43
2018,1,21,14,45,131.0,151.5,2.25,11.7,205.0,197.79,160.67
2018,1,21,15,0,73.0,129.0,2.2,11.7,156.0,143.39,115.51
2018,1,21,15,15,59.5,114.5,2.2,11.7,135.0,120.99,96.53
2018,1,21,15,30,46.0,100.0,2.2,11.7,114.0,100.29,78.99
2018,1,21,15,45,73.5,93.5,2.0,11.25,112.0,96.76,74.53
2018,1,21,16,0,101.0,87.0,1.8,10.8,110.0,87.69,65.3
2018,1,21,16,15,81.0,69.5,1.9,10.6,85.5,63.36,45.9
2018,1,21,16,30,61.0,52.0,2.0,10.4,61.0,41.95,31.44
2018,1,21,16,45,43.0,35.5,2.05,10.2,40.5,29.17,18.9
2018,1,21,17,0,25.0,19.0,2.1,10.0,20.0,16.1,0.0
2018,1,21,17,15,12.5,9.5,2.2,10.0,10.0,8.64,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
