Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,409.0,95.0,1.2,12.9,215.0,472.16,390.95
2018,2,1,9,15,464.0,101.0,1.2,13.3,256.0,533.45,438.06
2018,2,1,9,30,519.0,107.0,1.2,13.7,297.0,595.79,483.83
2018,2,1,9,45,646.0,92.5,1.15,14.05,354.0,703.14,560.65
2018,2,1,10,0,773.0,78.0,1.1,14.4,411.0,798.73,625.23
2018,2,1,10,15,712.0,98.5,1.15,14.8,422.0,782.92,611.43
2018,2,1,10,30,651.0,119.0,1.2,15.2,433.0,756.93,591.9
2018,2,1,10,45,647.0,127.0,1.25,15.6,452.5,762.89,595.16
2018,2,1,11,0,643.0,135.0,1.3,16.0,472.0,765.82,595.99
2018,2,1,11,15,676.0,130.0,1.35,16.3,495.0,783.82,607.79
2018,2,1,11,30,709.0,125.0,1.4,16.6,518.0,798.3,617.0
2018,2,1,11,45,724.0,123.5,1.45,16.9,531.0,797.55,615.72
2018,2,1,12,0,739.0,122.0,1.5,17.2,544.0,793.37,612.35
2018,2,1,12,15,738.5,123.5,1.5,17.35,547.0,776.29,599.95
2018,2,1,12,30,738.0,125.0,1.5,17.5,550.0,756.29,585.73
2018,2,1,12,45,792.0,108.0,1.55,17.65,560.0,751.76,583.02
2018,2,1,13,0,846.0,91.0,1.6,17.8,570.0,745.23,578.84
2018,2,1,13,15,866.5,82.5,1.6,17.85,563.5,713.1,556.32
2018,2,1,13,30,887.0,74.0,1.6,17.9,557.0,682.35,534.31
2018,2,1,13,45,827.0,84.5,1.6,17.95,522.0,621.03,487.62
2018,2,1,14,0,767.0,95.0,1.6,18.0,487.0,557.76,438.92
2018,2,1,14,15,780.0,86.5,1.6,17.9,467.0,516.94,406.64
2018,2,1,14,30,793.0,78.0,1.6,17.8,447.0,473.01,370.57
2018,2,1,14,45,790.5,72.5,1.55,17.65,418.0,422.44,327.95
2018,2,1,15,0,788.0,67.0,1.5,17.5,389.0,370.6,282.92
2018,2,1,15,15,753.5,66.5,1.5,17.5,350.5,312.35,232.11
2018,2,1,15,30,719.0,66.0,1.5,17.5,312.0,256.73,182.83
2018,2,1,15,45,675.0,62.5,1.45,16.6,270.0,199.32,133.33
2018,2,1,16,0,631.0,59.0,1.4,15.7,228.0,144.18,87.68
2018,2,1,16,15,527.0,56.0,1.45,15.2,179.5,91.21,51.0
2018,2,1,16,30,423.0,53.0,1.5,14.7,131.0,50.75,31.46
2018,2,1,16,45,372.0,42.5,1.6,14.2,97.0,34.16,24.13
2018,2,1,17,0,321.0,32.0,1.7,13.7,63.0,26.4,15.97
2018,2,1,17,15,190.5,20.0,1.7,13.55,35.5,16.74,0.0
2018,2,1,17,30,60.0,8.0,1.7,13.4,8.0,7.28,0.0
2018,2,1,17,45,30.0,4.0,1.7,13.25,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,7,15,74.0,8.0,1.05,12.95,11.0,7.28,0.0
2018,2,2,7,30,148.0,16.0,1.1,13.2,22.0,98.18,0.0
2018,2,2,7,45,254.5,27.5,1.1,13.45,54.0,227.41,163.38
2018,2,2,8,0,361.0,39.0,1.1,13.7,86.0,321.33,259.04
2018,2,2,8,15,346.0,55.0,1.2,13.9,114.5,341.65,280.69
2018,2,2,8,30,331.0,71.0,1.3,14.1,143.0,362.72,300.34
2018,2,2,8,45,406.5,79.0,1.45,14.3,187.0,439.4,364.15
2018,2,2,9,0,482.0,87.0,1.6,14.5,231.0,519.75,428.26
2018,2,2,9,15,602.5,79.5,1.65,14.65,285.5,627.63,510.01
2018,2,2,9,30,723.0,72.0,1.7,14.8,340.0,726.51,581.81
2018,2,2,9,45,702.5,85.5,1.8,14.95,367.5,744.09,593.09
2018,2,2,10,0,682.0,99.0,1.9,15.1,395.0,752.5,598.36
2018,2,2,10,15,593.0,129.5,1.9,15.35,400.0,715.78,569.83
2018,2,2,10,30,504.0,160.0,1.9,15.6,405.0,667.88,532.68
2018,2,2,10,45,499.0,171.0,1.9,15.8,424.0,675.55,537.08
2018,2,2,11,0,494.0,182.0,1.9,16.0,443.0,680.77,539.22
2018,2,2,11,15,563.5,166.5,1.9,16.25,473.5,719.26,567.5
2018,2,2,11,30,633.0,151.0,1.9,16.5,504.0,762.44,597.26
2018,2,2,11,45,680.0,139.5,1.9,16.8,525.0,779.43,607.8
2018,2,2,12,0,727.0,128.0,1.9,17.1,546.0,791.82,615.41
2018,2,2,12,15,775.0,113.5,1.9,17.25,561.0,792.65,615.36
2018,2,2,12,30,823.0,99.0,1.9,17.4,576.0,793.54,615.61
2018,2,2,12,45,845.5,92.5,1.9,17.6,578.5,777.88,604.2
2018,2,2,13,0,868.0,86.0,1.9,17.8,581.0,752.37,586.06
2018,2,2,13,15,868.0,84.0,1.9,17.85,570.0,717.78,561.82
2018,2,2,13,30,868.0,82.0,1.9,17.9,559.0,680.39,534.65
2018,2,2,13,45,878.0,76.0,1.9,17.95,543.5,642.3,505.58
2018,2,2,14,0,888.0,70.0,1.9,18.0,528.0,600.88,473.19
2018,2,2,14,15,843.5,77.0,1.8,17.95,493.5,542.69,426.63
2018,2,2,14,30,799.0,84.0,1.7,17.9,459.0,483.7,378.67
2018,2,2,14,45,788.5,78.5,1.65,17.9,427.0,429.22,333.13
2018,2,2,15,0,778.0,73.0,1.6,17.9,395.0,374.32,285.83
2018,2,2,15,15,775.5,66.0,1.6,17.9,361.0,320.35,237.87
2018,2,2,15,30,773.0,59.0,1.6,17.9,327.0,265.56,188.17
2018,2,2,15,45,717.5,56.5,1.4,17.2,280.0,203.51,134.82
2018,2,2,16,0,662.0,54.0,1.2,16.5,233.0,147.29,88.57
2018,2,2,16,15,590.0,50.0,1.25,16.05,188.5,92.01,48.87
2018,2,2,16,30,518.0,46.0,1.3,15.6,144.0,47.3,26.69
2018,2,2,16,45,413.5,39.5,1.35,15.1,104.0,31.38,21.7
2018,2,2,17,0,309.0,33.0,1.4,14.6,64.0,27.15,16.79
2018,2,2,17,15,193.5,21.0,1.45,14.35,37.0,17.56,0.0
2018,2,2,17,30,78.0,9.0,1.5,14.1,10.0,8.19,0.0
2018,2,2,17,45,39.0,4.5,1.5,13.85,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,7,15,118.5,9.5,2.2,12.15,14.5,70.58,0.0
2018,2,3,7,30,237.0,19.0,2.2,12.6,29.0,151.51,0.0
2018,2,3,7,45,384.5,26.5,2.25,13.0,67.0,307.07,226.98
2018,2,3,8,0,532.0,34.0,2.3,13.4,105.0,420.06,341.0
2018,2,3,8,15,606.0,39.0,2.3,13.8,149.5,499.42,410.07
2018,2,3,8,30,680.0,44.0,2.3,14.2,194.0,581.93,477.1
2018,2,3,8,45,725.0,48.0,2.25,14.55,239.0,643.7,524.93
2018,2,3,9,0,770.0,52.0,2.2,14.9,284.0,705.68,570.69
2018,2,3,9,15,800.0,54.5,2.3,15.3,326.0,752.96,604.64
2018,2,3,9,30,830.0,57.0,2.4,15.7,368.0,790.32,630.47
2018,2,3,9,45,849.5,59.5,2.45,16.1,405.0,824.74,653.28
2018,2,3,10,0,869.0,62.0,2.5,16.5,442.0,856.56,673.83
2018,2,3,10,15,883.5,63.5,2.5,16.8,474.0,879.63,687.8
2018,2,3,10,30,898.0,65.0,2.5,17.1,506.0,899.45,699.46
2018,2,3,10,45,908.0,66.0,2.45,17.4,531.0,911.06,704.97
2018,2,3,11,0,918.0,67.0,2.4,17.7,556.0,919.02,708.1
2018,2,3,11,15,924.0,68.0,2.4,17.95,574.0,919.6,706.89
2018,2,3,11,30,930.0,69.0,2.4,18.2,592.0,916.35,703.29
2018,2,3,11,45,933.5,69.5,2.35,18.45,602.5,906.42,694.84
2018,2,3,12,0,937.0,70.0,2.3,18.7,613.0,892.7,684.02
2018,2,3,12,15,937.5,70.5,2.25,18.85,615.5,872.7,669.32
2018,2,3,12,30,938.0,71.0,2.2,19.0,618.0,849.11,652.32
2018,2,3,12,45,935.5,71.0,2.15,19.15,612.5,819.1,630.96
2018,2,3,13,0,933.0,71.0,2.1,19.3,607.0,785.9,607.46
2018,2,3,13,15,928.0,70.0,2.05,19.35,593.5,746.75,579.95
2018,2,3,13,30,923.0,69.0,2.0,19.4,580.0,704.95,550.33
2018,2,3,13,45,915.0,68.5,1.95,19.4,559.5,659.35,515.61
2018,2,3,14,0,907.0,68.0,1.9,19.4,539.0,611.75,478.61
2018,2,3,14,15,895.5,66.0,1.85,19.35,511.0,558.88,436.82
2018,2,3,14,30,884.0,64.0,1.8,19.3,483.0,504.88,392.95
2018,2,3,14,45,867.5,62.5,1.7,19.2,449.5,448.33,345.68
2018,2,3,15,0,851.0,61.0,1.6,19.1,416.0,391.69,296.95
2018,2,3,15,15,827.0,58.5,1.6,19.1,377.0,331.77,244.67
2018,2,3,15,30,803.0,56.0,1.6,19.1,338.0,271.98,191.61
2018,2,3,15,45,769.5,53.0,1.35,18.45,295.0,212.16,139.2
2018,2,3,16,0,736.0,50.0,1.1,17.8,252.0,155.48,91.56
2018,2,3,16,15,684.0,46.0,1.1,17.55,207.5,99.72,51.11
2018,2,3,16,30,632.0,42.0,1.1,17.3,163.0,50.02,26.56
2018,2,3,16,45,515.0,37.0,1.1,17.05,118.0,29.31,19.77
2018,2,3,17,0,398.0,32.0,1.1,16.8,73.0,26.2,16.06
2018,2,3,17,15,258.5,21.0,1.1,16.7,42.5,17.48,0.0
2018,2,3,17,30,119.0,10.0,1.1,16.6,12.0,9.1,0.0
2018,2,3,17,45,59.5,5.0,1.05,16.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,7,15,38.0,8.0,1.5,12.1,10.0,27.18,0.0
2018,2,4,7,30,76.0,16.0,1.5,12.4,20.0,81.38,0.0
2018,2,4,7,45,139.0,31.5,1.5,12.7,47.5,161.88,120.17
2018,2,4,8,0,202.0,47.0,1.5,13.0,75.0,226.76,184.41
2018,2,4,8,15,243.0,62.0,1.55,13.3,108.0,280.7,232.52
2018,2,4,8,30,284.0,77.0,1.6,13.6,141.0,337.18,280.94
2018,2,4,8,45,279.0,93.5,1.65,13.85,167.5,346.14,289.15
2018,2,4,9,0,274.0,110.0,1.7,14.1,194.0,369.37,307.8
2018,2,4,9,15,225.5,133.5,1.75,14.35,209.0,364.99,302.43
2018,2,4,9,30,177.0,157.0,1.8,14.6,224.0,340.5,280.99
2018,2,4,9,45,213.5,170.0,1.85,14.9,258.5,387.99,319.01
2018,2,4,10,0,250.0,183.0,1.9,15.2,293.0,453.12,369.3
2018,2,4,10,15,361.5,176.0,1.9,15.4,348.0,542.76,439.54
2018,2,4,10,30,473.0,169.0,1.9,15.6,403.0,652.77,522.03
2018,2,4,10,45,478.5,178.0,1.9,15.85,425.0,667.32,530.27
2018,2,4,11,0,484.0,187.0,1.9,16.1,447.0,679.6,537.67
2018,2,4,11,15,575.0,165.5,1.9,16.25,484.0,730.79,575.67
2018,2,4,11,30,666.0,144.0,1.9,16.4,521.0,786.93,614.45
2018,2,4,11,45,780.5,115.0,1.9,16.6,564.5,836.95,648.17
2018,2,4,12,0,895.0,86.0,1.9,16.8,608.0,878.12,675.41
2018,2,4,12,15,914.0,81.0,1.9,16.95,616.0,867.74,667.23
2018,2,4,12,30,933.0,76.0,1.9,17.1,624.0,853.12,656.81
2018,2,4,12,45,930.0,76.0,1.85,17.2,618.5,822.75,635.22
2018,2,4,13,0,927.0,76.0,1.8,17.3,613.0,789.24,611.6
2018,2,4,13,15,924.0,74.5,1.8,17.45,600.0,751.06,584.98
2018,2,4,13,30,921.0,73.0,1.8,17.6,587.0,710.09,556.08
2018,2,4,13,45,906.0,73.5,1.75,17.7,564.0,661.1,518.63
2018,2,4,14,0,891.0,74.0,1.7,17.8,541.0,610.7,479.37
2018,2,4,14,15,874.0,73.5,1.65,17.85,512.0,557.03,436.81
2018,2,4,14,30,857.0,73.0,1.6,17.9,483.0,503.97,393.52
2018,2,4,14,45,857.5,67.0,1.55,18.0,453.0,450.24,348.33
2018,2,4,15,0,858.0,61.0,1.5,18.1,423.0,395.97,301.13
2018,2,4,15,15,834.5,59.0,1.5,18.1,384.0,336.22,248.87
2018,2,4,15,30,811.0,57.0,1.5,18.1,345.0,276.48,195.7
2018,2,4,15,45,777.0,54.0,1.3,17.6,301.5,215.93,142.49
2018,2,4,16,0,743.0,51.0,1.1,17.1,258.0,158.59,94.08
2018,2,4,16,15,691.0,47.0,1.1,16.85,213.0,102.25,52.9
2018,2,4,16,30,639.0,43.0,1.1,16.6,168.0,51.97,27.65
2018,2,4,16,45,552.5,37.0,1.15,16.35,124.5,31.96,22.17
2018,2,4,17,0,466.0,31.0,1.2,16.1,81.0,27.61,17.46
2018,2,4,17,15,294.5,21.0,1.25,15.9,47.0,17.38,1.43
2018,2,4,17,30,123.0,11.0,1.3,15.7,13.0,10.01,0.0
2018,2,4,17,45,61.5,5.5,1.35,15.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,15,118.0,10.0,0.9,13.3,16.0,71.02,0.0
2018,2,5,7,30,236.0,20.0,0.9,13.5,32.0,179.82,0.0
2018,2,5,7,45,351.5,29.5,0.9,13.7,68.0,290.95,219.59
2018,2,5,8,0,467.0,39.0,0.9,13.9,104.0,392.79,316.09
2018,2,5,8,15,424.5,55.0,0.95,14.15,131.0,400.66,327.24
2018,2,5,8,30,382.0,71.0,1.0,14.4,158.0,401.02,330.08
2018,2,5,8,45,544.0,66.5,1.1,14.7,219.0,536.89,438.42
2018,2,5,9,0,706.0,62.0,1.2,15.0,280.0,670.43,537.81
2018,2,5,9,15,727.0,67.5,1.2,15.25,319.0,712.88,566.35
2018,2,5,9,30,748.0,73.0,1.2,15.5,358.0,753.48,593.59
2018,2,5,9,45,604.0,111.0,1.2,15.8,356.0,694.43,548.92
2018,2,5,10,0,460.0,149.0,1.2,16.1,354.0,613.93,488.01
2018,2,5,10,15,461.5,162.0,1.25,16.45,380.0,633.99,502.07
2018,2,5,10,30,463.0,175.0,1.3,16.8,406.0,651.8,513.35
2018,2,5,10,45,431.0,192.5,1.35,17.15,416.0,642.15,504.04
2018,2,5,11,0,399.0,210.0,1.4,17.5,426.0,613.03,481.34
2018,2,5,11,15,355.0,228.5,1.45,17.7,425.0,590.36,463.06
2018,2,5,11,30,311.0,247.0,1.5,17.9,424.0,566.32,443.69
2018,2,5,11,45,403.5,227.5,1.5,18.15,461.5,616.93,482.3
2018,2,5,12,0,496.0,208.0,1.5,18.4,499.0,680.23,528.13
2018,2,5,12,15,622.5,167.0,1.55,18.45,534.0,733.63,568.04
2018,2,5,12,30,749.0,126.0,1.6,18.5,569.0,773.03,595.97
2018,2,5,12,45,768.5,119.0,1.65,18.6,570.5,755.9,583.89
2018,2,5,13,0,788.0,112.0,1.7,18.7,572.0,732.26,567.83
2018,2,5,13,15,702.5,135.0,1.75,18.6,538.5,667.5,520.91
2018,2,5,13,30,617.0,158.0,1.8,18.5,505.0,601.98,472.08
2018,2,5,13,45,724.0,121.5,1.85,18.45,514.5,603.1,474.15
2018,2,5,14,0,831.0,85.0,1.9,18.4,524.0,591.47,465.3
2018,2,5,14,15,853.5,75.5,1.9,18.3,506.5,549.74,432.02
2018,2,5,14,30,876.0,66.0,1.9,18.2,489.0,506.53,396.44
2018,2,5,14,45,860.0,64.5,1.9,18.05,455.5,450.41,349.67
2018,2,5,15,0,844.0,63.0,1.9,17.9,422.0,394.15,301.32
2018,2,5,15,15,820.5,60.5,1.9,17.9,383.0,333.81,248.38
2018,2,5,15,30,797.0,58.0,1.9,17.9,344.0,275.0,195.75
2018,2,5,15,45,763.5,55.0,1.8,17.15,301.5,215.26,143.21
2018,2,5,16,0,730.0,52.0,1.7,16.4,259.0,158.68,95.23
2018,2,5,16,15,678.0,48.0,1.7,16.0,214.0,102.99,54.12
2018,2,5,16,30,626.0,44.0,1.7,15.6,169.0,53.37,28.68
2018,2,5,16,45,539.5,38.0,1.75,15.15,125.5,32.74,23.01
2018,2,5,17,0,453.0,32.0,1.8,14.7,82.0,26.01,16.37
2018,2,5,17,15,298.0,22.5,1.85,14.55,49.0,18.67,3.9
2018,2,5,17,30,143.0,13.0,1.9,14.4,16.0,11.82,0.0
2018,2,5,17,45,71.5,6.5,1.9,14.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,15,170.0,10.0,2.5,12.65,19.0,98.51,0.0
2018,2,6,7,30,340.0,20.0,2.5,13.1,38.0,233.31,0.0
2018,2,6,7,45,475.5,26.5,2.55,13.5,79.5,356.15,274.58
2018,2,6,8,0,611.0,33.0,2.6,13.9,121.0,474.24,385.78
2018,2,6,8,15,678.5,38.0,2.65,14.2,168.0,552.13,452.45
2018,2,6,8,30,746.0,43.0,2.7,14.5,215.0,632.92,517.68
2018,2,6,8,45,787.5,46.0,2.8,14.75,261.5,685.96,559.19
2018,2,6,9,0,829.0,49.0,2.9,15.0,308.0,745.37,603.79
2018,2,6,9,15,856.0,51.5,2.95,15.25,351.0,791.62,636.79
2018,2,6,9,30,883.0,54.0,3.0,15.5,394.0,836.15,667.67
2018,2,6,9,45,901.0,56.0,3.05,15.75,432.5,869.96,690.14
2018,2,6,10,0,919.0,58.0,3.1,16.0,471.0,900.91,710.28
2018,2,6,10,15,931.5,59.0,3.1,16.2,503.0,922.39,723.31
2018,2,6,10,30,944.0,60.0,3.1,16.4,535.0,940.37,733.9
2018,2,6,10,45,953.0,61.0,3.1,16.65,560.5,951.48,739.61
2018,2,6,11,0,962.0,62.0,3.1,16.9,586.0,958.72,742.79
2018,2,6,11,15,968.5,62.5,3.05,17.05,604.5,959.07,741.25
2018,2,6,11,30,975.0,63.0,3.0,17.2,623.0,955.4,737.15
2018,2,6,11,45,978.5,63.0,3.0,17.35,633.5,944.39,728.59
2018,2,6,12,0,982.0,63.0,3.0,17.5,644.0,929.41,717.5
2018,2,6,12,15,979.5,64.0,2.95,17.55,646.0,906.65,701.05
2018,2,6,12,30,977.0,65.0,2.9,17.6,648.0,880.24,682.22
2018,2,6,12,45,972.5,66.0,2.9,17.7,642.0,848.74,660.11
2018,2,6,13,0,968.0,67.0,2.9,17.8,636.0,813.99,635.7
2018,2,6,13,15,963.5,66.5,2.85,17.8,622.5,774.45,607.72
2018,2,6,13,30,959.0,66.0,2.8,17.8,609.0,732.09,577.57
2018,2,6,13,45,951.0,65.5,2.75,17.8,588.0,684.85,541.66
2018,2,6,14,0,943.0,65.0,2.7,17.8,567.0,635.5,502.87
2018,2,6,14,15,931.0,64.0,2.6,17.7,538.5,581.54,459.59
2018,2,6,14,30,919.0,63.0,2.5,17.6,510.0,526.37,414.15
2018,2,6,14,45,903.0,61.5,2.4,17.5,475.5,467.96,364.88
2018,2,6,15,0,887.0,60.0,2.3,17.4,441.0,409.32,313.96
2018,2,6,15,15,864.5,57.5,2.3,17.4,401.0,347.59,259.43
2018,2,6,15,30,842.0,55.0,2.3,17.4,361.0,286.97,204.81
2018,2,6,15,45,809.0,52.5,2.0,16.65,317.0,223.74,148.83
2018,2,6,16,0,776.0,50.0,1.7,15.9,273.0,164.87,98.53
2018,2,6,16,15,724.5,46.0,1.65,15.45,226.0,106.28,54.95
2018,2,6,16,30,673.0,42.0,1.6,15.0,179.0,53.65,27.66
2018,2,6,16,45,589.5,36.5,1.55,14.5,134.0,31.33,21.89
2018,2,6,17,0,506.0,31.0,1.5,14.0,89.0,27.38,17.72
2018,2,6,17,15,340.0,22.5,1.5,13.95,53.5,18.58,5.34
2018,2,6,17,30,174.0,14.0,1.5,13.9,18.0,12.73,0.0
2018,2,6,17,45,87.0,7.0,1.45,13.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,7,7,15,140.5,10.5,3.0,10.1,18.5,83.63,0.0
2018,2,7,7,30,281.0,21.0,3.1,10.5,37.0,210.36,26.04
2018,2,7,7,45,411.0,29.0,3.15,10.9,77.0,328.11,258.58
2018,2,7,8,0,541.0,37.0,3.2,11.3,117.0,433.13,358.5
2018,2,7,8,15,611.0,42.5,3.15,11.7,162.5,511.46,426.52
2018,2,7,8,30,681.0,48.0,3.1,12.1,208.0,592.72,492.95
2018,2,7,8,45,724.5,51.5,3.05,12.55,253.0,653.39,540.18
2018,2,7,9,0,768.0,55.0,3.0,13.0,298.0,714.1,585.35
2018,2,7,9,15,797.0,58.0,2.9,13.4,340.5,761.66,618.72
2018,2,7,9,30,826.0,61.0,2.8,13.8,383.0,807.59,649.76
2018,2,7,9,45,846.0,63.5,2.7,14.2,421.0,834.26,665.86
2018,2,7,10,0,866.0,66.0,2.6,14.6,459.0,866.74,685.89
2018,2,7,10,15,880.0,68.0,2.55,14.95,491.0,890.22,699.61
2018,2,7,10,30,894.0,70.0,2.5,15.3,523.0,910.4,710.95
2018,2,7,10,45,904.0,71.0,2.4,15.65,548.5,922.13,715.9
2018,2,7,11,0,914.0,72.0,2.3,16.0,574.0,930.18,718.42
2018,2,7,11,15,920.5,73.0,2.25,16.25,592.5,931.26,717.03
2018,2,7,11,30,927.0,74.0,2.2,16.5,611.0,928.49,713.22
2018,2,7,11,45,930.5,74.5,2.15,16.7,621.5,918.57,704.85
2018,2,7,12,0,934.0,75.0,2.1,16.9,632.0,904.83,694.11
2018,2,7,12,15,932.5,76.5,2.05,17.1,634.5,884.27,678.88
2018,2,7,12,30,931.0,78.0,2.0,17.3,637.0,860.17,661.41
2018,2,7,12,45,926.5,79.0,1.95,17.45,631.5,829.7,639.75
2018,2,7,13,0,922.0,80.0,1.9,17.6,626.0,796.14,616.02
2018,2,7,13,15,917.0,79.0,1.9,17.7,612.5,757.07,588.91
2018,2,7,13,30,912.0,78.0,1.9,17.8,599.0,715.36,559.75
2018,2,7,13,45,904.0,77.0,1.85,17.85,578.0,669.29,524.69
2018,2,7,14,0,896.0,76.0,1.8,17.9,557.0,621.24,487.39
2018,2,7,14,15,884.0,75.0,1.7,17.9,529.5,569.26,446.01
2018,2,7,14,30,872.0,74.0,1.6,17.9,502.0,516.16,402.68
2018,2,7,14,45,855.5,72.0,1.55,17.9,468.0,459.71,355.79
2018,2,7,15,0,839.0,70.0,1.5,17.9,434.0,402.04,306.56
2018,2,7,15,15,814.5,67.5,1.5,17.9,394.5,341.48,253.99
2018,2,7,15,30,790.0,65.0,1.5,17.9,355.0,282.4,201.62
2018,2,7,15,45,755.5,61.5,1.2,17.35,311.5,222.02,148.62
2018,2,7,16,0,721.0,58.0,0.9,16.8,268.0,164.97,100.35
2018,2,7,16,15,668.5,53.5,0.95,16.45,222.5,109.0,58.99
2018,2,7,16,30,616.0,49.0,1.0,16.1,177.0,56.11,30.17
2018,2,7,16,45,530.5,42.0,1.05,15.7,132.5,33.19,23.45
2018,2,7,17,0,445.0,35.0,1.1,15.3,88.0,28.45,18.64
2018,2,7,17,15,292.5,24.5,1.1,15.15,53.0,20.27,7.5
2018,2,7,17,30,140.0,14.0,1.1,15.0,18.0,12.73,0.0
2018,2,7,17,45,70.0,7.0,1.05,14.8,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.2,12.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,7,15,138.0,11.5,1.3,10.95,19.5,83.4,0.0
2018,2,8,7,30,276.0,23.0,1.3,11.4,39.0,210.95,57.38
2018,2,8,7,45,406.0,31.0,1.35,11.85,79.5,327.91,257.51
2018,2,8,8,0,536.0,39.0,1.4,12.3,120.0,440.75,359.33
2018,2,8,8,15,607.0,44.5,1.3,12.6,166.0,512.1,419.48
2018,2,8,8,30,678.0,50.0,1.2,12.9,212.0,594.28,483.66
2018,2,8,8,45,722.5,54.0,1.1,13.2,257.5,656.51,529.29
2018,2,8,9,0,767.0,58.0,1.0,13.5,303.0,718.83,572.62
2018,2,8,9,15,800.0,60.0,0.95,13.95,346.5,768.51,605.15
2018,2,8,9,30,833.0,62.0,0.9,14.4,390.0,816.69,635.46
2018,2,8,9,45,858.0,63.0,0.85,14.85,429.0,845.87,651.72
2018,2,8,10,0,883.0,64.0,0.8,15.3,468.0,881.05,671.83
2018,2,8,10,15,897.0,65.5,0.8,15.8,500.5,904.17,684.17
2018,2,8,10,30,911.0,67.0,0.8,16.3,533.0,923.92,694.36
2018,2,8,10,45,921.5,68.0,0.8,16.8,559.0,936.26,699.71
2018,2,8,11,0,932.0,69.0,0.8,17.3,585.0,944.84,702.8
2018,2,8,11,15,938.5,70.0,0.8,17.65,603.5,945.91,701.59
2018,2,8,11,30,945.0,71.0,0.8,18.0,622.0,943.05,698.11
2018,2,8,11,45,948.5,71.0,0.75,18.4,632.5,932.32,688.63
2018,2,8,12,0,952.0,71.0,0.7,18.8,643.0,917.72,676.95
2018,2,8,12,15,953.5,71.0,0.7,19.0,646.0,897.58,663.39
2018,2,8,12,30,955.0,71.0,0.7,19.2,649.0,873.73,647.59
2018,2,8,12,45,954.0,70.0,0.7,19.35,643.5,843.1,627.53
2018,2,8,13,0,953.0,69.0,0.7,19.5,638.0,809.14,605.29
2018,2,8,13,15,949.0,68.5,0.75,19.55,625.0,770.38,580.74
2018,2,8,13,30,945.0,68.0,0.8,19.6,612.0,728.78,553.95
2018,2,8,13,45,938.0,67.0,0.85,19.65,591.0,682.06,521.44
2018,2,8,14,0,931.0,66.0,0.9,19.7,570.0,633.18,485.8
2018,2,8,14,15,920.5,65.0,0.95,19.6,542.5,580.45,446.35
2018,2,8,14,30,910.0,64.0,1.0,19.5,515.0,526.38,404.39
2018,2,8,14,45,895.0,62.0,1.05,19.45,480.5,468.18,357.63
2018,2,8,15,0,880.0,60.0,1.1,19.4,446.0,409.67,308.84
2018,2,8,15,15,858.0,58.5,1.1,19.4,406.5,349.29,256.83
2018,2,8,15,30,836.0,57.0,1.1,19.4,367.0,289.93,204.5
2018,2,8,15,45,804.5,54.0,1.2,18.55,323.0,226.59,149.83
2018,2,8,16,0,773.0,51.0,1.3,17.7,279.0,167.5,100.03
2018,2,8,16,15,726.0,46.5,1.4,17.15,232.5,108.77,56.24
2018,2,8,16,30,679.0,42.0,1.5,16.6,186.0,55.46,27.94
2018,2,8,16,45,601.5,37.0,1.6,16.05,141.0,31.59,22.04
2018,2,8,17,0,524.0,32.0,1.7,15.5,96.0,28.12,18.43
2018,2,8,17,15,358.0,23.5,1.75,15.2,58.5,19.28,7.73
2018,2,8,17,30,192.0,15.0,1.8,14.9,21.0,13.64,0.0
2018,2,8,17,45,96.0,7.5,1.8,14.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,7,15,170.0,11.0,0.95,11.7,21.5,100.09,0.0
2018,2,9,7,30,340.0,22.0,0.9,12.1,43.0,249.53,97.38
2018,2,9,7,45,469.0,29.0,0.8,12.5,85.5,357.16,280.03
2018,2,9,8,0,598.0,36.0,0.7,12.9,128.0,472.36,380.38
2018,2,9,8,15,663.5,40.0,0.6,13.2,174.5,547.83,440.61
2018,2,9,8,30,729.0,44.0,0.5,13.5,221.0,625.82,498.82
2018,2,9,8,45,763.5,48.5,0.45,13.8,266.0,682.51,538.78
2018,2,9,9,0,798.0,53.0,0.4,14.1,311.0,738.7,576.47
2018,2,9,9,15,832.0,54.5,0.35,14.55,355.5,781.07,602.53
2018,2,9,9,30,866.0,56.0,0.3,15.0,400.0,829.91,632.1
2018,2,9,9,45,835.5,68.0,0.3,15.4,426.0,843.46,638.12
2018,2,9,10,0,805.0,80.0,0.3,15.8,452.0,843.28,635.47
2018,2,9,10,15,865.5,72.0,0.4,16.2,496.5,886.28,663.65
2018,2,9,10,30,926.0,64.0,0.5,16.6,541.0,935.69,695.08
2018,2,9,10,45,926.5,67.0,0.65,17.0,564.0,941.63,699.17
2018,2,9,11,0,927.0,70.0,0.8,17.4,587.0,943.68,701.48
2018,2,9,11,15,924.5,73.0,0.9,17.6,602.5,939.11,699.06
2018,2,9,11,30,922.0,76.0,1.0,17.8,618.0,930.7,694.27
2018,2,9,11,45,868.0,93.5,1.15,18.0,611.0,898.6,674.67
2018,2,9,12,0,814.0,111.0,1.3,18.2,604.0,854.9,647.12
2018,2,9,12,15,820.0,108.0,1.4,18.3,606.5,837.06,636.4
2018,2,9,12,30,826.0,105.0,1.5,18.4,609.0,815.76,622.92
2018,2,9,12,45,842.5,100.5,1.55,18.5,610.5,797.71,611.12
2018,2,9,13,0,859.0,96.0,1.6,18.6,612.0,775.64,596.5
2018,2,9,13,15,856.0,94.5,1.65,18.65,599.5,738.68,571.5
2018,2,9,13,30,853.0,93.0,1.7,18.7,587.0,699.12,543.85
2018,2,9,13,45,805.5,100.0,1.75,18.7,554.0,637.41,498.17
2018,2,9,14,0,758.0,107.0,1.8,18.7,521.0,577.01,452.5
2018,2,9,14,15,739.5,105.5,1.85,18.6,492.5,526.54,413.46
2018,2,9,14,30,721.0,104.0,1.9,18.5,464.0,475.13,372.45
2018,2,9,14,45,645.0,114.0,1.95,18.4,420.0,409.35,319.41
2018,2,9,15,0,569.0,124.0,2.0,18.3,376.0,349.68,270.4
2018,2,9,15,15,613.0,104.5,2.0,18.3,354.0,310.19,234.49
2018,2,9,15,30,657.0,85.0,2.0,18.3,332.0,264.93,192.29
2018,2,9,15,45,636.0,77.5,2.0,17.35,293.0,210.84,144.98
2018,2,9,16,0,615.0,70.0,2.0,16.4,254.0,158.74,100.52
2018,2,9,16,15,615.0,60.5,2.05,15.8,218.5,109.05,61.27
2018,2,9,16,30,615.0,51.0,2.1,15.2,183.0,59.2,32.12
2018,2,9,16,45,532.0,44.0,2.15,14.6,138.5,34.65,24.9
2018,2,9,17,0,449.0,37.0,2.2,14.0,94.0,29.97,20.23
2018,2,9,17,15,297.5,26.5,2.25,13.8,57.5,21.87,10.39
2018,2,9,17,30,146.0,16.0,2.3,13.6,21.0,14.55,0.0
2018,2,9,17,45,73.0,8.0,2.4,13.35,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,10,6,45,13.5,1.5,2.6,9.5,1.0,0.0,0.0
2018,2,10,7,0,27.0,3.0,2.6,9.6,2.0,0.0,0.0
2018,2,10,7,15,191.0,14.0,2.65,10.05,25.0,114.23,0.0
2018,2,10,7,30,355.0,25.0,2.7,10.5,48.0,262.74,128.55
2018,2,10,7,45,471.0,31.0,2.75,10.9,89.0,360.97,290.29
2018,2,10,8,0,587.0,37.0,2.8,11.3,130.0,467.31,387.14
2018,2,10,8,15,653.0,42.0,2.75,11.7,177.0,544.19,452.3
2018,2,10,8,30,719.0,47.0,2.7,12.1,224.0,623.79,516.11
2018,2,10,8,45,760.5,50.0,2.7,12.45,270.0,683.75,562.12
2018,2,10,9,0,802.0,53.0,2.7,12.8,316.0,743.58,606.14
2018,2,10,9,15,828.0,56.0,2.75,13.25,359.0,781.56,632.44
2018,2,10,9,30,854.0,59.0,2.8,13.7,402.0,825.63,662.61
2018,2,10,9,45,860.0,64.5,2.9,14.1,437.5,853.36,680.67
2018,2,10,10,0,866.0,70.0,3.0,14.5,473.0,877.75,696.25
2018,2,10,10,15,687.0,120.5,3.0,14.75,454.0,801.37,638.65
2018,2,10,10,30,508.0,171.0,3.0,15.0,435.0,692.78,556.39
2018,2,10,10,45,469.5,192.5,3.05,15.2,445.5,681.78,546.55
2018,2,10,11,0,431.0,214.0,3.1,15.4,456.0,667.79,533.85
2018,2,10,11,15,462.0,212.5,3.1,15.5,479.5,689.17,549.57
2018,2,10,11,30,493.0,211.0,3.1,15.6,503.0,708.01,563.1
2018,2,10,11,45,526.0,203.5,3.15,15.7,520.0,719.08,571.33
2018,2,10,12,0,559.0,196.0,3.2,15.8,537.0,726.95,577.26
2018,2,10,12,15,596.0,183.0,3.3,15.85,548.0,734.66,583.48
2018,2,10,12,30,633.0,170.0,3.4,15.9,559.0,733.28,583.1
2018,2,10,12,45,678.5,155.0,3.55,15.9,568.5,731.91,583.18
2018,2,10,13,0,724.0,140.0,3.7,15.9,578.0,725.13,579.05
2018,2,10,13,15,733.5,134.0,3.75,15.85,570.0,696.15,557.28
2018,2,10,13,30,743.0,128.0,3.8,15.8,562.0,664.1,532.9
2018,2,10,13,45,797.0,108.5,3.85,15.75,559.5,642.29,516.36
2018,2,10,14,0,851.0,89.0,3.9,15.7,557.0,615.79,495.27
2018,2,10,14,15,848.5,82.5,3.85,15.6,529.5,564.29,453.42
2018,2,10,14,30,846.0,76.0,3.8,15.5,502.0,511.0,409.05
2018,2,10,14,45,858.0,69.5,3.7,15.35,477.0,462.27,366.7
2018,2,10,15,0,870.0,63.0,3.6,15.2,452.0,411.67,321.22
2018,2,10,15,15,852.0,60.0,3.6,15.2,413.0,351.47,266.99
2018,2,10,15,30,834.0,57.0,3.6,15.2,374.0,291.92,212.31
2018,2,10,15,45,821.0,54.0,3.4,14.75,335.0,234.36,159.27
2018,2,10,16,0,808.0,51.0,3.2,14.3,296.0,175.06,106.68
2018,2,10,16,15,766.5,47.0,3.15,13.9,249.0,114.9,60.33
2018,2,10,16,30,725.0,43.0,3.1,13.5,202.0,59.44,29.88
2018,2,10,16,45,652.0,38.0,3.1,13.1,155.0,32.44,23.15
2018,2,10,17,0,579.0,33.0,3.1,12.7,108.0,28.95,19.54
2018,2,10,17,15,420.5,25.5,3.2,12.5,68.0,22.91,11.86
2018,2,10,17,30,262.0,18.0,3.3,12.3,28.0,16.37,0.0
2018,2,10,17,45,131.0,9.0,3.35,12.1,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,11,6,45,7.5,0.5,1.55,9.0,0.5,0.0,0.0
2018,2,11,7,0,15.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,2,11,7,15,139.5,12.5,1.8,9.35,21.5,85.71,0.0
2018,2,11,7,30,264.0,24.0,1.9,9.7,42.0,211.94,118.69
2018,2,11,7,45,318.0,32.5,1.95,10.05,71.5,276.34,223.69
2018,2,11,8,0,372.0,41.0,2.0,10.4,101.0,336.09,280.58
2018,2,11,8,15,239.0,56.0,2.35,10.7,99.5,269.02,227.38
2018,2,11,8,30,106.0,71.0,2.7,11.0,98.0,165.7,139.6
2018,2,11,8,45,85.0,92.0,3.1,11.3,116.0,177.87,149.69
2018,2,11,9,0,64.0,113.0,3.5,11.6,134.0,173.63,145.29
2018,2,11,9,15,118.0,137.0,3.7,11.65,182.5,263.09,221.69
2018,2,11,9,30,172.0,161.0,3.9,11.7,231.0,340.13,286.12
2018,2,11,9,45,198.0,180.5,4.1,11.8,268.0,387.68,324.67
2018,2,11,10,0,224.0,200.0,4.3,11.9,305.0,435.1,362.76
2018,2,11,10,15,134.5,185.0,4.3,11.85,249.5,333.22,277.19
2018,2,11,10,30,45.0,170.0,4.3,11.8,194.0,214.95,176.91
2018,2,11,10,45,36.5,183.0,4.25,11.7,203.0,220.28,180.85
2018,2,11,11,0,28.0,196.0,4.2,11.6,212.0,225.37,184.36
2018,2,11,11,15,59.0,230.5,4.25,11.5,265.5,291.2,239.07
2018,2,11,11,30,90.0,265.0,4.3,11.4,319.0,356.38,292.28
2018,2,11,11,45,129.0,276.5,4.4,11.3,355.0,416.33,341.06
2018,2,11,12,0,168.0,288.0,4.5,11.2,391.0,457.88,374.91
2018,2,11,12,15,116.0,270.0,4.7,11.15,341.5,386.05,316.36
2018,2,11,12,30,64.0,252.0,4.9,11.1,292.0,303.4,248.54
2018,2,11,12,45,36.0,204.0,5.15,11.05,226.5,226.5,185.24
2018,2,11,13,0,8.0,156.0,5.4,11.0,161.0,147.21,118.88
2018,2,11,13,15,175.5,138.5,5.6,11.0,242.0,275.41,230.31
2018,2,11,13,30,343.0,121.0,5.8,11.0,323.0,374.63,314.75
2018,2,11,13,45,567.5,116.5,5.95,11.05,437.0,504.48,421.77
2018,2,11,14,0,792.0,112.0,6.1,11.1,551.0,605.35,501.94
2018,2,11,14,15,822.0,99.0,6.1,11.1,535.0,568.04,469.51
2018,2,11,14,30,852.0,86.0,6.1,11.1,519.0,525.75,432.29
2018,2,11,14,45,838.0,82.5,6.1,11.1,485.0,468.21,381.37
2018,2,11,15,0,824.0,79.0,6.1,11.1,451.0,410.45,328.96
2018,2,11,15,15,800.0,76.5,6.1,11.1,411.5,350.33,273.56
2018,2,11,15,30,776.0,74.0,6.1,11.1,372.0,291.67,218.68
2018,2,11,15,45,746.5,69.5,6.0,10.85,328.5,231.71,163.27
