Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,632.0,197.5,2.9,10.6,674.0,764.1,610.1
2018,3,14,13,0,946.0,90.0,2.9,10.7,801.0,874.28,689.7
2018,3,14,13,15,843.5,128.5,2.9,10.75,753.5,801.64,636.61
2018,3,14,13,30,741.0,167.0,2.9,10.8,706.0,728.52,582.05
2018,3,14,13,45,839.0,126.0,2.9,10.85,718.5,717.36,574.97
2018,3,14,14,0,937.0,85.0,2.9,10.9,731.0,694.84,558.0
2018,3,14,14,15,884.5,98.0,2.9,10.9,687.5,627.43,504.35
2018,3,14,14,30,832.0,111.0,2.9,10.9,644.0,563.4,452.36
2018,3,14,14,45,709.5,135.5,2.95,10.95,572.0,476.37,381.51
2018,3,14,15,0,587.0,160.0,3.0,11.0,500.0,401.1,319.24
2018,3,14,15,15,483.0,170.5,3.0,11.0,437.0,330.07,260.16
2018,3,14,15,30,379.0,181.0,3.0,11.0,374.0,272.61,212.48
2018,3,14,15,45,546.5,132.0,3.1,10.9,381.5,245.22,181.37
2018,3,14,16,0,714.0,83.0,3.2,10.8,389.0,197.63,131.29
2018,3,14,16,15,736.0,72.0,3.15,10.6,354.0,145.68,86.55
2018,3,14,16,30,758.0,61.0,3.1,10.4,319.0,87.18,46.95
2018,3,14,16,45,678.0,59.5,3.05,10.25,262.0,47.89,37.88
2018,3,14,17,0,598.0,58.0,3.0,10.1,205.0,43.88,34.2
2018,3,14,17,15,557.0,48.5,3.0,9.8,160.5,37.62,28.33
2018,3,14,17,30,516.0,39.0,3.0,9.5,116.0,31.07,22.0
2018,3,14,17,45,368.5,30.0,3.0,9.2,74.0,24.49,14.89
2018,3,14,18,0,221.0,21.0,3.0,8.9,32.0,17.85,0.0
2018,3,14,18,15,110.5,10.5,2.95,8.75,16.0,9.55,0.0
2018,3,14,18,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,15,6,15,7.5,2.0,3.05,7.85,2.0,0.0,0.0
2018,3,15,6,30,15.0,4.0,3.2,8.2,4.0,10.29,0.0
2018,3,15,6,45,7.5,7.0,3.3,8.6,7.0,11.25,0.76
2018,3,15,7,0,0.0,10.0,3.4,9.0,10.0,8.78,1.68
2018,3,15,7,15,0.0,16.0,3.55,9.15,16.0,14.06,6.46
2018,3,15,7,30,0.0,22.0,3.7,9.3,22.0,19.35,11.21
2018,3,15,7,45,1.5,34.5,3.8,9.45,35.0,31.44,21.89
2018,3,15,8,0,3.0,47.0,3.9,9.6,48.0,43.7,32.63
2018,3,15,8,15,1.5,49.5,3.95,9.65,50.0,44.86,33.53
2018,3,15,8,30,0.0,52.0,4.0,9.7,52.0,45.9,34.27
2018,3,15,8,45,18.5,102.0,4.0,9.8,111.0,115.88,94.97
2018,3,15,9,0,37.0,152.0,4.0,9.9,170.0,187.89,156.02
2018,3,15,9,15,90.0,187.0,4.05,10.0,236.0,275.89,230.44
2018,3,15,9,30,143.0,222.0,4.1,10.1,302.0,383.62,318.77
2018,3,15,9,45,96.0,211.5,4.15,10.2,267.0,325.73,269.32
2018,3,15,10,0,49.0,201.0,4.2,10.3,232.0,250.07,205.5
2018,3,15,10,15,59.0,227.5,4.3,10.45,266.5,288.04,236.44
2018,3,15,10,30,69.0,254.0,4.4,10.6,301.0,325.76,266.59
2018,3,15,10,45,97.5,273.5,4.5,10.75,342.5,391.39,319.4
2018,3,15,11,0,126.0,293.0,4.6,10.9,384.0,438.3,356.74
2018,3,15,11,15,77.0,279.5,4.65,10.9,335.5,354.43,288.16
2018,3,15,11,30,28.0,266.0,4.7,10.9,287.0,289.59,234.21
2018,3,15,11,45,50.5,287.0,4.75,10.95,325.5,330.85,268.13
2018,3,15,12,0,73.0,308.0,4.8,11.0,364.0,370.77,300.43
2018,3,15,12,15,127.0,293.0,4.85,11.0,390.5,414.41,336.84
2018,3,15,12,30,181.0,278.0,4.9,11.0,417.0,440.07,358.82
2018,3,15,12,45,114.0,278.0,4.9,11.0,365.5,374.32,304.37
2018,3,15,13,0,47.0,278.0,4.9,11.0,314.0,301.68,244.2
2018,3,15,13,15,29.0,222.0,4.9,10.95,244.0,229.71,185.84
2018,3,15,13,30,11.0,166.0,4.9,10.9,174.0,156.58,125.63
2018,3,15,13,45,5.5,135.5,4.9,10.9,139.5,124.47,99.08
2018,3,15,14,0,0.0,105.0,4.9,10.9,105.0,93.23,73.03
2018,3,15,14,15,0.5,122.0,4.85,10.9,122.5,108.6,86.04
2018,3,15,14,30,1.0,139.0,4.8,10.9,140.0,123.75,98.85
2018,3,15,14,45,0.5,119.0,4.75,10.85,119.5,105.6,83.86
2018,3,15,15,0,0.0,99.0,4.7,10.8,99.0,87.67,68.98
2018,3,15,15,15,7.5,110.0,4.7,10.8,114.0,99.89,79.4
2018,3,15,15,30,15.0,121.0,4.7,10.8,129.0,110.88,88.65
2018,3,15,15,45,34.0,135.5,4.55,10.7,151.0,125.2,100.21
2018,3,15,16,0,53.0,150.0,4.4,10.6,173.0,135.79,108.4
2018,3,15,16,15,56.0,123.0,4.3,10.5,144.5,109.65,86.32
2018,3,15,16,30,59.0,96.0,4.2,10.4,116.0,83.76,65.11
2018,3,15,16,45,60.0,91.5,4.15,10.3,109.0,75.59,62.85
2018,3,15,17,0,61.0,87.0,4.1,10.2,102.0,70.93,58.56
2018,3,15,17,15,58.5,66.5,4.0,10.1,78.0,53.48,42.54
2018,3,15,17,30,56.0,46.0,3.9,10.0,54.0,37.94,28.07
2018,3,15,17,45,31.5,30.0,3.85,9.9,34.0,25.19,15.61
2018,3,15,18,0,7.0,14.0,3.8,9.8,14.0,12.49,0.0
2018,3,15,18,15,3.5,7.0,3.75,9.7,7.0,6.37,0.0
2018,3,15,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.0,2.5,2.75,7.4,2.5,0.0,0.0
2018,3,16,6,30,2.0,5.0,2.9,7.5,5.0,5.44,0.0
2018,3,16,6,45,3.0,15.0,3.0,7.65,15.0,14.7,3.92
2018,3,16,7,0,4.0,25.0,3.1,7.8,25.0,24.24,14.87
2018,3,16,7,15,10.5,37.5,3.15,7.85,39.5,42.35,31.24
2018,3,16,7,30,17.0,50.0,3.2,7.9,54.0,59.85,47.1
2018,3,16,7,45,123.0,82.0,3.3,7.95,120.5,183.49,157.12
2018,3,16,8,0,229.0,114.0,3.4,8.0,187.0,320.85,275.74
2018,3,16,8,15,466.5,101.5,3.4,8.1,282.0,515.37,440.13
2018,3,16,8,30,704.0,89.0,3.4,8.2,377.0,720.96,601.52
2018,3,16,8,45,462.5,111.0,3.45,8.3,309.5,554.13,467.14
2018,3,16,9,0,221.0,133.0,3.5,8.4,242.0,359.66,304.69
2018,3,16,9,15,186.5,154.0,3.55,8.5,251.5,357.72,301.66
2018,3,16,9,30,152.0,175.0,3.6,8.6,261.0,335.67,281.68
2018,3,16,9,45,280.0,198.5,3.65,8.7,370.0,504.43,420.08
2018,3,16,10,0,408.0,222.0,3.7,8.8,479.0,678.1,555.45
2018,3,16,10,15,291.5,253.0,3.8,8.95,441.5,581.85,476.2
2018,3,16,10,30,175.0,284.0,3.9,9.1,404.0,482.54,394.65
2018,3,16,10,45,116.5,259.0,3.95,9.25,340.0,393.51,322.32
2018,3,16,11,0,58.0,234.0,4.0,9.4,276.0,288.86,236.19
2018,3,16,11,15,231.5,246.0,4.1,9.5,419.5,502.63,412.36
2018,3,16,11,30,405.0,258.0,4.2,9.6,563.0,696.33,564.04
2018,3,16,11,45,585.0,213.5,4.3,9.75,660.0,816.71,657.3
2018,3,16,12,0,765.0,169.0,4.4,9.9,757.0,922.69,735.18
2018,3,16,12,15,817.5,149.0,4.45,9.95,778.5,922.6,734.49
2018,3,16,12,30,870.0,129.0,4.5,10.0,800.0,922.77,734.9
2018,3,16,12,45,622.0,213.5,4.6,10.05,691.0,771.88,622.49
2018,3,16,13,0,374.0,298.0,4.7,10.1,582.0,610.54,494.83
2018,3,16,13,15,550.0,237.0,4.75,10.1,646.0,679.4,552.31
2018,3,16,13,30,726.0,176.0,4.8,10.1,710.0,726.57,590.94
2018,3,16,13,45,826.5,135.0,4.85,10.1,725.5,717.94,585.12
2018,3,16,14,0,927.0,94.0,4.9,10.1,741.0,697.89,569.86
2018,3,16,14,15,917.5,93.0,4.9,10.05,710.5,642.75,524.77
2018,3,16,14,30,908.0,92.0,4.9,10.0,680.0,586.23,477.48
2018,3,16,14,45,885.0,93.0,4.9,9.95,640.0,523.84,424.13
2018,3,16,15,0,862.0,94.0,4.9,9.9,600.0,460.91,368.91
2018,3,16,15,15,817.0,98.0,4.9,9.9,550.0,394.03,309.35
2018,3,16,15,30,772.0,102.0,4.9,9.9,500.0,331.08,252.25
2018,3,16,15,45,759.5,94.5,4.75,9.7,456.0,270.36,196.02
2018,3,16,16,0,747.0,87.0,4.6,9.5,412.0,206.81,138.46
2018,3,16,16,15,547.5,103.0,4.45,9.35,326.0,145.04,94.88
2018,3,16,16,30,348.0,119.0,4.3,9.2,240.0,105.72,75.5
2018,3,16,16,45,419.0,94.5,4.1,9.0,217.0,68.5,56.75
2018,3,16,17,0,490.0,70.0,3.9,8.8,194.0,53.15,42.8
2018,3,16,17,15,468.5,58.0,3.7,8.6,154.5,45.23,35.39
2018,3,16,17,30,447.0,46.0,3.5,8.4,115.0,36.87,27.37
2018,3,16,17,45,319.5,35.0,3.3,8.2,75.0,28.81,19.0
2018,3,16,18,0,192.0,24.0,3.1,8.0,35.0,19.06,0.0
2018,3,16,18,15,96.0,12.0,3.1,7.95,17.5,10.91,0.0
2018,3,16,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,6,15,38.0,5.5,1.4,7.2,6.5,0.0,0.0
2018,3,17,6,30,76.0,11.0,1.4,7.5,13.0,44.04,0.0
2018,3,17,6,45,148.0,20.5,1.35,7.75,35.5,121.83,80.49
2018,3,17,7,0,220.0,30.0,1.3,8.0,58.0,182.57,149.24
2018,3,17,7,15,354.5,45.0,1.35,8.2,114.5,301.36,253.44
2018,3,17,7,30,489.0,60.0,1.4,8.4,171.0,426.13,359.35
2018,3,17,7,45,594.5,63.0,1.45,8.55,232.0,527.31,442.75
2018,3,17,8,0,700.0,66.0,1.5,8.7,293.0,631.14,522.95
2018,3,17,8,15,734.5,70.5,1.5,8.75,343.0,692.44,567.49
2018,3,17,8,30,769.0,75.0,1.5,8.8,393.0,753.69,610.87
2018,3,17,8,45,674.5,89.5,1.5,8.85,392.5,720.25,583.62
2018,3,17,9,0,580.0,104.0,1.5,8.9,392.0,673.77,547.59
2018,3,17,9,15,426.0,122.5,1.55,9.05,344.0,558.74,459.27
2018,3,17,9,30,272.0,141.0,1.6,9.2,296.0,444.77,367.24
2018,3,17,9,45,138.0,117.0,1.6,9.3,196.0,270.98,225.45
2018,3,17,10,0,4.0,93.0,1.6,9.4,96.0,86.36,67.83
2018,3,17,10,15,5.5,102.0,1.6,9.5,106.0,96.23,76.31
2018,3,17,10,30,7.0,111.0,1.6,9.6,116.0,106.11,84.45
2018,3,17,10,45,114.5,214.5,1.65,9.7,298.0,341.69,279.8
2018,3,17,11,0,222.0,318.0,1.7,9.8,480.0,560.72,448.6
2018,3,17,11,15,272.0,332.0,1.75,9.85,535.0,638.1,504.68
2018,3,17,11,30,322.0,346.0,1.8,9.9,590.0,694.69,546.02
2018,3,17,11,45,328.5,348.0,1.85,9.95,599.5,693.5,544.58
2018,3,17,12,0,335.0,350.0,1.9,10.0,609.0,690.52,542.45
2018,3,17,12,15,458.5,296.5,1.95,10.0,651.5,748.26,587.88
2018,3,17,12,30,582.0,243.0,2.0,10.0,694.0,785.51,617.65
2018,3,17,12,45,735.0,181.0,2.1,10.0,745.5,835.78,656.55
2018,3,17,13,0,888.0,119.0,2.2,10.0,797.0,858.06,673.06
2018,3,17,13,15,900.5,112.5,2.3,10.0,789.0,825.41,650.86
2018,3,17,13,30,913.0,106.0,2.4,10.0,781.0,788.86,626.15
2018,3,17,13,45,837.0,129.0,2.45,10.0,733.5,719.52,574.9
2018,3,17,14,0,761.0,152.0,2.5,10.0,686.0,650.02,521.32
2018,3,17,14,15,591.0,185.0,2.5,10.0,589.0,536.81,432.49
2018,3,17,14,30,421.0,218.0,2.5,10.0,492.0,435.19,351.37
2018,3,17,14,45,528.0,185.5,2.5,10.0,510.0,430.13,346.04
2018,3,17,15,0,635.0,153.0,2.5,10.0,528.0,414.98,330.17
2018,3,17,15,15,543.5,158.5,2.5,10.0,463.5,341.67,268.68
2018,3,17,15,30,452.0,164.0,2.5,10.0,399.0,280.42,217.23
2018,3,17,15,45,453.0,153.0,2.35,9.9,370.0,238.85,179.54
2018,3,17,16,0,454.0,142.0,2.2,9.8,341.0,196.89,141.96
2018,3,17,16,15,561.0,109.5,2.15,9.6,326.0,151.89,99.66
2018,3,17,16,30,668.0,77.0,2.1,9.4,311.0,91.07,53.07
2018,3,17,16,45,587.5,72.5,2.0,9.2,254.5,53.12,42.79
2018,3,17,17,0,507.0,68.0,1.9,9.0,198.0,51.34,41.18
2018,3,17,17,15,489.0,56.5,1.9,8.65,158.5,43.82,34.17
2018,3,17,17,30,471.0,45.0,1.9,8.3,119.0,35.89,26.57
2018,3,17,17,45,346.0,34.5,1.85,7.95,78.0,28.23,18.71
2018,3,17,18,0,221.0,24.0,1.8,7.6,37.0,20.37,0.38
2018,3,17,18,15,110.5,12.0,1.8,7.5,18.5,10.91,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,6,15,24.5,6.5,1.25,6.55,7.5,0.0,0.0
2018,3,18,6,30,49.0,13.0,1.3,6.8,15.0,33.87,0.0
2018,3,18,6,45,74.5,31.0,1.35,7.05,38.5,93.75,64.53
2018,3,18,7,0,100.0,49.0,1.4,7.3,62.0,123.22,99.76
2018,3,18,7,15,124.5,68.5,1.4,7.55,92.5,164.93,138.07
2018,3,18,7,30,149.0,88.0,1.4,7.8,123.0,208.42,176.83
2018,3,18,7,45,219.0,104.5,1.4,8.05,169.5,294.9,251.1
2018,3,18,8,0,289.0,121.0,1.4,8.3,216.0,375.11,317.91
2018,3,18,8,15,359.0,130.5,1.45,8.75,268.0,467.72,392.09
2018,3,18,8,30,429.0,140.0,1.5,9.2,320.0,549.64,455.56
2018,3,18,8,45,280.5,171.0,1.55,9.6,294.0,454.41,376.03
2018,3,18,9,0,132.0,202.0,1.6,10.0,268.0,348.37,287.12
2018,3,18,9,15,105.0,227.0,1.65,10.3,282.5,336.9,276.61
2018,3,18,9,30,78.0,252.0,1.7,10.6,297.0,340.05,277.03
2018,3,18,9,45,113.5,275.5,1.75,10.9,345.5,399.87,324.27
2018,3,18,10,0,149.0,299.0,1.8,11.2,394.0,478.58,384.48
2018,3,18,10,15,171.5,314.5,1.75,11.4,429.0,516.66,412.15
2018,3,18,10,30,194.0,330.0,1.7,11.6,464.0,554.14,439.22
2018,3,18,10,45,160.5,342.0,1.65,11.8,455.5,531.03,419.26
2018,3,18,11,0,127.0,354.0,1.6,12.0,447.0,507.05,399.2
2018,3,18,11,15,148.5,363.5,1.55,12.0,475.0,533.87,419.28
2018,3,18,11,30,170.0,373.0,1.5,12.0,503.0,559.42,437.84
2018,3,18,11,45,218.5,372.5,1.4,12.05,541.5,598.35,466.53
2018,3,18,12,0,267.0,372.0,1.3,12.1,580.0,649.91,503.31
2018,3,18,12,15,286.0,368.5,1.3,12.0,591.5,651.97,504.73
2018,3,18,12,30,305.0,365.0,1.3,11.9,603.0,651.88,505.13
2018,3,18,12,45,310.5,360.0,1.25,11.85,600.5,636.4,493.71
2018,3,18,13,0,316.0,355.0,1.2,11.8,598.0,619.44,481.34
2018,3,18,13,15,266.5,357.0,1.2,11.7,559.0,564.82,440.76
2018,3,18,13,30,217.0,359.0,1.2,11.6,520.0,504.69,396.01
2018,3,18,13,45,177.0,348.0,1.2,11.55,477.0,451.89,356.3
2018,3,18,14,0,137.0,337.0,1.2,11.5,434.0,402.51,318.6
2018,3,18,14,15,99.5,311.5,1.2,11.45,380.5,340.71,271.01
2018,3,18,14,30,62.0,286.0,1.2,11.4,327.0,289.05,230.75
2018,3,18,14,45,62.5,267.5,1.15,11.3,306.5,266.58,213.35
2018,3,18,15,0,63.0,249.0,1.1,11.2,286.0,244.3,195.73
2018,3,18,15,15,93.0,239.5,1.1,11.2,290.0,240.46,192.23
2018,3,18,15,30,123.0,230.0,1.1,11.2,294.0,232.27,184.5
2018,3,18,15,45,133.5,209.0,1.0,10.9,273.0,206.04,162.3
2018,3,18,16,0,144.0,188.0,0.9,10.6,252.0,178.77,139.16
2018,3,18,16,15,157.5,160.5,0.85,10.45,223.0,146.31,112.05
2018,3,18,16,30,171.0,133.0,0.8,10.3,194.0,112.89,86.23
2018,3,18,16,45,143.0,111.5,0.8,10.1,157.0,86.42,72.44
2018,3,18,17,0,115.0,90.0,0.8,9.9,120.0,71.04,58.72
2018,3,18,17,15,125.5,74.0,0.85,9.8,100.0,59.09,47.74
2018,3,18,17,30,136.0,58.0,0.9,9.7,80.0,45.34,34.88
2018,3,18,17,45,90.0,39.5,0.95,9.6,52.0,31.43,21.47
2018,3,18,18,0,44.0,21.0,1.0,9.5,24.0,17.7,1.65
2018,3,18,18,15,22.0,10.5,1.0,9.45,12.0,9.55,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,6,15,52.0,8.0,2.3,6.05,10.0,0.0,0.0
2018,3,19,6,30,104.0,16.0,2.4,6.6,20.0,61.56,0.0
2018,3,19,6,45,168.0,32.0,2.45,7.15,50.0,154.61,113.99
2018,3,19,7,0,232.0,48.0,2.5,7.7,80.0,217.23,179.51
2018,3,19,7,15,341.0,58.5,2.6,8.1,128.0,307.05,260.09
2018,3,19,7,30,450.0,69.0,2.7,8.5,176.0,412.37,351.14
2018,3,19,7,45,555.5,71.0,2.75,8.95,235.0,511.78,434.37
2018,3,19,8,0,661.0,73.0,2.8,9.4,294.0,618.03,518.3
2018,3,19,8,15,595.5,97.5,3.0,9.85,320.5,622.74,520.2
2018,3,19,8,30,530.0,122.0,3.2,10.3,347.0,612.01,510.25
2018,3,19,8,45,558.0,130.5,3.4,10.75,391.5,670.89,554.47
2018,3,19,9,0,586.0,139.0,3.6,11.2,436.0,722.47,591.78
2018,3,19,9,15,627.5,140.5,3.55,11.45,483.0,777.56,630.51
2018,3,19,9,30,669.0,142.0,3.5,11.7,530.0,831.68,667.72
2018,3,19,9,45,642.0,163.0,3.45,11.95,555.5,840.76,671.45
2018,3,19,10,0,615.0,184.0,3.4,12.2,581.0,845.3,672.33
2018,3,19,10,15,583.5,209.0,3.25,12.4,600.0,839.26,664.97
2018,3,19,10,30,552.0,234.0,3.1,12.6,619.0,837.2,659.76
2018,3,19,10,45,531.5,251.0,3.0,12.8,632.5,833.68,654.34
2018,3,19,11,0,511.0,268.0,2.9,13.0,646.0,827.2,646.95
2018,3,19,11,15,429.0,307.5,2.8,13.2,629.5,781.11,609.56
2018,3,19,11,30,347.0,347.0,2.7,13.4,613.0,719.68,561.68
2018,3,19,11,45,282.0,363.0,2.65,13.65,581.0,664.65,519.07
2018,3,19,12,0,217.0,379.0,2.6,13.9,549.0,594.91,465.54
2018,3,19,12,15,241.5,375.0,2.45,14.1,564.5,603.53,471.93
2018,3,19,12,30,266.0,371.0,2.3,14.3,580.0,623.09,485.46
2018,3,19,12,45,313.0,356.0,2.15,14.45,599.5,634.15,493.55
2018,3,19,13,0,360.0,341.0,2.0,14.6,619.0,641.29,498.59
2018,3,19,13,15,293.0,350.0,1.9,14.7,573.5,578.32,450.26
2018,3,19,13,30,226.0,359.0,1.8,14.8,528.0,510.98,398.94
2018,3,19,13,45,225.5,346.0,1.7,14.9,510.5,483.38,378.27
2018,3,19,14,0,225.0,333.0,1.6,15.0,493.0,455.45,356.87
2018,3,19,14,15,272.5,307.5,1.45,14.8,493.0,449.32,352.44
2018,3,19,14,30,320.0,282.0,1.3,14.6,493.0,432.45,339.12
2018,3,19,14,45,401.5,244.5,1.15,14.4,494.5,416.55,325.75
2018,3,19,15,0,483.0,207.0,1.0,14.2,496.0,393.72,305.47
2018,3,19,15,15,411.5,208.5,1.0,14.2,442.5,334.48,257.83
2018,3,19,15,30,340.0,210.0,1.0,14.2,389.0,282.83,216.4
2018,3,19,15,45,343.5,189.0,0.75,14.0,356.0,240.98,180.48
2018,3,19,16,0,347.0,168.0,0.5,13.8,323.0,198.86,144.5
2018,3,19,16,15,319.5,151.0,0.55,13.55,280.5,155.8,111.17
2018,3,19,16,30,292.0,134.0,0.6,13.3,238.0,116.43,84.47
2018,3,19,16,45,265.5,114.5,0.65,13.0,198.0,85.23,70.54
2018,3,19,17,0,239.0,95.0,0.7,12.7,158.0,72.0,58.93
2018,3,19,17,15,200.5,76.5,0.85,12.35,121.5,58.93,47.14
2018,3,19,17,30,162.0,58.0,1.0,12.0,85.0,45.44,34.68
2018,3,19,17,45,131.0,40.0,1.15,11.6,56.5,31.91,21.81
2018,3,19,18,0,100.0,22.0,1.3,11.2,28.0,17.25,3.01
2018,3,19,18,15,50.0,11.0,1.4,11.05,14.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.2,9.9,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,1.4,9.9,4.0,3.51,0.0
2018,3,20,6,45,0.0,7.0,1.6,9.95,7.0,6.14,0.0
2018,3,20,7,0,0.0,10.0,1.8,10.0,10.0,8.77,1.82
2018,3,20,7,15,0.0,12.0,2.05,10.05,12.0,10.54,3.48
2018,3,20,7,30,0.0,14.0,2.3,10.1,14.0,12.3,5.08
2018,3,20,7,45,0.0,14.5,2.5,10.15,14.5,12.74,5.5
2018,3,20,8,0,0.0,15.0,2.7,10.2,15.0,13.19,5.88
2018,3,20,8,15,0.0,22.0,2.75,10.25,22.0,19.37,11.23
2018,3,20,8,30,0.0,29.0,2.8,10.3,29.0,25.56,16.55
2018,3,20,8,45,0.0,46.0,2.9,10.4,46.0,40.61,29.45
2018,3,20,9,0,0.0,63.0,3.0,10.5,63.0,55.7,42.25
2018,3,20,9,15,0.0,81.0,3.05,10.5,81.0,71.72,55.74
2018,3,20,9,30,0.0,99.0,3.1,10.5,99.0,88.15,69.45
2018,3,20,9,45,0.0,111.5,3.2,10.55,111.5,99.86,79.09
2018,3,20,10,0,0.0,124.0,3.3,10.6,124.0,111.59,88.68
2018,3,20,10,15,0.5,131.0,3.4,10.6,131.5,118.57,94.33
2018,3,20,10,30,1.0,138.0,3.5,10.6,139.0,125.54,99.98
2018,3,20,10,45,5.5,180.0,3.6,10.65,184.0,170.04,136.73
2018,3,20,11,0,10.0,222.0,3.7,10.7,229.0,214.97,173.32
2018,3,20,11,15,8.0,204.0,3.8,10.7,210.0,194.76,156.56
2018,3,20,11,30,6.0,186.0,3.9,10.7,191.0,175.04,140.31
2018,3,20,11,45,5.5,183.5,4.05,10.75,188.0,171.76,137.57
2018,3,20,12,0,5.0,181.0,4.2,10.8,185.0,168.52,134.85
2018,3,20,12,15,3.0,159.5,4.3,10.8,162.0,146.29,116.52
2018,3,20,12,30,1.0,138.0,4.4,10.8,139.0,124.47,98.49
2018,3,20,12,45,0.5,117.0,4.5,10.85,117.5,104.78,82.2
2018,3,20,13,0,0.0,96.0,4.6,10.9,96.0,85.34,66.05
2018,3,20,13,15,0.0,93.5,4.35,10.9,93.5,83.07,64.21
2018,3,20,13,30,0.0,91.0,4.1,10.9,91.0,80.81,62.39
2018,3,20,13,45,0.0,84.0,3.85,10.9,84.0,74.55,57.22
2018,3,20,14,0,0.0,77.0,3.6,10.9,77.0,68.29,52.06
2018,3,20,14,15,0.0,76.0,3.45,10.95,76.0,67.38,51.38
2018,3,20,14,30,0.0,75.0,3.3,11.0,75.0,66.47,50.7
2018,3,20,14,45,0.0,72.0,3.2,11.0,72.0,63.77,48.55
2018,3,20,15,0,0.0,69.0,3.1,11.0,69.0,61.08,46.4
2018,3,20,15,15,0.0,71.0,3.1,11.0,71.0,62.84,48.02
2018,3,20,15,30,0.0,73.0,3.1,11.0,73.0,64.59,49.66
2018,3,20,15,45,0.0,78.5,3.05,10.95,78.5,69.47,53.98
2018,3,20,16,0,0.0,84.0,3.0,10.9,84.0,74.22,58.22
2018,3,20,16,15,0.0,82.5,3.0,10.9,82.5,72.65,57.06
2018,3,20,16,30,0.0,81.0,3.0,10.9,81.0,70.87,55.69
2018,3,20,16,45,6.0,85.0,3.0,10.85,86.5,73.07,60.45
2018,3,20,17,0,12.0,89.0,3.0,10.8,92.0,74.75,61.91
2018,3,20,17,15,7.0,72.5,3.1,10.75,74.0,61.11,49.41
2018,3,20,17,30,2.0,56.0,3.2,10.7,56.0,47.39,36.61
2018,3,20,17,45,6.0,38.0,3.3,10.65,38.5,32.52,22.51
2018,3,20,18,0,10.0,20.0,3.4,10.6,21.0,17.47,4.4
2018,3,20,18,15,10.0,11.0,3.35,10.6,11.5,10.01,0.0
2018,3,20,18,30,10.0,2.0,3.3,10.6,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.25,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.4,3.0,2.63,0.0
2018,3,21,6,45,0.0,5.0,1.7,11.55,5.0,4.38,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.7,7.0,6.14,0.0
2018,3,21,7,15,0.0,8.5,1.75,11.8,8.5,7.46,0.78
2018,3,21,7,30,0.0,10.0,1.8,11.9,10.0,8.78,1.97
2018,3,21,7,45,0.0,12.0,1.8,12.05,12.0,10.54,3.52
2018,3,21,8,0,0.0,14.0,1.8,12.2,14.0,12.31,5.04
2018,3,21,8,15,0.0,20.5,1.8,12.35,20.5,18.05,9.97
2018,3,21,8,30,0.0,27.0,1.8,12.5,27.0,23.79,14.87
2018,3,21,8,45,0.0,41.0,1.8,12.65,41.0,36.18,25.4
2018,3,21,9,0,0.0,55.0,1.8,12.8,55.0,48.6,35.84
2018,3,21,9,15,0.0,75.5,1.9,12.95,75.5,66.83,51.07
2018,3,21,9,30,0.0,96.0,2.0,13.1,96.0,85.31,66.33
2018,3,21,9,45,0.5,111.0,2.05,13.3,111.5,99.85,78.19
2018,3,21,10,0,1.0,126.0,2.1,13.5,127.0,114.44,90.0
2018,3,21,10,15,9.5,184.5,2.3,13.7,191.5,179.35,143.08
2018,3,21,10,30,18.0,243.0,2.5,13.9,256.0,245.72,196.16
2018,3,21,10,45,21.0,260.0,2.7,14.15,275.5,264.78,210.81
2018,3,21,11,0,24.0,277.0,2.9,14.4,295.0,283.66,225.41
2018,3,21,11,15,25.0,285.0,3.0,14.4,304.0,291.27,231.18
2018,3,21,11,30,26.0,293.0,3.1,14.4,313.0,314.47,249.2
2018,3,21,11,45,21.0,281.0,3.25,14.45,297.5,280.5,222.24
2018,3,21,12,0,16.0,269.0,3.4,14.5,282.0,262.71,208.07
2018,3,21,12,15,16.5,269.5,3.4,14.45,282.5,262.39,207.87
2018,3,21,12,30,17.0,270.0,3.4,14.4,283.0,261.98,207.59
2018,3,21,12,45,14.5,253.5,3.4,14.35,264.5,242.86,192.45
2018,3,21,13,0,12.0,237.0,3.4,14.3,246.0,224.16,177.64
2018,3,21,13,15,20.5,266.0,3.4,14.25,281.5,256.52,203.77
2018,3,21,13,30,29.0,295.0,3.4,14.2,317.0,295.11,234.52
2018,3,21,13,45,26.0,276.5,3.45,14.2,295.5,271.99,216.3
2018,3,21,14,0,23.0,258.0,3.5,14.2,274.0,245.11,195.16
2018,3,21,14,15,19.0,227.5,3.55,14.15,240.5,213.31,169.96
2018,3,21,14,30,15.0,197.0,3.6,14.1,207.0,182.37,145.24
2018,3,21,14,45,13.5,180.5,3.6,14.1,189.0,165.68,131.91
2018,3,21,15,0,12.0,164.0,3.6,14.1,171.0,149.32,118.74
2018,3,21,15,15,9.5,151.0,3.6,14.1,156.5,135.9,107.94
2018,3,21,15,30,7.0,138.0,3.6,14.1,142.0,122.86,97.44
2018,3,21,15,45,13.0,135.5,3.65,13.85,142.0,121.05,96.06
2018,3,21,16,0,19.0,133.0,3.7,13.6,142.0,118.22,93.74
2018,3,21,16,15,18.0,105.5,3.7,13.5,113.0,91.95,71.96
2018,3,21,16,30,17.0,78.0,3.7,13.4,84.0,68.0,52.16
2018,3,21,16,45,21.5,78.0,3.7,13.3,84.5,66.11,53.68
2018,3,21,17,0,26.0,78.0,3.7,13.2,85.0,65.19,52.84
2018,3,21,17,15,21.0,67.5,3.75,13.15,72.5,56.39,44.77
2018,3,21,17,30,16.0,57.0,3.8,13.1,60.0,47.39,36.29
2018,3,21,17,45,10.5,39.5,3.85,13.0,41.0,33.74,23.42
2018,3,21,18,0,5.0,22.0,3.9,12.9,22.0,19.15,6.35
2018,3,21,18,15,4.5,12.0,3.95,12.9,12.0,10.91,0.0
2018,3,21,18,30,4.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.05,12.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,6,15,3.0,1.5,3.75,12.1,1.5,2.58,0.0
2018,3,22,6,30,6.0,3.0,3.8,12.1,3.0,5.7,0.0
2018,3,22,6,45,3.0,4.5,3.85,12.1,4.5,5.57,0.0
2018,3,22,7,0,0.0,6.0,3.9,12.1,6.0,5.26,0.0
2018,3,22,7,15,0.0,10.0,3.95,12.1,10.0,8.78,1.9
2018,3,22,7,30,0.0,14.0,4.0,12.1,14.0,12.3,5.0
2018,3,22,7,45,0.0,26.5,4.05,12.05,26.5,23.32,14.58
2018,3,22,8,0,0.0,39.0,4.1,12.0,39.0,34.38,24.12
2018,3,22,8,15,12.5,84.5,4.2,11.9,90.0,85.83,68.68
2018,3,22,8,30,25.0,130.0,4.3,11.8,141.0,152.63,125.48
2018,3,22,8,45,16.5,147.0,4.4,11.65,154.5,152.41,124.54
2018,3,22,9,0,8.0,164.0,4.5,11.5,168.0,161.47,131.43
2018,3,22,9,15,42.5,196.5,4.55,11.3,221.5,240.87,198.34
2018,3,22,9,30,77.0,229.0,4.6,11.1,275.0,309.63,255.29
2018,3,22,9,45,204.0,257.5,4.7,10.95,389.5,482.28,397.34
2018,3,22,10,0,331.0,286.0,4.8,10.8,504.0,659.02,536.86
2018,3,22,10,15,345.0,296.5,4.8,10.75,533.5,684.99,555.16
2018,3,22,10,30,359.0,307.0,4.8,10.7,563.0,709.44,572.97
2018,3,22,10,45,544.5,245.5,4.85,10.65,648.0,841.39,676.73
2018,3,22,11,0,730.0,184.0,4.9,10.6,733.0,961.25,765.74
2018,3,22,11,15,699.5,205.0,4.95,10.75,740.5,945.42,752.65
2018,3,22,11,30,669.0,226.0,5.0,10.9,748.0,925.96,737.95
2018,3,22,11,45,804.5,163.0,5.05,11.05,798.0,968.55,768.59
2018,3,22,12,0,940.0,100.0,5.1,11.2,848.0,1000.78,791.25
2018,3,22,12,15,941.5,100.5,5.15,11.3,850.0,978.65,775.07
2018,3,22,12,30,943.0,101.0,5.2,11.4,852.0,952.75,756.57
2018,3,22,12,45,820.0,152.5,5.3,11.5,801.5,875.88,700.92
2018,3,22,13,0,697.0,204.0,5.4,11.6,751.0,797.74,642.59
2018,3,22,13,15,556.0,253.5,5.45,11.6,684.5,699.43,565.21
2018,3,22,13,30,415.0,303.0,5.5,11.6,618.0,612.46,495.31
2018,3,22,13,45,593.5,228.5,5.55,11.6,664.0,645.73,524.53
2018,3,22,14,0,772.0,154.0,5.6,11.6,710.0,658.6,536.2
2018,3,22,14,15,847.0,123.5,5.65,11.45,710.5,631.5,514.24
2018,3,22,14,30,922.0,93.0,5.7,11.3,711.0,595.17,483.67
2018,3,22,14,45,912.5,91.0,5.75,11.2,675.0,535.59,432.52
2018,3,22,15,0,903.0,89.0,5.8,11.1,639.0,475.16,379.13
2018,3,22,15,15,886.5,87.0,5.8,11.1,595.5,411.55,321.48
2018,3,22,15,30,870.0,85.0,5.8,11.1,552.0,345.48,260.63
2018,3,22,15,45,851.0,82.0,5.8,10.75,505.0,281.15,201.09
2018,3,22,16,0,832.0,79.0,5.8,10.4,458.0,218.35,144.05
2018,3,22,16,15,806.0,74.5,5.7,10.15,407.5,155.24,91.74
2018,3,22,16,30,780.0,70.0,5.6,9.9,357.0,95.15,53.13
2018,3,22,16,45,736.0,65.5,5.5,9.65,303.5,52.36,42.01
2018,3,22,17,0,692.0,61.0,5.4,9.4,250.0,45.76,36.05
2018,3,22,17,15,620.5,54.5,5.25,9.15,197.0,41.94,32.45
2018,3,22,17,30,549.0,48.0,5.1,8.9,144.0,38.09,28.62
2018,3,22,17,45,425.5,39.0,4.95,8.65,98.0,31.85,22.3
2018,3,22,18,0,302.0,30.0,4.8,8.4,52.0,25.6,11.85
2018,3,22,18,15,160.0,16.5,4.7,8.3,27.0,15.01,0.0
2018,3,22,18,30,18.0,3.0,4.6,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.5,8.1,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,23,6,15,20.0,9.0,2.0,8.0,10.0,16.31,0.0
2018,3,23,6,30,40.0,18.0,2.0,8.5,20.0,41.89,7.47
2018,3,23,6,45,180.5,34.0,2.0,9.0,60.5,161.31,127.3
2018,3,23,7,0,321.0,50.0,2.0,9.5,101.0,270.11,224.44
2018,3,23,7,15,479.5,55.0,2.1,9.75,163.0,394.96,332.34
2018,3,23,7,30,638.0,60.0,2.2,10.0,225.0,531.59,446.15
2018,3,23,7,45,691.0,64.0,2.3,10.25,278.5,599.51,500.19
2018,3,23,8,0,744.0,68.0,2.4,10.5,332.0,675.12,557.63
2018,3,23,8,15,651.5,95.0,2.45,10.65,351.0,668.74,550.79
2018,3,23,8,30,559.0,122.0,2.5,10.8,370.0,646.66,532.32
2018,3,23,8,45,672.0,109.5,2.55,10.95,440.0,749.42,608.58
2018,3,23,9,0,785.0,97.0,2.6,11.1,510.0,850.29,680.0
2018,3,23,9,15,838.5,92.0,2.7,11.25,566.0,913.39,722.87
2018,3,23,9,30,892.0,87.0,2.8,11.4,622.0,965.64,757.78
2018,3,23,9,45,905.5,88.5,2.9,11.55,661.0,995.08,776.54
2018,3,23,10,0,919.0,90.0,3.0,11.7,700.0,1021.16,793.19
2018,3,23,10,15,927.5,91.5,3.1,11.8,732.0,1038.7,804.19
2018,3,23,10,30,936.0,93.0,3.2,11.9,764.0,1052.39,812.75
2018,3,23,10,45,941.0,95.5,3.3,12.0,789.0,1059.76,817.15
2018,3,23,11,0,946.0,98.0,3.4,12.1,814.0,1063.03,818.96
2018,3,23,11,15,949.5,99.0,3.5,12.15,831.0,1058.98,816.08
2018,3,23,11,30,953.0,100.0,3.6,12.2,848.0,1050.82,810.59
2018,3,23,11,45,954.5,100.5,3.7,12.25,856.5,1036.1,800.72
2018,3,23,12,0,956.0,101.0,3.8,12.3,865.0,1017.4,788.21
2018,3,23,12,15,946.0,105.0,3.9,12.3,861.5,987.95,768.39
2018,3,23,12,30,936.0,109.0,4.0,12.3,858.0,955.18,746.23
2018,3,23,12,45,891.0,126.5,4.05,12.25,834.5,902.84,709.79
2018,3,23,13,0,846.0,144.0,4.1,12.2,811.0,856.74,677.62
2018,3,23,13,15,865.5,133.0,4.15,12.15,804.0,825.12,655.68
2018,3,23,13,30,885.0,122.0,4.2,12.1,797.0,784.61,627.05
2018,3,23,13,45,868.5,124.0,4.25,12.05,770.0,736.74,591.38
2018,3,23,14,0,852.0,126.0,4.3,12.0,743.0,683.15,549.79
2018,3,23,14,15,754.5,154.0,4.3,11.9,684.0,604.5,487.03
2018,3,23,14,30,657.0,182.0,4.3,11.8,625.0,532.32,428.44
2018,3,23,14,45,430.0,227.5,4.3,11.75,511.0,417.37,335.55
2018,3,23,15,0,203.0,273.0,4.3,11.7,397.0,324.74,260.99
2018,3,23,15,15,259.0,240.0,4.3,11.7,387.0,301.9,240.85
2018,3,23,15,30,315.0,207.0,4.3,11.7,377.0,271.77,213.15
2018,3,23,15,45,514.5,153.0,4.25,11.45,402.0,252.65,188.26
2018,3,23,16,0,714.0,99.0,4.2,11.2,427.0,209.49,140.87
2018,3,23,16,15,662.0,96.0,4.05,11.05,373.0,151.38,94.31
2018,3,23,16,30,610.0,93.0,3.9,10.9,319.0,99.72,61.88
2018,3,23,16,45,495.5,90.0,3.8,10.75,255.5,65.77,53.89
2018,3,23,17,0,381.0,87.0,3.7,10.6,192.0,63.61,51.99
2018,3,23,17,15,335.5,73.0,3.5,10.3,151.0,54.4,43.55
2018,3,23,17,30,290.0,59.0,3.3,10.0,110.0,44.8,34.54
2018,3,23,17,45,209.5,44.0,3.15,9.7,74.5,33.95,24.12
2018,3,23,18,0,129.0,29.0,3.0,9.4,39.0,22.73,10.67
2018,3,23,18,15,70.0,15.5,3.0,9.35,20.5,14.1,0.0
2018,3,23,18,30,11.0,2.0,3.0,9.3,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,3.0,9.2,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,6,15,108.0,13.0,1.9,7.4,20.0,55.86,0.0
2018,3,24,6,30,216.0,26.0,2.0,7.8,40.0,150.04,65.15
2018,3,24,6,45,290.0,38.0,2.05,8.15,75.0,224.5,180.09
2018,3,24,7,0,364.0,50.0,2.1,8.5,110.0,297.58,248.47
2018,3,24,7,15,355.0,67.0,2.15,8.65,142.5,328.43,278.12
2018,3,24,7,30,346.0,84.0,2.2,8.8,175.0,360.06,306.32
2018,3,24,7,45,483.5,87.0,2.3,8.95,244.0,483.49,409.76
2018,3,24,8,0,621.0,90.0,2.4,9.1,313.0,614.08,513.86
2018,3,24,8,15,664.0,92.5,2.45,9.25,363.0,676.76,560.1
2018,3,24,8,30,707.0,95.0,2.5,9.4,413.0,740.09,606.05
2018,3,24,8,45,483.5,143.0,2.55,9.55,371.0,616.79,509.03
2018,3,24,9,0,260.0,191.0,2.6,9.7,329.0,466.1,385.63
2018,3,24,9,15,236.5,231.0,2.75,9.85,364.5,496.81,408.35
2018,3,24,9,30,213.0,271.0,2.9,10.0,400.0,506.28,413.59
2018,3,24,9,45,325.0,263.5,3.05,10.15,474.0,625.09,507.21
2018,3,24,10,0,437.0,256.0,3.2,10.3,548.0,746.61,599.36
2018,3,24,10,15,636.0,196.5,3.3,10.35,643.5,887.18,705.15
2018,3,24,10,30,835.0,137.0,3.4,10.4,739.0,1013.81,793.35
2018,3,24,10,45,830.5,144.5,3.55,10.45,760.0,1016.45,793.97
2018,3,24,11,0,826.0,152.0,3.7,10.5,781.0,1015.19,793.14
2018,3,24,11,15,896.0,126.0,3.8,10.5,821.5,1036.36,807.96
2018,3,24,11,30,966.0,100.0,3.9,10.5,862.0,1064.12,827.27
2018,3,24,11,45,974.5,97.0,4.0,10.55,873.0,1052.02,818.77
2018,3,24,12,0,983.0,94.0,4.1,10.6,884.0,1035.71,807.77
2018,3,24,12,15,850.0,147.0,4.2,10.55,830.5,953.06,750.2
2018,3,24,12,30,717.0,200.0,4.3,10.5,777.0,867.21,689.9
2018,3,24,12,45,435.0,283.5,4.4,10.5,632.5,676.27,543.12
2018,3,24,13,0,153.0,367.0,4.5,10.5,488.0,484.31,389.42
2018,3,24,13,15,153.0,363.0,4.55,10.45,482.0,469.84,379.02
2018,3,24,13,30,153.0,359.0,4.6,10.4,476.0,454.84,367.47
2018,3,24,13,45,440.5,264.5,4.6,10.3,588.0,569.21,462.93
2018,3,24,14,0,728.0,170.0,4.6,10.2,700.0,644.82,524.44
2018,3,24,14,15,635.0,194.5,4.6,10.15,643.0,570.03,463.28
2018,3,24,14,30,542.0,219.0,4.6,10.1,586.0,499.81,405.75
2018,3,24,14,45,635.5,179.0,4.6,10.0,587.0,477.51,386.09
2018,3,24,15,0,729.0,139.0,4.6,9.9,588.0,441.29,353.03
2018,3,24,15,15,802.0,110.5,4.6,9.9,573.0,398.64,312.28
2018,3,24,15,30,875.0,82.0,4.6,9.9,558.0,347.19,261.94
2018,3,24,15,45,834.5,83.5,4.5,9.7,505.0,278.03,199.1
2018,3,24,16,0,794.0,85.0,4.4,9.5,452.0,216.19,143.9
