Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,704.0,89.5,4.3,9.35,388.0,150.9,92.65
2018,3,24,16,30,614.0,94.0,4.2,9.2,324.0,100.52,62.87
2018,3,24,16,45,376.0,99.5,4.15,9.05,234.0,70.98,58.96
2018,3,24,17,0,138.0,105.0,4.1,8.9,144.0,81.45,68.47
2018,3,24,17,15,88.0,84.0,3.9,8.7,107.0,66.15,54.46
2018,3,24,17,30,38.0,63.0,3.7,8.5,70.0,51.94,41.19
2018,3,24,17,45,23.0,43.0,3.55,8.3,47.0,36.16,26.29
2018,3,24,18,0,8.0,23.0,3.4,8.1,24.0,20.04,9.4
2018,3,24,18,15,4.0,12.0,3.35,8.05,12.5,10.91,0.0
2018,3,24,18,30,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2018,3,24,18,45,0.0,0.5,3.2,7.95,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,6.8,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,107.0,16.0,2.35,7.3,23.0,58.38,0.0
2018,3,25,6,30,207.0,30.0,2.4,7.7,44.0,155.71,84.86
2018,3,25,6,45,337.5,40.5,2.5,8.1,87.0,252.22,204.15
2018,3,25,7,0,468.0,51.0,2.6,8.5,130.0,359.33,300.59
2018,3,25,7,15,548.0,57.5,2.65,8.65,181.5,442.65,374.23
2018,3,25,7,30,628.0,64.0,2.7,8.8,233.0,532.05,449.97
2018,3,25,7,45,681.5,68.0,2.8,8.95,286.5,604.71,508.66
2018,3,25,8,0,735.0,72.0,2.9,9.1,340.0,675.64,563.05
2018,3,25,8,15,769.0,76.0,2.95,9.3,392.5,737.44,608.4
2018,3,25,8,30,803.0,80.0,3.0,9.5,445.0,798.99,652.37
2018,3,25,8,45,816.5,85.5,3.05,9.65,490.5,843.71,683.02
2018,3,25,9,0,830.0,91.0,3.1,9.8,536.0,886.07,711.59
2018,3,25,9,15,862.5,89.5,3.1,10.0,585.0,934.88,743.95
2018,3,25,9,30,895.0,88.0,3.1,10.2,634.0,971.96,767.44
2018,3,25,9,45,905.5,90.0,3.15,10.35,671.5,999.02,784.36
2018,3,25,10,0,916.0,92.0,3.2,10.5,709.0,1022.6,798.96
2018,3,25,10,15,927.0,93.0,3.25,10.6,742.0,1041.85,810.79
2018,3,25,10,30,938.0,94.0,3.3,10.7,775.0,1057.29,820.13
2018,3,25,10,45,952.0,92.0,3.35,10.8,802.5,1068.31,826.6
2018,3,25,11,0,966.0,90.0,3.4,10.9,830.0,1075.28,830.48
2018,3,25,11,15,970.5,90.5,3.45,10.95,847.5,1071.47,827.32
2018,3,25,11,30,975.0,91.0,3.5,11.0,865.0,1063.46,821.55
2018,3,25,11,45,900.5,124.5,3.55,11.1,845.0,1010.73,784.82
2018,3,25,12,0,826.0,158.0,3.6,11.2,825.0,965.47,753.42
2018,3,25,12,15,791.0,173.5,3.65,11.2,812.5,925.94,726.07
2018,3,25,12,30,756.0,189.0,3.7,11.2,800.0,890.66,701.53
2018,3,25,12,45,756.0,187.0,3.75,11.25,793.5,860.3,680.25
2018,3,25,13,0,756.0,185.0,3.8,11.3,787.0,827.13,656.81
2018,3,25,13,15,633.5,230.0,3.8,11.3,728.0,740.26,590.18
2018,3,25,13,30,511.0,275.0,3.8,11.3,669.0,656.66,525.12
2018,3,25,13,45,498.0,274.0,3.8,11.3,648.5,617.66,495.27
2018,3,25,14,0,485.0,273.0,3.8,11.3,628.0,578.33,464.43
2018,3,25,14,15,702.0,182.0,3.75,11.25,672.5,598.42,481.44
2018,3,25,14,30,919.0,91.0,3.7,11.2,717.0,591.46,475.02
2018,3,25,14,45,916.0,86.5,3.7,11.2,682.0,532.91,425.36
2018,3,25,15,0,913.0,82.0,3.7,11.2,647.0,472.85,373.06
2018,3,25,15,15,897.0,80.0,3.7,11.2,603.5,408.92,316.11
2018,3,25,15,30,881.0,78.0,3.7,11.2,560.0,345.47,258.17
2018,3,25,15,45,859.0,75.5,3.6,11.05,511.5,280.84,198.97
2018,3,25,16,0,837.0,73.0,3.5,10.9,463.0,213.6,138.84
2018,3,25,16,15,806.5,69.5,3.5,10.7,411.0,150.6,87.28
2018,3,25,16,30,776.0,66.0,3.5,10.5,359.0,91.15,49.63
2018,3,25,16,45,731.5,62.0,3.45,10.3,305.5,49.05,38.9
2018,3,25,17,0,687.0,58.0,3.4,10.1,252.0,47.05,37.15
2018,3,25,17,15,619.0,52.5,3.4,9.8,200.0,39.94,30.62
2018,3,25,17,30,551.0,47.0,3.4,9.5,148.0,36.84,27.55
2018,3,25,17,45,435.0,38.5,3.4,9.15,102.5,30.99,21.72
2018,3,25,18,0,319.0,30.0,3.4,8.8,57.0,25.11,13.75
2018,3,25,18,15,177.5,18.0,3.45,8.65,31.0,16.37,0.0
2018,3,25,18,30,36.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,18.0,3.0,3.5,8.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,1.5,3.0,5.85,1.0,0.0,0.0
2018,3,26,6,0,27.0,3.0,3.0,6.0,2.0,0.0,0.0
2018,3,26,6,15,190.5,15.0,3.05,6.55,27.5,92.04,0.0
2018,3,26,6,30,354.0,27.0,3.1,7.1,53.0,221.22,139.08
2018,3,26,6,45,469.5,34.5,3.2,7.6,98.5,316.29,258.24
2018,3,26,7,0,585.0,42.0,3.3,8.1,144.0,412.09,346.18
2018,3,26,7,15,650.5,47.5,3.35,8.6,196.5,491.2,416.26
2018,3,26,7,30,716.0,53.0,3.4,9.1,249.0,574.74,486.47
2018,3,26,7,45,757.5,57.0,3.5,9.6,302.5,642.97,539.77
2018,3,26,8,0,799.0,61.0,3.6,10.1,356.0,712.43,591.99
2018,3,26,8,15,828.5,64.0,3.65,10.55,408.5,771.61,634.51
2018,3,26,8,30,858.0,67.0,3.7,11.0,461.0,822.08,669.36
2018,3,26,8,45,878.0,69.0,3.75,11.4,509.0,869.45,701.31
2018,3,26,9,0,898.0,71.0,3.8,11.8,557.0,914.8,731.24
2018,3,26,9,15,913.5,72.5,3.8,12.1,601.0,952.94,755.51
2018,3,26,9,30,929.0,74.0,3.8,12.4,645.0,988.19,777.51
2018,3,26,9,45,941.0,75.5,3.75,12.65,684.0,1016.83,794.51
2018,3,26,10,0,953.0,77.0,3.7,12.9,723.0,1041.93,808.99
2018,3,26,10,15,960.0,78.0,3.65,13.1,754.0,1057.68,817.18
2018,3,26,10,30,967.0,79.0,3.6,13.3,785.0,1069.43,822.8
2018,3,26,10,45,971.5,80.0,3.55,13.5,809.0,1074.58,824.06
2018,3,26,11,0,976.0,81.0,3.5,13.7,833.0,1075.55,822.7
2018,3,26,11,15,979.5,82.0,3.5,13.85,850.0,1071.3,818.6
2018,3,26,11,30,983.0,83.0,3.5,14.0,867.0,1062.83,811.85
2018,3,26,11,45,984.5,83.5,3.45,14.1,875.5,1047.67,800.48
2018,3,26,12,0,986.0,84.0,3.4,14.2,884.0,1028.42,786.53
2018,3,26,12,15,983.0,85.5,3.35,14.3,883.5,1002.1,767.89
2018,3,26,12,30,980.0,87.0,3.3,14.4,883.0,972.07,746.83
2018,3,26,12,45,973.5,89.0,3.3,14.45,873.5,935.99,722.12
2018,3,26,13,0,967.0,91.0,3.3,14.5,864.0,896.75,695.15
2018,3,26,13,15,962.0,90.5,3.3,14.5,847.5,853.22,665.11
2018,3,26,13,30,957.0,90.0,3.3,14.5,831.0,806.92,632.86
2018,3,26,13,45,944.5,92.0,3.25,14.55,805.0,755.27,596.06
2018,3,26,14,0,932.0,94.0,3.2,14.6,779.0,701.93,555.01
2018,3,26,14,15,887.5,105.0,3.25,14.55,736.0,636.39,504.07
2018,3,26,14,30,843.0,116.0,3.3,14.5,693.0,573.29,453.71
2018,3,26,14,45,789.0,125.0,3.3,14.45,642.0,505.11,398.15
2018,3,26,15,0,735.0,134.0,3.3,14.4,591.0,438.82,342.92
2018,3,26,15,15,756.0,116.5,3.3,14.4,558.5,383.59,294.27
2018,3,26,15,30,777.0,99.0,3.3,14.4,526.0,328.26,243.73
2018,3,26,15,45,766.5,91.5,3.25,14.15,482.0,267.76,189.15
2018,3,26,16,0,756.0,84.0,3.2,13.9,438.0,207.95,135.98
2018,3,26,16,15,733.5,78.0,3.15,13.55,390.0,148.88,88.04
2018,3,26,16,30,711.0,72.0,3.1,13.2,342.0,92.46,52.14
2018,3,26,16,45,675.5,66.5,3.05,12.9,293.0,47.79,37.36
2018,3,26,17,0,640.0,61.0,3.0,12.6,244.0,45.05,34.98
2018,3,26,17,15,583.5,54.5,3.05,12.1,195.0,41.31,31.58
2018,3,26,17,30,527.0,48.0,3.1,11.6,146.0,37.5,27.92
2018,3,26,17,45,423.0,39.0,3.15,11.15,102.0,31.28,21.85
2018,3,26,18,0,319.0,30.0,3.2,10.7,58.0,24.95,13.97
2018,3,26,18,15,178.5,18.0,3.2,10.55,31.5,16.37,0.0
2018,3,26,18,30,38.0,6.0,3.2,10.4,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.25,10.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,45,11.0,2.0,2.9,9.25,1.5,0.0,0.0
2018,3,27,6,0,22.0,4.0,2.9,9.4,3.0,0.0,0.0
2018,3,27,6,15,167.0,16.0,2.95,9.9,28.0,83.6,0.0
2018,3,27,6,30,312.0,28.0,3.0,10.4,53.0,205.31,137.84
2018,3,27,6,45,426.5,37.0,3.05,10.95,98.0,297.32,240.96
2018,3,27,7,0,541.0,46.0,3.1,11.5,143.0,397.89,330.53
2018,3,27,7,15,608.5,51.5,3.1,11.85,194.5,475.21,398.02
2018,3,27,7,30,676.0,57.0,3.1,12.2,246.0,553.58,463.49
2018,3,27,7,45,718.0,61.5,3.1,12.5,298.5,621.14,515.78
2018,3,27,8,0,760.0,66.0,3.1,12.8,351.0,690.03,566.98
2018,3,27,8,15,643.5,101.0,3.1,13.15,366.0,673.4,551.57
2018,3,27,8,30,527.0,136.0,3.1,13.5,381.0,631.72,517.28
2018,3,27,8,45,485.5,165.0,3.1,13.85,408.5,646.35,525.33
2018,3,27,9,0,444.0,194.0,3.1,14.2,436.0,655.57,528.7
2018,3,27,9,15,603.0,160.0,3.05,14.5,517.0,782.89,623.62
2018,3,27,9,30,762.0,126.0,3.0,14.8,598.0,907.62,709.52
2018,3,27,9,45,836.5,108.0,2.95,15.1,655.0,965.49,745.98
2018,3,27,10,0,911.0,90.0,2.9,15.4,712.0,1017.08,777.99
2018,3,27,10,15,897.5,101.0,2.85,15.65,736.5,1023.45,779.19
2018,3,27,10,30,884.0,112.0,2.8,15.9,761.0,1025.33,777.96
2018,3,27,10,45,812.5,150.0,2.75,16.15,761.5,1006.02,762.67
2018,3,27,11,0,741.0,188.0,2.7,16.4,762.0,978.43,742.18
2018,3,27,11,15,674.5,225.0,2.7,16.55,755.5,942.84,717.17
2018,3,27,11,30,608.0,262.0,2.7,16.7,749.0,902.89,687.56
2018,3,27,11,45,661.0,241.0,2.65,16.9,776.0,919.47,699.27
2018,3,27,12,0,714.0,220.0,2.6,17.1,803.0,930.75,706.07
2018,3,27,12,15,735.5,209.0,2.6,17.2,809.5,917.69,696.71
2018,3,27,12,30,757.0,198.0,2.6,17.3,816.0,900.59,684.92
2018,3,27,12,45,786.0,180.5,2.6,17.4,817.0,879.22,670.31
2018,3,27,13,0,815.0,163.0,2.6,17.5,818.0,849.76,650.18
2018,3,27,13,15,879.5,127.0,2.6,17.55,821.5,824.26,632.97
2018,3,27,13,30,944.0,91.0,2.6,17.6,825.0,798.23,615.33
2018,3,27,13,45,946.0,86.5,2.65,17.6,803.5,750.86,582.89
2018,3,27,14,0,948.0,82.0,2.7,17.6,782.0,700.63,545.87
2018,3,27,14,15,940.0,80.5,2.7,17.55,751.0,644.6,502.93
2018,3,27,14,30,932.0,79.0,2.7,17.5,720.0,587.04,457.51
2018,3,27,14,45,920.5,77.5,2.75,17.4,682.5,526.51,408.53
2018,3,27,15,0,909.0,76.0,2.8,17.3,645.0,465.38,357.31
2018,3,27,15,15,894.0,74.5,2.8,17.3,602.0,402.61,302.89
2018,3,27,15,30,879.0,73.0,2.8,17.3,559.0,340.2,247.36
2018,3,27,15,45,856.0,71.5,2.85,16.85,511.0,276.43,190.76
2018,3,27,16,0,833.0,70.0,2.9,16.4,463.0,209.94,132.93
2018,3,27,16,15,755.5,75.0,2.85,15.95,401.5,148.77,86.12
2018,3,27,16,30,678.0,80.0,2.8,15.5,340.0,92.27,52.46
2018,3,27,16,45,642.0,72.0,2.8,15.05,289.5,51.64,40.44
2018,3,27,17,0,606.0,64.0,2.8,14.6,239.0,47.12,36.53
2018,3,27,17,15,512.0,59.5,2.75,14.05,186.5,45.02,34.64
2018,3,27,17,30,418.0,55.0,2.7,13.5,134.0,43.14,32.71
2018,3,27,17,45,311.5,43.5,2.65,13.0,92.0,33.6,23.74
2018,3,27,18,0,205.0,32.0,2.6,12.5,50.0,25.06,14.32
2018,3,27,18,15,116.0,18.5,2.55,12.25,27.5,16.83,0.0
2018,3,27,18,30,27.0,5.0,2.5,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.5,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,189.0,17.5,1.05,11.4,31.0,94.42,0.0
2018,3,28,6,30,335.0,29.0,1.1,11.8,57.0,220.0,154.18
2018,3,28,6,45,446.0,37.0,1.1,12.25,102.5,308.35,247.24
2018,3,28,7,0,557.0,45.0,1.1,12.7,148.0,406.84,332.34
2018,3,28,7,15,623.5,50.5,1.25,13.0,200.0,480.01,394.88
2018,3,28,7,30,690.0,56.0,1.4,13.3,252.0,563.17,462.27
2018,3,28,7,45,733.5,59.5,1.55,13.55,305.0,631.15,513.7
2018,3,28,8,0,777.0,63.0,1.7,13.8,358.0,700.54,564.49
2018,3,28,8,15,806.5,66.5,1.75,14.15,410.0,759.49,605.08
2018,3,28,8,30,836.0,70.0,1.8,14.5,462.0,817.82,644.16
2018,3,28,8,45,857.5,72.0,1.85,14.8,510.0,857.62,669.43
2018,3,28,9,0,879.0,74.0,1.9,15.1,558.0,903.63,698.81
2018,3,28,9,15,896.5,75.5,1.9,15.5,602.5,943.02,722.3
2018,3,28,9,30,914.0,77.0,1.9,15.9,647.0,979.67,743.68
2018,3,28,9,45,928.0,77.0,1.9,16.25,685.5,1007.99,759.45
2018,3,28,10,0,942.0,77.0,1.9,16.6,724.0,1032.91,773.0
2018,3,28,10,15,950.0,78.0,1.9,16.95,755.5,1049.41,781.08
2018,3,28,10,30,958.0,79.0,1.9,17.3,787.0,1061.97,786.79
2018,3,28,10,45,963.5,80.0,1.9,17.65,811.5,1067.96,788.42
2018,3,28,11,0,969.0,81.0,1.9,18.0,836.0,1069.8,787.61
2018,3,28,11,15,972.0,82.0,1.95,18.25,852.5,1064.95,783.75
2018,3,28,11,30,975.0,83.0,2.0,18.5,869.0,1055.93,777.41
2018,3,28,11,45,976.5,83.0,2.05,18.75,877.0,1040.19,766.9
2018,3,28,12,0,978.0,83.0,2.1,19.0,885.0,1020.42,753.92
2018,3,28,12,15,977.5,83.5,2.1,19.1,885.0,995.38,737.41
2018,3,28,12,30,977.0,84.0,2.1,19.2,885.0,966.57,718.51
2018,3,28,12,45,974.0,84.0,2.15,19.3,876.5,931.43,695.95
2018,3,28,13,0,971.0,84.0,2.2,19.4,868.0,892.97,671.03
2018,3,28,13,15,967.0,84.0,2.2,19.4,852.0,850.58,643.04
2018,3,28,13,30,963.0,84.0,2.2,19.4,836.0,805.32,612.85
2018,3,28,13,45,957.0,83.0,2.25,19.4,812.0,755.01,579.15
2018,3,28,14,0,951.0,82.0,2.3,19.4,788.0,702.47,541.16
2018,3,28,14,15,943.0,81.0,2.3,19.25,757.0,646.73,499.26
2018,3,28,14,30,935.0,80.0,2.3,19.1,726.0,589.46,454.84
2018,3,28,14,45,924.0,78.5,2.35,19.0,688.5,528.98,406.54
2018,3,28,15,0,913.0,77.0,2.4,18.9,651.0,467.83,355.92
2018,3,28,15,15,898.5,75.0,2.4,18.9,608.0,404.55,301.69
2018,3,28,15,30,884.0,73.0,2.4,18.9,565.0,341.57,246.25
2018,3,28,15,45,864.5,70.5,2.4,18.4,517.5,277.52,189.83
2018,3,28,16,0,845.0,68.0,2.4,17.9,470.0,214.95,135.48
2018,3,28,16,15,818.5,65.0,2.35,17.4,419.0,147.76,81.99
2018,3,28,16,30,792.0,62.0,2.3,16.9,368.0,88.28,45.47
2018,3,28,16,45,738.0,60.0,2.25,16.4,313.0,47.14,36.24
2018,3,28,17,0,684.0,58.0,2.2,15.9,258.0,46.71,35.98
2018,3,28,17,15,487.0,61.0,2.15,15.3,189.0,46.03,35.37
2018,3,28,17,30,290.0,64.0,2.1,14.7,120.0,48.27,37.1
2018,3,28,17,45,216.5,48.5,2.05,14.15,83.0,37.19,26.8
2018,3,28,18,0,143.0,33.0,2.0,13.6,46.0,25.71,15.09
2018,3,28,18,15,87.5,19.0,2.0,13.35,25.5,17.28,0.0
2018,3,28,18,30,32.0,5.0,2.0,13.1,5.0,4.55,0.0
2018,3,28,18,45,16.0,2.5,1.95,12.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.7,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.7,5.0,0.0,0.0
2018,3,29,6,15,120.5,19.0,1.0,13.15,28.0,67.57,0.0
2018,3,29,6,30,207.0,32.0,1.0,13.6,51.0,164.44,118.12
2018,3,29,6,45,383.0,39.5,1.0,14.0,102.0,278.52,223.05
2018,3,29,7,0,559.0,47.0,1.0,14.4,153.0,411.41,334.14
2018,3,29,7,15,631.5,51.5,1.1,14.7,206.5,487.41,397.6
2018,3,29,7,30,704.0,56.0,1.2,15.0,260.0,573.95,466.24
2018,3,29,7,45,746.0,60.5,1.25,15.3,314.0,642.74,516.53
2018,3,29,8,0,788.0,65.0,1.3,15.6,368.0,712.82,565.92
2018,3,29,8,15,817.5,68.5,1.35,15.95,420.5,772.21,605.87
2018,3,29,8,30,847.0,72.0,1.4,16.3,473.0,830.93,644.32
2018,3,29,8,45,868.0,74.5,1.45,16.65,522.0,871.21,669.21
2018,3,29,9,0,889.0,77.0,1.5,17.0,571.0,917.63,698.07
2018,3,29,9,15,905.5,78.0,1.5,17.35,615.0,955.64,720.08
2018,3,29,9,30,922.0,79.0,1.5,17.7,659.0,990.81,740.03
2018,3,29,9,45,935.0,80.0,1.5,18.1,698.0,1019.44,755.42
2018,3,29,10,0,948.0,81.0,1.5,18.5,737.0,1044.57,768.55
2018,3,29,10,15,955.5,82.5,1.55,18.8,768.5,1061.09,777.37
2018,3,29,10,30,963.0,84.0,1.6,19.1,800.0,1073.62,783.86
2018,3,29,10,45,968.5,85.0,1.6,19.45,824.5,1079.46,785.32
2018,3,29,11,0,974.0,86.0,1.6,19.8,849.0,1081.12,784.38
2018,3,29,11,15,977.5,87.0,1.6,20.0,866.0,1076.57,780.2
2018,3,29,11,30,981.0,88.0,1.6,20.2,883.0,1067.82,773.62
2018,3,29,11,45,982.5,88.5,1.65,20.45,891.5,1052.38,763.68
2018,3,29,12,0,984.0,89.0,1.7,20.7,900.0,1032.88,751.3
2018,3,29,12,15,985.5,88.5,1.7,20.8,900.5,1008.31,735.48
2018,3,29,12,30,987.0,88.0,1.7,20.9,901.0,979.86,717.25
2018,3,29,12,45,982.5,88.5,1.7,21.0,891.5,943.5,693.91
2018,3,29,13,0,978.0,89.0,1.7,21.1,882.0,903.89,668.4
2018,3,29,13,15,926.0,110.5,1.75,21.05,850.0,844.68,630.51
2018,3,29,13,30,874.0,132.0,1.8,21.0,818.0,790.16,595.27
2018,3,29,13,45,818.0,150.5,1.85,20.9,777.5,725.83,550.36
2018,3,29,14,0,762.0,169.0,1.9,20.8,737.0,664.34,505.98
2018,3,29,14,15,821.5,137.0,2.0,20.6,727.0,627.32,479.88
2018,3,29,14,30,881.0,105.0,2.1,20.4,717.0,582.87,446.53
2018,3,29,14,45,891.5,95.0,2.2,20.2,686.0,527.93,403.23
2018,3,29,15,0,902.0,85.0,2.3,20.0,655.0,470.1,355.79
2018,3,29,15,15,874.5,84.5,2.3,20.0,606.5,403.82,299.92
2018,3,29,15,30,847.0,84.0,2.3,20.0,558.0,335.97,241.59
2018,3,29,15,45,854.0,76.0,2.35,19.3,519.0,279.4,190.91
2018,3,29,16,0,861.0,68.0,2.4,18.6,480.0,217.73,136.63
2018,3,29,16,15,814.5,68.0,2.3,18.1,423.5,149.57,83.39
2018,3,29,16,30,768.0,68.0,2.2,17.6,367.0,91.71,48.9
2018,3,29,16,45,747.5,62.0,2.15,17.05,318.5,48.74,37.54
2018,3,29,17,0,727.0,56.0,2.1,16.5,270.0,45.13,34.5
2018,3,29,17,15,665.5,51.0,2.0,15.9,217.0,42.06,31.78
2018,3,29,17,30,604.0,46.0,1.9,15.3,164.0,39.03,28.91
2018,3,29,17,45,498.0,39.0,1.85,14.7,116.5,31.11,21.51
2018,3,29,18,0,392.0,32.0,1.8,14.1,69.0,26.55,16.01
2018,3,29,18,15,226.0,19.5,1.75,13.8,38.0,16.52,0.0
2018,3,29,18,30,60.0,7.0,1.7,13.5,7.0,6.37,0.0
2018,3,29,18,45,30.0,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.35,11.25,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.4,11.3,6.0,5.46,0.0
2018,3,30,6,15,90.5,20.0,0.5,11.65,27.0,75.42,0.0
2018,3,30,6,30,147.0,34.0,0.6,12.0,48.0,138.26,101.8
2018,3,30,6,45,248.5,47.5,0.65,12.35,88.5,214.74,173.12
2018,3,30,7,0,350.0,61.0,0.7,12.7,129.0,302.93,248.96
2018,3,30,7,15,425.0,71.0,0.7,13.0,178.5,379.81,313.2
2018,3,30,7,30,500.0,81.0,0.7,13.3,228.0,469.37,384.49
2018,3,30,7,45,476.0,101.5,0.7,13.6,263.0,493.7,402.01
2018,3,30,8,0,452.0,122.0,0.7,13.9,298.0,519.84,420.23
2018,3,30,8,15,335.0,154.5,0.65,14.4,294.5,463.77,373.56
2018,3,30,8,30,218.0,187.0,0.6,14.9,291.0,413.78,331.19
2018,3,30,8,45,211.5,216.5,0.6,15.35,326.0,431.59,343.35
2018,3,30,9,0,205.0,246.0,0.6,15.8,361.0,464.09,365.3
2018,3,30,9,15,292.5,251.0,0.55,16.25,429.0,572.04,443.55
2018,3,30,9,30,380.0,256.0,0.5,16.7,497.0,665.57,507.67
2018,3,30,9,45,328.0,281.0,0.5,17.1,497.5,647.63,490.5
2018,3,30,10,0,276.0,306.0,0.5,17.5,498.0,626.18,472.45
2018,3,30,10,15,238.0,328.5,0.45,17.9,499.5,594.25,447.39
2018,3,30,10,30,200.0,351.0,0.4,18.3,501.0,579.13,433.92
2018,3,30,10,45,280.5,351.0,0.35,18.7,568.0,674.82,499.58
2018,3,30,11,0,361.0,351.0,0.3,19.1,635.0,750.43,548.38
2018,3,30,11,15,363.5,358.0,0.3,19.4,649.0,753.41,547.98
2018,3,30,11,30,366.0,365.0,0.3,19.7,663.0,754.43,547.45
2018,3,30,11,45,378.5,362.5,0.25,20.0,673.5,753.09,545.13
2018,3,30,12,0,391.0,360.0,0.2,20.3,684.0,749.63,541.55
2018,3,30,12,15,396.5,357.5,0.25,20.45,686.0,737.48,534.0
2018,3,30,12,30,402.0,355.0,0.3,20.6,688.0,723.39,525.32
2018,3,30,12,45,441.0,337.5,0.35,20.75,699.5,731.36,531.82
2018,3,30,13,0,480.0,320.0,0.4,20.9,711.0,724.93,528.67
2018,3,30,13,15,415.5,336.5,0.5,20.9,670.5,664.23,488.14
2018,3,30,13,30,351.0,353.0,0.6,20.9,630.0,601.04,445.62
2018,3,30,13,45,432.5,312.0,0.7,20.9,643.0,604.04,450.69
2018,3,30,14,0,514.0,271.0,0.8,20.9,656.0,593.16,444.76
2018,3,30,14,15,491.5,266.5,0.9,20.9,622.5,543.49,409.46
2018,3,30,14,30,469.0,262.0,1.0,20.9,589.0,495.02,374.34
2018,3,30,14,45,442.5,256.0,1.1,20.9,551.5,444.8,336.89
2018,3,30,15,0,416.0,250.0,1.2,20.9,514.0,396.81,300.08
2018,3,30,15,15,378.0,239.5,1.2,20.9,467.0,343.38,258.26
2018,3,30,15,30,340.0,229.0,1.2,20.9,420.0,294.97,219.91
2018,3,30,15,45,287.0,214.5,1.3,20.65,366.5,244.16,180.53
2018,3,30,16,0,234.0,200.0,1.4,20.4,313.0,199.93,146.9
2018,3,30,16,15,304.5,167.0,1.4,19.85,297.0,164.07,116.0
2018,3,30,16,30,375.0,134.0,1.4,19.3,281.0,115.68,79.57
2018,3,30,16,45,410.0,110.0,1.45,18.75,250.0,77.96,62.69
2018,3,30,17,0,445.0,86.0,1.5,18.2,219.0,62.61,49.55
2018,3,30,17,15,417.5,72.0,1.6,17.4,177.5,53.49,41.63
2018,3,30,17,30,390.0,58.0,1.7,16.6,136.0,45.22,34.2
2018,3,30,17,45,315.0,45.5,1.85,15.75,96.5,35.02,24.84
2018,3,30,18,0,240.0,33.0,2.0,14.9,57.0,25.8,15.55
2018,3,30,18,15,137.5,19.5,2.05,14.6,31.5,15.44,0.0
2018,3,30,18,30,35.0,6.0,2.1,14.3,6.0,5.46,0.0
2018,3,30,18,45,17.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.65,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.7,3.0,5.29,0.0
2018,3,31,6,15,22.0,11.5,1.9,11.0,13.5,22.62,0.0
2018,3,31,6,30,37.0,20.0,1.9,11.3,24.0,41.83,28.01
2018,3,31,6,45,26.5,25.0,1.9,11.55,28.5,42.32,30.54
2018,3,31,7,0,16.0,30.0,1.9,11.8,33.0,36.37,25.96
2018,3,31,7,15,8.0,28.0,1.9,11.95,29.5,30.27,20.79
2018,3,31,7,30,0.0,26.0,1.9,12.1,26.0,22.88,14.22
2018,3,31,7,45,1.5,53.5,1.85,12.3,54.0,48.33,36.2
2018,3,31,8,0,3.0,81.0,1.8,12.5,82.0,74.62,58.56
2018,3,31,8,15,17.0,133.0,1.8,12.8,141.0,138.53,112.55
2018,3,31,8,30,31.0,185.0,1.8,13.1,200.0,219.52,178.99
2018,3,31,8,45,61.0,216.0,1.75,13.45,249.0,280.74,228.22
2018,3,31,9,0,91.0,247.0,1.7,13.8,298.0,343.37,277.34
2018,3,31,9,15,74.5,258.5,1.75,14.15,302.5,339.78,272.55
2018,3,31,9,30,58.0,270.0,1.8,14.5,307.0,335.34,267.48
2018,3,31,9,45,68.0,293.0,1.8,14.85,339.0,369.46,293.17
2018,3,31,10,0,78.0,316.0,1.8,15.2,371.0,403.38,318.15
2018,3,31,10,15,83.5,331.5,1.9,15.5,392.5,423.86,332.89
2018,3,31,10,30,89.0,347.0,2.0,15.8,414.0,443.94,347.33
2018,3,31,10,45,147.5,343.0,2.1,16.15,458.0,513.32,400.31
2018,3,31,11,0,206.0,339.0,2.2,16.5,502.0,563.67,438.25
2018,3,31,11,15,287.5,338.0,2.25,16.7,570.5,655.7,506.12
2018,3,31,11,30,369.0,337.0,2.3,16.9,639.0,727.04,557.67
2018,3,31,11,45,281.0,373.0,2.35,17.1,604.0,669.47,512.82
2018,3,31,12,0,193.0,409.0,2.4,17.3,569.0,598.3,458.93
2018,3,31,12,15,237.5,400.5,2.5,17.35,597.5,621.1,477.39
2018,3,31,12,30,282.0,392.0,2.6,17.4,626.0,652.87,501.31
2018,3,31,12,45,413.0,339.0,2.7,17.45,678.5,708.2,544.5
2018,3,31,13,0,544.0,286.0,2.8,17.5,731.0,745.01,573.75
2018,3,31,13,15,458.0,312.0,2.85,17.4,681.5,674.56,521.24
2018,3,31,13,30,372.0,338.0,2.9,17.3,632.0,602.11,467.3
2018,3,31,13,45,283.0,350.0,2.95,17.2,570.0,528.32,411.57
2018,3,31,14,0,194.0,362.0,3.0,17.1,508.0,456.81,356.81
2018,3,31,14,15,172.5,348.0,3.05,16.9,474.0,416.41,326.39
2018,3,31,14,30,151.0,334.0,3.1,16.7,440.0,378.12,297.07
2018,3,31,14,45,184.0,311.0,3.1,16.5,433.5,361.25,284.14
2018,3,31,15,0,217.0,288.0,3.1,16.3,427.0,340.82,267.6
2018,3,31,15,15,255.0,263.0,3.1,16.3,415.5,316.3,246.67
2018,3,31,15,30,293.0,238.0,3.1,16.3,404.0,287.16,221.03
2018,3,31,15,45,317.5,213.0,3.05,15.75,379.0,250.29,189.11
2018,3,31,16,0,342.0,188.0,3.0,15.2,354.0,210.71,154.78
2018,3,31,16,15,345.5,164.5,2.95,14.85,316.5,167.03,119.32
2018,3,31,16,30,349.0,141.0,2.9,14.5,279.0,123.4,88.5
2018,3,31,16,45,418.0,111.5,2.85,14.1,254.0,78.95,64.79
2018,3,31,17,0,487.0,82.0,2.8,13.7,229.0,60.52,48.61
2018,3,31,17,15,446.5,70.0,2.8,13.2,184.5,53.02,41.94
2018,3,31,17,30,406.0,58.0,2.8,12.7,140.0,45.12,34.69
2018,3,31,17,45,309.0,46.5,2.85,12.2,98.0,35.73,25.89
2018,3,31,18,0,212.0,35.0,2.9,11.7,56.0,27.29,17.23
2018,3,31,18,15,117.0,20.5,2.9,11.4,31.0,16.2,0.0
2018,3,31,18,30,22.0,6.0,2.9,11.1,6.0,5.46,0.0
2018,3,31,18,45,11.0,3.0,2.9,10.85,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,5,45,24.0,4.5,2.5,9.25,4.5,0.0,0.0
2018,4,1,6,0,48.0,9.0,2.5,9.4,9.0,25.84,0.0
2018,4,1,6,15,174.0,23.5,2.55,9.8,39.0,118.03,6.55
2018,4,1,6,30,300.0,38.0,2.6,10.2,69.0,214.71,166.94
2018,4,1,6,45,402.5,48.0,2.7,10.55,115.5,300.05,247.06
2018,4,1,7,0,505.0,58.0,2.8,10.9,162.0,395.17,330.64
2018,4,1,7,15,561.5,66.0,2.75,11.2,212.0,467.8,392.9
2018,4,1,7,30,618.0,74.0,2.7,11.5,262.0,544.35,455.58
2018,4,1,7,45,661.0,80.5,2.65,11.85,315.0,612.51,508.26
2018,4,1,8,0,704.0,87.0,2.6,12.2,368.0,682.28,559.3
2018,4,1,8,15,745.5,89.5,2.55,12.55,422.0,746.86,604.62
2018,4,1,8,30,787.0,92.0,2.5,12.9,476.0,807.54,645.68
2018,4,1,8,45,810.5,95.0,2.5,13.25,524.5,857.26,678.16
2018,4,1,9,0,834.0,98.0,2.5,13.6,573.0,905.16,708.79
2018,4,1,9,15,853.5,99.5,2.5,13.9,617.5,945.34,733.66
2018,4,1,9,30,873.0,101.0,2.5,14.2,662.0,982.84,756.45
2018,4,1,9,45,889.5,101.0,2.5,14.5,701.0,1002.37,766.83
2018,4,1,10,0,906.0,101.0,2.5,14.8,740.0,1028.76,782.07
2018,4,1,10,15,915.0,102.5,2.6,15.0,771.5,1045.9,792.43
2018,4,1,10,30,924.0,104.0,2.7,15.2,803.0,1059.22,800.45
2018,4,1,10,45,931.0,104.5,2.75,15.4,827.0,1065.47,803.38
2018,4,1,11,0,938.0,105.0,2.8,15.6,851.0,1067.7,803.87
2018,4,1,11,15,942.0,106.0,2.9,15.7,867.5,1063.41,801.03
2018,4,1,11,30,946.0,107.0,3.0,15.8,884.0,1055.06,795.65
2018,4,1,11,45,947.5,107.0,3.1,15.9,892.0,1039.16,785.33
2018,4,1,12,0,949.0,107.0,3.2,16.0,900.0,1019.35,772.49
2018,4,1,12,15,949.5,107.0,3.3,16.05,900.0,994.79,756.6
2018,4,1,12,30,950.0,107.0,3.4,16.1,900.0,966.54,738.16
2018,4,1,12,45,949.0,106.0,3.55,16.1,892.0,932.42,716.03
2018,4,1,13,0,948.0,105.0,3.7,16.1,884.0,894.98,691.37
2018,4,1,13,15,944.5,104.0,3.8,16.05,867.5,852.41,662.64
2018,4,1,13,30,941.0,103.0,3.9,16.0,851.0,807.05,631.58
2018,4,1,13,45,935.0,101.5,4.0,16.0,826.5,756.88,596.24
2018,4,1,14,0,929.0,100.0,4.1,16.0,802.0,704.57,556.5
2018,4,1,14,15,920.5,98.5,4.2,15.85,770.5,648.86,513.3
2018,4,1,14,30,912.0,97.0,4.3,15.7,739.0,591.74,467.8
2018,4,1,14,45,893.0,97.0,4.4,15.55,698.5,529.69,416.86
2018,4,1,15,0,874.0,97.0,4.5,15.4,658.0,467.89,364.42
2018,4,1,15,15,850.0,95.5,4.5,15.4,611.0,400.85,306.03
2018,4,1,15,30,826.0,94.0,4.5,15.4,564.0,337.37,249.28
2018,4,1,15,45,804.0,89.5,4.7,14.9,515.0,273.74,192.47
2018,4,1,16,0,782.0,85.0,4.9,14.4,466.0,212.16,138.27
2018,4,1,16,15,761.5,81.5,4.85,14.05,419.5,153.9,90.9
2018,4,1,16,30,741.0,78.0,4.8,13.7,373.0,98.0,55.91
2018,4,1,16,45,696.0,73.5,4.8,13.3,320.0,52.5,41.47
2018,4,1,17,0,651.0,69.0,4.8,12.9,267.0,50.7,39.99
2018,4,1,17,15,586.0,62.5,4.8,12.5,215.0,47.19,36.84
2018,4,1,17,30,521.0,56.0,4.8,12.1,163.0,43.63,33.45
2018,4,1,17,45,417.5,46.5,4.8,11.7,116.5,37.25,27.3
2018,4,1,18,0,314.0,37.0,4.8,11.3,70.0,30.75,20.33
2018,4,1,18,15,183.5,23.0,4.75,11.15,39.5,18.25,0.0
2018,4,1,18,30,53.0,9.0,4.7,11.0,9.0,8.19,0.0
2018,4,1,18,45,26.5,4.5,4.7,10.8,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,10.0,4.0,3.85,9.85,4.0,0.0,0.0
2018,4,2,6,0,20.0,8.0,3.9,10.0,8.0,14.67,0.0
2018,4,2,6,15,112.0,24.5,4.05,10.25,35.5,94.35,25.0
2018,4,2,6,30,204.0,41.0,4.2,10.5,63.0,174.2,136.46
2018,4,2,6,45,291.5,54.0,4.3,10.75,105.0,246.47,203.92
2018,4,2,7,0,379.0,67.0,4.4,11.0,147.0,328.61,277.21
2018,4,2,7,15,376.0,84.0,4.45,11.3,181.5,366.19,310.78
2018,4,2,7,30,373.0,101.0,4.5,11.6,216.0,402.38,341.5
2018,4,2,7,45,323.0,129.5,4.55,11.9,242.0,401.47,339.71
2018,4,2,8,0,273.0,158.0,4.6,12.2,268.0,409.31,344.04
2018,4,2,8,15,314.5,174.0,4.5,12.5,316.5,471.21,393.49
2018,4,2,8,30,356.0,190.0,4.4,12.8,365.0,535.14,443.09
2018,4,2,8,45,490.5,172.5,4.3,13.05,439.5,661.68,542.14
2018,4,2,9,0,625.0,155.0,4.2,13.3,514.0,786.06,634.42
2018,4,2,9,15,621.0,168.5,4.05,13.55,547.5,812.47,650.19
2018,4,2,9,30,617.0,182.0,3.9,13.8,581.0,835.77,664.19
2018,4,2,9,45,636.5,188.0,3.75,14.05,620.0,870.97,686.66
2018,4,2,10,0,656.0,194.0,3.6,14.3,659.0,903.7,706.94
2018,4,2,10,15,788.5,145.5,3.5,14.5,728.0,979.17,757.28
2018,4,2,10,30,921.0,97.0,3.4,14.7,797.0,1048.65,801.91
2018,4,2,10,45,927.0,97.5,3.25,14.9,820.5,1053.9,801.9
2018,4,2,11,0,933.0,98.0,3.1,15.1,844.0,1055.17,799.89
2018,4,2,11,15,936.0,99.5,3.05,15.25,860.0,1050.52,795.15
2018,4,2,11,30,939.0,101.0,3.0,15.4,876.0,1041.83,787.92
2018,4,2,11,45,940.0,102.0,2.95,15.55,884.0,1026.65,776.53
2018,4,2,12,0,941.0,103.0,2.9,15.7,892.0,1007.59,762.72
2018,4,2,12,15,941.0,103.0,2.9,15.8,892.0,982.77,745.76
2018,4,2,12,30,941.0,103.0,2.9,15.9,892.0,954.32,726.41
2018,4,2,12,45,938.5,103.0,2.95,15.95,883.5,920.21,703.72
2018,4,2,13,0,936.0,103.0,3.0,16.0,875.0,882.91,678.7
2018,4,2,13,15,930.5,103.0,3.0,16.0,858.0,840.21,649.52
2018,4,2,13,30,925.0,103.0,3.0,16.0,841.0,794.91,618.27
2018,4,2,13,45,917.0,103.0,3.0,15.95,817.0,745.47,583.47
2018,4,2,14,0,909.0,103.0,3.0,15.9,793.0,694.1,544.65
2018,4,2,14,15,901.0,101.5,2.95,15.8,762.5,639.67,502.41
2018,4,2,14,30,893.0,100.0,2.9,15.7,732.0,583.83,457.87
2018,4,2,14,45,882.0,97.5,2.85,15.65,694.5,524.47,409.2
2018,4,2,15,0,871.0,95.0,2.8,15.6,657.0,464.58,358.54
2018,4,2,15,15,855.0,92.5,2.8,15.6,613.5,399.73,302.6
2018,4,2,15,30,839.0,90.0,2.8,15.6,570.0,337.61,247.4
2018,4,2,15,45,799.0,90.0,2.8,15.25,516.0,272.66,190.44
2018,4,2,16,0,759.0,90.0,2.8,14.9,462.0,211.93,138.15
2018,4,2,16,15,735.5,85.0,2.85,14.55,414.0,153.53,91.29
2018,4,2,16,30,712.0,80.0,2.9,14.2,366.0,92.98,52.34
2018,4,2,16,45,669.0,75.0,2.9,13.85,314.0,53.33,42.12
2018,4,2,17,0,626.0,70.0,2.9,13.5,262.0,51.23,40.38
2018,4,2,17,15,547.0,64.5,3.0,12.95,209.0,48.53,37.99
2018,4,2,17,30,468.0,59.0,3.1,12.4,156.0,45.91,35.49
2018,4,2,17,45,387.0,48.5,3.2,11.8,113.5,38.84,28.75
2018,4,2,18,0,306.0,38.0,3.3,11.2,71.0,31.53,21.18
2018,4,2,18,15,179.0,23.5,3.25,10.9,40.5,18.61,0.0
2018,4,2,18,30,52.0,9.0,3.2,10.6,10.0,8.19,0.0
2018,4,2,18,45,26.0,4.5,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,55.0,11.0,2.1,8.5,12.0,30.42,0.0
2018,4,3,6,15,182.5,26.5,2.15,8.85,45.0,128.66,55.53
2018,4,3,6,30,310.0,42.0,2.2,9.2,78.0,226.65,180.08
2018,4,3,6,45,394.0,53.0,2.25,9.55,122.5,301.95,250.11
2018,4,3,7,0,478.0,64.0,2.3,9.9,167.0,387.3,325.08
2018,4,3,7,15,418.0,81.5,2.3,10.25,189.5,390.38,329.45
2018,4,3,7,30,358.0,99.0,2.3,10.6,212.0,389.7,328.93
2018,4,3,7,45,263.0,116.5,2.25,10.9,207.5,340.32,287.05
2018,4,3,8,0,168.0,134.0,2.2,11.2,203.0,282.18,236.88
2018,4,3,8,15,136.5,167.5,2.2,11.55,228.0,300.96,250.35
2018,4,3,8,30,105.0,201.0,2.2,11.9,253.0,316.51,260.5
2018,4,3,8,45,140.0,226.0,2.2,12.2,302.5,378.05,309.36
2018,4,3,9,0,175.0,251.0,2.2,12.5,352.0,440.93,357.92
2018,4,3,9,15,287.0,250.0,2.2,12.8,430.5,564.77,454.04
2018,4,3,9,30,399.0,249.0,2.2,13.1,509.0,693.38,549.43
2018,4,3,9,45,429.0,257.0,2.15,13.4,550.5,736.83,578.25
2018,4,3,10,0,459.0,265.0,2.1,13.7,592.0,779.02,606.36
2018,4,3,10,15,486.0,270.5,2.05,13.9,630.0,813.78,629.03
2018,4,3,10,30,513.0,276.0,2.0,14.1,668.0,846.44,650.0
2018,4,3,10,45,573.0,262.5,2.0,14.3,712.5,889.46,679.47
2018,4,3,11,0,633.0,249.0,2.0,14.5,757.0,934.63,709.75
2018,4,3,11,15,706.5,220.0,2.0,14.65,797.5,969.65,732.57
2018,4,3,11,30,780.0,191.0,2.0,14.8,838.0,998.91,750.79
2018,4,3,11,45,807.0,179.5,1.95,14.9,854.5,989.16,742.72
2018,4,3,12,0,834.0,168.0,1.9,15.0,871.0,983.28,737.81
2018,4,3,12,15,834.0,168.0,1.95,15.05,870.5,959.45,722.42
2018,4,3,12,30,834.0,168.0,2.0,15.1,870.0,932.29,704.98
2018,4,3,12,45,826.0,169.5,2.05,15.15,859.5,896.5,681.6
2018,4,3,13,0,818.0,171.0,2.1,15.2,849.0,858.18,656.36
2018,4,3,13,15,795.0,177.0,2.2,15.15,825.5,809.97,624.55
2018,4,3,13,30,772.0,183.0,2.3,15.1,802.0,763.54,591.81
2018,4,3,13,45,789.5,167.5,2.4,15.05,784.5,719.9,561.18
2018,4,3,14,0,807.0,152.0,2.5,15.0,767.0,675.22,528.64
2018,4,3,14,15,826.0,137.0,2.6,14.9,744.5,628.17,493.2
2018,4,3,14,30,845.0,122.0,2.7,14.8,722.0,577.33,453.44
2018,4,3,14,45,841.0,117.0,2.75,14.7,688.0,520.61,407.28
2018,4,3,15,0,837.0,112.0,2.8,14.6,654.0,462.76,358.57
2018,4,3,15,15,820.0,108.5,2.8,14.6,610.5,400.53,304.74
2018,4,3,15,30,803.0,105.0,2.8,14.6,567.0,339.19,250.34
2018,4,3,15,45,781.5,101.0,2.9,14.2,519.5,277.48,195.64
2018,4,3,16,0,760.0,97.0,3.0,13.8,472.0,217.79,143.48
2018,4,3,16,15,727.0,93.5,3.05,13.45,421.5,154.46,92.81
2018,4,3,16,30,694.0,90.0,3.1,13.1,371.0,99.48,58.61
2018,4,3,16,45,630.5,82.5,3.1,12.8,311.0,58.67,47.06
2018,4,3,17,0,567.0,75.0,3.1,12.5,251.0,54.74,43.69
