Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,15,511.5,66.5,3.05,12.05,202.5,49.89,39.36
2018,4,3,17,30,456.0,58.0,3.0,11.6,154.0,44.84,34.67
2018,4,3,17,45,369.5,49.0,2.95,11.2,112.5,39.09,29.09
2018,4,3,18,0,283.0,40.0,2.9,10.8,71.0,31.24,21.12
2018,4,3,18,15,164.0,24.5,2.85,10.55,40.5,19.37,1.67
2018,4,3,18,30,45.0,9.0,2.8,10.3,10.0,8.19,0.0
2018,4,3,18,45,22.5,4.5,2.75,10.05,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,9.1,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,9.2,10.0,12.45,0.0
2018,4,4,6,15,55.5,26.5,2.75,9.45,32.5,60.68,29.68
2018,4,4,6,30,102.0,43.0,2.8,9.7,55.0,116.1,91.05
2018,4,4,6,45,166.5,60.5,2.9,9.95,92.0,176.07,145.46
2018,4,4,7,0,231.0,78.0,3.0,10.2,129.0,242.79,204.76
2018,4,4,7,15,262.0,95.5,2.9,10.5,168.0,294.04,249.36
2018,4,4,7,30,293.0,113.0,2.8,10.8,207.0,347.7,294.51
2018,4,4,7,45,253.0,136.0,2.75,11.05,227.0,357.71,301.28
2018,4,4,8,0,213.0,159.0,2.7,11.3,247.0,363.08,303.72
2018,4,4,8,15,210.5,186.5,2.65,11.6,282.5,385.16,320.23
2018,4,4,8,30,208.0,214.0,2.6,11.9,318.0,420.71,346.74
2018,4,4,8,45,175.0,235.5,2.5,12.15,329.0,420.42,343.71
2018,4,4,9,0,142.0,257.0,2.4,12.4,340.0,417.29,338.56
2018,4,4,9,15,179.5,278.5,2.4,12.65,391.0,478.39,385.69
2018,4,4,9,30,217.0,300.0,2.4,12.9,442.0,540.26,432.05
2018,4,4,9,45,259.0,311.5,2.35,13.1,490.5,613.72,485.93
2018,4,4,10,0,301.0,323.0,2.3,13.3,539.0,668.85,525.33
2018,4,4,10,15,328.0,330.0,2.3,13.45,574.5,703.15,549.21
2018,4,4,10,30,355.0,337.0,2.3,13.6,610.0,736.19,572.1
2018,4,4,10,45,552.5,266.5,2.25,13.8,705.5,872.96,672.25
2018,4,4,11,0,750.0,196.0,2.2,14.0,801.0,997.03,756.26
2018,4,4,11,15,837.0,156.5,2.2,14.05,844.0,1024.72,772.57
2018,4,4,11,30,924.0,117.0,2.2,14.1,887.0,1044.36,784.64
2018,4,4,11,45,927.0,116.5,2.15,14.2,895.0,1029.42,773.25
2018,4,4,12,0,930.0,116.0,2.1,14.3,903.0,1010.62,759.84
2018,4,4,12,15,887.0,136.5,2.15,14.25,887.0,966.61,731.29
2018,4,4,12,30,844.0,157.0,2.2,14.2,871.0,930.02,707.75
2018,4,4,12,45,593.0,266.5,2.3,14.15,765.5,793.88,611.75
2018,4,4,13,0,342.0,376.0,2.4,14.1,660.0,653.28,506.46
2018,4,4,13,15,382.0,355.0,2.45,14.05,667.0,645.36,502.98
2018,4,4,13,30,422.0,334.0,2.5,14.0,674.0,639.58,499.65
2018,4,4,13,45,301.0,350.0,2.55,13.95,589.0,538.72,422.93
2018,4,4,14,0,180.0,366.0,2.6,13.9,504.0,449.5,354.1
2018,4,4,14,15,152.0,351.5,2.6,13.8,464.5,405.55,320.56
2018,4,4,14,30,124.0,337.0,2.6,13.7,425.0,364.46,288.72
2018,4,4,14,45,109.0,313.5,2.6,13.65,388.0,324.6,257.64
2018,4,4,15,0,94.0,290.0,2.6,13.6,351.0,288.55,229.27
2018,4,4,15,15,91.5,270.0,2.6,13.6,326.0,262.0,208.05
2018,4,4,15,30,89.0,250.0,2.6,13.6,301.0,235.95,186.98
2018,4,4,15,45,97.5,229.0,2.55,13.3,281.0,212.37,167.55
2018,4,4,16,0,106.0,208.0,2.5,13.0,261.0,184.69,144.58
2018,4,4,16,15,140.5,188.5,2.45,12.8,250.5,162.94,125.66
2018,4,4,16,30,175.0,169.0,2.4,12.6,240.0,136.94,105.53
2018,4,4,16,45,116.0,137.0,2.4,12.35,181.5,103.65,87.05
2018,4,4,17,0,57.0,105.0,2.4,12.1,123.0,85.23,70.95
2018,4,4,17,15,28.5,75.0,2.3,11.8,84.0,62.91,51.07
2018,4,4,17,30,0.0,45.0,2.2,11.5,45.0,39.72,30.12
2018,4,4,17,45,0.0,33.5,2.15,11.2,33.5,29.54,20.67
2018,4,4,18,0,0.0,22.0,2.1,10.9,22.0,19.37,11.05
2018,4,4,18,15,0.0,13.0,2.1,10.8,13.0,11.44,0.0
2018,4,4,18,30,0.0,4.0,2.1,10.7,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.15,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,2.0,9.65,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,2.0,9.9,6.0,8.08,0.0
2018,4,5,6,15,3.5,16.0,2.0,10.05,16.0,15.6,4.58
2018,4,5,6,30,0.0,26.0,2.0,10.2,26.0,22.91,13.56
2018,4,5,6,45,0.0,34.5,2.0,10.35,34.5,30.42,20.5
2018,4,5,7,0,0.0,43.0,2.0,10.5,43.0,37.93,27.27
2018,4,5,7,15,0.5,54.5,2.05,10.75,54.5,48.45,36.49
2018,4,5,7,30,1.0,66.0,2.1,11.0,66.0,59.16,45.71
2018,4,5,7,45,1.5,91.5,2.1,11.25,92.0,84.43,67.24
2018,4,5,8,0,2.0,117.0,2.1,11.5,118.0,109.94,88.6
2018,4,5,8,15,8.0,140.0,2.1,11.85,144.0,137.45,111.46
2018,4,5,8,30,14.0,163.0,2.1,12.2,170.0,165.35,134.28
2018,4,5,8,45,21.5,170.5,2.1,12.55,182.5,178.67,144.89
2018,4,5,9,0,29.0,178.0,2.1,12.9,195.0,204.5,165.62
2018,4,5,9,15,16.0,156.0,2.0,13.15,165.5,157.93,126.52
2018,4,5,9,30,3.0,134.0,1.9,13.4,136.0,123.9,97.74
2018,4,5,9,45,7.5,170.5,1.85,13.6,176.0,163.27,129.78
2018,4,5,10,0,12.0,207.0,1.8,13.8,216.0,203.07,161.48
2018,4,5,10,15,11.5,215.0,1.8,13.9,223.5,209.85,166.38
2018,4,5,10,30,11.0,223.0,1.8,14.0,231.0,216.57,171.34
2018,4,5,10,45,75.5,291.0,1.8,14.05,352.0,364.46,289.01
2018,4,5,11,0,140.0,359.0,1.8,14.1,473.0,517.0,404.23
2018,4,5,11,15,127.0,371.0,1.9,14.05,475.5,512.14,399.03
2018,4,5,11,30,114.0,383.0,2.0,14.0,478.0,506.63,394.52
2018,4,5,11,45,63.5,312.5,2.1,13.9,365.5,363.92,286.19
2018,4,5,12,0,13.0,242.0,2.2,13.8,253.0,232.54,183.08
2018,4,5,12,15,8.0,200.0,2.25,13.65,207.0,187.93,148.01
2018,4,5,12,30,3.0,158.0,2.3,13.5,161.0,144.36,113.04
2018,4,5,12,45,4.5,168.0,2.35,13.3,172.0,154.45,121.46
2018,4,5,13,0,6.0,178.0,2.4,13.1,183.0,164.34,129.62
2018,4,5,13,15,4.0,163.0,2.3,13.0,166.5,148.69,116.99
2018,4,5,13,30,2.0,148.0,2.2,12.9,150.0,133.33,104.6
2018,4,5,13,45,1.0,142.0,2.1,12.75,143.0,126.98,99.59
2018,4,5,14,0,0.0,136.0,2.0,12.6,136.0,120.77,94.67
2018,4,5,14,15,0.0,131.5,1.95,12.45,131.5,116.62,91.47
2018,4,5,14,30,0.0,127.0,1.9,12.3,127.0,112.49,88.3
2018,4,5,14,45,0.0,116.5,1.8,12.2,116.5,103.14,80.79
2018,4,5,15,0,0.0,106.0,1.7,12.1,106.0,93.85,73.31
2018,4,5,15,15,0.0,119.5,1.7,12.1,119.5,105.38,83.11
2018,4,5,15,30,0.0,133.0,1.7,12.1,133.0,116.53,92.6
2018,4,5,15,45,1.0,140.5,1.45,11.85,141.0,122.38,97.76
2018,4,5,16,0,2.0,148.0,1.2,11.6,149.0,127.5,102.31
2018,4,5,16,15,2.0,135.5,1.15,11.5,136.5,116.04,93.08
2018,4,5,16,30,2.0,123.0,1.1,11.4,124.0,104.58,83.81
2018,4,5,16,45,13.0,116.5,1.05,11.3,121.0,97.81,82.13
2018,4,5,17,0,24.0,110.0,1.0,11.2,118.0,88.45,74.0
2018,4,5,17,15,28.0,94.5,1.0,11.1,102.0,76.41,63.27
2018,4,5,17,30,32.0,79.0,1.0,11.0,86.0,64.14,52.06
2018,4,5,17,45,19.0,58.5,1.05,10.9,62.5,48.27,37.37
2018,4,5,18,0,6.0,38.0,1.1,10.8,39.0,32.48,22.46
2018,4,5,18,15,8.5,23.0,1.15,10.8,23.5,19.68,5.15
2018,4,5,18,30,11.0,8.0,1.2,10.8,8.0,7.28,0.0
2018,4,5,18,45,5.5,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.1,11.45,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.5,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,3.25,11.55,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.6,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.4,11.7,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,3.5,11.8,9.0,7.9,1.18
2018,4,6,7,15,0.0,11.0,3.55,11.9,11.0,9.66,2.74
2018,4,6,7,30,0.0,13.0,3.6,12.0,13.0,11.43,4.27
2018,4,6,7,45,0.0,15.5,3.65,12.15,15.5,13.64,6.16
2018,4,6,8,0,0.0,18.0,3.7,12.3,18.0,15.85,8.03
2018,4,6,8,15,0.0,22.0,3.65,12.5,22.0,19.39,11.01
2018,4,6,8,30,0.0,26.0,3.6,12.7,26.0,22.93,13.98
2018,4,6,8,45,0.0,30.5,3.55,12.9,30.5,26.92,17.3
2018,4,6,9,0,0.0,35.0,3.5,13.1,35.0,30.92,20.61
2018,4,6,9,15,0.0,37.5,3.5,13.25,37.5,33.15,22.4
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,35.38,24.2
2018,4,6,9,45,0.0,45.0,3.5,13.55,45.0,39.84,27.85
2018,4,6,10,0,0.0,50.0,3.5,13.7,50.0,44.3,31.49
2018,4,6,10,15,0.0,57.5,3.55,13.75,57.5,50.99,36.98
2018,4,6,10,30,0.0,65.0,3.6,13.8,65.0,57.68,42.47
2018,4,6,10,45,0.0,79.5,3.65,13.85,79.5,70.62,53.09
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,83.66,63.75
2018,4,6,11,15,1.5,113.0,3.7,13.9,114.5,102.5,79.2
2018,4,6,11,30,3.0,132.0,3.7,13.9,135.0,121.33,94.57
2018,4,6,11,45,3.5,138.5,3.75,13.9,141.5,127.65,99.67
2018,4,6,12,0,4.0,145.0,3.8,13.9,148.0,133.9,104.73
2018,4,6,12,15,2.0,117.0,3.8,13.9,118.5,106.36,82.2
2018,4,6,12,30,0.0,89.0,3.8,13.9,89.0,79.21,59.92
2018,4,6,12,45,1.5,111.5,3.8,13.9,113.0,100.7,77.65
2018,4,6,13,0,3.0,134.0,3.8,13.9,137.0,122.06,95.15
2018,4,6,13,15,4.5,156.0,3.75,13.9,160.0,142.76,112.06
2018,4,6,13,30,6.0,178.0,3.7,13.9,183.0,163.18,128.69
2018,4,6,13,45,5.0,167.0,3.65,13.85,171.0,152.05,119.75
2018,4,6,14,0,4.0,156.0,3.6,13.8,159.0,141.09,110.99
2018,4,6,14,15,7.5,172.5,3.5,13.75,178.0,157.22,124.35
2018,4,6,14,30,11.0,189.0,3.4,13.7,197.0,172.67,137.09
2018,4,6,14,45,8.0,175.5,3.25,13.65,181.0,158.3,125.57
2018,4,6,15,0,5.0,162.0,3.1,13.6,165.0,144.38,114.45
2018,4,6,15,15,16.5,171.5,3.1,13.6,181.0,155.72,123.84
2018,4,6,15,30,28.0,181.0,3.1,13.6,197.0,163.1,129.76
2018,4,6,15,45,34.0,188.5,2.95,13.5,206.5,166.27,132.27
2018,4,6,16,0,40.0,196.0,2.8,13.4,216.0,167.36,133.08
2018,4,6,16,15,26.0,159.5,2.75,13.35,172.0,133.3,105.88
2018,4,6,16,30,12.0,123.0,2.7,13.3,128.0,105.17,83.53
2018,4,6,16,45,8.0,101.5,2.65,13.25,104.5,86.76,71.87
2018,4,6,17,0,4.0,80.0,2.6,13.2,81.0,69.3,56.52
2018,4,6,17,15,2.0,50.0,2.6,13.15,50.5,44.14,34.06
2018,4,6,17,30,0.0,20.0,2.6,13.1,20.0,17.58,10.14
2018,4,6,17,45,0.0,15.0,2.55,13.0,15.0,13.18,6.05
2018,4,6,18,0,0.0,10.0,2.5,12.9,10.0,8.78,1.92
2018,4,6,18,15,5.0,7.0,2.55,12.9,7.0,6.27,0.0
2018,4,6,18,30,10.0,4.0,2.6,12.9,4.0,3.64,0.0
2018,4,6,18,45,5.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,45,23.5,7.5,2.85,11.8,8.5,0.0,0.0
2018,4,7,6,0,47.0,15.0,2.9,11.8,17.0,31.4,0.0
2018,4,7,6,15,125.5,31.0,2.95,11.95,45.5,106.52,72.11
2018,4,7,6,30,204.0,47.0,3.0,12.1,74.0,180.7,144.74
2018,4,7,6,45,237.0,64.0,3.1,12.2,109.0,229.68,189.89
2018,4,7,7,0,270.0,81.0,3.2,12.3,144.0,281.94,236.39
2018,4,7,7,15,259.5,95.0,3.35,12.4,168.0,291.22,245.71
2018,4,7,7,30,249.0,109.0,3.5,12.5,192.0,311.38,262.85
2018,4,7,7,45,214.0,141.5,3.6,12.65,221.5,334.96,280.92
2018,4,7,8,0,179.0,174.0,3.7,12.8,251.0,339.41,282.88
2018,4,7,8,15,216.5,194.5,3.75,12.95,298.5,399.0,331.0
2018,4,7,8,30,254.0,215.0,3.8,13.1,346.0,476.87,392.11
2018,4,7,8,45,337.5,219.5,3.8,13.25,410.5,562.72,459.56
2018,4,7,9,0,421.0,224.0,3.8,13.4,475.0,670.18,541.19
2018,4,7,9,15,461.0,223.0,3.8,13.55,516.0,716.32,574.51
2018,4,7,9,30,501.0,222.0,3.8,13.7,557.0,762.1,607.45
2018,4,7,9,45,456.5,251.0,3.8,13.85,569.0,757.11,600.29
2018,4,7,10,0,412.0,280.0,3.8,14.0,581.0,747.93,590.51
2018,4,7,10,15,354.0,320.5,3.85,14.1,586.5,717.57,565.39
2018,4,7,10,30,296.0,361.0,3.9,14.2,592.0,701.97,550.88
2018,4,7,10,45,284.0,375.5,3.95,14.25,602.5,701.77,549.62
2018,4,7,11,0,272.0,390.0,4.0,14.3,613.0,699.88,547.11
2018,4,7,11,15,236.5,403.5,4.0,14.3,600.0,655.3,512.9
2018,4,7,11,30,201.0,417.0,4.0,14.3,587.0,627.29,490.76
2018,4,7,11,45,188.5,422.0,4.05,14.3,582.5,612.4,479.25
2018,4,7,12,0,176.0,427.0,4.1,14.3,578.0,596.93,467.26
2018,4,7,12,15,189.5,419.5,4.05,14.3,582.0,592.42,464.21
2018,4,7,12,30,203.0,412.0,4.0,14.3,586.0,586.56,460.11
2018,4,7,12,45,213.5,411.5,4.0,14.25,593.0,583.44,458.06
2018,4,7,13,0,224.0,411.0,4.0,14.2,600.0,578.68,454.75
2018,4,7,13,15,264.5,378.5,4.0,14.15,597.0,573.36,452.0
2018,4,7,13,30,305.0,346.0,4.0,14.1,594.0,555.97,440.06
2018,4,7,13,45,333.0,333.0,4.05,14.0,597.0,543.99,431.55
2018,4,7,14,0,361.0,320.0,4.1,13.9,600.0,528.74,420.13
2018,4,7,14,15,576.0,237.5,4.1,13.8,663.5,564.52,449.39
2018,4,7,14,30,791.0,155.0,4.1,13.7,727.0,574.69,456.44
2018,4,7,14,45,793.5,147.5,4.1,13.6,696.0,520.92,411.52
2018,4,7,15,0,796.0,140.0,4.1,13.5,665.0,465.51,364.11
2018,4,7,15,15,777.5,136.5,4.1,13.5,621.5,404.26,310.72
2018,4,7,15,30,759.0,133.0,4.1,13.5,578.0,344.18,257.17
2018,4,7,15,45,736.0,127.5,4.05,13.3,530.0,282.81,202.49
2018,4,7,16,0,713.0,122.0,4.0,13.1,482.0,223.77,150.85
2018,4,7,16,15,680.5,116.0,3.95,12.9,431.0,165.8,104.5
2018,4,7,16,30,648.0,110.0,3.9,12.7,380.0,111.9,70.56
2018,4,7,16,45,601.0,103.0,3.85,12.5,327.0,74.01,60.76
2018,4,7,17,0,554.0,96.0,3.8,12.3,274.0,71.32,58.54
2018,4,7,17,15,482.5,87.0,3.6,12.0,222.0,64.22,52.23
2018,4,7,17,30,411.0,78.0,3.4,11.7,170.0,58.56,47.0
2018,4,7,17,45,309.0,65.5,3.2,11.45,124.0,49.96,38.85
2018,4,7,18,0,207.0,53.0,3.0,11.2,78.0,41.45,30.33
2018,4,7,18,15,117.5,33.0,2.9,11.0,46.0,26.19,11.52
2018,4,7,18,30,28.0,13.0,2.8,10.8,14.0,11.82,0.0
2018,4,7,18,45,14.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,2.7,9.3,11.0,0.0,0.0
2018,4,8,6,0,78.0,19.0,2.7,9.5,22.0,46.89,0.0
2018,4,8,6,15,196.0,34.5,2.85,9.75,58.0,152.74,110.07
2018,4,8,6,30,314.0,50.0,3.0,10.0,94.0,238.97,194.28
2018,4,8,6,45,406.0,61.0,3.1,10.3,142.5,318.73,266.13
2018,4,8,7,0,498.0,72.0,3.2,10.6,191.0,411.75,346.84
2018,4,8,7,15,557.5,79.5,3.25,10.85,243.5,486.25,409.84
2018,4,8,7,30,617.0,87.0,3.3,11.1,296.0,564.66,473.66
2018,4,8,7,45,518.0,116.0,3.35,11.35,311.0,546.56,457.13
2018,4,8,8,0,419.0,145.0,3.4,11.6,326.0,524.13,436.53
2018,4,8,8,15,348.5,177.5,3.35,11.85,340.5,503.04,416.97
2018,4,8,8,30,278.0,210.0,3.3,12.1,355.0,491.32,404.15
2018,4,8,8,45,336.0,217.5,3.25,12.4,408.5,558.81,456.47
2018,4,8,9,0,394.0,225.0,3.2,12.7,462.0,646.29,521.82
2018,4,8,9,15,323.5,244.5,3.15,12.9,448.0,591.79,476.72
2018,4,8,9,30,253.0,264.0,3.1,13.1,434.0,550.15,441.73
2018,4,8,9,45,252.5,282.0,3.1,13.35,459.5,571.93,456.85
2018,4,8,10,0,252.0,300.0,3.1,13.6,485.0,592.25,470.4
2018,4,8,10,15,549.0,221.0,3.05,13.8,645.0,828.95,650.53
2018,4,8,10,30,846.0,142.0,3.0,14.0,805.0,1036.11,792.31
2018,4,8,10,45,876.5,133.0,3.0,14.15,837.5,1054.66,801.37
2018,4,8,11,0,907.0,124.0,3.0,14.3,870.0,1058.14,802.27
2018,4,8,11,15,910.5,125.0,3.0,14.45,885.5,1052.85,797.58
2018,4,8,11,30,914.0,126.0,3.0,14.6,901.0,1043.64,790.51
2018,4,8,11,45,915.5,126.5,3.0,14.75,908.5,1028.09,779.35
2018,4,8,12,0,917.0,127.0,3.0,14.9,916.0,1008.78,765.82
2018,4,8,12,15,917.5,126.5,2.95,14.95,915.5,983.86,748.45
2018,4,8,12,30,918.0,126.0,2.9,15.0,915.0,955.43,728.79
2018,4,8,12,45,917.0,124.5,2.9,15.1,906.0,921.33,705.55
2018,4,8,13,0,916.0,123.0,2.9,15.2,897.0,884.09,680.09
2018,4,8,13,15,911.0,122.5,2.95,15.2,880.0,841.65,651.43
2018,4,8,13,30,906.0,122.0,3.0,15.2,863.0,796.68,620.69
2018,4,8,13,45,898.0,121.5,3.0,15.2,838.0,747.28,585.08
2018,4,8,14,0,890.0,121.0,3.0,15.2,813.0,696.06,546.26
2018,4,8,14,15,879.5,119.5,3.05,15.15,780.5,640.86,503.74
2018,4,8,14,30,869.0,118.0,3.1,15.1,748.0,584.63,459.13
2018,4,8,14,45,855.0,116.5,3.2,15.05,710.0,524.96,410.57
2018,4,8,15,0,841.0,115.0,3.3,15.0,672.0,465.22,360.29
2018,4,8,15,15,824.0,112.0,3.3,15.0,628.5,403.28,306.56
2018,4,8,15,30,807.0,109.0,3.3,15.0,585.0,342.23,252.32
2018,4,8,15,45,780.5,106.5,3.5,14.7,536.0,280.46,197.7
2018,4,8,16,0,754.0,104.0,3.7,14.4,487.0,216.56,142.37
2018,4,8,16,15,717.0,100.5,3.8,14.1,434.5,157.64,95.64
2018,4,8,16,30,680.0,97.0,3.9,13.8,382.0,103.23,62.0
2018,4,8,16,45,631.0,92.0,3.95,13.5,329.0,65.27,52.76
2018,4,8,17,0,582.0,87.0,4.0,13.2,276.0,63.77,51.61
2018,4,8,17,15,514.5,79.5,3.9,12.75,224.5,60.1,48.41
2018,4,8,17,30,447.0,72.0,3.8,12.3,173.0,54.14,42.96
2018,4,8,17,45,331.5,60.0,3.75,11.85,124.0,45.73,35.08
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,37.14,26.66
2018,4,8,18,15,125.0,30.0,3.55,11.2,44.0,24.08,11.06
2018,4,8,18,30,34.0,12.0,3.4,11.0,13.0,10.91,0.0
2018,4,8,18,45,17.0,6.0,3.3,10.75,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.9,7.5,6.82,0.0
2018,4,9,6,0,10.0,15.0,1.0,11.1,15.0,18.66,0.0
2018,4,9,6,15,31.0,33.0,1.05,11.55,36.5,51.68,34.73
2018,4,9,6,30,52.0,51.0,1.1,12.0,58.0,90.64,70.69
2018,4,9,6,45,59.5,69.5,1.1,12.5,81.0,117.43,94.74
2018,4,9,7,0,67.0,88.0,1.1,13.0,104.0,134.73,110.24
2018,4,9,7,15,104.5,110.5,1.15,13.25,143.0,197.54,163.66
2018,4,9,7,30,142.0,133.0,1.2,13.5,182.0,253.5,210.14
2018,4,9,7,45,120.0,154.5,1.25,13.8,200.5,266.41,219.33
2018,4,9,8,0,98.0,176.0,1.3,14.1,219.0,262.88,215.16
2018,4,9,8,15,126.0,202.5,1.3,14.45,264.5,332.88,270.51
2018,4,9,8,30,154.0,229.0,1.3,14.8,310.0,390.24,314.23
2018,4,9,8,45,333.0,213.0,1.3,15.1,408.5,550.58,438.92
2018,4,9,9,0,512.0,197.0,1.3,15.4,507.0,724.07,565.26
2018,4,9,9,15,643.0,171.0,1.25,15.75,587.5,838.46,641.69
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,948.26,710.8
2018,4,9,9,45,816.0,137.5,1.2,16.45,715.5,986.09,731.56
2018,4,9,10,0,858.0,130.0,1.2,16.8,763.0,1028.25,755.83
2018,4,9,10,15,869.0,131.0,1.15,17.1,794.0,1045.71,763.26
2018,4,9,10,30,880.0,132.0,1.1,17.4,825.0,1059.45,768.7
2018,4,9,10,45,882.0,135.0,1.1,17.65,846.5,1062.44,768.73
2018,4,9,11,0,884.0,138.0,1.1,17.9,868.0,1049.65,759.19
2018,4,9,11,15,872.5,147.0,1.1,18.15,878.5,1049.56,758.0
2018,4,9,11,30,861.0,156.0,1.1,18.4,889.0,1033.78,746.95
2018,4,9,11,45,749.5,213.5,1.05,18.6,855.5,974.46,707.89
2018,4,9,12,0,638.0,271.0,1.0,18.8,822.0,905.4,661.21
2018,4,9,12,15,588.0,299.0,1.0,18.95,806.5,863.33,632.74
2018,4,9,12,30,538.0,327.0,1.0,19.1,791.0,823.3,604.94
2018,4,9,12,45,487.0,340.0,1.0,19.25,757.0,767.95,567.03
2018,4,9,13,0,436.0,353.0,1.0,19.4,723.0,713.66,529.5
2018,4,9,13,15,498.0,322.0,0.95,19.5,736.5,710.12,528.17
2018,4,9,13,30,560.0,291.0,0.9,19.6,750.0,700.36,521.7
2018,4,9,13,45,557.5,279.0,0.85,19.7,725.0,656.14,490.27
2018,4,9,14,0,555.0,267.0,0.8,19.8,700.0,610.87,457.91
2018,4,9,14,15,560.0,247.5,0.75,19.7,670.0,562.64,423.25
2018,4,9,14,30,565.0,228.0,0.7,19.6,640.0,513.05,386.66
2018,4,9,14,45,602.5,203.5,0.6,19.55,622.5,475.32,356.95
2018,4,9,15,0,640.0,179.0,0.5,19.5,605.0,431.0,320.96
2018,4,9,15,15,508.0,205.5,0.5,19.5,530.0,359.87,266.55
2018,4,9,15,30,376.0,232.0,0.5,19.5,455.0,305.4,225.5
2018,4,9,15,45,277.5,224.5,0.8,19.2,381.5,246.8,182.61
2018,4,9,16,0,179.0,217.0,1.1,18.9,308.0,203.86,152.53
2018,4,9,16,15,304.5,174.0,1.3,18.3,310.0,167.64,119.26
2018,4,9,16,30,430.0,131.0,1.5,17.7,312.0,114.8,77.64
2018,4,9,16,45,404.5,119.0,1.7,17.15,271.5,83.07,67.48
2018,4,9,17,0,379.0,107.0,1.9,16.6,231.0,76.34,61.92
2018,4,9,17,15,351.5,90.5,2.0,15.95,189.5,65.95,52.94
2018,4,9,17,30,324.0,74.0,2.1,15.3,148.0,55.06,43.27
2018,4,9,17,45,275.0,58.5,2.2,14.65,110.0,44.34,33.49
2018,4,9,18,0,226.0,43.0,2.3,14.0,72.0,33.19,23.05
2018,4,9,18,15,143.5,28.0,2.25,13.7,43.5,21.93,10.13
2018,4,9,18,30,61.0,13.0,2.2,13.4,15.0,11.82,0.0
2018,4,9,18,45,30.5,6.5,2.15,13.15,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.63,0.0
2018,4,10,6,15,0.0,6.5,1.85,11.65,6.5,5.7,0.0
2018,4,10,6,30,0.0,10.0,1.9,11.8,10.0,8.77,1.79
2018,4,10,6,45,0.0,13.0,2.0,12.0,13.0,11.42,4.18
2018,4,10,7,0,0.0,16.0,2.1,12.2,16.0,14.06,6.54
2018,4,10,7,15,0.0,15.5,2.2,12.3,15.5,13.62,6.18
2018,4,10,7,30,0.0,15.0,2.3,12.4,15.0,13.19,5.79
2018,4,10,7,45,0.0,19.0,2.35,12.5,19.0,16.72,8.81
2018,4,10,8,0,0.0,23.0,2.4,12.6,23.0,20.26,11.81
2018,4,10,8,15,0.0,25.0,2.5,12.7,25.0,22.04,13.27
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,23.82,14.72
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,27.37,17.67
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,30.93,20.61
2018,4,10,9,15,0.0,64.0,2.75,12.95,64.0,56.67,42.2
2018,4,10,9,30,0.0,93.0,2.7,13.0,93.0,82.51,63.61
2018,4,10,9,45,15.0,185.5,2.7,13.1,196.5,184.94,148.09
2018,4,10,10,0,30.0,278.0,2.7,13.2,300.0,308.58,246.55
2018,4,10,10,15,27.0,283.5,2.65,13.25,304.0,309.7,246.33
2018,4,10,10,30,24.0,289.0,2.6,13.3,308.0,294.29,233.68
2018,4,10,10,45,15.5,238.0,2.6,13.35,250.5,234.58,186.05
2018,4,10,11,0,7.0,187.0,2.6,13.4,193.0,176.8,139.53
2018,4,10,11,15,3.5,139.5,2.6,13.45,142.5,128.82,100.64
2018,4,10,11,30,0.0,92.0,2.6,13.5,92.0,81.95,62.22
2018,4,10,11,45,3.5,135.5,2.65,13.5,138.5,124.89,97.47
2018,4,10,12,0,7.0,179.0,2.7,13.5,185.0,167.93,132.3
2018,4,10,12,15,11.5,228.0,2.75,13.45,238.0,216.88,171.52
2018,4,10,12,30,16.0,277.0,2.8,13.4,291.0,265.46,209.98
2018,4,10,12,45,17.5,285.5,2.85,13.35,300.5,273.24,216.09
2018,4,10,13,0,19.0,294.0,2.9,13.3,310.0,280.69,222.09
2018,4,10,13,15,29.5,319.0,3.0,13.25,343.5,316.62,250.7
2018,4,10,13,30,40.0,344.0,3.1,13.2,377.0,343.47,271.98
2018,4,10,13,45,42.0,336.0,3.2,13.15,369.5,332.65,263.82
2018,4,10,14,0,44.0,328.0,3.3,13.1,362.0,321.6,255.57
2018,4,10,14,15,87.5,333.5,3.4,13.05,398.5,346.75,276.24
2018,4,10,14,30,131.0,339.0,3.5,13.0,435.0,367.76,293.02
2018,4,10,14,45,135.0,324.5,3.6,12.95,419.0,345.1,275.04
2018,4,10,15,0,139.0,310.0,3.7,12.9,403.0,321.93,256.47
2018,4,10,15,15,134.5,288.5,3.7,12.9,373.5,289.73,230.35
2018,4,10,15,30,130.0,267.0,3.7,12.9,344.0,258.33,204.63
2018,4,10,15,45,190.0,238.0,3.8,12.85,340.5,238.22,185.74
2018,4,10,16,0,250.0,209.0,3.9,12.8,337.0,207.17,157.09
2018,4,10,16,15,263.0,185.0,3.9,12.65,307.5,170.24,126.49
2018,4,10,16,30,276.0,161.0,3.9,12.5,278.0,132.19,98.63
2018,4,10,16,45,469.0,118.5,3.85,12.4,286.5,83.05,68.78
2018,4,10,17,0,662.0,76.0,3.8,12.3,295.0,55.13,44.04
2018,4,10,17,15,609.5,69.5,3.6,11.95,243.5,51.88,41.2
2018,4,10,17,30,557.0,63.0,3.4,11.6,192.0,48.56,38.12
2018,4,10,17,45,461.5,54.0,3.25,11.25,142.5,42.82,32.65
2018,4,10,18,0,366.0,45.0,3.1,10.9,93.0,37.01,26.76
2018,4,10,18,15,230.0,30.5,3.05,10.65,56.0,24.01,12.43
2018,4,10,18,30,94.0,16.0,3.0,10.4,19.0,14.55,0.0
2018,4,10,18,45,47.0,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.75,9.9,2.5,3.1,0.0
2018,4,11,6,0,5.0,5.0,2.7,10.0,5.0,6.4,0.0
2018,4,11,6,15,2.5,5.5,2.75,10.2,5.5,6.03,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,5.26,0.0
2018,4,11,6,45,51.5,34.0,2.85,10.6,47.0,65.67,51.8
2018,4,11,7,0,103.0,62.0,2.9,10.8,88.0,132.01,110.2
2018,4,11,7,15,193.0,95.5,2.85,10.9,158.5,247.46,209.76
2018,4,11,7,30,283.0,129.0,2.8,11.0,229.0,360.28,304.24
2018,4,11,7,45,239.0,152.5,2.75,11.1,246.0,366.49,307.33
2018,4,11,8,0,195.0,176.0,2.7,11.2,263.0,353.04,294.59
2018,4,11,8,15,209.5,200.0,2.65,11.25,303.0,398.49,330.47
2018,4,11,8,30,224.0,224.0,2.6,11.3,343.0,444.08,365.46
2018,4,11,8,45,242.5,245.5,2.55,11.35,385.0,507.19,413.24
2018,4,11,9,0,261.0,267.0,2.5,11.4,427.0,553.88,447.59
2018,4,11,9,15,164.5,269.0,2.6,11.45,372.5,449.96,364.09
2018,4,11,9,30,68.0,271.0,2.7,11.5,318.0,341.3,275.58
2018,4,11,9,45,77.5,301.0,2.8,11.5,357.0,382.77,308.33
2018,4,11,10,0,87.0,331.0,2.9,11.5,396.0,423.93,339.87
2018,4,11,10,15,222.5,339.5,3.1,11.55,514.5,586.1,467.85
2018,4,11,10,30,358.0,348.0,3.3,11.6,633.0,748.54,590.49
2018,4,11,10,45,385.0,350.5,3.5,11.6,664.5,774.79,609.26
2018,4,11,11,0,412.0,353.0,3.7,11.6,696.0,813.65,637.79
2018,4,11,11,15,361.5,378.0,3.8,11.6,683.0,767.36,602.39
2018,4,11,11,30,311.0,403.0,3.9,11.6,670.0,734.34,576.71
2018,4,11,11,45,259.0,418.0,4.0,11.6,641.5,688.79,541.73
2018,4,11,12,0,207.0,433.0,4.1,11.6,613.0,630.15,496.95
2018,4,11,12,15,213.5,424.0,4.2,11.6,609.5,616.87,487.87
2018,4,11,12,30,220.0,415.0,4.3,11.6,606.0,602.55,477.72
2018,4,11,12,45,275.5,404.5,4.35,11.6,641.5,637.59,505.62
2018,4,11,13,0,331.0,394.0,4.4,11.6,677.0,657.07,521.48
2018,4,11,13,15,347.5,379.5,4.45,11.6,671.5,637.07,506.88
2018,4,11,13,30,364.0,365.0,4.5,11.6,666.0,614.95,490.63
2018,4,11,13,45,301.0,369.0,4.5,11.6,613.0,551.82,441.08
2018,4,11,14,0,238.0,373.0,4.5,11.6,560.0,490.12,392.4
2018,4,11,14,15,162.5,353.0,4.6,11.6,478.5,410.3,329.34
2018,4,11,14,30,87.0,333.0,4.7,11.6,397.0,337.34,271.15
2018,4,11,14,45,52.5,282.5,4.75,11.65,320.5,269.96,217.3
2018,4,11,15,0,18.0,232.0,4.8,11.7,244.0,209.07,168.27
2018,4,11,15,15,19.0,219.0,4.8,11.7,231.0,196.08,157.96
2018,4,11,15,30,20.0,206.0,4.8,11.7,218.0,182.99,147.41
2018,4,11,15,45,10.5,149.0,4.85,11.55,155.5,131.77,105.51
2018,4,11,16,0,1.0,92.0,4.9,11.4,93.0,81.46,63.87
2018,4,11,16,15,52.0,98.0,4.95,11.3,120.5,87.13,66.69
2018,4,11,16,30,103.0,104.0,5.0,11.2,148.0,89.09,67.85
2018,4,11,16,45,151.0,115.0,5.05,11.05,170.0,90.05,75.45
2018,4,11,17,0,199.0,126.0,5.1,10.9,192.0,92.33,77.69
2018,4,11,17,15,126.0,106.5,5.15,10.75,145.5,82.49,68.92
2018,4,11,17,30,53.0,87.0,5.2,10.6,99.0,70.24,57.76
2018,4,11,17,45,30.5,65.5,5.3,10.4,72.0,53.76,42.54
2018,4,11,18,0,8.0,44.0,5.4,10.2,45.0,37.49,27.31
2018,4,11,18,15,6.0,27.5,5.3,10.0,28.0,23.68,12.7
2018,4,11,18,30,4.0,11.0,5.2,9.8,11.0,10.01,0.0
2018,4,11,18,45,2.0,5.5,5.1,9.6,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,68.0,12.5,3.15,7.9,16.5,33.8,0.0
2018,4,12,6,0,136.0,25.0,3.1,8.1,33.0,97.23,19.98
2018,4,12,6,15,257.5,39.0,3.25,8.4,73.0,184.42,143.86
2018,4,12,6,30,379.0,53.0,3.4,8.7,113.0,275.71,227.88
2018,4,12,6,45,460.5,62.5,3.55,9.0,162.5,354.99,299.22
2018,4,12,7,0,542.0,72.0,3.7,9.3,212.0,441.5,374.49
2018,4,12,7,15,595.0,79.0,3.7,9.5,264.5,513.15,434.96
2018,4,12,7,30,648.0,86.0,3.7,9.7,317.0,588.08,495.83
2018,4,12,7,45,515.0,111.5,3.7,9.9,313.0,540.0,454.85
2018,4,12,8,0,382.0,137.0,3.7,10.1,309.0,485.73,408.11
2018,4,12,8,15,454.5,146.5,3.65,10.25,374.0,571.55,476.52
2018,4,12,8,30,527.0,156.0,3.6,10.4,439.0,661.04,545.14
2018,4,12,8,45,347.0,186.5,3.55,10.6,379.5,550.02,452.69
2018,4,12,9,0,167.0,217.0,3.5,10.8,320.0,390.51,321.34
2018,4,12,9,15,392.5,207.5,3.45,10.95,471.5,633.24,516.03
2018,4,12,9,30,618.0,198.0,3.4,11.1,623.0,855.97,682.53
2018,4,12,9,45,462.0,255.0,3.35,11.25,582.0,766.2,609.37
2018,4,12,10,0,306.0,312.0,3.3,11.4,541.0,658.27,523.99
2018,4,12,10,15,319.5,308.5,3.3,11.55,556.0,667.45,530.94
2018,4,12,10,30,333.0,305.0,3.3,11.7,571.0,675.42,536.27
2018,4,12,10,45,461.0,287.0,3.3,11.8,666.5,800.15,629.66
2018,4,12,11,0,589.0,269.0,3.3,11.9,762.0,908.23,707.79
2018,4,12,11,15,474.5,321.0,3.4,11.95,722.5,835.15,651.37
2018,4,12,11,30,360.0,373.0,3.5,12.0,683.0,750.72,587.54
2018,4,12,11,45,587.5,278.0,3.6,12.05,789.0,880.03,687.82
2018,4,12,12,0,815.0,183.0,3.7,12.1,895.0,977.29,758.28
2018,4,12,12,15,844.5,170.0,3.85,12.1,907.0,967.84,751.79
2018,4,12,12,30,874.0,157.0,4.0,12.1,919.0,953.58,742.85
2018,4,12,12,45,867.5,159.0,4.1,12.05,909.0,918.13,718.74
2018,4,12,13,0,861.0,161.0,4.2,12.0,899.0,879.95,692.66
2018,4,12,13,15,858.5,158.5,4.3,12.0,882.5,838.15,663.85
2018,4,12,13,30,856.0,156.0,4.4,12.0,866.0,793.85,632.34
2018,4,12,13,45,852.0,152.5,4.45,11.95,842.0,745.25,595.71
2018,4,12,14,0,848.0,149.0,4.5,11.9,818.0,694.7,556.67
2018,4,12,14,15,840.0,146.0,4.5,11.85,787.0,640.47,513.52
2018,4,12,14,30,832.0,143.0,4.5,11.8,756.0,585.12,468.3
2018,4,12,14,45,821.5,139.0,4.55,11.75,718.5,526.82,419.58
2018,4,12,15,0,811.0,135.0,4.6,11.7,681.0,468.2,369.08
2018,4,12,15,15,792.5,131.5,4.6,11.7,637.0,407.01,315.05
2018,4,12,15,30,774.0,128.0,4.6,11.7,593.0,342.84,257.59
2018,4,12,15,45,753.0,123.0,4.55,11.55,545.5,281.74,202.38
2018,4,12,16,0,732.0,118.0,4.5,11.4,498.0,222.68,150.08
2018,4,12,16,15,705.0,111.5,4.45,11.25,447.5,164.04,102.57
2018,4,12,16,30,678.0,105.0,4.4,11.1,397.0,108.73,67.32
2018,4,12,16,45,638.5,98.0,4.3,10.95,344.5,69.34,56.91
2018,4,12,17,0,599.0,91.0,4.2,10.8,292.0,66.46,54.5
2018,4,12,17,15,539.5,82.5,4.05,10.55,240.0,62.08,50.64
2018,4,12,17,30,480.0,74.0,3.9,10.3,188.0,57.57,46.46
2018,4,12,17,45,392.0,62.5,3.75,10.0,140.5,47.6,37.15
2018,4,12,18,0,304.0,51.0,3.6,9.7,93.0,39.47,29.19
2018,4,12,18,15,189.0,34.5,3.55,9.55,57.0,27.06,15.83
2018,4,12,18,30,74.0,18.0,3.5,9.4,21.0,16.37,0.0
2018,4,12,18,45,37.0,9.0,3.45,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,5,45,72.5,13.0,2.4,7.7,17.5,35.84,0.0
2018,4,13,6,0,145.0,26.0,2.4,8.0,35.0,103.19,37.91
2018,4,13,6,15,265.0,39.5,2.4,8.45,75.5,188.14,147.84
2018,4,13,6,30,385.0,53.0,2.4,8.9,116.0,279.53,230.71
2018,4,13,6,45,466.5,62.0,2.45,9.3,165.5,358.51,300.88
2018,4,13,7,0,548.0,71.0,2.5,9.7,215.0,444.73,374.69
2018,4,13,7,15,601.5,77.5,2.6,10.2,267.5,516.33,433.92
2018,4,13,7,30,655.0,84.0,2.7,10.7,320.0,591.26,493.53
2018,4,13,7,45,692.5,89.0,2.8,11.2,372.5,655.12,541.31
2018,4,13,8,0,730.0,94.0,2.9,11.7,425.0,719.89,588.0
2018,4,13,8,15,756.0,98.5,2.85,12.05,475.5,774.88,625.67
2018,4,13,8,30,782.0,103.0,2.8,12.4,526.0,824.64,658.62
2018,4,13,8,45,801.5,106.0,2.8,12.75,572.5,869.95,688.04
2018,4,13,9,0,821.0,109.0,2.8,13.1,619.0,913.19,715.54
2018,4,13,9,15,839.5,110.5,2.75,13.35,662.5,951.35,738.95
2018,4,13,9,30,858.0,112.0,2.7,13.6,706.0,986.81,760.23
2018,4,13,9,45,873.5,112.0,2.65,13.9,743.5,1003.93,768.66
2018,4,13,10,0,889.0,112.0,2.6,14.2,781.0,1028.28,782.19
2018,4,13,10,15,896.5,113.5,2.6,14.4,810.5,1042.76,789.82
2018,4,13,10,30,904.0,115.0,2.6,14.6,840.0,1053.48,795.16
2018,4,13,10,45,908.5,116.5,2.55,14.8,862.5,1057.31,795.51
2018,4,13,11,0,913.0,118.0,2.5,15.0,885.0,1057.22,793.48
2018,4,13,11,15,915.5,119.0,2.45,15.15,899.5,1050.66,787.51
2018,4,13,11,30,918.0,120.0,2.4,15.3,914.0,1040.21,779.19
2018,4,13,11,45,867.0,151.0,2.4,15.45,905.5,1015.39,762.1
2018,4,13,12,0,816.0,182.0,2.4,15.6,897.0,976.79,735.98
2018,4,13,12,15,837.0,169.5,2.4,15.7,902.0,959.93,724.74
2018,4,13,12,30,858.0,157.0,2.4,15.8,907.0,938.76,710.43
2018,4,13,12,45,887.0,138.0,2.45,15.9,907.0,906.16,688.86
2018,4,13,13,0,916.0,119.0,2.5,16.0,907.0,878.09,670.4
2018,4,13,13,15,910.5,119.5,2.55,16.05,890.0,836.2,642.28
2018,4,13,13,30,905.0,120.0,2.6,16.1,873.0,791.82,612.22
2018,4,13,13,45,897.0,119.5,2.65,16.15,848.0,742.52,577.22
2018,4,13,14,0,889.0,119.0,2.7,16.2,823.0,691.42,538.98
2018,4,13,14,15,876.0,119.0,2.7,16.15,790.0,636.21,496.57
2018,4,13,14,30,863.0,119.0,2.7,16.1,757.0,580.01,452.18
2018,4,13,14,45,829.5,124.0,2.75,16.05,712.0,517.07,401.49
2018,4,13,15,0,796.0,129.0,2.8,16.0,667.0,456.16,350.95
2018,4,13,15,15,796.0,120.0,2.8,16.0,629.0,398.06,300.71
2018,4,13,15,30,796.0,111.0,2.8,16.0,591.0,338.98,248.26
2018,4,13,15,45,745.0,111.5,2.8,15.65,532.5,270.22,189.38
2018,4,13,16,0,694.0,112.0,2.8,15.3,474.0,210.76,139.28
2018,4,13,16,15,658.0,107.0,2.85,14.95,422.5,154.78,95.28
2018,4,13,16,30,622.0,102.0,2.9,14.6,371.0,103.24,63.35
2018,4,13,16,45,606.5,91.5,2.9,14.3,326.0,63.93,51.35
2018,4,13,17,0,591.0,81.0,2.9,14.0,281.0,58.22,46.49
2018,4,13,17,15,544.5,72.0,2.95,13.5,232.0,53.18,42.12
2018,4,13,17,30,498.0,63.0,3.0,13.0,183.0,47.89,37.35
2018,4,13,17,45,406.0,53.0,3.0,12.55,135.0,41.31,31.22
2018,4,13,18,0,314.0,43.0,3.0,12.1,87.0,34.51,24.63
2018,4,13,18,15,209.0,30.5,3.0,11.8,54.5,23.87,13.49
2018,4,13,18,30,104.0,18.0,3.0,11.5,22.0,16.37,0.0
2018,4,13,18,45,52.0,9.0,2.95,11.2,11.0,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
