Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.6,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.0,2.25,9.2,21.0,43.25,0.0
2018,4,14,6,0,172.0,28.0,2.2,9.5,40.0,117.59,56.49
2018,4,14,6,15,288.5,40.0,2.15,9.85,80.0,199.09,156.71
2018,4,14,6,30,405.0,52.0,2.1,10.2,120.0,289.42,237.88
2018,4,14,6,45,483.0,61.0,2.1,10.55,170.0,367.31,306.46
2018,4,14,7,0,561.0,70.0,2.1,10.9,220.0,452.19,378.27
2018,4,14,7,15,613.5,76.5,2.0,11.3,273.0,523.69,436.08
2018,4,14,7,30,666.0,83.0,1.9,11.7,326.0,598.43,493.78
2018,4,14,7,45,703.0,87.5,1.85,12.15,378.5,661.73,539.19
2018,4,14,8,0,740.0,92.0,1.8,12.6,431.0,725.86,583.35
2018,4,14,8,15,767.0,96.0,1.75,13.05,482.0,777.26,616.8
2018,4,14,8,30,794.0,100.0,1.7,13.5,533.0,832.08,651.81
2018,4,14,8,45,815.0,103.0,1.6,13.95,580.5,879.01,679.73
2018,4,14,9,0,836.0,106.0,1.5,14.4,628.0,923.94,705.53
2018,4,14,9,15,853.5,107.0,1.45,14.75,671.0,960.83,726.27
2018,4,14,9,30,871.0,108.0,1.4,15.1,714.0,984.67,738.16
2018,4,14,9,45,885.5,108.5,1.35,15.45,751.5,1011.97,752.36
2018,4,14,10,0,900.0,109.0,1.3,15.8,789.0,1035.99,764.24
2018,4,14,10,15,908.0,110.0,1.35,16.0,819.0,1050.47,772.31
2018,4,14,10,30,916.0,111.0,1.4,16.2,849.0,1061.18,778.22
2018,4,14,10,45,921.5,112.5,1.4,16.4,872.0,1066.01,779.65
2018,4,14,11,0,927.0,114.0,1.4,16.6,895.0,1066.86,778.8
2018,4,14,11,15,930.5,114.5,1.45,16.7,910.0,1060.65,774.86
2018,4,14,11,30,934.0,115.0,1.5,16.8,925.0,1050.48,768.61
2018,4,14,11,45,936.0,115.0,1.6,16.9,932.5,1034.42,759.52
2018,4,14,12,0,938.0,115.0,1.7,17.0,940.0,1014.54,747.98
2018,4,14,12,15,938.5,115.0,1.75,17.0,939.5,989.54,732.64
2018,4,14,12,30,939.0,115.0,1.8,17.0,939.0,960.97,714.95
2018,4,14,12,45,937.5,114.5,1.9,17.0,930.0,926.74,694.0
2018,4,14,13,0,936.0,114.0,2.0,17.0,921.0,889.34,670.65
2018,4,14,13,15,932.0,113.0,2.1,16.95,904.0,846.49,643.34
2018,4,14,13,30,928.0,112.0,2.2,16.9,887.0,801.01,613.77
2018,4,14,13,45,922.5,111.0,2.3,16.85,862.5,752.06,580.48
2018,4,14,14,0,917.0,110.0,2.4,16.8,838.0,701.03,543.25
2018,4,14,14,15,908.5,108.5,2.5,16.7,806.5,645.9,501.84
2018,4,14,14,30,900.0,107.0,2.6,16.6,775.0,589.46,457.97
2018,4,14,14,45,888.5,105.0,2.7,16.45,736.5,530.08,410.32
2018,4,14,15,0,877.0,103.0,2.8,16.3,698.0,470.24,360.53
2018,4,14,15,15,861.5,100.5,2.8,16.3,654.5,405.09,304.64
2018,4,14,15,30,846.0,98.0,2.8,16.3,611.0,343.04,249.82
2018,4,14,15,45,824.5,95.5,3.0,15.85,562.5,280.46,194.69
2018,4,14,16,0,803.0,93.0,3.2,15.4,514.0,219.84,142.06
2018,4,14,16,15,769.0,90.5,3.25,15.05,461.0,159.97,94.76
2018,4,14,16,30,735.0,88.0,3.3,14.7,408.0,98.73,56.18
2018,4,14,16,45,693.0,83.5,3.35,14.35,354.5,58.37,46.41
2018,4,14,17,0,651.0,79.0,3.4,14.0,301.0,56.89,45.3
2018,4,14,17,15,594.0,72.5,3.35,13.6,249.0,53.71,42.57
2018,4,14,17,30,537.0,66.0,3.3,13.2,197.0,50.47,39.63
2018,4,14,17,45,441.0,57.0,3.25,12.8,147.0,44.84,34.34
2018,4,14,18,0,345.0,48.0,3.2,12.4,97.0,37.13,26.94
2018,4,14,18,15,226.5,33.5,3.15,12.25,60.5,26.24,15.66
2018,4,14,18,30,108.0,19.0,3.1,12.1,24.0,15.06,0.0
2018,4,14,18,45,54.0,9.5,3.1,11.9,12.0,8.64,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.5,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,104.0,15.5,2.4,9.9,22.5,48.84,0.0
2018,4,15,6,0,200.0,29.0,2.5,10.1,43.0,131.13,73.51
2018,4,15,6,15,317.5,40.5,2.65,10.35,85.0,213.16,168.69
2018,4,15,6,30,435.0,52.0,2.8,10.6,127.0,305.28,251.49
2018,4,15,6,45,303.5,61.0,2.9,10.85,122.0,262.23,219.99
2018,4,15,7,0,172.0,70.0,3.0,11.1,117.0,193.87,163.42
2018,4,15,7,15,96.5,93.5,3.1,11.35,121.0,168.33,140.97
2018,4,15,7,30,21.0,117.0,3.2,11.6,125.0,125.09,102.23
2018,4,15,7,45,20.0,133.0,3.3,11.8,141.5,140.18,114.67
2018,4,15,8,0,19.0,149.0,3.4,12.0,158.0,155.13,126.72
2018,4,15,8,15,106.5,188.5,3.5,12.15,246.5,297.06,246.07
2018,4,15,8,30,194.0,228.0,3.6,12.3,335.0,421.19,346.85
2018,4,15,8,45,325.5,215.0,3.7,12.45,412.0,544.97,446.11
2018,4,15,9,0,457.0,202.0,3.8,12.6,489.0,678.48,549.43
2018,4,15,9,15,564.0,190.0,3.9,12.7,568.0,784.22,628.66
2018,4,15,9,30,671.0,178.0,4.0,12.8,647.0,886.03,701.53
2018,4,15,9,45,765.5,150.5,4.05,12.9,711.5,950.92,745.82
2018,4,15,10,0,860.0,123.0,4.1,13.0,776.0,1022.65,794.49
2018,4,15,10,15,874.0,121.5,4.2,13.0,807.0,1028.71,797.53
2018,4,15,10,30,888.0,120.0,4.3,13.0,838.0,1042.47,806.78
2018,4,15,10,45,892.5,121.5,4.35,13.05,860.0,1046.11,808.64
2018,4,15,11,0,897.0,123.0,4.4,13.1,882.0,1045.91,808.07
2018,4,15,11,15,823.5,146.0,4.5,13.05,852.0,997.82,775.05
2018,4,15,11,30,750.0,169.0,4.6,13.0,822.0,935.64,731.96
2018,4,15,11,45,382.5,204.5,4.65,12.95,537.5,600.14,481.63
2018,4,15,12,0,15.0,240.0,4.7,12.9,253.0,231.88,183.78
2018,4,15,12,15,9.5,199.5,4.75,12.8,208.0,188.5,149.44
2018,4,15,12,30,4.0,159.0,4.8,12.7,163.0,146.05,114.95
2018,4,15,12,45,2.0,133.0,4.85,12.6,135.0,120.51,94.15
2018,4,15,13,0,0.0,107.0,4.9,12.5,107.0,95.32,73.5
2018,4,15,13,15,0.0,91.0,5.0,12.35,91.0,80.97,61.77
2018,4,15,13,30,0.0,75.0,5.1,12.2,75.0,66.67,50.02
2018,4,15,13,45,0.0,74.5,5.15,12.0,74.5,66.19,49.73
2018,4,15,14,0,0.0,74.0,5.2,11.8,74.0,65.72,49.44
2018,4,15,14,15,1.0,98.5,5.25,11.7,99.0,88.07,68.19
2018,4,15,14,30,2.0,123.0,5.3,11.6,124.0,110.04,86.6
2018,4,15,14,45,2.0,127.5,5.35,11.5,128.5,113.69,89.82
2018,4,15,15,0,2.0,132.0,5.4,11.4,133.0,117.25,93.01
2018,4,15,15,15,6.0,147.0,5.4,11.4,150.5,131.09,104.69
2018,4,15,15,30,10.0,162.0,5.4,11.4,168.0,143.89,115.48
2018,4,15,15,45,11.0,155.0,5.35,11.15,161.0,136.83,109.88
2018,4,15,16,0,12.0,148.0,5.3,10.9,154.0,129.56,104.1
2018,4,15,16,15,95.0,146.0,5.2,10.7,188.0,127.82,99.35
2018,4,15,16,30,178.0,144.0,5.1,10.5,222.0,115.26,87.96
2018,4,15,16,45,209.0,135.0,5.05,10.3,215.5,97.73,82.46
2018,4,15,17,0,240.0,126.0,5.0,10.1,209.0,92.52,78.06
2018,4,15,17,15,147.0,104.0,4.85,9.85,152.0,81.28,68.09
2018,4,15,17,30,54.0,82.0,4.7,9.6,95.0,67.38,55.48
2018,4,15,17,45,89.0,62.0,4.55,9.35,77.5,50.35,39.8
2018,4,15,18,0,124.0,42.0,4.4,9.1,60.0,33.6,24.23
2018,4,15,18,15,82.5,28.0,4.3,9.0,38.0,22.74,13.25
2018,4,15,18,30,41.0,14.0,4.2,8.9,16.0,11.61,0.0
2018,4,15,18,45,20.5,7.0,4.05,8.8,8.0,6.37,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.35,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.5,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.55,5.5,4.82,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.6,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.5,2.85,8.7,9.5,8.34,1.64
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,10.54,3.61
2018,4,16,7,15,3.0,34.0,3.05,8.8,35.0,31.95,22.47
2018,4,16,7,30,6.0,56.0,3.1,8.8,58.0,53.73,41.49
2018,4,16,7,45,3.0,43.0,3.2,8.8,44.0,40.21,29.53
2018,4,16,8,0,0.0,30.0,3.3,8.8,30.0,26.45,17.38
2018,4,16,8,15,85.5,89.5,3.35,8.8,137.0,166.23,140.24
2018,4,16,8,30,171.0,149.0,3.4,8.8,244.0,323.75,272.86
2018,4,16,8,45,191.5,203.0,3.45,8.8,317.5,409.43,340.89
2018,4,16,9,0,212.0,257.0,3.5,8.8,391.0,477.21,393.64
2018,4,16,9,15,137.5,254.5,3.5,8.8,343.5,405.65,333.47
2018,4,16,9,30,63.0,252.0,3.5,8.8,296.0,313.69,256.78
2018,4,16,9,45,32.0,191.5,3.55,8.85,214.0,218.24,178.08
2018,4,16,10,0,1.0,131.0,3.6,8.9,132.0,118.67,94.38
2018,4,16,10,15,109.5,201.0,3.65,8.95,290.0,319.71,263.56
2018,4,16,10,30,218.0,271.0,3.7,9.0,448.0,519.86,423.22
2018,4,16,10,45,220.0,334.5,3.7,9.05,517.5,587.77,472.63
2018,4,16,11,0,222.0,398.0,3.7,9.1,587.0,636.14,507.43
2018,4,16,11,15,170.5,374.0,3.7,9.15,520.5,553.55,442.9
2018,4,16,11,30,119.0,350.0,3.7,9.2,454.0,472.08,378.91
2018,4,16,11,45,144.0,358.0,3.75,9.25,485.0,498.94,400.59
2018,4,16,12,0,169.0,366.0,3.8,9.3,516.0,523.88,420.18
2018,4,16,12,15,227.5,394.5,3.8,9.3,596.0,609.42,486.12
2018,4,16,12,30,286.0,423.0,3.8,9.3,676.0,676.94,537.16
2018,4,16,12,45,395.5,380.0,3.85,9.35,725.5,714.1,567.55
2018,4,16,13,0,505.0,337.0,3.9,9.4,775.0,751.25,597.37
2018,4,16,13,15,550.5,306.5,3.95,9.45,776.0,732.62,584.33
2018,4,16,13,30,596.0,276.0,4.0,9.5,777.0,709.77,568.08
2018,4,16,13,45,644.0,236.5,4.05,9.55,763.5,675.52,542.9
2018,4,16,14,0,692.0,197.0,4.1,9.6,750.0,635.06,512.32
2018,4,16,14,15,636.0,209.5,4.2,9.6,702.5,572.42,462.34
2018,4,16,14,30,580.0,222.0,4.3,9.6,655.0,513.74,414.59
2018,4,16,14,45,394.5,258.0,4.35,9.65,546.0,414.82,334.21
2018,4,16,15,0,209.0,294.0,4.4,9.7,437.0,337.73,271.87
2018,4,16,15,15,342.0,249.0,4.4,9.7,465.5,331.98,264.14
2018,4,16,15,30,475.0,204.0,4.4,9.7,494.0,309.91,240.21
2018,4,16,15,45,582.0,159.5,4.45,9.65,487.0,268.21,198.59
2018,4,16,16,0,689.0,115.0,4.5,9.6,480.0,211.61,143.62
2018,4,16,16,15,733.5,94.5,4.45,9.55,448.5,153.76,93.19
2018,4,16,16,30,778.0,74.0,4.4,9.5,417.0,95.26,53.04
2018,4,16,16,45,699.0,74.5,4.3,9.4,353.5,56.69,45.82
2018,4,16,17,0,620.0,75.0,4.2,9.3,290.0,53.37,42.97
2018,4,16,17,15,574.0,68.0,4.05,9.1,241.0,49.74,39.75
2018,4,16,17,30,528.0,61.0,3.9,8.9,192.0,45.95,36.25
2018,4,16,17,45,489.0,51.0,3.75,8.75,150.0,39.47,30.13
2018,4,16,18,0,450.0,41.0,3.6,8.6,108.0,32.65,23.5
2018,4,16,18,15,321.0,31.0,3.55,8.45,69.5,25.33,15.66
2018,4,16,18,30,192.0,21.0,3.5,8.3,31.0,17.79,0.0
2018,4,16,18,45,96.0,10.5,3.4,8.15,15.5,9.55,0.0
2018,4,16,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.5,2.0,5.85,1.5,0.0,0.0
2018,4,17,5,30,16.0,3.0,2.0,6.1,3.0,0.0,0.0
2018,4,17,5,45,138.0,17.0,2.0,6.4,27.5,61.95,0.0
2018,4,17,6,0,260.0,31.0,2.0,6.7,52.0,158.13,105.76
2018,4,17,6,15,373.0,41.0,2.0,7.0,95.5,239.93,193.62
2018,4,17,6,30,486.0,51.0,2.0,7.3,139.0,331.42,275.96
2018,4,17,6,45,555.5,59.0,1.95,7.65,190.5,407.61,343.17
2018,4,17,7,0,625.0,67.0,1.9,8.0,242.0,489.82,412.45
2018,4,17,7,15,671.0,72.5,1.9,8.35,295.5,558.75,468.36
2018,4,17,7,30,717.0,78.0,1.9,8.7,349.0,630.19,523.51
2018,4,17,7,45,748.5,83.0,1.9,9.1,402.0,688.28,564.98
2018,4,17,8,0,780.0,88.0,1.9,9.5,455.0,750.49,608.3
2018,4,17,8,15,804.0,92.0,1.8,9.85,506.0,804.96,643.85
2018,4,17,8,30,828.0,96.0,1.7,10.2,557.0,858.21,677.43
2018,4,17,8,45,845.5,99.0,1.65,10.55,604.0,902.8,704.6
2018,4,17,9,0,863.0,102.0,1.6,10.9,651.0,945.08,729.67
2018,4,17,9,15,878.0,104.0,1.5,11.15,694.0,971.36,742.99
2018,4,17,9,30,893.0,106.0,1.4,11.4,737.0,1004.19,760.59
2018,4,17,9,45,904.5,107.5,1.25,11.7,774.0,1029.82,771.93
2018,4,17,10,0,916.0,109.0,1.1,12.0,811.0,1051.98,780.68
2018,4,17,10,15,923.0,111.0,1.0,12.25,841.0,1066.48,785.51
2018,4,17,10,30,930.0,113.0,0.9,12.5,871.0,1077.11,787.94
2018,4,17,10,45,919.5,121.5,0.75,12.7,888.0,1072.99,780.08
2018,4,17,11,0,909.0,130.0,0.6,12.9,905.0,1064.71,769.91
2018,4,17,11,15,903.5,135.5,0.55,13.05,916.5,1054.4,761.38
2018,4,17,11,30,898.0,141.0,0.5,13.2,928.0,1040.28,750.68
2018,4,17,11,45,922.5,129.5,0.5,13.4,943.5,1034.74,746.65
2018,4,17,12,0,947.0,118.0,0.5,13.6,959.0,1024.73,739.81
2018,4,17,12,15,945.5,119.5,0.5,13.7,958.0,999.0,723.6
2018,4,17,12,30,944.0,121.0,0.5,13.8,957.0,969.77,705.44
2018,4,17,12,45,940.5,121.0,0.55,13.9,947.0,934.01,684.21
2018,4,17,13,0,937.0,121.0,0.6,14.0,937.0,895.22,660.85
2018,4,17,13,15,933.0,120.0,0.75,14.0,919.5,852.25,636.48
2018,4,17,13,30,929.0,119.0,0.9,14.0,902.0,806.67,609.54
2018,4,17,13,45,911.5,122.0,1.0,14.0,872.0,752.88,574.22
2018,4,17,14,0,894.0,125.0,1.1,14.0,842.0,698.05,535.79
2018,4,17,14,15,861.0,129.5,1.3,13.9,798.5,635.56,491.3
2018,4,17,14,30,828.0,134.0,1.5,13.8,755.0,572.58,444.41
2018,4,17,14,45,811.5,133.5,1.7,13.75,717.0,514.94,399.32
2018,4,17,15,0,795.0,133.0,1.9,13.7,679.0,457.62,352.43
2018,4,17,15,15,806.0,118.0,1.9,13.7,641.5,398.68,301.6
2018,4,17,15,30,817.0,103.0,1.9,13.7,604.0,337.57,247.33
2018,4,17,15,45,807.5,97.5,2.25,13.4,560.5,277.34,193.91
2018,4,17,16,0,798.0,92.0,2.6,13.1,517.0,217.67,141.44
2018,4,17,16,15,769.5,90.5,2.7,12.85,467.5,159.76,95.2
2018,4,17,16,30,741.0,89.0,2.8,12.6,418.0,99.71,57.13
2018,4,17,16,45,660.0,89.5,2.95,12.35,355.0,62.22,50.2
2018,4,17,17,0,579.0,90.0,3.1,12.1,292.0,64.69,52.62
2018,4,17,17,15,505.5,80.0,3.15,11.65,235.5,58.96,47.63
2018,4,17,17,30,432.0,70.0,3.2,11.2,179.0,52.98,42.25
2018,4,17,17,45,377.0,58.0,3.2,10.8,137.0,43.87,33.83
2018,4,17,18,0,322.0,46.0,3.2,10.4,95.0,35.39,25.78
2018,4,17,18,15,226.0,33.5,3.15,10.15,61.5,26.13,16.38
2018,4,17,18,30,130.0,21.0,3.1,9.9,28.0,16.6,0.0
2018,4,17,18,45,65.0,10.5,3.05,9.65,14.0,9.55,0.0
2018,4,17,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.85,8.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.8,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,1.75,8.3,8.5,8.58,0.0
2018,4,18,6,0,0.0,14.0,1.7,8.4,14.0,12.31,3.62
2018,4,18,6,15,0.0,22.0,1.65,8.6,22.0,19.36,10.82
2018,4,18,6,30,0.0,30.0,1.6,8.8,30.0,26.42,17.28
2018,4,18,6,45,0.0,45.5,1.55,9.0,45.5,40.15,29.43
2018,4,18,7,0,0.0,61.0,1.5,9.2,61.0,54.15,41.68
2018,4,18,7,15,0.5,76.0,1.5,9.4,76.0,68.6,54.15
2018,4,18,7,30,1.0,91.0,1.5,9.6,91.0,83.08,66.43
2018,4,18,7,45,0.5,94.5,1.55,9.75,94.5,85.38,68.11
2018,4,18,8,0,0.0,98.0,1.6,9.9,98.0,87.84,69.91
2018,4,18,8,15,63.5,161.5,1.6,10.1,197.0,214.61,177.89
2018,4,18,8,30,127.0,225.0,1.6,10.3,296.0,357.86,293.92
2018,4,18,8,45,121.0,254.5,1.6,10.5,327.0,388.06,315.32
2018,4,18,9,0,115.0,284.0,1.6,10.7,358.0,417.12,336.16
2018,4,18,9,15,154.0,306.5,1.6,10.85,412.0,480.04,384.28
2018,4,18,9,30,193.0,329.0,1.6,11.0,466.0,543.76,431.69
2018,4,18,9,45,143.5,344.0,1.6,11.15,448.5,511.42,404.18
2018,4,18,10,0,94.0,359.0,1.6,11.3,431.0,458.88,362.3
2018,4,18,10,15,67.0,350.5,1.65,11.45,403.0,419.84,331.6
2018,4,18,10,30,40.0,342.0,1.7,11.6,375.0,380.83,300.55
2018,4,18,10,45,35.0,340.5,1.8,11.75,370.0,371.71,293.31
2018,4,18,11,0,30.0,339.0,1.9,11.9,365.0,362.61,285.92
2018,4,18,11,15,37.0,355.5,2.0,12.05,388.0,384.06,302.43
2018,4,18,11,30,44.0,372.0,2.1,12.2,411.0,404.83,318.19
2018,4,18,11,45,47.5,384.5,2.15,12.3,426.5,417.34,327.48
2018,4,18,12,0,51.0,397.0,2.2,12.4,442.0,429.15,336.29
2018,4,18,12,15,97.5,403.5,2.3,12.5,490.0,473.89,371.64
2018,4,18,12,30,144.0,410.0,2.4,12.6,538.0,526.09,411.8
2018,4,18,12,45,214.0,406.5,2.45,12.7,594.5,573.23,448.35
2018,4,18,13,0,284.0,403.0,2.5,12.8,651.0,622.25,485.55
2018,4,18,13,15,360.0,373.0,2.55,12.8,681.5,636.47,497.61
2018,4,18,13,30,436.0,343.0,2.6,12.8,712.0,648.99,508.16
2018,4,18,13,45,555.0,284.0,2.65,12.8,739.5,653.3,513.31
2018,4,18,14,0,674.0,225.0,2.7,12.8,767.0,646.94,509.66
2018,4,18,14,15,806.0,159.5,2.7,12.7,783.5,629.09,496.44
2018,4,18,14,30,938.0,94.0,2.7,12.6,800.0,597.04,470.76
2018,4,18,14,45,930.0,91.5,2.7,12.55,762.0,537.15,421.21
2018,4,18,15,0,922.0,89.0,2.7,12.5,724.0,476.38,369.4
2018,4,18,15,15,908.0,87.0,2.7,12.5,680.0,413.19,314.02
2018,4,18,15,30,894.0,85.0,2.7,12.5,636.0,350.33,257.5
2018,4,18,15,45,876.5,82.0,2.65,12.2,587.0,286.39,199.86
2018,4,18,16,0,859.0,79.0,2.6,11.9,538.0,223.76,144.42
2018,4,18,16,15,835.0,75.0,2.55,11.7,485.5,155.06,88.76
2018,4,18,16,30,811.0,71.0,2.5,11.5,433.0,94.79,51.04
2018,4,18,16,45,765.5,67.5,2.45,11.25,375.5,51.43,40.75
2018,4,18,17,0,720.0,64.0,2.4,11.0,318.0,49.89,39.55
2018,4,18,17,15,666.0,60.0,2.3,10.6,265.0,47.91,37.88
2018,4,18,17,30,612.0,56.0,2.2,10.2,212.0,42.03,32.56
2018,4,18,17,45,530.0,49.0,2.1,9.75,161.5,37.7,28.47
2018,4,18,18,0,448.0,42.0,2.0,9.3,111.0,33.3,24.11
2018,4,18,18,15,324.5,32.0,2.0,9.0,72.0,26.02,16.56
2018,4,18,18,30,201.0,22.0,2.0,8.7,33.0,18.51,0.0
2018,4,18,18,45,100.5,11.0,2.0,8.4,16.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,15,20.0,2.5,2.2,7.25,2.5,0.0,0.0
2018,4,19,5,30,40.0,5.0,2.2,7.7,5.0,4.55,0.0
2018,4,19,5,45,177.0,18.0,2.2,8.15,32.0,76.47,0.0
2018,4,19,6,0,314.0,31.0,2.2,8.6,59.0,183.37,131.58
2018,4,19,6,15,420.0,40.0,2.3,9.0,103.5,261.34,210.88
2018,4,19,6,30,526.0,49.0,2.4,9.4,148.0,350.72,290.88
2018,4,19,6,45,590.0,55.5,2.5,9.85,199.5,423.98,355.44
2018,4,19,7,0,654.0,62.0,2.6,10.3,251.0,502.64,421.83
2018,4,19,7,15,697.5,67.0,2.65,10.7,304.5,567.23,474.42
2018,4,19,7,30,741.0,72.0,2.7,11.1,358.0,637.61,528.41
2018,4,19,7,45,771.0,76.5,2.8,11.5,411.0,698.74,572.87
2018,4,19,8,0,801.0,81.0,2.9,11.9,464.0,759.87,616.22
2018,4,19,8,15,824.0,84.5,2.9,12.2,515.0,813.49,652.65
2018,4,19,8,30,847.0,88.0,2.9,12.5,566.0,865.78,687.39
2018,4,19,8,45,864.5,91.0,2.9,12.8,613.5,902.05,710.07
2018,4,19,9,0,882.0,94.0,2.9,13.1,661.0,944.33,736.83
2018,4,19,9,15,896.5,95.5,2.9,13.35,704.0,979.39,758.33
2018,4,19,9,30,911.0,97.0,2.9,13.6,747.0,1011.48,777.68
2018,4,19,9,45,922.5,98.0,2.9,13.85,784.0,1036.79,792.33
2018,4,19,10,0,934.0,99.0,2.9,14.1,821.0,1058.58,804.66
2018,4,19,10,15,942.0,100.0,2.9,14.25,851.5,1073.13,812.51
2018,4,19,10,30,950.0,101.0,2.9,14.4,882.0,1083.77,817.94
2018,4,19,10,45,956.5,100.5,2.95,14.55,904.5,1087.24,819.29
2018,4,19,11,0,963.0,100.0,3.0,14.7,927.0,1086.67,818.18
2018,4,19,11,15,966.0,101.0,3.1,14.75,942.0,1080.1,814.05
2018,4,19,11,30,969.0,102.0,3.2,14.8,957.0,1069.46,807.36
2018,4,19,11,45,970.0,102.0,3.3,14.9,963.5,1051.81,795.91
2018,4,19,12,0,971.0,102.0,3.4,15.0,970.0,1030.28,781.91
2018,4,19,12,15,967.5,104.0,3.45,15.0,967.5,1002.83,763.8
2018,4,19,12,30,964.0,106.0,3.5,15.0,965.0,971.88,743.28
2018,4,19,12,45,958.0,108.0,3.55,15.05,954.5,935.46,718.77
2018,4,19,13,0,952.0,110.0,3.6,15.1,944.0,896.06,692.04
2018,4,19,13,15,947.5,109.5,3.6,15.05,926.0,852.73,662.3
2018,4,19,13,30,943.0,109.0,3.6,15.0,908.0,806.79,630.45
2018,4,19,13,45,937.0,107.5,3.65,15.0,882.5,756.49,594.53
2018,4,19,14,0,931.0,106.0,3.7,15.0,857.0,704.15,554.7
2018,4,19,14,15,922.0,104.5,3.7,14.95,824.5,648.22,510.97
2018,4,19,14,30,913.0,103.0,3.7,14.9,792.0,591.03,465.0
2018,4,19,14,45,901.5,101.5,3.7,14.85,753.5,531.63,415.87
2018,4,19,15,0,890.0,100.0,3.7,14.8,715.0,471.75,364.81
2018,4,19,15,15,875.5,97.5,3.7,14.8,671.5,409.74,310.53
2018,4,19,15,30,861.0,95.0,3.7,14.8,628.0,343.89,251.99
2018,4,19,15,45,839.5,92.5,3.65,14.5,579.0,280.71,195.47
2018,4,19,16,0,818.0,90.0,3.6,14.2,530.0,219.47,141.72
2018,4,19,16,15,788.5,87.0,3.6,13.95,477.5,159.1,93.49
2018,4,19,16,30,759.0,84.0,3.6,13.7,425.0,102.23,58.38
2018,4,19,16,45,720.0,80.5,3.6,13.4,372.0,55.78,44.25
2018,4,19,17,0,681.0,77.0,3.6,13.1,319.0,54.93,43.7
2018,4,19,17,15,626.0,71.0,3.55,12.65,265.5,52.05,41.25
2018,4,19,17,30,571.0,65.0,3.5,12.2,212.0,49.1,38.62
2018,4,19,17,45,488.0,57.0,3.45,11.7,162.5,44.28,34.12
2018,4,19,18,0,405.0,49.0,3.4,11.2,113.0,39.39,29.3
2018,4,19,18,15,281.0,37.0,3.25,10.9,73.5,28.91,18.98
2018,4,19,18,30,157.0,25.0,3.1,10.6,34.0,19.79,0.08
2018,4,19,18,45,78.5,12.5,3.0,10.3,17.0,11.37,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.9,8.75,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.8,9.1,6.0,15.43,0.0
2018,4,20,5,45,159.5,19.5,1.7,9.45,33.0,87.18,0.0
2018,4,20,6,0,284.0,33.0,1.6,9.8,60.0,173.45,126.52
2018,4,20,6,15,388.0,43.0,1.55,10.25,104.0,250.25,201.05
2018,4,20,6,30,492.0,53.0,1.5,10.7,148.0,338.23,278.29
2018,4,20,6,45,497.5,65.5,1.45,11.1,186.5,383.51,318.5
2018,4,20,7,0,503.0,78.0,1.4,11.5,225.0,428.26,356.07
2018,4,20,7,15,441.0,103.0,1.4,12.0,250.5,435.85,361.5
2018,4,20,7,30,379.0,128.0,1.4,12.5,276.0,441.32,364.09
2018,4,20,7,45,375.0,149.5,1.4,12.95,313.0,479.68,392.5
2018,4,20,8,0,371.0,171.0,1.4,13.4,350.0,516.21,418.34
2018,4,20,8,15,378.5,190.0,1.4,13.8,389.0,557.76,447.6
2018,4,20,8,30,386.0,209.0,1.4,14.2,428.0,598.23,475.32
2018,4,20,8,45,422.5,218.5,1.45,14.6,476.5,653.3,514.25
2018,4,20,9,0,459.0,228.0,1.5,15.0,525.0,708.63,552.42
2018,4,20,9,15,569.0,204.0,1.55,15.35,596.0,796.68,615.09
2018,4,20,9,30,679.0,180.0,1.6,15.7,667.0,895.42,680.87
2018,4,20,9,45,712.0,176.5,1.65,16.0,709.0,933.39,703.76
2018,4,20,10,0,745.0,173.0,1.7,16.3,751.0,968.94,725.58
2018,4,20,10,15,679.5,212.0,1.8,16.5,754.0,948.62,711.35
2018,4,20,10,30,614.0,251.0,1.9,16.7,757.0,922.11,692.66
2018,4,20,10,45,770.0,180.5,2.0,16.9,832.5,994.59,742.0
2018,4,20,11,0,926.0,110.0,2.1,17.1,908.0,1059.7,783.74
2018,4,20,11,15,937.0,107.0,2.15,17.2,925.5,1057.06,781.06
2018,4,20,11,30,948.0,104.0,2.2,17.3,943.0,1050.4,776.68
2018,4,20,11,45,948.5,104.0,2.3,17.4,949.0,1032.57,765.76
2018,4,20,12,0,949.0,104.0,2.4,17.5,955.0,1010.97,752.46
2018,4,20,12,15,948.5,104.0,2.5,17.5,953.5,984.78,736.35
2018,4,20,12,30,948.0,104.0,2.6,17.5,952.0,955.08,717.8
2018,4,20,12,45,946.5,103.5,2.7,17.5,942.5,920.65,695.88
2018,4,20,13,0,945.0,103.0,2.8,17.5,933.0,883.07,671.59
2018,4,20,13,15,941.0,102.5,2.9,17.35,916.0,840.52,643.91
2018,4,20,13,30,937.0,102.0,3.0,17.2,899.0,795.34,613.98
2018,4,20,13,45,931.0,101.0,3.1,17.1,874.0,745.88,579.87
2018,4,20,14,0,925.0,100.0,3.2,17.0,849.0,694.4,541.63
2018,4,20,14,15,917.0,99.0,3.3,16.75,817.5,639.93,500.22
2018,4,20,14,30,909.0,98.0,3.4,16.5,786.0,584.11,456.32
2018,4,20,14,45,898.0,96.5,3.5,16.3,748.5,525.3,408.47
2018,4,20,15,0,887.0,95.0,3.6,16.1,711.0,465.97,358.5
2018,4,20,15,15,873.0,92.5,3.6,16.1,667.5,404.46,304.85
2018,4,20,15,30,859.0,90.0,3.6,16.1,624.0,343.35,250.28
2018,4,20,15,45,841.0,87.5,3.65,15.55,576.5,276.81,191.5
2018,4,20,16,0,823.0,85.0,3.7,15.0,529.0,216.25,138.47
2018,4,20,16,15,798.5,82.0,3.7,14.6,478.5,156.26,90.46
2018,4,20,16,30,774.0,79.0,3.7,14.2,428.0,99.13,55.14
2018,4,20,16,45,740.0,74.5,3.7,13.85,375.0,56.57,44.86
2018,4,20,17,0,706.0,70.0,3.7,13.5,322.0,54.54,43.27
2018,4,20,17,15,657.5,64.5,3.65,13.05,269.5,47.03,36.69
2018,4,20,17,30,609.0,59.0,3.6,12.6,217.0,44.24,34.21
2018,4,20,17,45,533.5,52.0,3.5,12.15,167.5,40.03,30.28
2018,4,20,18,0,458.0,45.0,3.4,11.7,118.0,35.76,26.08
2018,4,20,18,15,333.5,34.0,3.35,11.35,77.0,27.64,17.98
2018,4,20,18,30,209.0,23.0,3.3,11.0,36.0,19.23,2.01
2018,4,20,18,45,104.5,11.5,3.2,10.7,18.0,10.46,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,8.75,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.8,9.1,8.0,22.43,0.0
2018,4,21,5,45,178.0,20.5,1.75,9.45,35.5,95.19,0.0
2018,4,21,6,0,303.0,33.0,1.7,9.8,63.0,181.61,134.86
2018,4,21,6,15,403.5,42.0,1.7,10.2,107.0,256.76,206.94
2018,4,21,6,30,504.0,51.0,1.7,10.6,151.0,342.62,282.66
2018,4,21,6,45,569.5,58.5,1.7,10.95,202.5,416.84,346.69
2018,4,21,7,0,635.0,66.0,1.7,11.3,254.0,496.69,412.57
2018,4,21,7,15,679.5,70.0,1.65,11.7,306.5,563.07,464.84
2018,4,21,7,30,724.0,74.0,1.6,12.1,359.0,628.7,513.56
2018,4,21,7,45,756.0,77.5,1.6,12.5,411.5,689.32,555.99
2018,4,21,8,0,788.0,81.0,1.6,12.9,464.0,750.12,597.24
2018,4,21,8,15,811.0,84.0,1.55,13.35,514.0,802.5,630.66
2018,4,21,8,30,834.0,87.0,1.5,13.8,564.0,853.6,662.31
2018,4,21,8,45,851.5,90.0,1.5,14.3,611.0,889.39,683.19
2018,4,21,9,0,869.0,93.0,1.5,14.8,658.0,931.2,708.0
2018,4,21,9,15,883.5,94.5,1.45,15.25,700.0,965.84,726.93
2018,4,21,9,30,898.0,96.0,1.4,15.7,742.0,997.55,743.72
2018,4,21,9,45,909.5,96.5,1.35,16.15,778.5,1021.97,755.57
2018,4,21,10,0,921.0,97.0,1.3,16.6,815.0,1042.94,765.19
2018,4,21,10,15,928.0,98.0,1.2,17.0,844.0,1056.28,769.14
2018,4,21,10,30,935.0,99.0,1.1,17.4,873.0,1065.77,770.72
2018,4,21,10,45,940.5,99.5,1.05,17.8,895.5,1069.26,769.69
2018,4,21,11,0,946.0,100.0,1.0,18.2,918.0,1068.75,766.39
2018,4,21,11,15,949.5,101.0,0.95,18.5,933.0,1062.76,760.19
2018,4,21,11,30,953.0,102.0,0.9,18.8,948.0,1052.75,751.74
2018,4,21,11,45,954.0,102.5,0.85,19.1,954.5,1035.83,739.23
2018,4,21,12,0,955.0,103.0,0.8,19.4,961.0,1015.1,724.6
2018,4,21,12,15,954.5,103.0,1.0,19.45,959.5,988.75,712.44
2018,4,21,12,30,954.0,103.0,1.2,19.5,958.0,958.88,697.44
2018,4,21,12,45,952.0,102.5,1.35,19.55,948.5,923.84,677.68
2018,4,21,13,0,950.0,102.0,1.5,19.6,939.0,885.66,655.34
2018,4,21,13,15,946.0,102.0,1.65,19.5,922.0,843.41,630.06
2018,4,21,13,30,942.0,102.0,1.8,19.4,905.0,798.51,602.32
2018,4,21,13,45,921.0,108.5,2.0,19.3,875.5,745.28,567.66
2018,4,21,14,0,900.0,115.0,2.2,19.2,846.0,691.2,529.4
2018,4,21,14,15,846.0,134.0,2.3,19.0,800.5,628.69,482.9
2018,4,21,14,30,792.0,153.0,2.4,18.8,755.0,567.91,436.41
2018,4,21,14,45,832.0,128.0,2.5,18.65,732.5,518.44,397.16
2018,4,21,15,0,872.0,103.0,2.6,18.5,710.0,466.01,353.43
2018,4,21,15,15,855.0,100.5,2.6,18.5,665.0,404.22,300.71
2018,4,21,15,30,838.0,98.0,2.6,18.5,620.0,338.93,244.11
2018,4,21,15,45,830.0,92.5,2.7,17.95,576.5,278.1,190.59
2018,4,21,16,0,822.0,87.0,2.8,17.4,533.0,217.62,138.05
2018,4,21,16,15,797.0,84.5,2.85,16.95,482.5,158.09,91.06
2018,4,21,16,30,772.0,82.0,2.9,16.5,432.0,101.47,56.53
2018,4,21,16,45,738.0,77.5,2.9,16.1,379.0,58.84,46.44
2018,4,21,17,0,704.0,73.0,2.9,15.7,326.0,51.86,40.51
2018,4,21,17,15,654.0,67.5,2.9,15.1,273.0,49.24,38.34
2018,4,21,17,30,604.0,62.0,2.9,14.5,220.0,46.55,36.0
2018,4,21,17,45,528.5,54.5,2.9,13.9,170.5,42.03,31.85
2018,4,21,18,0,453.0,47.0,2.9,13.3,121.0,37.42,27.39
2018,4,21,18,15,329.5,36.5,2.9,12.9,80.0,29.84,19.84
2018,4,21,18,30,206.0,26.0,2.9,12.5,39.0,20.58,4.3
2018,4,21,18,45,105.0,13.5,2.9,12.15,20.0,12.28,0.0
2018,4,21,19,0,4.0,1.0,2.9,11.8,1.0,0.0,0.0
2018,4,21,19,15,2.0,0.5,2.85,11.65,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,22,5,15,16.0,4.5,2.15,8.9,4.5,0.0,0.0
2018,4,22,5,30,32.0,9.0,2.1,9.3,9.0,17.37,0.0
2018,4,22,5,45,138.0,24.5,2.05,9.65,37.0,87.91,0.0
2018,4,22,6,0,244.0,40.0,2.0,10.0,65.0,166.68,125.43
2018,4,22,6,15,311.0,51.5,2.0,10.4,102.0,223.49,180.66
2018,4,22,6,30,378.0,63.0,2.0,10.8,139.0,288.33,238.85
2018,4,22,6,45,439.5,74.5,2.0,11.2,188.0,357.06,298.48
2018,4,22,7,0,501.0,86.0,2.0,11.6,237.0,436.39,364.36
2018,4,22,7,15,539.5,97.0,1.9,12.0,287.5,500.81,415.49
2018,4,22,7,30,578.0,108.0,1.8,12.4,338.0,567.3,466.1
2018,4,22,7,45,642.5,110.5,1.75,12.8,398.5,645.79,524.42
2018,4,22,8,0,707.0,113.0,1.7,13.2,459.0,727.25,581.12
2018,4,22,8,15,722.0,121.0,1.65,13.55,506.0,775.88,612.32
2018,4,22,8,30,737.0,129.0,1.6,13.9,553.0,822.89,641.89
2018,4,22,8,45,741.0,138.5,1.55,14.3,594.0,859.75,663.62
2018,4,22,9,0,745.0,148.0,1.5,14.7,635.0,893.79,683.12
2018,4,22,9,15,762.5,151.5,1.5,15.1,677.0,930.93,705.1
2018,4,22,9,30,780.0,155.0,1.5,15.5,719.0,965.54,725.08
2018,4,22,9,45,676.0,205.5,1.5,15.9,711.5,928.64,697.67
2018,4,22,10,0,572.0,256.0,1.5,16.3,704.0,877.9,660.23
2018,4,22,10,15,552.5,280.5,1.4,16.75,726.0,886.28,662.07
2018,4,22,10,30,533.0,305.0,1.3,17.2,748.0,891.22,660.93
2018,4,22,10,45,523.0,320.0,1.25,17.65,764.0,892.74,658.76
2018,4,22,11,0,513.0,335.0,1.2,18.1,780.0,891.42,654.86
2018,4,22,11,15,513.0,339.5,1.2,18.45,790.5,886.79,650.37
2018,4,22,11,30,513.0,344.0,1.2,18.8,801.0,879.53,644.3
2018,4,22,11,45,643.5,281.5,1.15,19.1,859.0,931.63,679.97
2018,4,22,12,0,774.0,219.0,1.1,19.4,917.0,975.49,707.16
2018,4,22,12,15,840.5,182.0,1.15,19.6,938.5,969.9,703.33
2018,4,22,12,30,907.0,145.0,1.2,19.8,960.0,956.53,695.3
2018,4,22,12,45,920.0,135.0,1.2,19.95,954.5,926.6,676.09
2018,4,22,13,0,933.0,125.0,1.2,20.1,949.0,892.75,654.5
2018,4,22,13,15,929.0,124.0,1.35,20.1,931.5,849.96,629.29
2018,4,22,13,30,925.0,123.0,1.5,20.1,914.0,804.6,601.71
2018,4,22,13,45,904.0,128.5,1.6,20.05,883.5,750.81,565.81
2018,4,22,14,0,883.0,134.0,1.7,20.0,853.0,696.27,527.36
2018,4,22,14,15,885.0,127.0,1.8,19.9,824.5,644.43,489.85
2018,4,22,14,30,887.0,120.0,1.9,19.8,796.0,590.37,449.14
2018,4,22,14,45,878.0,116.5,1.95,19.7,758.0,531.87,403.24
2018,4,22,15,0,869.0,113.0,2.0,19.6,720.0,470.25,353.33
2018,4,22,15,15,853.5,110.5,2.0,19.6,676.5,408.32,301.28
2018,4,22,15,30,838.0,108.0,2.0,19.6,633.0,347.1,248.44
2018,4,22,15,45,808.5,106.0,2.1,19.25,580.5,283.83,194.29
2018,4,22,16,0,779.0,104.0,2.2,18.9,528.0,223.56,143.48
2018,4,22,16,15,756.0,98.0,2.25,18.45,477.0,164.09,97.0
2018,4,22,16,30,733.0,92.0,2.3,18.0,426.0,101.63,57.34
2018,4,22,16,45,697.0,88.0,2.4,17.55,375.0,60.73,47.8
2018,4,22,17,0,661.0,84.0,2.5,17.1,324.0,59.79,47.24
2018,4,22,17,15,605.0,77.0,2.5,16.45,270.0,56.35,44.41
2018,4,22,17,30,549.0,70.0,2.5,15.8,216.0,52.79,41.33
2018,4,22,17,45,466.5,62.0,2.55,15.1,167.0,48.16,37.13
2018,4,22,18,0,384.0,54.0,2.6,14.4,118.0,43.49,32.61
2018,4,22,18,15,265.5,41.0,2.65,14.0,78.0,31.91,21.59
2018,4,22,18,30,147.0,28.0,2.7,13.6,38.0,22.09,6.52
2018,4,22,18,45,75.0,14.5,2.7,13.2,19.5,13.19,0.0
2018,4,22,19,0,3.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.65,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,0.6,11.05,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,0.6,11.2,8.0,12.46,0.0
2018,4,23,5,45,104.5,24.0,0.6,11.4,34.0,71.39,9.61
2018,4,23,6,0,191.0,40.0,0.6,11.6,60.0,144.91,108.91
2018,4,23,6,15,287.5,52.0,0.55,11.9,101.5,213.17,170.48
2018,4,23,6,30,384.0,64.0,0.5,12.2,143.0,292.73,238.65
2018,4,23,6,45,455.0,75.0,0.5,12.5,194.5,370.57,303.37
2018,4,23,7,0,526.0,86.0,0.5,12.8,246.0,452.36,368.59
2018,4,23,7,15,581.5,93.5,0.55,13.25,301.0,525.59,424.79
2018,4,23,7,30,637.0,101.0,0.6,13.7,356.0,602.29,481.41
2018,4,23,7,45,672.5,106.0,0.65,14.15,408.0,663.76,524.33
2018,4,23,8,0,708.0,111.0,0.7,14.6,460.0,725.86,565.79
2018,4,23,8,15,734.5,115.0,0.75,15.0,509.5,779.42,600.33
2018,4,23,8,30,761.0,119.0,0.8,15.4,559.0,832.13,633.66
2018,4,23,8,45,781.5,122.0,0.85,15.75,605.5,871.95,657.87
2018,4,23,9,0,802.0,125.0,0.9,16.1,652.0,914.95,684.07
2018,4,23,9,15,825.5,124.0,0.85,16.65,696.0,954.03,704.9
2018,4,23,9,30,849.0,123.0,0.8,17.2,740.0,990.6,723.69
2018,4,23,9,45,871.0,119.5,0.8,17.75,778.5,1009.17,731.95
2018,4,23,10,0,893.0,116.0,0.8,18.3,817.0,1035.51,745.35
2018,4,23,10,15,900.5,117.0,0.7,18.7,846.0,1048.8,748.58
2018,4,23,10,30,908.0,118.0,0.6,19.1,875.0,1058.35,749.67
2018,4,23,10,45,912.5,120.0,0.55,19.55,897.0,1062.09,748.44
2018,4,23,11,0,917.0,122.0,0.5,20.0,919.0,1061.91,745.07
2018,4,23,11,15,920.0,122.5,0.45,20.2,933.5,1054.75,738.42
2018,4,23,11,30,923.0,123.0,0.4,20.4,948.0,1043.74,729.74
2018,4,23,11,45,924.0,123.5,0.35,20.6,954.0,1026.97,717.84
2018,4,23,12,0,925.0,124.0,0.3,20.8,960.0,1006.52,703.97
2018,4,23,12,15,924.0,124.0,0.3,20.85,958.0,980.14,688.18
2018,4,23,12,30,923.0,124.0,0.3,20.9,956.0,950.41,670.41
2018,4,23,12,45,919.5,124.5,0.35,20.9,946.0,915.76,650.73
2018,4,23,13,0,916.0,125.0,0.4,20.9,936.0,878.18,629.05
2018,4,23,13,15,912.0,123.5,0.5,20.85,918.5,835.63,604.95
2018,4,23,13,30,908.0,122.0,0.6,20.8,901.0,790.58,578.68
2018,4,23,13,45,902.5,120.5,0.7,20.75,876.5,742.19,548.33
2018,4,23,14,0,897.0,119.0,0.8,20.7,852.0,691.83,514.59
2018,4,23,14,15,888.0,117.5,0.95,20.55,820.0,637.64,477.4
2018,4,23,14,30,879.0,116.0,1.1,20.4,788.0,582.29,437.47
2018,4,23,14,45,848.5,121.5,1.25,20.2,744.0,520.0,390.64
2018,4,23,15,0,818.0,127.0,1.4,20.0,700.0,460.17,343.65
2018,4,23,15,15,815.5,118.5,1.4,20.0,660.5,400.87,294.26
2018,4,23,15,30,813.0,110.0,1.4,20.0,621.0,340.91,242.86
2018,4,23,15,45,766.5,114.5,1.7,19.3,567.0,280.43,192.61
2018,4,23,16,0,720.0,119.0,2.0,18.6,513.0,219.43,142.68
2018,4,23,16,15,687.5,113.5,2.1,18.05,461.0,162.33,98.58
2018,4,23,16,30,655.0,108.0,2.2,17.5,409.0,109.23,65.96
2018,4,23,16,45,620.0,99.5,2.3,17.0,357.0,68.59,54.77
2018,4,23,17,0,585.0,91.0,2.4,16.5,305.0,64.59,51.57
2018,4,23,17,15,550.5,82.0,2.45,15.85,258.0,59.94,47.69
2018,4,23,17,30,516.0,73.0,2.5,15.2,211.0,55.02,43.42
2018,4,23,17,45,442.5,63.5,2.5,14.55,163.5,49.24,38.19
2018,4,23,18,0,369.0,54.0,2.5,13.9,116.0,41.39,30.88
2018,4,23,18,15,264.0,41.0,2.5,13.45,77.5,31.86,21.7
2018,4,23,18,30,159.0,28.0,2.5,13.0,39.0,22.06,7.77
2018,4,23,18,45,83.0,15.0,2.5,12.55,20.5,13.64,0.0
2018,4,23,19,0,7.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
