Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.91,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.63,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.38,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.02,0.35
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,9.66,2.73
2018,4,24,6,45,0.0,25.5,1.9,10.85,25.5,22.44,13.9
2018,4,24,7,0,0.0,40.0,1.9,11.1,40.0,35.26,25.04
2018,4,24,7,15,0.0,54.0,1.85,11.3,54.0,47.67,35.7
2018,4,24,7,30,0.0,68.0,1.8,11.5,68.0,60.11,46.23
2018,4,24,7,45,0.0,68.0,1.8,11.75,68.0,60.12,46.02
2018,4,24,8,0,0.0,68.0,1.8,12.0,68.0,60.13,45.82
2018,4,24,8,15,0.0,60.5,1.75,12.25,60.5,53.5,39.98
2018,4,24,8,30,0.0,53.0,1.7,12.5,53.0,46.86,34.21
2018,4,24,8,45,0.0,61.5,1.7,12.75,61.5,54.43,40.43
2018,4,24,9,0,0.0,70.0,1.7,13.0,70.0,62.02,46.61
2018,4,24,9,15,1.0,89.0,1.75,13.2,89.5,79.92,61.37
2018,4,24,9,30,2.0,108.0,1.8,13.4,109.0,98.29,76.35
2018,4,24,9,45,6.0,132.0,1.85,13.55,136.5,124.53,97.79
2018,4,24,10,0,10.0,156.0,1.9,13.7,164.0,150.97,119.14
2018,4,24,10,15,17.0,214.5,1.95,13.85,228.5,213.36,169.05
2018,4,24,10,30,24.0,273.0,2.0,14.0,293.0,290.42,229.26
2018,4,24,10,45,36.0,318.5,2.05,14.1,349.5,347.89,273.38
2018,4,24,11,0,48.0,364.0,2.1,14.2,406.0,404.77,316.37
2018,4,24,11,15,39.0,356.5,2.1,14.25,391.0,385.16,300.6
2018,4,24,11,30,30.0,349.0,2.1,14.3,376.0,365.79,285.42
2018,4,24,11,45,53.0,382.0,2.15,14.35,430.0,418.07,325.73
2018,4,24,12,0,76.0,415.0,2.2,14.4,484.0,468.49,363.75
2018,4,24,12,15,75.5,411.5,2.25,14.4,480.0,459.22,356.6
2018,4,24,12,30,75.0,408.0,2.3,14.4,476.0,449.68,349.62
2018,4,24,12,45,107.5,402.5,2.35,14.45,498.5,475.09,369.73
2018,4,24,13,0,140.0,397.0,2.4,14.5,521.0,487.8,380.08
2018,4,24,13,15,259.5,387.5,2.5,14.4,612.5,567.47,442.3
2018,4,24,13,30,379.0,378.0,2.6,14.3,704.0,629.87,490.07
2018,4,24,13,45,462.5,330.5,2.65,14.25,717.0,625.88,488.29
2018,4,24,14,0,546.0,283.0,2.7,14.2,730.0,610.15,477.64
2018,4,24,14,15,719.5,200.0,2.75,14.05,765.5,609.27,478.18
2018,4,24,14,30,893.0,117.0,2.8,13.9,801.0,590.32,463.04
2018,4,24,14,45,805.0,141.0,2.85,13.75,735.0,515.44,402.8
2018,4,24,15,0,717.0,165.0,2.9,13.6,669.0,445.64,345.79
2018,4,24,15,15,680.0,163.5,2.9,13.6,618.0,384.38,293.92
2018,4,24,15,30,643.0,162.0,2.9,13.6,567.0,326.68,244.1
2018,4,24,15,45,627.5,153.5,2.9,13.2,524.0,272.53,196.67
2018,4,24,16,0,612.0,145.0,2.9,12.8,481.0,220.0,151.31
2018,4,24,16,15,563.0,140.0,2.85,12.55,426.5,168.01,110.97
2018,4,24,16,30,514.0,135.0,2.8,12.3,372.0,121.5,81.89
2018,4,24,16,45,342.0,134.0,2.8,12.05,284.0,91.16,75.88
2018,4,24,17,0,170.0,133.0,2.8,11.8,196.0,101.67,85.53
2018,4,24,17,15,124.0,114.0,2.75,11.5,156.0,88.21,73.78
2018,4,24,17,30,78.0,95.0,2.7,11.2,116.0,74.43,61.52
2018,4,24,17,45,59.5,74.0,2.7,10.9,88.0,61.06,49.36
2018,4,24,18,0,41.0,53.0,2.7,10.6,60.0,44.66,34.25
2018,4,24,18,15,24.5,36.0,2.6,10.3,40.0,30.84,21.22
2018,4,24,18,30,8.0,19.0,2.5,10.0,20.0,16.79,5.46
2018,4,24,18,45,8.0,10.5,2.45,9.75,11.0,9.55,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.5,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.4,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,4.8,0.0
2018,4,25,5,45,7.0,11.0,2.35,7.55,11.5,12.29,0.39
2018,4,25,6,0,10.0,18.0,2.4,7.7,19.0,20.21,11.18
2018,4,25,6,15,5.0,29.0,2.35,7.95,29.5,27.87,18.44
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,35.28,25.16
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,49.04,37.32
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,63.62,50.01
2018,4,25,7,15,0.5,94.0,2.1,8.95,94.0,86.16,69.32
2018,4,25,7,30,1.0,117.0,2.0,9.3,117.0,108.79,88.37
2018,4,25,7,45,17.5,147.5,1.95,9.6,156.0,151.56,124.63
2018,4,25,8,0,34.0,178.0,1.9,9.9,195.0,207.46,171.0
2018,4,25,8,15,47.5,203.0,1.85,10.25,229.5,245.97,201.99
2018,4,25,8,30,61.0,228.0,1.8,10.6,264.0,285.15,232.98
2018,4,25,8,45,74.5,251.0,1.75,11.0,298.0,322.59,261.96
2018,4,25,9,0,88.0,274.0,1.7,11.4,332.0,360.39,290.69
2018,4,25,9,15,170.0,283.5,1.75,11.7,405.0,466.07,373.78
2018,4,25,9,30,252.0,293.0,1.8,12.0,478.0,575.39,456.34
2018,4,25,9,45,353.5,291.5,1.85,12.35,564.0,676.0,530.72
2018,4,25,10,0,455.0,290.0,1.9,12.7,650.0,795.53,615.73
2018,4,25,10,15,614.0,236.0,1.95,12.9,740.5,905.19,694.0
2018,4,25,10,30,773.0,182.0,2.0,13.1,831.0,1000.13,756.72
2018,4,25,10,45,645.0,246.0,2.05,13.35,796.5,942.3,715.52
2018,4,25,11,0,517.0,310.0,2.1,13.6,762.0,868.03,660.91
2018,4,25,11,15,498.0,324.0,2.15,13.7,765.0,854.25,651.18
2018,4,25,11,30,479.0,338.0,2.2,13.8,768.0,838.1,639.22
2018,4,25,11,45,595.5,283.0,2.25,13.9,821.5,884.57,674.7
2018,4,25,12,0,712.0,228.0,2.3,14.0,875.0,923.69,703.47
2018,4,25,12,15,734.5,216.0,2.4,14.05,882.5,909.75,694.33
2018,4,25,12,30,757.0,204.0,2.5,14.1,890.0,891.92,683.05
2018,4,25,12,45,807.0,178.0,2.55,14.1,902.5,876.11,672.9
2018,4,25,13,0,857.0,152.0,2.6,14.1,915.0,859.97,662.52
2018,4,25,13,15,885.0,135.0,2.65,14.05,910.0,823.73,638.13
2018,4,25,13,30,913.0,118.0,2.7,14.0,905.0,789.58,615.16
2018,4,25,13,45,906.5,117.0,2.75,13.9,880.0,740.83,580.36
2018,4,25,14,0,900.0,116.0,2.8,13.8,855.0,690.21,542.35
2018,4,25,14,15,891.0,114.5,2.9,13.65,823.0,636.0,500.82
2018,4,25,14,30,882.0,113.0,3.0,13.5,791.0,580.63,456.97
2018,4,25,14,45,870.0,111.5,3.05,13.4,753.0,522.89,409.53
2018,4,25,15,0,858.0,110.0,3.1,13.3,715.0,462.08,358.17
2018,4,25,15,15,843.5,107.0,3.1,13.3,672.0,400.99,304.81
2018,4,25,15,30,829.0,104.0,3.1,13.3,629.0,340.5,250.71
2018,4,25,15,45,807.5,102.0,3.2,12.9,581.5,279.99,196.72
2018,4,25,16,0,786.0,100.0,3.3,12.5,534.0,221.46,145.39
2018,4,25,16,15,757.0,97.0,3.3,12.25,483.0,163.49,98.9
2018,4,25,16,30,728.0,94.0,3.3,12.0,432.0,103.12,59.9
2018,4,25,16,45,642.0,96.5,3.35,11.75,368.5,66.21,53.81
2018,4,25,17,0,556.0,99.0,3.4,11.5,305.0,70.43,57.83
2018,4,25,17,15,469.5,92.5,3.35,11.2,248.0,66.72,54.67
2018,4,25,17,30,383.0,86.0,3.3,10.9,191.0,62.98,51.35
2018,4,25,17,45,307.0,73.0,3.25,10.55,145.5,54.37,43.46
2018,4,25,18,0,231.0,60.0,3.2,10.2,100.0,45.45,35.05
2018,4,25,18,15,149.0,43.5,3.1,10.0,66.0,34.6,24.59
2018,4,25,18,30,67.0,27.0,3.0,9.8,32.0,21.79,9.58
2018,4,25,18,45,37.0,14.5,2.9,9.55,17.0,13.19,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.8,7.6,4.0,5.67,0.0
2018,4,26,5,45,3.5,8.5,2.95,7.85,8.5,8.83,0.0
2018,4,26,6,0,0.0,13.0,3.1,8.1,13.0,11.42,3.92
2018,4,26,6,15,0.0,20.5,3.1,8.3,20.5,18.03,9.93
2018,4,26,6,30,0.0,28.0,3.1,8.5,28.0,24.65,15.88
2018,4,26,6,45,0.0,39.5,3.15,8.75,39.5,34.82,24.86
2018,4,26,7,0,0.0,51.0,3.2,9.0,51.0,45.01,33.75
2018,4,26,7,15,0.0,62.0,3.2,9.2,62.0,54.77,42.14
2018,4,26,7,30,0.0,73.0,3.2,9.4,73.0,64.56,50.42
2018,4,26,7,45,0.0,84.0,3.2,9.65,84.0,74.49,58.71
2018,4,26,8,0,0.0,95.0,3.2,9.9,95.0,84.67,67.11
2018,4,26,8,15,5.0,140.5,3.2,10.1,143.5,132.58,107.44
2018,4,26,8,30,10.0,186.0,3.2,10.3,192.0,181.78,148.04
2018,4,26,8,45,13.0,207.5,3.2,10.55,216.0,205.36,166.87
2018,4,26,9,0,16.0,229.0,3.2,10.8,240.0,229.03,185.61
2018,4,26,9,15,15.5,237.0,3.2,11.05,248.0,235.75,190.34
2018,4,26,9,30,15.0,245.0,3.2,11.3,256.0,242.47,195.11
2018,4,26,9,45,18.0,265.5,3.25,11.55,279.5,265.05,212.75
2018,4,26,10,0,21.0,286.0,3.3,11.8,303.0,287.57,230.14
2018,4,26,10,15,67.0,332.0,3.35,11.95,388.0,396.85,317.12
2018,4,26,10,30,113.0,378.0,3.4,12.1,473.0,507.47,402.29
2018,4,26,10,45,428.0,290.5,3.5,12.25,664.0,763.54,602.1
2018,4,26,11,0,743.0,203.0,3.6,12.4,855.0,989.0,765.76
2018,4,26,11,15,791.5,182.0,3.65,12.45,886.5,997.4,769.31
2018,4,26,11,30,840.0,161.0,3.7,12.5,918.0,1010.03,777.8
2018,4,26,11,45,821.0,172.5,3.8,12.6,916.5,985.33,760.7
2018,4,26,12,0,802.0,184.0,3.9,12.7,915.0,957.58,741.74
2018,4,26,12,15,866.5,150.0,3.95,12.7,938.5,949.98,736.92
2018,4,26,12,30,931.0,116.0,4.0,12.7,962.0,948.0,736.0
2018,4,26,12,45,911.0,125.5,4.05,12.7,946.0,907.54,707.89
2018,4,26,13,0,891.0,135.0,4.1,12.7,930.0,864.97,678.34
2018,4,26,13,15,812.0,171.0,4.1,12.7,885.0,804.67,635.4
2018,4,26,13,30,733.0,207.0,4.1,12.7,840.0,742.9,588.03
2018,4,26,13,45,765.0,186.0,4.15,12.7,830.5,707.93,562.26
2018,4,26,14,0,797.0,165.0,4.2,12.7,821.0,668.42,532.17
2018,4,26,14,15,835.0,141.5,4.2,12.65,806.0,626.43,499.05
2018,4,26,14,30,873.0,118.0,4.2,12.6,791.0,579.65,460.87
2018,4,26,14,45,874.0,112.0,4.2,12.5,758.0,524.96,414.89
2018,4,26,15,0,875.0,106.0,4.2,12.4,725.0,468.56,366.0
2018,4,26,15,15,861.0,103.0,4.2,12.4,681.5,407.58,311.99
2018,4,26,15,30,847.0,100.0,4.2,12.4,638.0,342.58,253.63
2018,4,26,15,45,828.5,97.5,4.2,12.15,591.0,281.4,198.18
2018,4,26,16,0,810.0,95.0,4.2,11.9,544.0,221.82,145.23
2018,4,26,16,15,663.5,117.0,4.15,11.7,462.0,162.13,102.15
2018,4,26,16,30,517.0,139.0,4.1,11.5,380.0,124.58,84.59
2018,4,26,16,45,482.0,127.0,4.1,11.3,331.0,87.22,72.61
2018,4,26,17,0,447.0,115.0,4.1,11.1,282.0,80.67,67.07
2018,4,26,17,15,407.5,101.5,4.05,10.85,235.5,72.68,60.09
2018,4,26,17,30,368.0,88.0,4.0,10.6,189.0,64.29,52.59
2018,4,26,17,45,355.5,71.0,3.9,10.3,152.0,53.01,42.29
2018,4,26,18,0,343.0,54.0,3.8,10.0,115.0,41.16,31.28
2018,4,26,18,15,283.0,42.5,3.7,9.8,81.5,32.94,23.23
2018,4,26,18,30,223.0,31.0,3.6,9.6,48.0,24.44,12.18
2018,4,26,18,45,117.5,16.5,3.55,9.4,25.0,15.01,0.0
2018,4,26,19,0,12.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.55,9.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,1.8,10.35,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,1.8,10.7,16.0,36.08,0.0
2018,4,27,5,45,208.0,27.0,1.8,11.1,48.5,119.79,67.0
2018,4,27,6,0,336.0,40.0,1.8,11.5,81.0,203.66,158.04
2018,4,27,6,15,393.0,51.0,1.9,11.75,121.0,263.36,213.55
2018,4,27,6,30,450.0,62.0,2.0,12.0,161.0,328.83,271.8
2018,4,27,6,45,395.0,81.0,2.05,12.3,185.0,339.76,283.25
2018,4,27,7,0,340.0,100.0,2.1,12.6,209.0,347.88,290.56
2018,4,27,7,15,244.5,127.0,2.1,12.8,212.5,317.78,264.94
2018,4,27,7,30,149.0,154.0,2.1,13.0,216.0,277.59,230.01
2018,4,27,7,45,144.0,181.0,2.1,13.2,247.0,309.57,255.08
2018,4,27,8,0,139.0,208.0,2.1,13.4,278.0,340.44,278.42
2018,4,27,8,15,201.5,223.0,2.15,13.55,336.0,413.22,336.45
2018,4,27,8,30,264.0,238.0,2.2,13.7,394.0,505.89,407.88
2018,4,27,8,45,359.0,227.5,2.2,13.9,457.5,586.39,469.43
2018,4,27,9,0,454.0,217.0,2.2,14.1,521.0,689.7,545.64
2018,4,27,9,15,504.5,220.0,2.25,14.2,577.0,750.7,588.77
2018,4,27,9,30,555.0,223.0,2.3,14.3,633.0,811.56,631.41
2018,4,27,9,45,549.0,233.0,2.3,14.45,654.5,823.3,637.31
2018,4,27,10,0,543.0,243.0,2.3,14.6,676.0,832.27,641.78
2018,4,27,10,15,553.5,255.0,2.35,14.65,709.5,857.33,658.4
2018,4,27,10,30,564.0,267.0,2.4,14.7,743.0,879.69,672.96
2018,4,27,10,45,645.5,240.5,2.4,14.8,798.5,936.03,712.35
2018,4,27,11,0,727.0,214.0,2.4,14.9,854.0,983.84,743.35
2018,4,27,11,15,755.0,202.5,2.45,14.95,876.0,989.19,746.3
2018,4,27,11,30,783.0,191.0,2.5,15.0,898.0,983.33,742.29
2018,4,27,11,45,832.0,170.0,2.5,15.05,926.0,992.78,748.31
2018,4,27,12,0,881.0,149.0,2.5,15.1,954.0,986.4,743.65
2018,4,27,12,15,817.5,177.5,2.55,15.1,923.5,940.94,713.48
2018,4,27,12,30,754.0,206.0,2.6,15.1,893.0,889.75,679.4
2018,4,27,12,45,722.5,218.5,2.65,15.1,871.0,845.35,649.36
2018,4,27,13,0,691.0,231.0,2.7,15.1,849.0,800.02,617.12
2018,4,27,13,15,683.5,227.0,2.8,15.05,829.0,758.04,587.84
2018,4,27,13,30,676.0,223.0,2.9,15.0,809.0,714.65,556.84
2018,4,27,13,45,694.5,209.5,2.95,14.95,797.0,679.61,531.41
2018,4,27,14,0,713.0,196.0,3.0,14.9,785.0,641.26,502.71
2018,4,27,14,15,767.5,172.0,3.1,14.8,784.0,611.79,480.2
2018,4,27,14,30,822.0,148.0,3.2,14.7,783.0,577.15,452.36
2018,4,27,14,45,810.5,144.5,3.25,14.6,745.5,520.03,405.74
2018,4,27,15,0,799.0,141.0,3.3,14.5,708.0,462.78,357.64
2018,4,27,15,15,742.5,148.5,3.3,14.5,650.5,394.26,299.9
2018,4,27,15,30,686.0,156.0,3.3,14.5,593.0,334.38,248.44
2018,4,27,15,45,697.5,142.0,3.35,14.2,558.0,280.12,199.71
2018,4,27,16,0,709.0,128.0,3.4,13.9,523.0,224.19,150.07
2018,4,27,16,15,693.5,120.0,3.4,13.65,476.5,168.08,104.86
2018,4,27,16,30,678.0,112.0,3.4,13.4,430.0,113.88,69.93
2018,4,27,16,45,643.0,105.5,3.4,13.2,378.5,72.69,59.22
2018,4,27,17,0,608.0,99.0,3.4,13.0,327.0,70.45,57.48
2018,4,27,17,15,559.0,90.5,3.3,12.7,275.5,66.35,54.01
2018,4,27,17,30,510.0,82.0,3.2,12.4,224.0,62.06,50.23
2018,4,27,17,45,439.5,72.0,3.15,12.1,176.0,54.04,42.93
2018,4,27,18,0,369.0,62.0,3.1,11.8,128.0,47.31,36.53
2018,4,27,18,15,266.5,48.0,2.95,11.55,87.5,37.16,26.8
2018,4,27,18,30,164.0,34.0,2.8,11.3,47.0,26.72,14.38
2018,4,27,18,45,87.5,19.0,2.7,11.05,25.5,17.28,0.0
2018,4,27,19,0,11.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,2.55,10.7,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,34.0,7.0,2.1,10.5,8.0,0.0,0.0
2018,4,28,5,30,68.0,14.0,2.2,10.8,16.0,32.64,0.0
2018,4,28,5,45,184.0,29.0,2.25,11.15,49.0,114.94,69.32
2018,4,28,6,0,300.0,44.0,2.3,11.5,82.0,193.11,150.69
2018,4,28,6,15,309.5,57.5,2.45,11.75,112.5,229.79,186.96
2018,4,28,6,30,319.0,71.0,2.6,12.0,143.0,267.43,222.02
2018,4,28,6,45,276.5,95.5,2.75,12.25,169.5,277.32,232.15
2018,4,28,7,0,234.0,120.0,2.9,12.5,196.0,292.72,245.19
2018,4,28,7,15,212.0,140.0,2.95,12.65,218.0,311.34,260.15
2018,4,28,7,30,190.0,160.0,3.0,12.8,240.0,314.14,261.66
2018,4,28,7,45,204.5,181.5,3.05,12.95,277.5,356.24,295.34
2018,4,28,8,0,219.0,203.0,3.1,13.1,315.0,413.51,340.06
2018,4,28,8,15,181.5,229.0,3.15,13.25,328.0,402.92,329.38
2018,4,28,8,30,144.0,255.0,3.2,13.4,341.0,403.51,327.53
2018,4,28,8,45,85.0,251.5,3.2,13.5,303.0,331.62,268.19
2018,4,28,9,0,26.0,248.0,3.2,13.6,265.0,272.46,218.41
2018,4,28,9,15,43.5,284.0,3.25,13.7,315.0,327.2,261.92
2018,4,28,9,30,61.0,320.0,3.3,13.8,365.0,382.32,304.7
2018,4,28,9,45,70.5,345.0,3.35,13.95,399.5,417.44,331.15
2018,4,28,10,0,80.0,370.0,3.4,14.1,434.0,452.25,357.17
2018,4,28,10,15,99.5,390.5,3.45,14.15,473.0,491.8,387.1
2018,4,28,10,30,119.0,411.0,3.5,14.2,512.0,547.93,428.96
2018,4,28,10,45,195.0,417.5,3.55,14.25,587.5,627.91,490.06
2018,4,28,11,0,271.0,424.0,3.6,14.3,663.0,721.97,559.74
2018,4,28,11,15,375.5,387.0,3.6,14.35,724.0,780.47,604.14
2018,4,28,11,30,480.0,350.0,3.6,14.4,785.0,848.92,654.74
2018,4,28,11,45,678.0,249.5,3.65,14.45,868.0,929.87,716.88
2018,4,28,12,0,876.0,149.0,3.7,14.5,951.0,981.0,752.04
2018,4,28,12,15,814.5,175.0,3.75,14.45,919.5,935.07,720.18
2018,4,28,12,30,753.0,201.0,3.8,14.4,888.0,883.24,684.62
2018,4,28,12,45,711.0,211.0,3.85,14.35,854.5,827.64,645.8
2018,4,28,13,0,669.0,221.0,3.9,14.3,821.0,772.02,605.2
2018,4,28,13,15,443.5,291.0,3.95,14.25,685.5,627.09,494.18
2018,4,28,13,30,218.0,361.0,4.0,14.2,550.0,493.7,389.36
2018,4,28,13,45,117.0,297.5,4.0,14.1,398.5,349.91,277.74
2018,4,28,14,0,16.0,234.0,4.0,14.0,247.0,216.92,171.43
2018,4,28,14,15,17.5,245.5,4.0,13.85,259.5,226.12,179.31
2018,4,28,14,30,19.0,257.0,4.0,13.7,272.0,234.75,186.48
2018,4,28,14,45,56.5,279.0,4.0,13.6,320.0,266.62,212.23
2018,4,28,15,0,94.0,301.0,4.0,13.5,368.0,293.62,233.4
2018,4,28,15,15,360.0,235.5,4.0,13.5,469.0,322.6,251.91
2018,4,28,15,30,626.0,170.0,4.0,13.5,570.0,327.03,245.76
2018,4,28,15,45,598.5,164.5,4.0,13.2,524.0,273.57,198.95
2018,4,28,16,0,571.0,159.0,4.0,12.9,478.0,223.2,155.85
2018,4,28,16,15,517.5,154.5,3.95,12.75,423.5,172.83,116.9
2018,4,28,16,30,464.0,150.0,3.9,12.6,369.0,129.3,89.62
2018,4,28,16,45,484.5,128.0,3.85,12.45,333.0,87.7,72.68
2018,4,28,17,0,505.0,106.0,3.8,12.3,297.0,74.65,61.37
2018,4,28,17,15,540.0,89.0,3.7,12.05,265.5,64.84,52.79
2018,4,28,17,30,575.0,72.0,3.6,11.8,234.0,53.78,42.93
2018,4,28,17,45,493.5,64.5,3.5,11.6,183.0,49.59,39.04
2018,4,28,18,0,412.0,57.0,3.4,11.4,132.0,45.36,34.89
2018,4,28,18,15,263.5,43.5,3.3,11.2,86.0,33.59,23.78
2018,4,28,18,30,115.0,30.0,3.2,11.0,40.0,24.18,12.98
2018,4,28,18,45,65.5,17.0,3.05,10.8,22.0,15.46,0.0
2018,4,28,19,0,16.0,4.0,2.9,10.6,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,2.85,10.5,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,32.5,8.0,2.65,10.25,9.0,0.0,0.0
2018,4,29,5,30,65.0,16.0,2.8,10.4,18.0,33.64,0.0
2018,4,29,5,45,163.0,31.0,2.9,10.6,49.0,111.08,70.88
2018,4,29,6,0,261.0,46.0,3.0,10.8,80.0,179.47,141.01
2018,4,29,6,15,294.5,58.0,3.1,10.95,112.5,223.28,182.72
2018,4,29,6,30,328.0,70.0,3.2,11.1,145.0,270.82,226.16
2018,4,29,6,45,235.0,90.0,3.3,11.3,150.5,246.18,207.09
2018,4,29,7,0,142.0,110.0,3.4,11.5,156.0,211.12,177.24
2018,4,29,7,15,146.5,132.5,3.45,11.7,187.5,245.42,206.02
2018,4,29,7,30,151.0,155.0,3.5,11.9,219.0,279.57,233.85
2018,4,29,7,45,83.5,153.0,3.5,12.1,189.0,229.62,190.25
2018,4,29,8,0,16.0,151.0,3.5,12.3,159.0,152.5,123.65
2018,4,29,8,15,53.0,198.5,3.55,12.5,229.5,244.28,200.08
2018,4,29,8,30,90.0,246.0,3.6,12.7,300.0,329.67,269.1
2018,4,29,8,45,52.0,218.5,3.65,12.9,250.0,264.81,214.81
2018,4,29,9,0,14.0,191.0,3.7,13.1,200.0,188.8,151.36
2018,4,29,9,15,22.0,220.0,3.7,13.25,235.5,237.26,190.52
2018,4,29,9,30,30.0,249.0,3.7,13.4,271.0,274.85,220.21
2018,4,29,9,45,121.5,314.5,3.65,13.55,411.0,451.72,361.04
2018,4,29,10,0,213.0,380.0,3.6,13.7,551.0,613.76,484.1
2018,4,29,10,15,279.5,378.5,3.65,13.75,611.0,694.87,544.15
2018,4,29,10,30,346.0,377.0,3.7,13.8,671.0,757.84,590.69
2018,4,29,10,45,452.5,337.0,3.7,13.9,731.5,834.52,647.57
2018,4,29,11,0,559.0,297.0,3.7,14.0,792.0,894.34,691.69
2018,4,29,11,15,732.0,212.5,3.7,14.0,870.5,975.33,750.5
2018,4,29,11,30,905.0,128.0,3.7,14.0,949.0,1027.36,785.28
2018,4,29,11,45,907.0,127.5,3.75,14.05,955.0,1010.71,773.36
2018,4,29,12,0,909.0,127.0,3.8,14.1,961.0,990.47,759.63
2018,4,29,12,15,912.5,124.5,3.8,14.1,960.5,966.19,742.96
2018,4,29,12,30,916.0,122.0,3.8,14.1,960.0,938.45,723.94
2018,4,29,12,45,844.0,154.0,3.8,14.1,920.0,882.32,684.86
2018,4,29,13,0,772.0,186.0,3.8,14.1,880.0,819.27,640.57
2018,4,29,13,15,844.0,149.0,3.85,14.15,894.5,807.42,633.0
2018,4,29,13,30,916.0,112.0,3.9,14.2,909.0,784.25,616.91
2018,4,29,13,45,912.0,110.0,3.9,14.2,885.0,736.46,581.68
2018,4,29,14,0,908.0,108.0,3.9,14.2,861.0,686.57,543.12
2018,4,29,14,15,901.0,106.0,3.95,14.2,830.0,633.03,500.91
2018,4,29,14,30,894.0,104.0,4.0,14.2,799.0,578.12,456.39
2018,4,29,14,45,884.0,102.5,4.05,14.15,762.0,521.06,408.87
2018,4,29,15,0,874.0,101.0,4.1,14.1,725.0,463.44,359.38
2018,4,29,15,15,861.0,98.5,4.1,14.1,682.5,403.57,306.61
2018,4,29,15,30,848.0,96.0,4.1,14.1,640.0,344.01,252.92
2018,4,29,15,45,830.5,93.0,4.2,13.9,593.0,278.18,194.16
2018,4,29,16,0,813.0,90.0,4.3,13.7,546.0,218.52,141.42
2018,4,29,16,15,790.5,86.0,4.3,13.5,496.0,159.2,93.39
2018,4,29,16,30,768.0,82.0,4.3,13.3,446.0,102.48,57.42
2018,4,29,16,45,737.0,78.0,4.3,13.15,394.0,58.41,46.56
2018,4,29,17,0,706.0,74.0,4.3,13.0,342.0,56.91,45.42
2018,4,29,17,15,660.5,69.0,4.2,12.7,290.0,49.64,39.06
2018,4,29,17,30,615.0,64.0,4.1,12.4,238.0,47.37,37.08
2018,4,29,17,45,547.5,57.0,4.05,12.1,188.5,43.32,33.36
2018,4,29,18,0,480.0,50.0,4.0,11.8,139.0,39.17,29.35
2018,4,29,18,15,373.5,40.5,3.9,11.5,96.5,32.58,22.92
2018,4,29,18,30,267.0,31.0,3.8,11.2,54.0,25.82,14.66
2018,4,29,18,45,148.0,18.0,3.65,10.95,29.5,16.37,0.0
2018,4,29,19,0,29.0,5.0,3.5,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.5,2.5,3.4,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,29.5,7.5,2.9,9.05,8.5,0.0,0.0
2018,4,30,5,30,59.0,15.0,3.0,9.3,17.0,31.03,0.0
2018,4,30,5,45,125.5,30.5,3.1,9.55,44.0,90.24,59.3
2018,4,30,6,0,192.0,46.0,3.2,9.8,71.0,150.8,119.0
2018,4,30,6,15,237.5,61.5,3.2,10.0,107.0,200.75,164.93
2018,4,30,6,30,283.0,77.0,3.2,10.2,143.0,255.64,214.14
2018,4,30,6,45,336.5,91.0,3.15,10.45,188.5,317.86,268.28
2018,4,30,7,0,390.0,105.0,3.1,10.7,234.0,384.99,324.91
2018,4,30,7,15,329.5,133.0,3.0,10.95,254.5,381.98,321.35
2018,4,30,7,30,269.0,161.0,2.9,11.2,275.0,384.95,321.78
2018,4,30,7,45,280.5,183.5,2.8,11.5,316.0,430.19,356.96
2018,4,30,8,0,292.0,206.0,2.7,11.8,357.0,475.31,390.93
2018,4,30,8,15,301.5,227.5,2.65,12.0,396.5,517.29,421.9
2018,4,30,8,30,311.0,249.0,2.6,12.2,436.0,558.66,451.78
2018,4,30,8,45,376.0,250.5,2.55,12.4,493.5,626.97,503.09
2018,4,30,9,0,441.0,252.0,2.5,12.6,551.0,714.74,566.81
2018,4,30,9,15,416.5,278.0,2.55,12.75,573.5,728.1,573.53
2018,4,30,9,30,392.0,304.0,2.6,12.9,596.0,722.15,567.25
2018,4,30,9,45,509.0,272.0,2.6,13.05,670.0,824.52,642.33
2018,4,30,10,0,626.0,240.0,2.6,13.2,744.0,916.57,707.44
2018,4,30,10,15,649.5,238.5,2.65,13.3,777.0,940.93,723.01
2018,4,30,10,30,673.0,237.0,2.7,13.4,810.0,962.35,736.87
2018,4,30,10,45,773.5,192.0,2.75,13.5,866.0,1004.33,764.69
2018,4,30,11,0,874.0,147.0,2.8,13.6,922.0,1039.99,787.88
2018,4,30,11,15,890.0,140.0,2.8,13.65,939.5,1038.25,785.66
2018,4,30,11,30,906.0,133.0,2.8,13.7,957.0,1032.63,781.36
2018,4,30,11,45,907.5,133.0,2.85,13.8,963.0,1015.89,770.08
2018,4,30,12,0,909.0,133.0,2.9,13.9,969.0,995.57,756.54
2018,4,30,12,15,908.0,133.0,2.95,13.95,967.0,969.47,739.24
2018,4,30,12,30,907.0,133.0,3.0,14.0,965.0,940.11,719.72
2018,4,30,12,45,904.5,133.0,3.05,14.05,955.5,906.36,697.07
2018,4,30,13,0,902.0,133.0,3.1,14.1,946.0,869.72,672.27
2018,4,30,13,15,897.5,132.0,3.2,14.05,928.0,827.9,644.15
2018,4,30,13,30,893.0,131.0,3.3,14.0,910.0,783.7,613.97
2018,4,30,13,45,886.0,130.0,3.4,14.0,885.0,735.59,578.71
2018,4,30,14,0,879.0,129.0,3.5,14.0,860.0,685.71,540.81
2018,4,30,14,15,870.0,127.5,3.6,13.95,828.5,632.68,499.52
2018,4,30,14,30,861.0,126.0,3.7,13.9,797.0,577.92,455.62
2018,4,30,14,45,849.0,124.0,3.8,13.85,759.5,520.13,407.98
2018,4,30,15,0,837.0,122.0,3.9,13.8,722.0,462.15,358.65
2018,4,30,15,15,822.0,119.0,3.9,13.8,679.0,402.3,306.27
2018,4,30,15,30,807.0,116.0,3.9,13.8,636.0,343.17,253.35
2018,4,30,15,45,787.0,112.5,4.1,13.6,588.5,283.38,199.98
2018,4,30,16,0,767.0,109.0,4.3,13.4,541.0,225.46,149.17
2018,4,30,16,15,740.5,105.0,4.4,13.25,491.0,162.73,98.56
2018,4,30,16,30,714.0,101.0,4.5,13.1,441.0,108.27,63.89
2018,4,30,16,45,679.0,96.0,4.55,12.9,389.0,65.45,52.85
2018,4,30,17,0,644.0,91.0,4.6,12.7,337.0,64.01,51.79
2018,4,30,17,15,594.5,84.0,4.6,12.35,285.0,60.83,49.14
2018,4,30,17,30,545.0,77.0,4.6,12.0,233.0,57.51,46.25
2018,4,30,17,45,470.5,68.5,4.55,11.65,183.5,52.68,41.83
2018,4,30,18,0,396.0,60.0,4.5,11.3,134.0,45.71,35.26
2018,4,30,18,15,279.5,47.0,4.45,11.0,91.5,36.26,26.24
2018,4,30,18,30,163.0,34.0,4.4,10.7,49.0,26.59,15.66
2018,4,30,18,45,88.5,19.5,4.3,10.45,27.0,17.74,0.0
2018,4,30,19,0,14.0,5.0,4.2,10.2,5.0,4.55,0.0
2018,4,30,19,15,7.0,2.5,4.1,10.1,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,1,5,15,37.0,8.5,2.45,8.1,10.0,7.73,0.0
2018,5,1,5,30,74.0,17.0,2.5,8.5,20.0,37.33,0.0
2018,5,1,5,45,180.5,32.5,2.6,8.85,53.5,120.81,83.43
2018,5,1,6,0,287.0,48.0,2.7,9.2,87.0,192.32,152.94
2018,5,1,6,15,383.5,58.0,2.75,9.55,134.0,264.85,218.27
2018,5,1,6,30,480.0,68.0,2.8,9.9,181.0,351.89,294.45
2018,5,1,6,45,541.5,75.0,2.8,10.2,232.0,422.59,355.27
2018,5,1,7,0,603.0,82.0,2.8,10.5,283.0,498.14,417.91
2018,5,1,7,15,646.0,88.0,2.85,10.9,336.0,564.4,470.84
2018,5,1,7,30,689.0,94.0,2.9,11.3,389.0,632.79,523.65
2018,5,1,7,45,720.0,98.0,2.95,11.65,440.5,691.24,565.93
2018,5,1,8,0,751.0,102.0,3.0,12.0,492.0,749.86,607.27
2018,5,1,8,15,774.0,105.5,2.95,12.35,541.0,797.05,638.71
2018,5,1,8,30,797.0,109.0,2.9,12.7,590.0,846.94,671.5
2018,5,1,8,45,815.0,112.0,2.9,13.05,636.0,890.11,699.2
2018,5,1,9,0,833.0,115.0,2.9,13.4,682.0,931.09,724.99
2018,5,1,9,15,850.0,115.5,2.9,13.65,723.5,965.75,746.38
2018,5,1,9,30,867.0,116.0,2.9,13.9,765.0,987.31,758.66
2018,5,1,9,45,881.5,115.0,2.85,14.15,801.0,1011.85,772.63
2018,5,1,10,0,896.0,114.0,2.8,14.4,837.0,1033.15,784.32
2018,5,1,10,15,903.0,116.0,2.8,14.6,866.0,1046.66,791.47
2018,5,1,10,30,910.0,118.0,2.8,14.8,895.0,1056.42,796.3
2018,5,1,10,45,914.5,119.0,2.75,15.0,916.0,1058.77,795.82
2018,5,1,11,0,919.0,120.0,2.7,15.2,937.0,1057.27,793.0
2018,5,1,11,15,921.0,121.5,2.7,15.3,951.0,1049.91,787.31
2018,5,1,11,30,923.0,123.0,2.7,15.4,965.0,1038.73,779.27
2018,5,1,11,45,923.5,123.5,2.7,15.55,970.5,1021.35,767.12
2018,5,1,12,0,924.0,124.0,2.7,15.7,976.0,1000.36,752.71
2018,5,1,12,15,926.0,122.5,2.75,15.7,975.0,975.33,736.54
2018,5,1,12,30,928.0,121.0,2.8,15.7,974.0,946.86,718.03
2018,5,1,12,45,930.0,118.0,2.85,15.75,965.5,913.66,696.07
2018,5,1,13,0,932.0,115.0,2.9,15.8,957.0,877.25,671.78
2018,5,1,13,15,927.5,115.0,3.05,15.75,939.5,835.41,644.37
2018,5,1,13,30,923.0,115.0,3.2,15.7,922.0,791.09,614.75
2018,5,1,13,45,917.0,114.0,3.3,15.65,897.0,742.54,580.2
2018,5,1,14,0,911.0,113.0,3.4,15.6,872.0,692.07,542.25
2018,5,1,14,15,795.0,161.0,3.5,15.45,806.0,617.61,484.3
2018,5,1,14,30,679.0,209.0,3.6,15.3,740.0,548.77,429.86
2018,5,1,14,45,722.5,179.5,3.7,15.15,720.0,503.16,392.9
2018,5,1,15,0,766.0,150.0,3.8,15.0,700.0,451.98,349.61
2018,5,1,15,15,747.5,144.0,3.8,15.0,654.5,391.63,297.66
2018,5,1,15,30,729.0,138.0,3.8,15.0,609.0,332.61,245.79
2018,5,1,15,45,742.0,122.0,4.05,14.55,571.0,275.13,194.18
2018,5,1,16,0,755.0,106.0,4.3,14.1,533.0,220.89,145.57
2018,5,1,16,15,751.0,99.0,4.35,13.8,491.0,165.06,99.8
2018,5,1,16,30,747.0,92.0,4.4,13.5,449.0,109.61,63.76
2018,5,1,16,45,713.5,87.5,4.45,13.15,397.0,59.46,47.47
2018,5,1,17,0,680.0,83.0,4.5,12.8,345.0,58.09,46.49
2018,5,1,17,15,631.5,78.0,4.45,12.45,293.0,56.18,44.96
2018,5,1,17,30,583.0,73.0,4.4,12.1,241.0,54.26,43.32
2018,5,1,17,45,512.5,65.0,4.35,11.7,191.0,49.69,39.15
2018,5,1,18,0,442.0,57.0,4.3,11.3,141.0,45.0,34.66
2018,5,1,18,15,334.5,46.0,4.15,11.0,98.5,37.31,27.21
2018,5,1,18,30,227.0,35.0,4.0,10.7,56.0,27.45,16.67
2018,5,1,18,45,124.0,20.0,3.85,10.4,30.5,15.87,0.0
2018,5,1,19,0,21.0,5.0,3.7,10.1,5.0,4.55,0.0
2018,5,1,19,15,10.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,9.5,1.35,9.55,11.5,19.94,0.0
2018,5,2,5,30,94.0,19.0,1.4,9.8,23.0,45.14,0.0
2018,5,2,5,45,211.5,33.5,1.5,10.05,58.5,132.73,93.4
2018,5,2,6,0,329.0,48.0,1.6,10.3,94.0,209.51,165.91
2018,5,2,6,15,372.0,59.5,1.55,10.5,132.0,261.24,213.73
2018,5,2,6,30,415.0,71.0,1.5,10.7,170.0,317.54,263.71
2018,5,2,6,45,425.5,87.0,1.5,10.9,210.0,364.46,304.1
2018,5,2,7,0,436.0,103.0,1.5,11.1,250.0,411.44,342.8
2018,5,2,7,15,479.0,113.5,1.5,11.3,299.5,473.94,392.67
2018,5,2,7,30,522.0,124.0,1.5,11.5,349.0,539.19,442.9
2018,5,2,7,45,461.5,152.0,1.45,11.75,369.0,547.33,445.91
2018,5,2,8,0,401.0,180.0,1.4,12.0,389.0,548.34,443.49
2018,5,2,8,15,278.0,221.5,1.4,12.25,373.0,489.68,394.62
2018,5,2,8,30,155.0,263.0,1.4,12.5,357.0,420.65,337.38
2018,5,2,8,45,221.0,273.5,1.35,12.8,418.5,494.73,394.59
2018,5,2,9,0,287.0,284.0,1.3,13.1,480.0,588.66,463.33
2018,5,2,9,15,346.5,287.0,1.35,13.35,537.5,653.46,509.83
2018,5,2,9,30,406.0,290.0,1.4,13.6,595.0,736.1,567.82
2018,5,2,9,45,392.0,304.0,1.4,13.85,609.5,741.24,568.44
2018,5,2,10,0,378.0,318.0,1.4,14.1,624.0,727.54,557.21
2018,5,2,10,15,282.0,344.0,1.45,14.3,576.5,658.49,505.17
2018,5,2,10,30,186.0,370.0,1.5,14.5,529.0,570.06,439.01
2018,5,2,10,45,172.5,404.5,1.55,14.7,555.0,589.34,452.18
2018,5,2,11,0,159.0,439.0,1.6,14.9,581.0,607.11,463.35
2018,5,2,11,15,216.5,412.0,1.65,15.0,608.0,630.91,482.15
2018,5,2,11,30,274.0,385.0,1.7,15.1,635.0,666.51,508.88
2018,5,2,11,45,162.5,379.5,1.75,15.25,528.0,531.59,408.74
2018,5,2,12,0,51.0,374.0,1.8,15.4,421.0,401.96,310.24
2018,5,2,12,15,85.5,405.5,1.85,15.45,484.5,459.84,355.04
2018,5,2,12,30,120.0,437.0,1.9,15.5,548.0,523.85,402.44
2018,5,2,12,45,164.5,423.5,1.95,15.5,573.5,539.99,415.33
2018,5,2,13,0,209.0,410.0,2.0,15.5,599.0,552.8,425.95
2018,5,2,13,15,253.5,377.0,2.05,15.5,602.0,548.91,424.43
2018,5,2,13,30,298.0,344.0,2.1,15.5,605.0,535.59,415.92
2018,5,2,13,45,394.5,306.0,2.15,15.45,641.5,553.25,430.71
2018,5,2,14,0,491.0,268.0,2.2,15.4,678.0,557.76,434.87
2018,5,2,14,15,694.0,186.5,2.25,15.35,743.0,578.58,451.3
2018,5,2,14,30,897.0,105.0,2.3,15.3,808.0,579.78,450.78
2018,5,2,14,45,886.5,103.5,2.35,15.2,770.5,522.5,404.06
2018,5,2,15,0,876.0,102.0,2.4,15.1,733.0,464.71,355.7
2018,5,2,15,15,862.0,100.0,2.4,15.1,690.5,404.97,304.08
2018,5,2,15,30,848.0,98.0,2.4,15.1,648.0,340.88,247.84
2018,5,2,15,45,830.0,95.5,2.55,14.8,601.0,280.23,194.18
2018,5,2,16,0,812.0,93.0,2.7,14.5,554.0,221.11,142.59
2018,5,2,16,15,788.0,89.5,2.75,14.25,503.5,162.24,95.41
2018,5,2,16,30,764.0,86.0,2.8,14.0,453.0,106.16,59.99
2018,5,2,16,45,731.0,82.5,2.8,13.75,401.0,61.6,49.23
2018,5,2,17,0,698.0,79.0,2.8,13.5,349.0,55.15,43.74
2018,5,2,17,15,652.5,73.0,2.75,13.2,296.5,52.34,41.4
2018,5,2,17,30,607.0,67.0,2.7,12.9,244.0,49.41,38.85
2018,5,2,17,45,488.0,62.5,2.6,12.55,186.5,47.33,36.93
2018,5,2,18,0,369.0,58.0,2.5,12.2,129.0,44.0,33.69
2018,5,2,18,15,218.0,43.0,2.4,11.85,81.5,32.92,23.34
2018,5,2,18,30,67.0,28.0,2.3,11.5,34.0,22.71,13.01
2018,5,2,18,45,40.5,16.0,2.2,11.2,19.0,13.17,0.0
2018,5,2,19,0,14.0,4.0,2.1,10.9,4.0,3.64,0.0
2018,5,2,19,15,7.0,2.0,2.1,10.75,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,15,9.5,2.5,2.4,9.3,3.0,4.56,0.0
2018,5,3,5,30,19.0,5.0,2.5,9.5,6.0,12.15,0.0
2018,5,3,5,45,24.5,7.0,2.6,9.7,9.5,18.39,8.57
2018,5,3,6,0,30.0,9.0,2.7,9.9,13.0,23.97,14.6
2018,5,3,6,15,15.0,11.0,2.7,10.05,13.0,18.14,10.12
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,11.42,4.31
2018,5,3,6,45,0.0,18.0,2.7,10.35,18.0,15.83,8.18
2018,5,3,7,0,0.0,23.0,2.7,10.5,23.0,20.24,12.01
2018,5,3,7,15,0.0,28.5,2.7,10.65,28.5,25.1,16.19
2018,5,3,7,30,0.0,34.0,2.7,10.8,34.0,29.98,20.33
2018,5,3,7,45,0.0,45.5,2.7,10.9,45.5,40.17,28.99
2018,5,3,8,0,0.0,57.0,2.7,11.0,57.0,50.38,37.59
2018,5,3,8,15,0.0,80.5,2.7,11.2,80.5,71.29,55.14
2018,5,3,8,30,0.0,104.0,2.7,11.4,104.0,92.69,72.88
2018,5,3,8,45,0.5,127.5,2.7,11.55,128.0,115.09,91.28
2018,5,3,9,0,1.0,151.0,2.7,11.7,152.0,137.65,109.61
2018,5,3,9,15,1.5,154.5,2.7,11.9,156.0,141.23,112.18
2018,5,3,9,30,2.0,158.0,2.7,12.1,160.0,144.86,114.84
2018,5,3,9,45,3.5,167.0,2.75,12.35,170.0,154.69,122.59
2018,5,3,10,0,5.0,176.0,2.8,12.6,180.0,164.52,130.3
2018,5,3,10,15,9.0,214.0,2.8,12.8,221.5,204.28,162.15
2018,5,3,10,30,13.0,252.0,2.8,13.0,263.0,244.15,193.59
2018,5,3,10,45,13.0,249.5,2.75,13.25,261.0,241.23,190.76
2018,5,3,11,0,13.0,247.0,2.7,13.5,259.0,238.3,188.09
2018,5,3,11,15,14.0,259.0,2.75,13.65,272.0,249.97,197.1
2018,5,3,11,30,15.0,271.0,2.8,13.8,285.0,261.45,205.9
2018,5,3,11,45,22.5,313.0,2.8,14.0,334.0,318.17,250.0
2018,5,3,12,0,30.0,355.0,2.8,14.2,383.0,363.44,284.52
2018,5,3,12,15,57.5,394.0,2.85,14.25,447.0,422.79,330.32
2018,5,3,12,30,85.0,433.0,2.9,14.3,511.0,479.42,373.32
2018,5,3,12,45,157.5,436.5,2.95,14.4,580.0,545.67,424.37
2018,5,3,13,0,230.0,440.0,3.0,14.5,649.0,596.93,463.46
2018,5,3,13,15,351.5,390.5,3.0,14.55,702.5,636.83,495.24
2018,5,3,13,30,473.0,341.0,3.0,14.6,756.0,665.01,517.69
2018,5,3,13,45,483.5,326.0,3.0,14.6,740.5,631.32,492.52
2018,5,3,14,0,494.0,311.0,3.0,14.6,725.0,595.73,465.82
2018,5,3,14,15,412.5,330.5,3.0,14.6,667.5,532.25,416.57
2018,5,3,14,30,331.0,350.0,3.0,14.6,610.0,476.31,372.81
2018,5,3,14,45,375.5,315.5,3.0,14.55,597.0,446.06,348.9
2018,5,3,15,0,420.0,281.0,3.0,14.5,584.0,409.08,318.46
2018,5,3,15,15,326.0,286.0,3.0,14.5,513.0,350.44,271.78
2018,5,3,15,30,232.0,291.0,3.0,14.5,442.0,304.09,235.61
2018,5,3,15,45,159.0,263.5,3.0,14.25,363.5,246.76,191.45
2018,5,3,16,0,86.0,236.0,3.0,14.0,285.0,204.22,160.0
2018,5,3,16,15,105.5,210.0,3.05,13.75,264.5,173.13,134.42
2018,5,3,16,30,125.0,184.0,3.1,13.5,244.0,145.52,112.97
2018,5,3,16,45,212.0,161.0,3.1,13.25,249.5,113.65,95.14
2018,5,3,17,0,299.0,138.0,3.1,13.0,255.0,100.33,83.84
2018,5,3,17,15,190.0,95.5,3.15,12.65,166.0,71.77,58.81
2018,5,3,17,30,81.0,53.0,3.2,12.3,77.0,44.63,34.64
2018,5,3,17,45,40.5,30.5,3.25,11.95,42.5,26.5,18.29
2018,5,3,18,0,0.0,8.0,3.3,11.6,8.0,7.02,0.65
2018,5,3,18,15,0.0,6.5,3.25,11.3,6.5,5.7,0.0
2018,5,3,18,30,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2018,5,3,18,45,4.0,4.0,3.15,10.65,4.0,3.58,0.0
2018,5,3,19,0,8.0,3.0,3.1,10.3,3.0,2.73,0.0
2018,5,3,19,15,4.0,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
