Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,14.5,8.5,2.2,8.65,9.0,11.23,0.0
2018,5,4,5,30,29.0,17.0,2.4,9.0,18.0,28.24,0.0
2018,5,4,5,45,25.5,30.0,2.6,9.35,32.0,40.01,26.02
2018,5,4,6,0,22.0,43.0,2.8,9.7,46.0,52.39,38.76
2018,5,4,6,15,25.5,63.0,2.7,10.05,68.0,76.3,60.13
2018,5,4,6,30,29.0,83.0,2.6,10.4,90.0,100.14,81.16
2018,5,4,6,45,201.5,95.5,2.55,10.75,163.0,232.39,195.8
2018,5,4,7,0,374.0,108.0,2.5,11.1,236.0,377.91,317.95
2018,5,4,7,15,307.5,110.0,2.2,11.55,226.5,352.84,295.61
2018,5,4,7,30,241.0,112.0,1.9,12.0,217.0,305.59,255.57
2018,5,4,7,45,120.5,123.0,1.65,12.4,175.5,223.02,184.66
2018,5,4,8,0,0.0,134.0,1.4,12.8,134.0,122.09,97.06
2018,5,4,8,15,4.5,164.5,1.3,13.2,167.5,155.3,124.25
2018,5,4,8,30,9.0,195.0,1.2,13.6,201.0,188.93,150.93
2018,5,4,8,45,91.0,214.0,1.15,14.0,276.5,309.18,248.46
2018,5,4,9,0,173.0,233.0,1.1,14.4,352.0,407.74,325.0
2018,5,4,9,15,252.5,242.0,1.15,14.8,427.0,512.3,403.47
2018,5,4,9,30,332.0,251.0,1.2,15.2,502.0,621.13,482.05
2018,5,4,9,45,341.5,291.0,1.25,15.55,559.5,659.21,506.66
2018,5,4,10,0,351.0,331.0,1.3,15.9,617.0,713.5,542.59
2018,5,4,10,15,282.5,376.0,1.4,16.15,611.0,692.22,524.27
2018,5,4,10,30,214.0,421.0,1.5,16.4,605.0,651.51,493.27
2018,5,4,10,45,341.0,373.0,1.55,16.65,674.5,741.29,559.63
2018,5,4,11,0,468.0,325.0,1.6,16.9,744.0,828.26,621.07
2018,5,4,11,15,582.0,279.5,1.55,17.05,808.5,889.47,662.88
2018,5,4,11,30,696.0,234.0,1.5,17.2,873.0,944.26,699.14
2018,5,4,11,45,630.0,286.0,1.45,17.4,867.0,914.14,675.36
2018,5,4,12,0,564.0,338.0,1.4,17.6,861.0,882.32,650.96
2018,5,4,12,15,567.5,338.0,1.4,17.7,863.5,865.31,639.64
2018,5,4,12,30,571.0,338.0,1.4,17.8,866.0,845.77,626.42
2018,5,4,12,45,688.0,266.5,1.4,17.9,896.5,855.32,635.75
2018,5,4,13,0,805.0,195.0,1.4,18.0,927.0,851.16,634.93
2018,5,4,13,15,861.5,156.5,1.55,18.0,926.5,825.01,619.56
2018,5,4,13,30,918.0,118.0,1.7,18.0,926.0,788.62,597.07
2018,5,4,13,45,912.0,117.5,1.8,17.95,901.5,740.87,564.64
2018,5,4,14,0,906.0,117.0,1.9,17.9,877.0,691.2,529.02
2018,5,4,14,15,889.0,119.5,2.05,17.75,842.5,635.87,488.43
2018,5,4,14,30,872.0,122.0,2.2,17.6,808.0,580.12,445.95
2018,5,4,14,45,857.0,121.0,2.35,17.4,769.0,520.48,399.08
2018,5,4,15,0,842.0,120.0,2.5,17.2,730.0,461.93,351.19
2018,5,4,15,15,833.5,114.5,2.5,17.2,688.5,402.41,300.28
2018,5,4,15,30,825.0,109.0,2.5,17.2,647.0,342.88,248.08
2018,5,4,15,45,783.0,109.5,2.7,16.7,590.5,280.15,194.42
2018,5,4,16,0,741.0,110.0,2.9,16.2,534.0,216.72,141.17
2018,5,4,16,15,744.5,100.0,2.95,15.8,493.5,165.68,99.51
2018,5,4,16,30,748.0,90.0,3.0,15.4,453.0,108.95,62.18
2018,5,4,16,45,724.0,84.5,3.1,15.05,403.5,62.91,50.12
2018,5,4,17,0,700.0,79.0,3.2,14.7,354.0,54.97,43.35
2018,5,4,17,15,656.5,74.0,3.15,14.25,302.5,52.93,41.73
2018,5,4,17,30,613.0,69.0,3.1,13.8,251.0,50.83,39.97
2018,5,4,17,45,549.0,62.5,3.1,13.4,201.5,47.36,36.84
2018,5,4,18,0,485.0,56.0,3.1,13.0,152.0,43.84,33.48
2018,5,4,18,15,383.0,46.0,3.0,12.6,108.0,36.99,26.9
2018,5,4,18,30,281.0,36.0,2.9,12.2,64.0,29.95,19.33
2018,5,4,18,45,162.5,22.5,2.85,11.8,36.5,17.84,0.0
2018,5,4,19,0,44.0,9.0,2.8,11.4,9.0,8.19,0.0
2018,5,4,19,15,22.0,4.5,2.7,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,2.55,9.85,4.5,5.18,0.0
2018,5,5,5,30,9.0,9.0,2.6,10.0,9.0,10.76,0.0
2018,5,5,5,45,4.5,14.0,2.6,10.15,14.0,14.16,5.72
2018,5,5,6,0,0.0,19.0,2.6,10.3,19.0,16.71,8.58
2018,5,5,6,15,0.0,26.5,2.55,10.45,26.5,23.32,14.53
2018,5,5,6,30,0.0,34.0,2.5,10.6,34.0,29.95,20.42
2018,5,5,6,45,15.5,75.5,2.45,10.7,81.0,82.1,65.82
2018,5,5,7,0,31.0,117.0,2.4,10.8,128.0,137.58,113.37
2018,5,5,7,15,45.5,146.0,2.45,10.9,164.5,179.66,148.82
2018,5,5,7,30,60.0,175.0,2.5,11.0,201.0,222.85,184.57
2018,5,5,7,45,59.0,196.0,2.5,11.15,224.5,245.69,202.54
2018,5,5,8,0,58.0,217.0,2.5,11.3,248.0,268.21,220.01
2018,5,5,8,15,86.5,245.0,2.5,11.6,296.0,323.4,264.3
2018,5,5,8,30,115.0,273.0,2.5,11.9,344.0,395.62,320.8
2018,5,5,8,45,144.5,297.5,2.5,12.15,393.0,451.07,363.19
2018,5,5,9,0,174.0,322.0,2.5,12.4,442.0,507.37,405.48
2018,5,5,9,15,137.0,329.5,2.4,12.75,427.5,481.46,382.59
2018,5,5,9,30,100.0,337.0,2.3,13.1,413.0,436.4,345.83
2018,5,5,9,45,93.5,357.0,2.2,13.45,430.5,450.55,355.1
2018,5,5,10,0,87.0,377.0,2.1,13.8,448.0,463.94,363.38
2018,5,5,10,15,100.0,396.0,2.1,13.85,480.0,495.18,386.38
2018,5,5,10,30,113.0,415.0,2.1,13.9,512.0,542.53,420.75
2018,5,5,10,45,179.0,425.0,2.1,13.95,583.5,615.89,475.5
2018,5,5,11,0,245.0,435.0,2.1,14.0,655.0,702.75,538.18
2018,5,5,11,15,244.5,435.0,2.25,13.9,657.0,694.94,532.61
2018,5,5,11,30,244.0,435.0,2.4,13.8,659.0,685.83,526.89
2018,5,5,11,45,140.5,386.0,2.6,13.65,515.0,515.66,401.59
2018,5,5,12,0,37.0,337.0,2.8,13.5,371.0,352.15,276.12
2018,5,5,12,15,50.0,355.0,2.9,13.4,401.0,377.97,297.18
2018,5,5,12,30,63.0,373.0,3.0,13.3,431.0,402.37,316.33
2018,5,5,12,45,159.5,403.5,3.15,13.15,549.0,515.86,405.33
2018,5,5,13,0,256.0,434.0,3.3,13.0,667.0,617.38,482.76
2018,5,5,13,15,299.5,416.5,3.4,12.95,684.0,618.61,484.43
2018,5,5,13,30,343.0,399.0,3.5,12.9,701.0,615.84,483.48
2018,5,5,13,45,308.5,398.5,3.55,12.8,664.5,569.57,448.28
2018,5,5,14,0,274.0,398.0,3.6,12.7,628.0,525.57,414.63
2018,5,5,14,15,368.5,339.5,3.7,12.8,637.0,512.6,405.86
2018,5,5,14,30,463.0,281.0,3.8,12.9,646.0,490.28,388.5
2018,5,5,14,45,603.0,219.5,3.85,12.95,672.0,477.38,376.62
2018,5,5,15,0,743.0,158.0,3.9,13.0,698.0,448.0,349.33
2018,5,5,15,15,698.5,161.5,3.9,13.0,645.5,387.26,297.18
2018,5,5,15,30,654.0,165.0,3.9,13.0,593.0,330.77,248.04
2018,5,5,15,45,687.0,140.5,3.95,13.1,561.0,276.09,197.85
2018,5,5,16,0,720.0,116.0,4.0,13.2,529.0,217.52,144.64
2018,5,5,16,15,703.0,109.0,4.0,13.1,482.5,162.04,99.44
2018,5,5,16,30,686.0,102.0,4.0,13.0,436.0,108.6,64.34
2018,5,5,16,45,657.0,96.0,4.0,12.9,387.0,64.65,52.08
2018,5,5,17,0,628.0,90.0,4.0,12.8,338.0,62.49,50.39
2018,5,5,17,15,593.0,81.0,3.95,12.5,288.5,57.81,46.39
2018,5,5,17,30,558.0,72.0,3.9,12.2,239.0,52.83,42.02
2018,5,5,17,45,488.5,63.5,3.9,11.85,189.0,47.81,37.49
2018,5,5,18,0,419.0,55.0,3.9,11.5,139.0,42.6,32.59
2018,5,5,18,15,337.5,46.5,3.85,11.2,101.5,37.19,27.28
2018,5,5,18,30,256.0,38.0,3.8,10.9,64.0,29.72,19.42
2018,5,5,18,45,147.0,23.5,3.75,10.55,36.5,18.6,0.0
2018,5,5,19,0,38.0,9.0,3.7,10.2,9.0,8.19,0.0
2018,5,5,19,15,19.0,4.5,3.7,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,53.5,10.5,3.0,9.6,13.5,22.53,0.0
2018,5,6,5,30,107.0,21.0,3.1,9.8,27.0,65.79,6.69
2018,5,6,5,45,176.5,35.0,3.25,9.95,57.0,120.65,89.21
2018,5,6,6,0,246.0,49.0,3.4,10.1,87.0,175.51,140.54
2018,5,6,6,15,290.5,64.5,3.35,10.35,125.5,228.38,188.71
2018,5,6,6,30,335.0,80.0,3.3,10.6,164.0,285.81,239.68
2018,5,6,6,45,418.0,88.0,3.3,10.8,217.0,360.89,304.36
2018,5,6,7,0,501.0,96.0,3.3,11.0,270.0,449.35,378.04
2018,5,6,7,15,479.0,117.0,3.3,11.3,305.0,477.45,399.96
2018,5,6,7,30,457.0,138.0,3.3,11.6,340.0,507.47,422.53
2018,5,6,7,45,426.5,164.5,3.25,11.85,371.0,533.55,440.84
2018,5,6,8,0,396.0,191.0,3.2,12.1,402.0,555.27,455.17
2018,5,6,8,15,468.0,189.5,3.25,12.4,461.5,628.9,511.7
2018,5,6,8,30,540.0,188.0,3.3,12.7,521.0,705.62,568.93
2018,5,6,8,45,625.5,173.5,3.3,13.0,586.5,790.32,630.27
2018,5,6,9,0,711.0,159.0,3.3,13.3,652.0,870.11,685.11
2018,5,6,9,15,724.5,166.5,3.35,13.55,693.5,906.34,708.37
2018,5,6,9,30,738.0,174.0,3.4,13.8,735.0,940.0,730.0
2018,5,6,9,45,828.5,139.0,3.5,14.05,795.5,994.02,766.02
2018,5,6,10,0,919.0,104.0,3.6,14.3,856.0,1042.58,797.72
2018,5,6,10,15,876.5,133.0,3.7,14.45,869.5,1034.96,791.29
2018,5,6,10,30,834.0,162.0,3.8,14.6,883.0,1034.67,790.52
2018,5,6,10,45,770.0,206.0,3.9,14.75,884.0,1019.91,779.88
2018,5,6,11,0,706.0,250.0,4.0,14.9,885.0,993.17,761.18
2018,5,6,11,15,805.5,193.5,4.05,15.0,928.0,1015.81,776.53
2018,5,6,11,30,905.0,137.0,4.1,15.1,971.0,1031.41,786.71
2018,5,6,11,45,669.0,257.5,4.15,15.15,876.0,923.05,710.78
2018,5,6,12,0,433.0,378.0,4.2,15.2,781.0,795.83,614.13
2018,5,6,12,15,465.0,376.0,4.25,15.2,808.0,805.8,622.72
2018,5,6,12,30,497.0,374.0,4.3,15.2,835.0,812.09,627.84
2018,5,6,12,45,493.0,370.5,4.3,15.15,824.0,782.45,606.4
2018,5,6,13,0,489.0,367.0,4.3,15.1,813.0,751.38,583.94
2018,5,6,13,15,438.5,373.0,4.2,15.0,767.5,691.14,538.66
2018,5,6,13,30,388.0,379.0,4.1,14.9,722.0,630.86,493.24
2018,5,6,13,45,408.0,357.5,4.05,14.8,709.5,604.36,473.93
2018,5,6,14,0,428.0,336.0,4.0,14.7,697.0,572.89,450.28
2018,5,6,14,15,335.5,350.0,3.95,14.55,626.5,501.46,394.61
2018,5,6,14,30,243.0,364.0,3.9,14.4,556.0,439.26,345.86
2018,5,6,14,45,233.5,334.0,3.85,14.2,511.5,391.31,308.5
2018,5,6,15,0,224.0,304.0,3.8,14.0,467.0,344.81,271.59
2018,5,6,15,15,272.0,285.0,3.8,14.0,471.5,329.37,257.49
2018,5,6,15,30,320.0,266.0,3.8,14.0,476.0,308.35,237.77
2018,5,6,15,45,252.5,258.5,3.75,13.65,417.0,261.17,200.45
2018,5,6,16,0,185.0,251.0,3.7,13.3,358.0,227.5,175.22
2018,5,6,16,15,150.5,228.0,3.65,13.1,310.0,190.57,147.1
2018,5,6,16,30,116.0,205.0,3.6,12.9,262.0,158.34,124.05
2018,5,6,16,45,130.0,172.0,3.6,12.75,229.0,126.78,106.8
2018,5,6,17,0,144.0,139.0,3.6,12.6,196.0,105.82,88.79
2018,5,6,17,15,157.0,113.5,3.55,12.4,167.5,88.67,73.89
2018,5,6,17,30,170.0,88.0,3.5,12.2,139.0,66.77,54.49
2018,5,6,17,45,101.0,73.0,3.45,12.05,102.0,59.19,47.66
2018,5,6,18,0,32.0,58.0,3.4,11.9,65.0,49.14,38.39
2018,5,6,18,15,16.5,38.0,3.3,11.7,41.5,33.07,23.63
2018,5,6,18,30,1.0,18.0,3.2,11.5,18.0,15.84,7.78
2018,5,6,18,45,1.5,10.5,3.1,11.3,10.5,9.23,0.0
2018,5,6,19,0,2.0,3.0,3.0,11.1,3.0,2.73,0.0
2018,5,6,19,15,1.0,1.5,2.95,11.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,84.5,12.0,3.1,9.9,17.0,31.45,0.0
2018,5,7,5,30,169.0,24.0,3.1,10.2,34.0,88.78,21.75
2018,5,7,5,45,290.0,36.0,3.15,10.5,73.0,163.13,121.88
2018,5,7,6,0,411.0,48.0,3.2,10.8,112.0,245.05,196.22
2018,5,7,6,15,490.0,56.0,3.1,11.15,160.0,316.38,260.34
2018,5,7,6,30,569.0,64.0,3.0,11.5,208.0,395.36,329.07
2018,5,7,6,45,621.0,69.5,2.9,11.85,259.5,462.95,386.27
2018,5,7,7,0,673.0,75.0,2.8,12.2,311.0,534.31,444.2
2018,5,7,7,15,702.0,81.0,2.7,12.65,361.5,593.96,490.34
2018,5,7,7,30,731.0,87.0,2.6,13.1,412.0,654.34,534.71
2018,5,7,7,45,758.0,91.0,2.55,13.55,463.5,708.03,571.76
2018,5,7,8,0,785.0,95.0,2.5,14.0,515.0,764.59,609.91
2018,5,7,8,15,811.5,96.0,2.4,14.4,565.5,816.55,643.46
2018,5,7,8,30,838.0,97.0,2.3,14.8,616.0,867.4,675.32
2018,5,7,8,45,853.0,99.5,2.25,15.25,660.5,899.42,693.68
2018,5,7,9,0,868.0,102.0,2.2,15.7,705.0,937.29,715.95
2018,5,7,9,15,881.5,103.5,2.15,16.0,746.0,969.95,734.68
2018,5,7,9,30,895.0,105.0,2.1,16.3,787.0,999.66,751.27
2018,5,7,9,45,906.5,104.5,2.05,16.6,822.0,1022.02,762.87
2018,5,7,10,0,918.0,104.0,2.0,16.9,857.0,1040.99,772.29
2018,5,7,10,15,924.0,106.0,2.05,17.1,885.5,1053.56,779.26
2018,5,7,10,30,930.0,108.0,2.1,17.3,914.0,1062.33,783.94
2018,5,7,10,45,934.0,109.0,2.15,17.45,934.5,1064.14,784.45
2018,5,7,11,0,938.0,110.0,2.2,17.6,955.0,1062.06,782.64
2018,5,7,11,15,941.5,110.0,2.25,17.7,969.0,1054.55,777.62
2018,5,7,11,30,945.0,110.0,2.3,17.8,983.0,1043.19,770.27
2018,5,7,11,45,937.5,115.5,2.4,17.85,986.0,1022.86,757.88
2018,5,7,12,0,930.0,121.0,2.5,17.9,989.0,999.05,743.21
2018,5,7,12,15,921.0,127.0,2.5,17.95,985.0,971.04,724.73
2018,5,7,12,30,912.0,133.0,2.5,18.0,981.0,940.01,704.24
2018,5,7,12,45,924.0,123.5,2.55,18.0,975.0,910.0,684.97
2018,5,7,13,0,936.0,114.0,2.6,18.0,969.0,876.24,662.98
2018,5,7,13,15,931.0,114.0,2.65,18.0,951.5,834.14,635.08
2018,5,7,13,30,926.0,114.0,2.7,18.0,934.0,789.61,605.21
2018,5,7,13,45,905.0,122.0,2.75,17.95,905.5,738.79,569.12
2018,5,7,14,0,884.0,130.0,2.8,17.9,877.0,687.18,530.65
2018,5,7,14,15,849.0,140.5,2.85,17.8,836.5,629.64,486.83
2018,5,7,14,30,814.0,151.0,2.9,17.7,796.0,572.21,441.98
2018,5,7,14,45,844.0,129.0,3.0,17.55,770.5,520.55,400.57
2018,5,7,15,0,874.0,107.0,3.1,17.4,745.0,467.67,356.15
2018,5,7,15,15,868.5,101.5,3.1,17.4,704.5,408.68,305.14
2018,5,7,15,30,863.0,96.0,3.1,17.4,664.0,349.2,252.45
2018,5,7,15,45,848.0,92.5,3.3,16.95,617.5,282.99,194.62
2018,5,7,16,0,833.0,89.0,3.5,16.5,571.0,222.94,142.36
2018,5,7,16,15,812.0,85.5,3.55,16.15,521.0,163.54,94.64
2018,5,7,16,30,791.0,82.0,3.6,15.8,471.0,106.53,58.21
2018,5,7,16,45,761.0,78.5,3.7,15.45,419.0,58.25,45.91
2018,5,7,17,0,731.0,75.0,3.8,15.1,367.0,57.13,45.17
2018,5,7,17,15,688.5,70.5,3.75,14.7,314.5,50.21,39.22
2018,5,7,17,30,646.0,66.0,3.7,14.3,262.0,48.34,37.67
2018,5,7,17,45,584.0,60.0,3.7,13.85,211.5,45.13,34.81
2018,5,7,18,0,522.0,54.0,3.7,13.4,161.0,41.87,31.73
2018,5,7,18,15,426.5,45.0,3.6,13.1,116.5,35.82,25.92
2018,5,7,18,30,331.0,36.0,3.5,12.8,72.0,29.61,19.45
2018,5,7,18,45,199.0,23.0,3.4,12.45,41.5,19.23,1.74
2018,5,7,19,0,67.0,10.0,3.3,12.1,11.0,9.1,0.0
2018,5,7,19,15,33.5,5.0,3.25,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.05,9.85,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,5,8,5,15,41.0,6.0,3.25,10.2,8.5,15.44,0.0
2018,5,8,5,30,77.0,11.0,3.4,10.5,16.0,42.53,11.6
2018,5,8,5,45,121.5,19.0,3.55,10.75,34.5,76.57,55.32
2018,5,8,6,0,166.0,27.0,3.7,11.0,53.0,111.65,88.0
2018,5,8,6,15,143.5,34.0,3.75,11.3,62.5,118.47,96.28
2018,5,8,6,30,121.0,41.0,3.8,11.6,72.0,113.26,93.17
2018,5,8,6,45,63.0,65.0,3.85,11.85,81.5,105.49,86.33
2018,5,8,7,0,5.0,89.0,3.9,12.1,91.0,83.84,66.63
2018,5,8,7,15,56.5,115.0,3.85,12.3,140.0,151.22,124.9
2018,5,8,7,30,108.0,141.0,3.8,12.5,189.0,229.57,191.12
2018,5,8,7,45,306.0,146.5,3.8,12.7,306.0,404.16,337.51
2018,5,8,8,0,504.0,152.0,3.8,12.9,423.0,598.18,492.07
2018,5,8,8,15,656.0,125.0,3.7,13.05,511.5,722.3,585.33
2018,5,8,8,30,808.0,98.0,3.6,13.2,600.0,841.83,670.47
2018,5,8,8,45,813.0,105.0,3.5,13.3,641.0,877.76,692.9
2018,5,8,9,0,818.0,112.0,3.4,13.4,682.0,910.78,713.57
2018,5,8,9,15,808.5,123.5,3.3,13.55,714.0,931.92,725.55
2018,5,8,9,30,799.0,135.0,3.2,13.7,746.0,949.12,734.8
2018,5,8,9,45,822.5,129.5,3.1,13.85,782.5,976.39,751.05
2018,5,8,10,0,846.0,124.0,3.0,14.0,819.0,989.91,757.63
2018,5,8,10,15,855.0,125.5,2.95,14.35,848.0,1004.21,764.78
2018,5,8,10,30,864.0,127.0,2.9,14.7,877.0,1015.01,769.59
2018,5,8,10,45,895.0,114.5,2.85,15.05,907.5,1029.93,777.27
2018,5,8,11,0,926.0,102.0,2.8,15.4,938.0,1041.05,782.4
2018,5,8,11,15,929.0,102.0,2.85,15.6,951.0,1033.28,776.51
2018,5,8,11,30,932.0,102.0,2.9,15.8,964.0,1021.72,768.39
2018,5,8,11,45,934.0,101.5,2.9,16.05,970.0,1004.96,756.3
2018,5,8,12,0,936.0,101.0,2.9,16.3,976.0,984.56,741.92
2018,5,8,12,15,934.0,102.0,3.0,16.4,973.5,958.42,724.98
2018,5,8,12,30,932.0,103.0,3.1,16.5,971.0,929.0,705.75
2018,5,8,12,45,927.5,104.0,3.25,16.55,960.5,894.32,683.22
2018,5,8,13,0,923.0,105.0,3.4,16.6,950.0,856.84,658.46
2018,5,8,13,15,919.5,104.5,3.55,16.5,933.5,816.13,631.45
2018,5,8,13,30,916.0,104.0,3.7,16.4,917.0,772.91,602.24
2018,5,8,13,45,911.0,102.5,3.9,16.35,892.5,725.46,568.63
2018,5,8,14,0,906.0,101.0,4.1,16.3,868.0,676.04,531.33
2018,5,8,14,15,898.5,100.0,4.15,16.15,837.5,623.83,490.51
2018,5,8,14,30,891.0,99.0,4.2,16.0,807.0,570.32,447.48
2018,5,8,14,45,881.0,97.0,4.25,15.9,770.0,513.7,400.66
2018,5,8,15,0,871.0,95.0,4.3,15.8,733.0,456.56,351.92
2018,5,8,15,15,858.0,93.5,4.3,15.8,691.5,398.44,300.79
2018,5,8,15,30,845.0,92.0,4.3,15.8,650.0,340.63,248.81
2018,5,8,15,45,827.5,90.0,4.1,15.55,604.0,281.84,195.89
2018,5,8,16,0,810.0,88.0,3.9,15.3,558.0,218.13,140.2
2018,5,8,16,15,787.5,85.0,3.85,15.15,509.0,160.44,93.53
2018,5,8,16,30,765.0,82.0,3.8,15.0,460.0,105.31,58.06
2018,5,8,16,45,735.5,78.5,3.75,14.8,409.0,57.95,45.77
2018,5,8,17,0,706.0,75.0,3.7,14.6,358.0,56.85,45.02
2018,5,8,17,15,666.5,69.5,3.65,14.35,307.0,49.24,38.41
2018,5,8,17,30,627.0,64.0,3.6,14.1,256.0,46.59,36.14
2018,5,8,17,45,568.5,58.5,3.5,13.85,207.5,43.74,33.58
2018,5,8,18,0,510.0,53.0,3.4,13.6,159.0,40.86,30.82
2018,5,8,18,15,418.0,44.5,3.25,13.3,115.5,35.23,25.42
2018,5,8,18,30,326.0,36.0,3.1,13.0,72.0,29.46,19.42
2018,5,8,18,45,201.0,24.0,2.9,12.7,42.5,20.08,3.75
2018,5,8,19,0,76.0,12.0,2.7,12.4,13.0,10.91,0.0
2018,5,8,19,15,38.0,6.0,2.65,12.25,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,5,9,5,15,126.0,13.5,3.15,10.9,21.5,43.02,0.0
2018,5,9,5,30,240.0,25.0,3.3,11.2,41.0,112.33,47.13
2018,5,9,5,45,339.0,33.0,3.45,11.45,76.5,178.17,134.1
2018,5,9,6,0,438.0,41.0,3.6,11.7,112.0,249.12,199.4
2018,5,9,6,15,324.0,41.5,3.7,11.9,104.5,220.29,181.45
2018,5,9,6,30,210.0,42.0,3.8,12.1,97.0,170.98,142.56
2018,5,9,6,45,105.0,68.0,3.95,12.3,95.5,141.75,117.61
2018,5,9,7,0,0.0,94.0,4.1,12.5,94.0,85.64,67.91
2018,5,9,7,15,0.0,110.5,4.15,12.7,110.5,101.13,80.85
2018,5,9,7,30,0.0,127.0,4.2,12.9,127.0,116.61,93.54
2018,5,9,7,45,1.5,143.0,4.3,13.1,144.0,132.73,106.67
2018,5,9,8,0,3.0,159.0,4.4,13.3,161.0,148.97,119.75
2018,5,9,8,15,3.5,168.5,4.4,13.5,170.5,157.99,126.71
2018,5,9,8,30,4.0,178.0,4.4,13.7,180.0,167.09,133.71
2018,5,9,8,45,5.0,183.5,4.4,13.9,186.5,172.79,137.92
2018,5,9,9,0,6.0,189.0,4.4,14.1,193.0,178.61,142.23
2018,5,9,9,15,13.5,226.5,4.4,14.3,236.5,221.88,177.01
2018,5,9,9,30,21.0,264.0,4.4,14.5,280.0,265.52,211.54
2018,5,9,9,45,57.0,325.0,4.4,14.7,371.5,378.56,300.95
2018,5,9,10,0,93.0,386.0,4.4,14.9,463.0,478.08,377.38
2018,5,9,10,15,158.5,395.0,4.35,15.05,531.0,568.19,446.31
2018,5,9,10,30,224.0,404.0,4.3,15.2,599.0,641.0,501.03
2018,5,9,10,45,554.0,270.0,4.3,15.35,767.5,865.26,672.62
2018,5,9,11,0,884.0,136.0,4.3,15.5,936.0,1032.99,789.73
2018,5,9,11,15,836.5,163.5,4.25,15.6,929.0,1014.48,774.62
2018,5,9,11,30,789.0,191.0,4.2,15.7,922.0,980.73,750.53
2018,5,9,11,45,865.5,151.5,4.15,15.8,958.0,986.86,754.21
2018,5,9,12,0,942.0,112.0,4.1,15.9,994.0,1000.3,762.71
2018,5,9,12,15,941.0,112.5,4.1,15.9,992.0,974.3,744.67
2018,5,9,12,30,940.0,113.0,4.1,15.9,990.0,944.96,724.64
2018,5,9,12,45,937.5,112.5,4.1,15.95,980.0,910.23,700.68
2018,5,9,13,0,935.0,112.0,4.1,16.0,970.0,872.57,674.59
2018,5,9,13,15,931.5,111.5,4.15,16.0,953.0,831.35,646.17
2018,5,9,13,30,928.0,111.0,4.2,16.0,936.0,787.61,615.68
2018,5,9,13,45,921.5,111.0,4.3,15.95,911.5,739.88,581.21
2018,5,9,14,0,915.0,111.0,4.4,15.9,887.0,690.27,543.48
2018,5,9,14,15,907.0,110.0,4.45,15.75,856.0,637.25,502.05
2018,5,9,14,30,899.0,109.0,4.5,15.6,825.0,582.97,458.37
2018,5,9,14,45,888.0,107.5,4.55,15.5,787.5,525.79,410.98
2018,5,9,15,0,877.0,106.0,4.6,15.4,750.0,468.18,361.74
2018,5,9,15,15,863.5,104.0,4.6,15.4,707.5,409.04,309.71
2018,5,9,15,30,850.0,102.0,4.6,15.4,665.0,345.38,253.04
2018,5,9,15,45,833.0,99.5,4.75,15.0,618.5,285.33,199.29
2018,5,9,16,0,816.0,97.0,4.9,14.6,572.0,226.68,147.59
2018,5,9,16,15,792.5,93.0,4.85,14.4,521.0,167.69,99.66
2018,5,9,16,30,769.0,89.0,4.8,14.2,470.0,111.42,63.09
2018,5,9,16,45,709.5,88.5,4.75,14.0,410.5,59.3,47.1
2018,5,9,17,0,650.0,88.0,4.7,13.8,351.0,60.69,48.56
2018,5,9,17,15,633.0,80.0,4.6,13.55,306.5,56.84,45.31
2018,5,9,17,30,616.0,72.0,4.5,13.3,262.0,52.7,41.72
2018,5,9,17,45,543.0,66.0,4.4,13.05,210.5,49.68,39.0
2018,5,9,18,0,470.0,60.0,4.3,12.8,159.0,46.66,36.1
2018,5,9,18,15,368.0,49.0,4.2,12.55,113.5,39.02,28.87
2018,5,9,18,30,266.0,38.0,4.1,12.3,68.0,29.58,19.68
2018,5,9,18,45,162.0,25.0,3.95,12.05,40.5,19.7,4.94
2018,5,9,19,0,58.0,12.0,3.8,11.8,13.0,10.91,0.0
2018,5,9,19,15,29.0,6.0,3.75,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.05,10.1,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,10,5,15,66.5,13.5,3.1,10.45,18.0,28.53,0.0
2018,5,10,5,30,126.0,25.0,3.2,10.8,34.0,78.42,36.5
2018,5,10,5,45,228.0,39.0,3.25,11.2,70.5,143.17,108.26
2018,5,10,6,0,330.0,53.0,3.3,11.6,107.0,214.83,172.3
2018,5,10,6,15,446.5,59.0,3.3,11.8,160.0,299.09,246.33
2018,5,10,6,30,563.0,65.0,3.3,12.0,213.0,393.34,327.49
2018,5,10,6,45,615.0,71.0,3.3,12.25,264.5,461.06,384.93
2018,5,10,7,0,667.0,77.0,3.3,12.5,316.0,532.6,443.45
2018,5,10,7,15,703.0,81.5,3.35,12.75,368.5,594.78,492.72
2018,5,10,7,30,739.0,86.0,3.4,13.0,421.0,655.38,538.63
2018,5,10,7,45,765.5,90.0,3.5,13.3,472.0,712.0,579.38
2018,5,10,8,0,792.0,94.0,3.6,13.6,523.0,768.25,619.04
2018,5,10,8,15,789.5,104.0,3.65,13.95,564.5,806.17,644.14
2018,5,10,8,30,787.0,114.0,3.7,14.3,606.0,840.97,666.79
2018,5,10,8,45,701.5,156.5,3.7,14.6,618.5,838.92,662.5
2018,5,10,9,0,616.0,199.0,3.7,14.9,631.0,822.58,648.2
2018,5,10,9,15,580.0,229.5,3.7,15.15,654.5,827.31,648.62
2018,5,10,9,30,544.0,260.0,3.7,15.4,678.0,834.5,650.53
2018,5,10,9,45,524.5,283.0,3.75,15.65,700.5,845.83,656.18
2018,5,10,10,0,505.0,306.0,3.8,15.9,723.0,853.83,659.49
2018,5,10,10,15,544.0,303.5,3.75,16.0,766.0,891.2,685.21
2018,5,10,10,30,583.0,301.0,3.7,16.1,809.0,926.32,708.86
2018,5,10,10,45,674.5,258.5,3.7,16.25,859.5,974.54,743.39
2018,5,10,11,0,766.0,216.0,3.7,16.4,910.0,1015.73,770.41
2018,5,10,11,15,733.0,239.5,3.7,16.45,911.5,995.74,755.8
2018,5,10,11,30,700.0,263.0,3.7,16.5,913.0,972.27,739.18
2018,5,10,11,45,659.0,291.5,3.65,16.6,906.5,942.75,716.73
2018,5,10,12,0,618.0,320.0,3.6,16.7,900.0,910.67,692.59
2018,5,10,12,15,606.0,328.0,3.75,16.65,895.5,886.91,676.62
2018,5,10,12,30,594.0,336.0,3.9,16.6,891.0,860.25,658.37
2018,5,10,12,45,618.0,317.0,4.0,16.5,889.5,836.35,642.95
2018,5,10,13,0,642.0,298.0,4.1,16.4,888.0,811.2,626.27
2018,5,10,13,15,676.0,271.0,4.2,16.4,882.0,783.22,607.25
2018,5,10,13,30,710.0,244.0,4.3,16.4,876.0,750.71,584.55
2018,5,10,13,45,798.0,185.0,4.35,16.4,877.5,721.77,564.8
2018,5,10,14,0,886.0,126.0,4.4,16.4,879.0,684.26,537.59
2018,5,10,14,15,883.5,120.5,4.45,16.35,848.5,632.07,496.76
2018,5,10,14,30,881.0,115.0,4.5,16.3,818.0,578.19,453.45
2018,5,10,14,45,850.5,122.0,4.6,16.25,775.0,517.45,403.59
2018,5,10,15,0,820.0,129.0,4.7,16.2,732.0,459.76,354.75
2018,5,10,15,15,773.5,136.0,4.7,16.2,679.0,398.19,301.87
2018,5,10,15,30,727.0,143.0,4.7,16.2,626.0,336.03,248.06
2018,5,10,15,45,747.5,125.0,4.75,15.9,591.0,279.74,197.09
2018,5,10,16,0,768.0,107.0,4.8,15.6,556.0,225.92,148.41
2018,5,10,16,15,750.5,102.0,4.85,15.3,509.0,169.86,102.89
2018,5,10,16,30,733.0,97.0,4.9,15.0,462.0,109.85,62.56
2018,5,10,16,45,703.0,93.0,4.95,14.75,412.0,62.3,49.6
2018,5,10,17,0,673.0,89.0,5.0,14.5,362.0,61.49,49.12
2018,5,10,17,15,627.0,83.5,4.95,14.1,310.5,59.38,47.46
2018,5,10,17,30,581.0,78.0,4.9,13.7,259.0,57.2,45.66
2018,5,10,17,45,515.0,70.5,4.9,13.3,209.0,53.2,42.11
2018,5,10,18,0,449.0,63.0,4.9,12.9,159.0,49.1,38.27
2018,5,10,18,15,355.0,53.0,4.75,12.55,116.0,40.65,30.33
2018,5,10,18,30,261.0,43.0,4.6,12.2,73.0,33.47,23.1
2018,5,10,18,45,154.5,28.0,4.5,11.85,43.5,22.07,7.44
2018,5,10,19,0,48.0,13.0,4.4,11.5,14.0,11.82,0.0
2018,5,10,19,15,24.0,6.5,4.3,11.35,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,14.0,2.6,9.55,19.0,31.22,0.0
2018,5,11,5,30,139.0,26.0,2.7,9.9,36.0,84.09,43.41
2018,5,11,5,45,244.0,38.5,2.8,10.25,72.5,148.01,112.7
2018,5,11,6,0,349.0,51.0,2.9,10.6,109.0,220.11,177.24
2018,5,11,6,15,427.5,59.5,3.0,11.0,155.5,290.59,239.99
2018,5,11,6,30,506.0,68.0,3.1,11.4,202.0,366.42,305.96
2018,5,11,6,45,505.0,83.0,3.15,11.8,241.0,410.37,343.67
2018,5,11,7,0,504.0,98.0,3.2,12.2,280.0,452.96,378.68
2018,5,11,7,15,518.5,112.0,3.25,12.65,324.5,497.39,414.0
2018,5,11,7,30,533.0,126.0,3.3,13.1,369.0,547.51,452.49
2018,5,11,7,45,542.5,140.5,3.35,13.55,412.0,593.98,486.94
2018,5,11,8,0,552.0,155.0,3.4,14.0,455.0,639.39,519.71
2018,5,11,8,15,566.5,167.0,3.4,14.35,499.5,691.79,556.96
2018,5,11,8,30,581.0,179.0,3.4,14.7,544.0,736.3,587.7
2018,5,11,8,45,612.5,184.5,3.45,15.05,593.5,787.97,623.79
2018,5,11,9,0,644.0,190.0,3.5,15.4,643.0,838.75,658.05
2018,5,11,9,15,676.5,191.0,3.5,15.7,690.5,884.41,687.97
2018,5,11,9,30,709.0,192.0,3.5,16.0,738.0,928.38,716.34
2018,5,11,9,45,729.0,193.5,3.45,16.25,776.5,958.44,734.56
2018,5,11,10,0,749.0,195.0,3.4,16.5,815.0,985.75,750.86
2018,5,11,10,15,815.0,168.5,3.4,16.75,863.5,1019.08,771.54
2018,5,11,10,30,881.0,142.0,3.4,17.0,912.0,1045.46,787.38
2018,5,11,10,45,923.5,122.5,3.35,17.2,946.0,1064.84,798.29
2018,5,11,11,0,966.0,103.0,3.3,17.4,980.0,1080.09,806.54
2018,5,11,11,15,969.5,103.0,3.3,17.6,994.0,1072.41,800.19
2018,5,11,11,30,973.0,103.0,3.3,17.8,1008.0,1060.79,791.57
2018,5,11,11,45,975.0,102.5,3.25,18.0,1014.0,1043.32,778.82
2018,5,11,12,0,977.0,102.0,3.2,18.2,1020.0,1022.09,763.72
2018,5,11,12,15,976.0,102.0,3.25,18.35,1017.5,994.93,745.71
2018,5,11,12,30,975.0,102.0,3.3,18.5,1015.0,964.33,725.4
2018,5,11,12,45,972.0,102.5,3.35,18.65,1005.0,929.21,701.94
2018,5,11,13,0,969.0,103.0,3.4,18.8,995.0,891.05,676.29
2018,5,11,13,15,965.5,102.5,3.45,18.85,977.5,848.72,647.81
2018,5,11,13,30,962.0,102.0,3.5,18.9,960.0,803.78,617.21
2018,5,11,13,45,957.0,101.5,3.6,19.0,935.5,755.35,583.1
2018,5,11,14,0,952.0,101.0,3.7,19.1,911.0,704.83,545.13
2018,5,11,14,15,945.5,99.0,3.75,19.1,879.5,650.24,503.12
2018,5,11,14,30,939.0,97.0,3.8,19.1,848.0,594.18,458.73
2018,5,11,14,45,930.0,95.5,3.9,19.1,810.5,536.1,411.47
2018,5,11,15,0,921.0,94.0,4.0,19.1,773.0,477.29,362.06
2018,5,11,15,15,909.0,92.0,4.0,19.1,730.0,416.49,309.51
2018,5,11,15,30,897.0,90.0,4.0,19.1,687.0,355.83,255.86
2018,5,11,15,45,882.5,87.0,3.95,18.9,640.0,294.14,201.14
2018,5,11,16,0,868.0,84.0,3.9,18.7,593.0,233.42,148.21
2018,5,11,16,15,848.5,80.5,3.8,18.45,542.0,165.97,94.03
2018,5,11,16,30,829.0,77.0,3.7,18.2,491.0,107.13,56.15
2018,5,11,16,45,800.5,73.5,3.55,18.0,438.0,54.46,42.1
2018,5,11,17,0,772.0,70.0,3.4,17.8,385.0,53.14,41.16
2018,5,11,17,15,733.5,65.5,3.3,17.35,332.0,50.9,39.39
2018,5,11,17,30,695.0,61.0,3.2,16.9,279.0,48.59,37.48
2018,5,11,17,45,638.5,55.5,3.05,16.5,227.5,41.42,31.16
2018,5,11,18,0,582.0,50.0,2.9,16.1,176.0,38.33,28.31
2018,5,11,18,15,492.5,43.0,2.85,15.75,130.0,33.81,24.0
2018,5,11,18,30,403.0,36.0,2.8,15.4,84.0,29.26,19.3
2018,5,11,18,45,259.5,24.5,2.75,15.1,50.0,20.28,7.15
2018,5,11,19,0,116.0,13.0,2.7,14.8,16.0,11.82,0.0
2018,5,11,19,15,58.0,6.5,2.65,14.8,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.1,12.55,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.5,2.1,13.05,24.5,49.1,0.0
2018,5,12,5,30,275.0,27.0,2.1,13.5,47.0,127.2,70.47
2018,5,12,5,45,376.0,36.0,2.1,14.0,86.5,194.72,146.57
2018,5,12,6,0,477.0,45.0,2.1,14.5,126.0,269.99,213.59
2018,5,12,6,15,559.5,50.5,2.1,14.85,177.0,343.24,277.84
2018,5,12,6,30,642.0,56.0,2.1,15.2,228.0,424.47,346.59
2018,5,12,6,45,688.0,60.5,2.15,15.55,280.0,488.46,399.58
2018,5,12,7,0,734.0,65.0,2.2,15.9,332.0,557.96,454.74
2018,5,12,7,15,766.5,69.0,2.2,16.25,385.0,620.22,502.04
2018,5,12,7,30,799.0,73.0,2.2,16.6,438.0,683.31,546.69
2018,5,12,7,45,721.0,102.0,2.2,16.9,460.0,694.42,551.92
2018,5,12,8,0,643.0,131.0,2.2,17.2,482.0,693.3,548.59
2018,5,12,8,15,499.5,180.0,2.05,17.5,467.5,642.54,506.31
2018,5,12,8,30,356.0,229.0,1.9,17.8,453.0,570.37,448.06
2018,5,12,8,45,322.5,244.0,1.8,18.1,458.0,565.8,442.35
2018,5,12,9,0,289.0,259.0,1.7,18.4,463.0,557.99,433.77
2018,5,12,9,15,293.5,275.5,1.6,18.6,492.5,585.2,451.66
2018,5,12,9,30,298.0,292.0,1.5,18.8,522.0,611.13,468.04
2018,5,12,9,45,313.5,309.5,1.45,19.05,561.0,647.63,492.07
2018,5,12,10,0,329.0,327.0,1.4,19.3,600.0,682.82,514.7
2018,5,12,10,15,285.5,358.0,1.4,19.35,600.5,671.54,504.08
2018,5,12,10,30,242.0,389.0,1.4,19.4,601.0,657.86,492.33
2018,5,12,10,45,172.5,409.0,1.45,19.45,562.0,589.33,442.35
2018,5,12,11,0,103.0,429.0,1.5,19.5,523.0,520.85,391.92
2018,5,12,11,15,74.0,417.0,1.6,19.45,485.0,475.93,359.52
2018,5,12,11,30,45.0,405.0,1.7,19.4,447.0,431.69,326.92
2018,5,12,11,45,43.0,403.5,1.8,19.35,444.0,424.58,322.15
2018,5,12,12,0,41.0,402.0,1.9,19.3,441.0,417.31,317.02
2018,5,12,12,15,33.5,378.5,2.05,19.2,410.0,383.88,292.65
2018,5,12,12,30,26.0,355.0,2.2,19.1,379.0,351.29,268.72
2018,5,12,12,45,28.0,358.0,2.3,19.0,384.0,352.19,269.88
2018,5,12,13,0,30.0,361.0,2.4,18.9,389.0,352.68,270.62
2018,5,12,13,15,30.0,355.5,2.55,18.7,383.0,343.57,264.27
2018,5,12,13,30,30.0,350.0,2.7,18.5,377.0,334.43,257.9
2018,5,12,13,45,73.5,317.0,2.8,18.3,380.5,331.29,257.14
2018,5,12,14,0,117.0,284.0,2.9,18.1,384.0,326.2,254.49
2018,5,12,14,15,98.5,272.5,2.95,17.85,354.5,296.35,231.39
2018,5,12,14,30,80.0,261.0,3.0,17.6,325.0,268.4,209.72
2018,5,12,14,45,50.5,262.0,3.05,17.35,302.0,248.76,194.43
2018,5,12,15,0,21.0,263.0,3.1,17.1,279.0,235.29,184.25
2018,5,12,15,15,27.0,260.0,3.1,17.1,279.0,227.25,178.07
2018,5,12,15,30,33.0,257.0,3.1,17.1,279.0,221.91,173.9
2018,5,12,15,45,91.5,234.5,3.1,16.55,289.5,214.44,166.49
2018,5,12,16,0,150.0,212.0,3.1,16.0,300.0,194.83,148.47
2018,5,12,16,15,212.5,196.0,3.0,15.7,309.0,171.27,127.02
2018,5,12,16,30,275.0,180.0,2.9,15.4,318.0,146.69,107.68
2018,5,12,16,45,305.5,161.0,2.8,15.1,299.0,114.04,94.64
2018,5,12,17,0,336.0,142.0,2.7,14.8,280.0,102.94,85.41
2018,5,12,17,15,354.0,122.0,2.55,14.45,249.5,85.35,70.31
2018,5,12,17,30,372.0,102.0,2.4,14.1,219.0,73.16,59.74
2018,5,12,17,45,284.5,86.5,2.25,13.75,166.5,63.05,50.81
2018,5,12,18,0,197.0,71.0,2.1,13.4,114.0,55.09,43.57
2018,5,12,18,15,147.5,54.5,1.95,13.05,82.0,42.93,32.37
2018,5,12,18,30,98.0,38.0,1.8,12.7,50.0,30.43,20.64
2018,5,12,18,45,56.5,24.0,1.65,12.3,30.0,19.51,7.54
2018,5,12,19,0,15.0,10.0,1.5,11.9,10.0,9.1,0.0
2018,5,12,19,15,7.5,5.0,1.5,11.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.0,2.25,10.75,6.0,5.26,0.0
2018,5,13,6,0,0.0,8.0,2.4,11.0,8.0,7.02,0.37
2018,5,13,6,15,0.0,12.0,2.4,11.2,12.0,10.54,3.48
2018,5,13,6,30,0.0,16.0,2.4,11.4,16.0,14.06,6.59
2018,5,13,6,45,0.0,34.5,2.45,11.6,34.5,30.39,20.76
2018,5,13,7,0,0.0,53.0,2.5,11.8,53.0,46.78,34.84
2018,5,13,7,15,0.0,69.5,2.5,12.0,69.5,61.44,47.24
2018,5,13,7,30,0.0,86.0,2.5,12.2,86.0,76.36,59.7
2018,5,13,7,45,0.0,101.5,2.45,12.4,101.5,90.77,71.57
2018,5,13,8,0,0.0,117.0,2.4,12.6,117.0,105.21,83.33
2018,5,13,8,15,0.5,133.5,2.4,12.85,134.0,121.06,96.13
2018,5,13,8,30,1.0,150.0,2.4,13.1,151.0,136.96,108.84
2018,5,13,8,45,5.5,180.5,2.4,13.35,184.5,170.08,135.61
2018,5,13,9,0,10.0,211.0,2.4,13.6,218.0,203.53,162.23
2018,5,13,9,15,14.5,241.5,2.45,13.85,252.5,237.22,188.7
2018,5,13,9,30,19.0,272.0,2.5,14.1,287.0,271.02,214.91
2018,5,13,9,45,23.5,296.5,2.5,14.3,315.5,298.91,236.21
2018,5,13,10,0,28.0,321.0,2.5,14.5,344.0,343.0,269.78
2018,5,13,10,15,29.0,333.5,2.55,14.65,358.0,355.35,278.63
2018,5,13,10,30,30.0,346.0,2.6,14.8,372.0,367.42,287.38
2018,5,13,10,45,30.0,353.5,2.65,14.95,380.0,373.05,291.2
2018,5,13,11,0,30.0,361.0,2.7,15.1,388.0,378.39,294.86
2018,5,13,11,15,46.0,392.0,2.7,15.15,434.5,422.77,328.64
2018,5,13,11,30,62.0,423.0,2.7,15.2,481.0,465.95,360.94
2018,5,13,11,45,61.5,426.5,2.75,15.3,484.5,464.67,359.54
2018,5,13,12,0,61.0,430.0,2.8,15.4,488.0,462.96,358.09
2018,5,13,12,15,53.0,419.0,2.85,15.4,469.0,440.09,340.83
2018,5,13,12,30,45.0,408.0,2.9,15.4,450.0,417.65,323.93
2018,5,13,12,45,35.5,378.5,2.95,15.35,411.5,377.35,293.52
2018,5,13,13,0,26.0,349.0,3.0,15.3,373.0,338.34,263.86
2018,5,13,13,15,23.0,330.5,3.0,15.25,351.5,311.9,243.77
2018,5,13,13,30,20.0,312.0,3.0,15.2,330.0,291.07,227.86
2018,5,13,13,45,26.0,322.0,3.05,15.1,344.5,302.83,237.45
2018,5,13,14,0,32.0,332.0,3.1,15.0,359.0,311.2,244.29
2018,5,13,14,15,38.0,335.5,3.1,14.9,366.5,312.94,245.96
2018,5,13,14,30,44.0,339.0,3.1,14.8,374.0,313.6,246.76
2018,5,13,14,45,64.5,334.0,3.1,14.7,383.0,313.3,246.8
2018,5,13,15,0,85.0,329.0,3.1,14.6,392.0,310.39,244.47
2018,5,13,15,15,86.5,314.0,3.1,14.6,375.0,290.21,228.43
2018,5,13,15,30,88.0,299.0,3.1,14.6,358.0,269.81,212.09
2018,5,13,15,45,94.5,277.0,3.1,14.25,336.5,245.55,192.63
2018,5,13,16,0,101.0,255.0,3.1,13.9,315.0,220.76,172.61
2018,5,13,16,15,122.0,234.0,3.1,13.65,300.0,191.61,148.57
2018,5,13,16,30,143.0,213.0,3.1,13.4,285.0,166.1,128.89
2018,5,13,16,45,173.0,187.5,3.1,13.2,265.5,136.53,114.92
2018,5,13,17,0,203.0,162.0,3.1,13.0,246.0,120.72,101.6
2018,5,13,17,15,237.0,138.0,3.05,12.7,223.0,100.13,83.87
2018,5,13,17,30,271.0,114.0,3.0,12.4,200.0,84.91,70.6
2018,5,13,17,45,236.5,96.0,2.95,12.15,161.5,72.68,59.74
2018,5,13,18,0,202.0,78.0,2.9,11.9,123.0,60.02,48.24
2018,5,13,18,15,154.5,61.0,2.8,11.65,90.0,47.61,36.73
2018,5,13,18,30,107.0,44.0,2.7,11.4,57.0,34.86,24.66
2018,5,13,18,45,59.5,27.5,2.6,11.2,34.0,22.83,10.53
2018,5,13,19,0,12.0,11.0,2.5,11.0,11.0,10.01,0.0
2018,5,13,19,15,6.0,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
