Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.0,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.1,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.25,6.0,5.26,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,7.02,0.38
2018,5,14,6,15,0.0,12.0,2.35,10.6,12.0,10.54,3.51
2018,5,14,6,30,0.0,16.0,2.3,10.8,16.0,14.06,6.62
2018,5,14,6,45,0.0,27.5,2.25,11.0,27.5,24.21,15.45
2018,5,14,7,0,0.0,39.0,2.2,11.2,39.0,34.38,24.21
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,37.49,26.78
2018,5,14,7,30,0.0,46.0,2.2,11.7,46.0,40.6,29.32
2018,5,14,7,45,0.0,50.0,2.2,11.95,50.0,44.17,32.21
2018,5,14,8,0,0.0,54.0,2.2,12.2,54.0,47.73,35.08
2018,5,14,8,15,0.0,64.5,2.25,12.4,64.5,57.08,42.81
2018,5,14,8,30,0.0,75.0,2.3,12.6,75.0,66.44,50.48
2018,5,14,8,45,0.0,88.0,2.35,12.85,88.0,78.05,59.95
2018,5,14,9,0,0.0,101.0,2.4,13.1,101.0,89.84,69.5
2018,5,14,9,15,0.0,108.0,2.45,13.25,108.0,96.3,74.6
2018,5,14,9,30,0.0,115.0,2.5,13.4,115.0,102.76,79.7
2018,5,14,9,45,1.0,131.0,2.6,13.6,132.0,118.49,92.39
2018,5,14,10,0,2.0,147.0,2.7,13.8,149.0,134.26,105.01
2018,5,14,10,15,3.0,150.0,2.75,13.85,153.0,138.01,107.91
2018,5,14,10,30,4.0,153.0,2.8,13.9,157.0,141.75,110.82
2018,5,14,10,45,5.0,161.5,2.9,14.0,166.0,150.52,117.78
2018,5,14,11,0,6.0,170.0,3.0,14.1,175.0,159.22,124.67
2018,5,14,11,15,8.5,195.5,3.05,14.15,203.0,184.97,145.25
2018,5,14,11,30,11.0,221.0,3.1,14.2,231.0,210.55,165.52
2018,5,14,11,45,12.5,244.0,3.15,14.2,255.5,232.61,182.88
2018,5,14,12,0,14.0,267.0,3.2,14.2,280.0,254.38,199.94
2018,5,14,12,15,15.0,276.5,3.25,14.2,290.5,262.97,206.65
2018,5,14,12,30,16.0,286.0,3.3,14.2,301.0,271.3,213.2
2018,5,14,12,45,39.5,338.0,3.3,14.2,374.5,343.17,269.77
2018,5,14,13,0,63.0,390.0,3.3,14.2,448.0,405.61,317.96
2018,5,14,13,15,95.0,406.5,3.35,14.15,492.5,439.3,344.31
2018,5,14,13,30,127.0,423.0,3.4,14.1,537.0,472.23,369.87
2018,5,14,13,45,188.0,402.0,3.4,14.05,565.5,485.05,380.79
2018,5,14,14,0,249.0,381.0,3.4,14.0,594.0,492.25,387.04
2018,5,14,14,15,401.0,309.5,3.4,13.9,638.5,504.59,397.98
2018,5,14,14,30,553.0,238.0,3.4,13.8,683.0,501.31,395.29
2018,5,14,14,45,500.5,240.0,3.45,13.75,629.0,442.77,348.06
2018,5,14,15,0,448.0,242.0,3.5,13.7,575.0,388.8,304.07
2018,5,14,15,15,262.5,267.0,3.5,13.7,459.5,311.62,243.49
2018,5,14,15,30,77.0,292.0,3.5,13.7,344.0,261.36,206.49
2018,5,14,15,45,71.0,269.5,3.5,13.35,314.5,234.45,185.35
2018,5,14,16,0,65.0,247.0,3.5,13.0,285.0,208.59,164.97
2018,5,14,16,15,85.5,228.0,3.5,12.8,274.0,189.53,149.07
2018,5,14,16,30,106.0,209.0,3.5,12.6,263.0,161.35,126.63
2018,5,14,16,45,137.5,187.5,3.5,12.4,249.5,136.28,115.09
2018,5,14,17,0,169.0,166.0,3.5,12.2,236.0,122.9,103.85
2018,5,14,17,15,214.5,141.0,3.45,11.95,217.5,101.89,85.67
2018,5,14,17,30,260.0,116.0,3.4,11.7,199.0,86.17,71.92
2018,5,14,17,45,235.5,97.5,3.4,11.45,162.5,73.69,60.82
2018,5,14,18,0,211.0,79.0,3.4,11.2,126.0,60.76,49.05
2018,5,14,18,15,163.0,61.5,3.3,11.0,92.5,48.01,37.21
2018,5,14,18,30,115.0,44.0,3.2,10.8,59.0,34.91,24.82
2018,5,14,18,45,65.5,28.0,3.1,10.6,36.0,22.57,10.95
2018,5,14,19,0,16.0,12.0,3.0,10.4,13.0,10.91,0.0
2018,5,14,19,15,8.0,6.0,3.0,10.35,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.1,10.4,4.5,4.95,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.7,7.0,6.14,0.0
2018,5,15,5,45,0.0,11.5,2.3,11.05,11.5,10.09,2.82
2018,5,15,6,0,0.0,16.0,2.4,11.4,16.0,14.06,6.41
2018,5,15,6,15,0.0,25.0,2.4,11.6,25.0,21.99,13.4
2018,5,15,6,30,0.0,34.0,2.4,11.8,34.0,29.95,20.35
2018,5,15,6,45,0.0,61.0,2.35,12.0,61.0,53.89,40.99
2018,5,15,7,0,0.0,88.0,2.3,12.2,88.0,79.25,62.54
2018,5,15,7,15,1.5,115.5,2.25,12.35,116.0,106.71,85.57
2018,5,15,7,30,3.0,143.0,2.2,12.5,144.0,134.44,108.46
2018,5,15,7,45,16.0,175.5,2.15,12.7,184.0,176.33,143.02
2018,5,15,8,0,29.0,208.0,2.1,12.9,224.0,231.62,187.78
2018,5,15,8,15,35.5,230.5,2.15,13.1,252.0,260.79,210.56
2018,5,15,8,30,42.0,253.0,2.2,13.3,280.0,290.2,233.32
2018,5,15,8,45,36.0,261.0,2.2,13.5,285.0,292.58,234.07
2018,5,15,9,0,30.0,269.0,2.2,13.7,290.0,294.63,234.68
2018,5,15,9,15,42.0,299.5,2.25,13.85,331.0,337.59,267.98
2018,5,15,9,30,54.0,330.0,2.3,14.0,372.0,380.65,300.73
2018,5,15,9,45,120.0,366.5,2.35,14.15,465.0,500.07,392.43
2018,5,15,10,0,186.0,403.0,2.4,14.3,558.0,603.45,469.14
2018,5,15,10,15,192.5,416.0,2.5,14.4,581.0,621.85,481.47
2018,5,15,10,30,199.0,429.0,2.6,14.5,604.0,639.19,493.63
2018,5,15,10,45,294.0,408.5,2.65,14.6,673.5,724.59,557.24
2018,5,15,11,0,389.0,388.0,2.7,14.7,743.0,792.53,606.99
2018,5,15,11,15,615.0,272.5,2.8,14.75,843.5,907.89,693.7
2018,5,15,11,30,841.0,157.0,2.9,14.8,944.0,993.73,753.22
2018,5,15,11,45,865.5,145.5,2.95,14.85,959.5,977.32,741.32
2018,5,15,12,0,890.0,134.0,3.0,14.9,975.0,968.81,735.85
2018,5,15,12,15,882.0,138.0,3.1,14.9,970.0,940.82,717.56
2018,5,15,12,30,874.0,142.0,3.2,14.9,965.0,910.03,697.38
2018,5,15,12,45,875.5,139.0,3.25,14.85,956.5,878.54,676.35
2018,5,15,13,0,877.0,136.0,3.3,14.8,948.0,844.15,653.14
2018,5,15,13,15,883.5,129.5,3.35,14.75,935.0,807.78,628.35
2018,5,15,13,30,890.0,123.0,3.4,14.7,922.0,768.35,601.13
2018,5,15,13,45,884.5,121.5,3.45,14.6,898.0,721.97,567.07
2018,5,15,14,0,879.0,120.0,3.5,14.5,874.0,673.77,530.38
2018,5,15,14,15,769.5,166.5,3.5,14.4,809.5,603.44,474.81
2018,5,15,14,30,660.0,213.0,3.5,14.3,745.0,538.15,422.58
2018,5,15,14,45,645.5,206.5,3.55,14.15,707.5,485.58,380.16
2018,5,15,15,0,631.0,200.0,3.6,14.0,670.0,433.64,337.02
2018,5,15,15,15,676.5,170.0,3.6,14.0,648.0,386.02,295.06
2018,5,15,15,30,722.0,140.0,3.6,14.0,626.0,332.94,246.97
2018,5,15,15,45,757.5,120.0,3.55,13.7,598.5,284.63,201.75
2018,5,15,16,0,793.0,100.0,3.5,13.4,571.0,226.96,149.08
2018,5,15,16,15,777.0,94.5,3.5,13.25,523.5,169.56,101.85
2018,5,15,16,30,761.0,89.0,3.5,13.1,476.0,113.96,64.5
2018,5,15,16,45,736.0,85.0,3.5,12.9,426.5,62.31,49.92
2018,5,15,17,0,711.0,81.0,3.5,12.7,377.0,55.48,44.09
2018,5,15,17,15,643.5,79.0,3.45,12.55,320.0,55.54,44.3
2018,5,15,17,30,576.0,77.0,3.4,12.4,263.0,55.79,44.64
2018,5,15,17,45,485.5,70.5,3.3,12.25,208.0,52.44,41.64
2018,5,15,18,0,395.0,64.0,3.2,12.1,153.0,47.97,37.49
2018,5,15,18,15,317.5,53.5,3.1,11.9,113.5,40.69,30.63
2018,5,15,18,30,240.0,43.0,3.0,11.7,74.0,33.21,23.32
2018,5,15,18,45,144.5,28.0,2.85,11.55,44.5,21.89,10.86
2018,5,15,19,0,49.0,13.0,2.7,11.4,15.0,11.82,0.0
2018,5,15,19,15,24.5,6.5,2.65,11.3,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.5,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.55,0.0
2018,5,16,5,15,139.5,18.0,2.35,10.9,28.5,50.73,0.0
2018,5,16,5,30,252.0,31.0,2.4,11.2,52.0,126.51,81.81
2018,5,16,5,45,357.0,40.5,2.5,11.5,92.5,192.3,147.79
2018,5,16,6,0,462.0,50.0,2.6,11.8,133.0,268.92,216.06
2018,5,16,6,15,531.0,56.5,2.6,12.05,181.0,336.23,276.1
2018,5,16,6,30,600.0,63.0,2.6,12.3,229.0,409.98,339.73
2018,5,16,6,45,646.5,68.5,2.6,12.5,280.5,475.45,394.66
2018,5,16,7,0,693.0,74.0,2.6,12.7,332.0,544.12,450.13
2018,5,16,7,15,726.0,78.0,2.55,12.9,383.5,602.11,495.23
2018,5,16,7,30,759.0,82.0,2.5,13.1,435.0,663.63,540.45
2018,5,16,7,45,783.0,86.0,2.5,13.3,486.0,718.76,579.1
2018,5,16,8,0,807.0,90.0,2.5,13.5,537.0,773.32,616.48
2018,5,16,8,15,545.0,160.5,2.5,13.7,474.0,664.66,532.57
2018,5,16,8,30,283.0,231.0,2.5,13.9,411.0,506.89,407.05
2018,5,16,8,45,200.5,274.0,2.5,14.05,406.0,471.01,376.85
2018,5,16,9,0,118.0,317.0,2.5,14.2,401.0,444.67,352.78
2018,5,16,9,15,158.0,338.0,2.55,14.35,457.0,506.09,399.75
2018,5,16,9,30,198.0,359.0,2.6,14.5,513.0,568.22,445.93
2018,5,16,9,45,245.0,361.5,2.65,14.6,560.5,634.14,494.43
2018,5,16,10,0,292.0,364.0,2.7,14.7,608.0,683.42,530.34
2018,5,16,10,15,354.0,345.0,2.75,14.75,650.0,724.37,560.93
2018,5,16,10,30,416.0,326.0,2.8,14.8,692.0,780.11,601.4
2018,5,16,10,45,553.5,272.5,2.85,14.9,771.5,862.69,662.45
2018,5,16,11,0,691.0,219.0,2.9,15.0,851.0,939.65,716.99
2018,5,16,11,15,776.5,185.0,2.85,15.0,905.0,971.77,737.33
2018,5,16,11,30,862.0,151.0,2.8,15.0,959.0,995.98,752.6
2018,5,16,11,45,880.5,144.5,2.75,15.0,974.0,990.12,747.72
2018,5,16,12,0,899.0,138.0,2.7,15.0,989.0,980.36,740.61
2018,5,16,12,15,870.0,153.0,2.7,15.05,975.0,942.92,715.2
2018,5,16,12,30,841.0,168.0,2.7,15.1,961.0,913.16,695.18
2018,5,16,12,45,789.0,187.5,2.7,15.1,926.0,856.51,656.51
2018,5,16,13,0,737.0,207.0,2.7,15.1,891.0,804.02,619.87
2018,5,16,13,15,652.0,234.0,2.75,15.05,831.0,729.25,565.38
2018,5,16,13,30,567.0,261.0,2.8,15.0,771.0,658.11,512.62
2018,5,16,13,45,581.5,248.0,2.9,15.0,759.0,626.38,489.75
2018,5,16,14,0,596.0,235.0,3.0,15.0,747.0,592.09,464.03
2018,5,16,14,15,685.0,197.5,3.05,14.9,766.0,578.64,453.77
2018,5,16,14,30,774.0,160.0,3.1,14.8,785.0,557.19,435.99
2018,5,16,14,45,815.5,138.0,3.15,14.7,770.0,514.07,400.16
2018,5,16,15,0,857.0,116.0,3.2,14.6,755.0,468.49,360.67
2018,5,16,15,15,844.0,113.0,3.2,14.6,713.0,406.26,306.97
2018,5,16,15,30,831.0,110.0,3.2,14.6,671.0,347.69,254.94
2018,5,16,15,45,814.5,107.0,3.2,14.3,625.0,288.93,202.59
2018,5,16,16,0,798.0,104.0,3.2,14.0,579.0,231.53,152.14
2018,5,16,16,15,735.0,109.5,3.2,13.85,518.5,170.47,104.11
2018,5,16,16,30,672.0,115.0,3.2,13.7,458.0,121.63,73.58
2018,5,16,16,45,686.0,100.0,3.15,13.5,418.0,66.46,53.45
2018,5,16,17,0,700.0,85.0,3.1,13.3,378.0,58.16,46.36
2018,5,16,17,15,660.5,80.0,3.1,13.1,327.0,56.3,44.89
2018,5,16,17,30,621.0,75.0,3.1,12.9,276.0,54.37,43.28
2018,5,16,17,45,565.5,68.0,3.05,12.65,226.5,50.66,39.99
2018,5,16,18,0,510.0,61.0,3.0,12.4,177.0,46.83,36.43
2018,5,16,18,15,426.0,51.5,2.9,12.15,132.0,40.56,30.51
2018,5,16,18,30,342.0,42.0,2.8,11.9,87.0,34.09,24.12
2018,5,16,18,45,224.0,29.5,2.65,11.6,54.0,23.17,12.23
2018,5,16,19,0,106.0,17.0,2.5,11.3,21.0,15.46,0.0
2018,5,16,19,15,53.0,8.5,2.45,11.2,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.35,10.2,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.4,10.3,5.0,4.55,0.0
2018,5,17,5,15,118.0,18.0,2.5,10.65,27.0,45.46,0.0
2018,5,17,5,30,212.0,31.0,2.6,11.0,49.0,115.13,75.92
2018,5,17,5,45,311.0,42.0,2.7,11.3,88.5,176.98,136.46
2018,5,17,6,0,410.0,53.0,2.8,11.6,128.0,250.06,201.49
2018,5,17,6,15,279.5,65.0,2.85,11.85,123.5,221.52,182.57
2018,5,17,6,30,149.0,77.0,2.9,12.1,119.0,170.18,141.09
2018,5,17,6,45,125.0,111.0,2.95,12.35,151.0,193.07,160.66
2018,5,17,7,0,101.0,145.0,3.0,12.6,183.0,221.62,183.86
2018,5,17,7,15,281.5,144.5,3.0,12.8,271.5,358.09,298.81
2018,5,17,7,30,462.0,144.0,3.0,13.0,360.0,514.49,425.02
2018,5,17,7,45,614.0,120.0,3.0,13.2,441.0,631.04,515.96
2018,5,17,8,0,766.0,96.0,3.0,13.4,522.0,746.72,600.63
2018,5,17,8,15,785.5,99.0,2.95,13.6,569.0,793.89,631.82
2018,5,17,8,30,805.0,102.0,2.9,13.8,616.0,839.58,661.87
2018,5,17,8,45,820.5,104.5,2.85,14.0,659.5,879.31,687.18
2018,5,17,9,0,836.0,107.0,2.8,14.2,703.0,907.74,704.27
2018,5,17,9,15,845.0,110.0,2.8,14.4,741.0,936.66,722.07
2018,5,17,9,30,854.0,113.0,2.8,14.6,779.0,962.59,737.71
2018,5,17,9,45,860.0,116.5,2.75,14.75,811.5,982.93,749.21
2018,5,17,10,0,866.0,120.0,2.7,14.9,844.0,999.86,758.44
2018,5,17,10,15,872.0,121.5,2.75,15.05,871.0,1011.2,764.95
2018,5,17,10,30,878.0,123.0,2.8,15.2,898.0,1018.97,769.24
2018,5,17,10,45,881.5,124.5,2.85,15.35,917.5,1020.61,769.56
2018,5,17,11,0,885.0,126.0,2.9,15.5,937.0,1018.59,767.62
2018,5,17,11,15,888.0,126.5,3.0,15.55,950.0,1011.44,763.12
2018,5,17,11,30,891.0,127.0,3.1,15.6,963.0,1000.68,756.3
2018,5,17,11,45,892.0,127.5,3.15,15.7,969.0,984.47,745.31
2018,5,17,12,0,893.0,128.0,3.2,15.8,975.0,964.85,732.11
2018,5,17,12,15,895.5,126.0,3.3,15.8,973.5,940.98,716.67
2018,5,17,12,30,898.0,124.0,3.4,15.8,972.0,913.89,698.95
2018,5,17,12,45,900.0,121.0,3.5,15.75,964.0,882.33,678.14
2018,5,17,13,0,902.0,118.0,3.6,15.7,956.0,847.75,655.04
2018,5,17,13,15,899.0,117.0,3.7,15.65,939.5,808.17,628.15
2018,5,17,13,30,896.0,116.0,3.8,15.6,923.0,766.15,599.21
2018,5,17,13,45,891.0,115.0,3.9,15.5,899.5,720.5,565.95
2018,5,17,14,0,886.0,114.0,4.0,15.4,876.0,672.95,529.73
2018,5,17,14,15,879.0,112.5,4.05,15.3,846.0,622.09,489.84
2018,5,17,14,30,872.0,111.0,4.1,15.2,816.0,569.95,447.79
2018,5,17,14,45,862.5,108.5,4.15,15.05,780.0,514.73,402.16
2018,5,17,15,0,853.0,106.0,4.2,14.9,744.0,458.98,354.72
2018,5,17,15,15,777.0,126.0,4.2,14.9,682.0,392.28,298.08
2018,5,17,15,30,701.0,146.0,4.2,14.9,620.0,331.55,246.04
2018,5,17,15,45,596.0,163.0,4.25,14.65,546.5,272.7,197.4
2018,5,17,16,0,491.0,180.0,4.3,14.4,473.0,225.57,160.23
2018,5,17,16,15,407.5,182.5,4.25,14.2,412.0,181.75,127.79
2018,5,17,16,30,324.0,185.0,4.2,14.0,351.0,154.55,112.78
2018,5,17,16,45,263.5,177.0,4.2,13.85,302.5,123.68,103.53
2018,5,17,17,0,203.0,169.0,4.2,13.7,254.0,125.09,105.19
2018,5,17,17,15,241.0,142.5,4.2,13.45,230.5,102.97,86.14
2018,5,17,17,30,279.0,116.0,4.2,13.2,207.0,86.25,71.59
2018,5,17,17,45,274.0,96.5,4.15,13.0,173.0,73.21,60.05
2018,5,17,18,0,269.0,77.0,4.1,12.8,139.0,57.03,45.47
2018,5,17,18,15,219.0,61.0,4.0,12.55,103.5,47.89,36.96
2018,5,17,18,30,169.0,45.0,3.9,12.3,68.0,35.83,25.63
2018,5,17,18,45,115.5,30.0,3.8,12.1,43.0,24.21,13.34
2018,5,17,19,0,62.0,15.0,3.7,11.9,18.0,13.64,0.0
2018,5,17,19,15,31.0,7.5,3.65,11.75,9.0,6.82,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,2.8,10.75,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,2.9,10.8,2.0,2.97,0.0
2018,5,18,5,15,6.0,4.0,3.0,11.0,4.5,5.12,0.0
2018,5,18,5,30,6.0,6.0,3.1,11.2,7.0,7.2,0.0
2018,5,18,5,45,3.0,10.0,3.2,11.4,10.5,10.04,2.76
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,12.29,4.9
2018,5,18,6,15,0.0,19.5,3.3,11.8,19.5,17.14,9.19
2018,5,18,6,30,0.0,25.0,3.3,12.0,25.0,22.0,13.44
2018,5,18,6,45,0.0,39.5,3.25,12.2,39.5,34.82,24.51
2018,5,18,7,0,0.0,54.0,3.2,12.4,54.0,47.67,35.48
2018,5,18,7,15,0.0,60.5,3.15,12.6,60.5,53.45,40.27
2018,5,18,7,30,0.0,67.0,3.1,12.8,67.0,59.24,45.01
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,75.71,58.71
2018,5,18,8,0,0.0,104.0,3.0,13.2,104.0,92.81,72.77
2018,5,18,8,15,1.0,134.0,2.95,13.4,134.5,121.82,96.58
2018,5,18,8,30,2.0,164.0,2.9,13.6,165.0,151.15,120.29
2018,5,18,8,45,6.5,192.0,2.8,13.8,196.5,181.89,144.98
2018,5,18,9,0,11.0,220.0,2.7,14.0,228.0,212.92,169.54
2018,5,18,9,15,20.0,260.0,2.7,14.2,275.5,260.24,206.92
2018,5,18,9,30,29.0,300.0,2.7,14.4,323.0,323.7,256.18
2018,5,18,9,45,43.5,335.5,2.65,14.55,371.5,374.02,294.58
2018,5,18,10,0,58.0,371.0,2.6,14.7,420.0,424.22,332.28
2018,5,18,10,15,62.0,387.5,2.65,14.8,441.0,443.53,346.18
2018,5,18,10,30,66.0,404.0,2.7,14.9,462.0,462.37,359.84
2018,5,18,10,45,61.0,407.5,2.75,15.05,462.0,458.24,355.98
2018,5,18,11,0,56.0,411.0,2.8,15.2,462.0,453.81,352.07
2018,5,18,11,15,79.5,418.0,2.85,15.25,492.0,480.74,372.85
2018,5,18,11,30,103.0,425.0,2.9,15.3,522.0,519.51,402.0
2018,5,18,11,45,120.0,426.0,2.95,15.3,539.5,530.72,410.6
2018,5,18,12,0,137.0,427.0,3.0,15.3,557.0,540.54,418.31
2018,5,18,12,15,172.5,434.0,3.1,15.3,597.5,571.31,442.03
2018,5,18,12,30,208.0,441.0,3.2,15.3,638.0,599.11,463.28
2018,5,18,12,45,257.0,437.5,3.3,15.25,678.5,631.22,488.01
2018,5,18,13,0,306.0,434.0,3.4,15.2,719.0,652.05,504.35
2018,5,18,13,15,309.5,428.0,3.45,15.15,711.5,630.87,488.94
2018,5,18,13,30,313.0,422.0,3.5,15.1,704.0,608.59,472.79
2018,5,18,13,45,327.0,405.5,3.55,15.0,693.5,583.59,454.76
2018,5,18,14,0,341.0,389.0,3.6,14.9,683.0,556.89,435.07
2018,5,18,14,15,295.0,379.5,3.6,14.85,627.5,498.68,390.43
2018,5,18,14,30,249.0,370.0,3.6,14.8,572.0,444.65,348.66
2018,5,18,14,45,428.5,275.5,3.65,14.7,604.0,435.87,341.85
2018,5,18,15,0,608.0,181.0,3.7,14.6,636.0,408.54,317.58
2018,5,18,15,15,574.5,180.0,3.7,14.6,591.0,356.46,273.22
2018,5,18,15,30,541.0,179.0,3.7,14.6,546.0,307.58,231.08
2018,5,18,15,45,612.5,153.5,3.85,14.35,542.0,269.75,194.58
2018,5,18,16,0,684.0,128.0,4.0,14.1,538.0,223.52,150.64
2018,5,18,16,15,507.5,155.0,4.1,13.9,445.0,175.96,118.72
2018,5,18,16,30,331.0,182.0,4.2,13.7,352.0,153.39,111.61
2018,5,18,16,45,423.0,149.0,4.25,13.5,343.0,99.99,82.93
2018,5,18,17,0,515.0,116.0,4.3,13.3,334.0,79.92,65.61
2018,5,18,17,15,497.5,104.0,4.3,13.05,292.0,73.27,59.98
2018,5,18,17,30,480.0,92.0,4.3,12.8,250.0,66.23,53.88
2018,5,18,17,45,426.0,81.5,4.3,12.5,204.0,59.71,48.12
2018,5,18,18,0,372.0,71.0,4.3,12.2,158.0,52.93,41.93
2018,5,18,18,15,328.5,58.0,4.2,12.0,121.0,44.02,33.63
2018,5,18,18,30,285.0,45.0,4.1,11.8,84.0,34.75,24.8
2018,5,18,18,45,172.5,30.5,4.0,11.55,51.5,23.82,13.36
2018,5,18,19,0,60.0,16.0,3.9,11.3,19.0,14.55,0.0
2018,5,18,19,15,30.0,8.0,3.9,11.2,9.5,7.28,0.0
2018,5,18,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.4,10.3,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.4,10.3,5.0,6.27,0.0
2018,5,19,5,15,79.5,19.5,4.4,10.4,26.5,44.45,0.0
2018,5,19,5,30,150.0,34.0,4.4,10.5,48.0,99.58,67.81
2018,5,19,5,45,266.5,47.5,4.45,10.65,90.0,165.39,128.63
2018,5,19,6,0,383.0,61.0,4.5,10.8,132.0,244.9,198.97
2018,5,19,6,15,346.0,77.0,4.55,11.0,156.0,266.98,221.8
2018,5,19,6,30,309.0,93.0,4.6,11.2,180.0,284.41,238.86
2018,5,19,6,45,194.5,117.5,4.6,11.4,176.0,250.68,210.7
2018,5,19,7,0,80.0,142.0,4.6,11.6,172.0,194.02,161.47
2018,5,19,7,15,49.0,154.5,4.6,11.8,173.5,188.12,155.54
2018,5,19,7,30,18.0,167.0,4.6,12.0,175.0,169.6,138.66
2018,5,19,7,45,33.5,195.5,4.6,12.25,213.0,221.5,181.59
2018,5,19,8,0,49.0,224.0,4.6,12.5,251.0,264.66,216.56
2018,5,19,8,15,57.5,248.5,4.6,12.7,283.0,298.34,243.19
2018,5,19,8,30,66.0,273.0,4.6,12.9,315.0,332.29,269.72
2018,5,19,8,45,117.0,302.0,4.55,13.1,383.0,425.36,343.87
2018,5,19,9,0,168.0,331.0,4.5,13.3,451.0,505.48,406.12
2018,5,19,9,15,165.5,352.5,4.5,13.5,476.5,527.89,421.57
2018,5,19,9,30,163.0,374.0,4.5,13.7,502.0,549.26,436.35
2018,5,19,9,45,150.5,391.0,4.55,13.85,513.0,554.88,439.08
2018,5,19,10,0,138.0,408.0,4.6,14.0,524.0,559.27,441.0
2018,5,19,10,15,237.0,398.5,4.6,14.1,605.0,662.13,520.37
2018,5,19,10,30,336.0,389.0,4.6,14.2,686.0,748.62,585.66
2018,5,19,10,45,402.0,370.5,4.65,14.3,734.0,804.7,627.15
2018,5,19,11,0,468.0,352.0,4.7,14.4,782.0,845.82,657.86
2018,5,19,11,15,673.5,251.5,4.75,14.45,880.0,942.62,732.67
2018,5,19,11,30,879.0,151.0,4.8,14.5,978.0,1010.65,779.92
2018,5,19,11,45,844.0,170.0,4.85,14.5,968.0,989.18,764.59
2018,5,19,12,0,809.0,189.0,4.9,14.5,958.0,953.4,739.79
2018,5,19,12,15,843.5,171.0,4.9,14.5,971.5,944.11,733.43
2018,5,19,12,30,878.0,153.0,4.9,14.5,985.0,921.39,717.44
2018,5,19,12,45,879.0,150.5,4.9,14.5,976.5,889.9,695.26
2018,5,19,13,0,880.0,148.0,4.9,14.5,968.0,855.55,671.0
2018,5,19,13,15,868.0,152.0,4.9,14.45,948.5,813.87,641.41
2018,5,19,13,30,856.0,156.0,4.9,14.4,929.0,775.02,612.9
2018,5,19,13,45,744.0,202.5,4.95,14.35,861.5,698.19,553.17
2018,5,19,14,0,632.0,249.0,5.0,14.3,794.0,626.34,496.56
2018,5,19,14,15,734.5,196.5,5.0,14.2,809.0,606.74,481.64
2018,5,19,14,30,837.0,144.0,5.0,14.1,824.0,577.68,457.68
2018,5,19,14,45,686.0,192.5,5.0,14.05,733.0,493.77,389.27
2018,5,19,15,0,535.0,241.0,5.0,14.0,642.0,425.41,333.26
2018,5,19,15,15,488.0,245.0,5.0,14.0,595.5,375.29,291.07
2018,5,19,15,30,441.0,249.0,5.0,14.0,549.0,329.73,252.45
2018,5,19,15,45,433.5,233.0,5.0,13.7,511.0,284.47,213.48
2018,5,19,16,0,426.0,217.0,5.0,13.4,473.0,240.1,175.6
2018,5,19,16,15,428.5,196.5,5.0,13.2,435.5,194.92,138.27
2018,5,19,16,30,431.0,176.0,5.0,13.0,398.0,149.79,105.35
2018,5,19,16,45,448.5,155.5,5.0,12.75,365.5,104.99,87.6
2018,5,19,17,0,466.0,135.0,5.0,12.5,333.0,92.3,76.79
2018,5,19,17,15,469.0,118.0,4.95,12.2,295.0,82.69,68.57
2018,5,19,17,30,472.0,101.0,4.9,11.9,257.0,72.5,59.68
2018,5,19,17,45,423.5,93.0,4.85,11.65,215.0,68.0,55.72
2018,5,19,18,0,375.0,85.0,4.8,11.4,173.0,63.34,51.41
2018,5,19,18,15,294.5,71.0,4.7,11.25,130.0,53.79,42.45
2018,5,19,18,30,214.0,57.0,4.6,11.1,87.0,44.56,33.5
2018,5,19,18,45,130.5,38.5,4.55,10.9,54.5,30.5,19.05
2018,5,19,19,0,47.0,20.0,4.5,10.7,22.0,16.19,0.0
2018,5,19,19,15,23.5,10.0,4.45,10.65,11.0,9.1,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.3,10.3,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.3,10.3,5.0,5.12,0.0
2018,5,20,5,15,15.5,18.0,4.3,10.45,19.5,21.64,0.0
2018,5,20,5,30,28.0,31.0,4.3,10.6,34.0,40.73,25.56
2018,5,20,5,45,60.5,49.5,4.35,10.7,59.5,79.04,60.05
2018,5,20,6,0,93.0,68.0,4.4,10.8,85.0,115.68,92.71
2018,5,20,6,15,121.0,88.0,4.4,10.9,117.5,155.36,128.02
2018,5,20,6,30,149.0,108.0,4.4,11.0,150.0,197.73,165.24
2018,5,20,6,45,178.5,127.0,4.35,11.1,187.5,242.38,203.78
2018,5,20,7,0,208.0,146.0,4.3,11.2,225.0,300.48,252.65
2018,5,20,7,15,178.0,171.5,4.3,11.25,246.0,306.26,256.54
2018,5,20,7,30,148.0,197.0,4.3,11.3,267.0,319.5,266.1
2018,5,20,7,45,247.5,208.0,4.25,11.35,340.0,425.69,353.62
2018,5,20,8,0,347.0,219.0,4.2,11.4,413.0,526.63,434.51
2018,5,20,8,15,358.5,237.5,4.15,11.55,453.5,568.22,465.14
2018,5,20,8,30,370.0,256.0,4.1,11.7,494.0,609.2,495.01
2018,5,20,8,45,399.5,265.5,4.1,11.85,538.5,670.95,540.58
2018,5,20,9,0,429.0,275.0,4.1,12.0,583.0,717.99,574.63
2018,5,20,9,15,458.0,280.0,4.05,12.2,625.0,759.29,603.84
2018,5,20,9,30,487.0,285.0,4.0,12.4,667.0,799.64,631.97
2018,5,20,9,45,508.5,288.5,4.0,12.65,702.0,829.71,652.33
2018,5,20,10,0,530.0,292.0,4.0,12.9,737.0,857.93,671.26
2018,5,20,10,15,673.0,229.0,4.0,13.15,813.0,941.67,732.73
2018,5,20,10,30,816.0,166.0,4.0,13.4,889.0,1011.0,779.01
2018,5,20,10,45,706.5,243.5,4.05,13.6,879.5,984.72,759.19
2018,5,20,11,0,597.0,321.0,4.1,13.8,870.0,942.77,725.97
2018,5,20,11,15,605.0,323.5,4.15,13.95,886.5,943.22,726.04
2018,5,20,11,30,613.0,326.0,4.2,14.1,903.0,939.68,723.07
2018,5,20,11,45,528.0,364.0,4.25,14.25,863.0,880.29,678.38
2018,5,20,12,0,443.0,402.0,4.3,14.4,823.0,819.21,632.61
2018,5,20,12,15,396.0,417.5,4.35,14.45,793.5,766.39,593.9
2018,5,20,12,30,349.0,433.0,4.4,14.5,764.0,722.07,560.73
2018,5,20,12,45,386.5,417.0,4.5,14.5,780.0,721.55,561.94
2018,5,20,13,0,424.0,401.0,4.6,14.5,796.0,721.1,562.73
2018,5,20,13,15,460.0,379.5,4.65,14.3,801.5,706.94,553.59
2018,5,20,13,30,496.0,358.0,4.7,14.1,807.0,688.99,541.39
2018,5,20,13,45,427.5,369.0,4.8,13.95,748.5,622.2,490.55
2018,5,20,14,0,359.0,380.0,4.9,13.8,690.0,560.59,443.1
2018,5,20,14,15,341.5,371.5,4.9,13.55,658.5,519.38,411.31
2018,5,20,14,30,324.0,363.0,4.9,13.3,627.0,479.33,379.87
2018,5,20,14,45,255.5,355.0,4.95,13.1,557.5,416.2,330.05
2018,5,20,15,0,187.0,347.0,5.0,12.9,488.0,364.08,288.83
2018,5,20,15,15,220.5,317.5,5.0,12.9,474.5,338.49,267.25
2018,5,20,15,30,254.0,288.0,5.0,12.9,461.0,303.99,237.59
2018,5,20,15,45,322.0,258.5,5.0,12.55,462.5,279.56,214.28
2018,5,20,16,0,390.0,229.0,5.0,12.2,464.0,247.49,183.93
2018,5,20,16,15,487.5,183.0,4.95,12.15,452.0,193.67,135.11
2018,5,20,16,30,585.0,137.0,4.9,12.1,440.0,133.78,86.69
2018,5,20,16,45,585.5,124.0,4.85,12.0,400.5,85.06,70.24
2018,5,20,17,0,586.0,111.0,4.8,11.9,361.0,76.16,62.62
2018,5,20,17,15,549.0,103.5,4.75,11.8,313.5,73.29,60.29
2018,5,20,17,30,512.0,96.0,4.7,11.7,266.0,70.25,57.72
2018,5,20,17,45,451.5,87.0,4.65,11.6,218.5,63.71,51.89
2018,5,20,18,0,391.0,78.0,4.6,11.5,171.0,58.11,46.72
2018,5,20,18,15,311.5,66.5,4.5,11.35,129.5,50.34,39.4
2018,5,20,18,30,232.0,55.0,4.4,11.2,88.0,42.34,31.6
2018,5,20,18,45,143.0,38.0,4.3,11.0,56.0,30.2,19.07
2018,5,20,19,0,54.0,21.0,4.2,10.8,24.0,16.97,0.0
2018,5,20,19,15,27.0,10.5,4.05,10.7,12.0,9.55,0.0
2018,5,20,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,1.8,9.8,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,1.8,9.9,7.0,9.81,0.0
2018,5,21,5,15,87.5,22.0,1.75,10.15,29.5,49.77,0.0
2018,5,21,5,30,157.0,37.0,1.7,10.4,52.0,104.82,73.03
2018,5,21,5,45,262.5,50.0,1.65,10.65,92.5,166.43,129.33
2018,5,21,6,0,368.0,63.0,1.6,10.9,133.0,240.45,194.04
2018,5,21,6,15,436.0,73.0,1.5,11.15,180.0,304.67,250.29
2018,5,21,6,30,504.0,83.0,1.4,11.4,227.0,379.8,313.63
2018,5,21,6,45,553.0,90.0,1.3,11.65,277.0,443.88,365.92
2018,5,21,7,0,602.0,97.0,1.2,11.9,327.0,511.41,418.76
2018,5,21,7,15,637.5,102.5,1.2,12.25,377.0,571.15,463.96
2018,5,21,7,30,673.0,108.0,1.2,12.6,427.0,632.23,508.64
2018,5,21,7,45,700.0,112.5,1.2,12.9,476.5,686.61,546.44
2018,5,21,8,0,727.0,117.0,1.2,13.2,526.0,740.87,582.52
2018,5,21,8,15,747.5,121.0,1.25,13.6,573.0,788.58,613.54
2018,5,21,8,30,768.0,125.0,1.3,14.0,620.0,830.76,640.26
2018,5,21,8,45,784.5,128.0,1.4,14.35,663.5,870.82,666.03
2018,5,21,9,0,801.0,131.0,1.5,14.7,707.0,908.72,690.13
2018,5,21,9,15,817.0,131.5,1.6,15.0,746.5,941.0,710.43
2018,5,21,9,30,833.0,132.0,1.7,15.3,786.0,970.6,728.93
2018,5,21,9,45,847.0,132.0,1.75,15.6,821.0,994.78,743.15
2018,5,21,10,0,861.0,132.0,1.8,15.9,856.0,1004.78,748.16
2018,5,21,10,15,868.0,133.0,1.95,16.05,883.0,1016.42,756.28
2018,5,21,10,30,875.0,134.0,2.1,16.2,910.0,1024.54,762.12
2018,5,21,10,45,880.0,135.0,2.2,16.4,930.5,1027.07,763.62
2018,5,21,11,0,885.0,136.0,2.3,16.6,951.0,1025.96,762.87
2018,5,21,11,15,888.0,136.5,2.4,16.65,964.0,1018.74,758.65
2018,5,21,11,30,891.0,137.0,2.5,16.7,977.0,1007.93,752.16
2018,5,21,11,45,892.0,137.0,2.65,16.75,982.5,991.22,742.29
2018,5,21,12,0,893.0,137.0,2.8,16.8,988.0,971.14,730.13
2018,5,21,12,15,890.5,138.5,2.9,16.8,985.5,945.99,714.16
2018,5,21,12,30,888.0,140.0,3.0,16.8,983.0,917.84,696.07
2018,5,21,12,45,883.5,140.5,3.15,16.75,972.5,884.24,674.56
2018,5,21,13,0,879.0,141.0,3.3,16.7,962.0,848.09,650.99
2018,5,21,13,15,876.5,139.0,3.45,16.55,945.5,808.92,625.19
2018,5,21,13,30,874.0,137.0,3.6,16.4,929.0,767.4,597.23
2018,5,21,13,45,861.0,139.5,3.7,16.25,902.5,720.18,562.48
2018,5,21,14,0,848.0,142.0,3.8,16.1,876.0,673.32,527.04
2018,5,21,14,15,849.5,135.0,3.9,15.9,848.5,623.37,488.69
2018,5,21,14,30,851.0,128.0,4.0,15.7,821.0,572.97,448.65
2018,5,21,14,45,841.5,125.0,4.1,15.5,785.0,516.44,402.56
2018,5,21,15,0,832.0,122.0,4.2,15.3,749.0,460.63,355.57
2018,5,21,15,15,818.5,119.5,4.2,15.3,708.0,403.56,305.81
2018,5,21,15,30,805.0,117.0,4.2,15.3,667.0,347.01,255.42
2018,5,21,15,45,777.5,116.5,4.25,14.85,618.0,289.25,204.48
2018,5,21,16,0,750.0,116.0,4.3,14.4,569.0,234.17,156.54
2018,5,21,16,15,681.5,122.0,4.3,14.1,507.5,175.07,110.14
2018,5,21,16,30,613.0,128.0,4.3,13.8,446.0,129.54,81.39
2018,5,21,16,45,554.5,125.5,4.3,13.5,391.0,86.31,70.9
2018,5,21,17,0,496.0,123.0,4.3,13.2,336.0,84.25,69.45
2018,5,21,17,15,474.0,111.0,4.3,12.9,293.0,77.72,63.95
2018,5,21,17,30,452.0,99.0,4.3,12.6,250.0,70.82,58.01
2018,5,21,17,45,402.0,84.5,4.3,12.3,202.0,61.59,49.84
2018,5,21,18,0,352.0,70.0,4.3,12.0,154.0,51.95,41.12
2018,5,21,18,15,276.5,56.5,4.25,11.8,113.0,42.57,32.44
2018,5,21,18,30,201.0,43.0,4.2,11.6,72.0,32.88,23.3
2018,5,21,18,45,125.0,29.5,4.1,11.4,45.0,22.87,13.22
2018,5,21,19,0,49.0,16.0,4.0,11.2,18.0,13.2,0.0
2018,5,21,19,15,24.5,8.0,4.0,11.1,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,2.9,10.25,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,2.9,10.3,7.0,10.38,0.0
2018,5,22,5,15,58.0,15.0,2.9,10.45,19.5,33.19,0.0
2018,5,22,5,30,95.0,23.0,2.9,10.6,32.0,66.72,45.11
2018,5,22,5,45,115.5,31.5,2.9,10.7,49.0,81.31,61.33
2018,5,22,6,0,136.0,40.0,2.9,10.8,66.0,105.48,83.94
2018,5,22,6,15,84.5,47.5,2.9,10.95,65.0,96.38,77.78
2018,5,22,6,30,33.0,55.0,2.9,11.1,64.0,68.59,54.15
2018,5,22,6,45,19.5,78.5,2.85,11.25,84.0,86.01,69.03
2018,5,22,7,0,6.0,102.0,2.8,11.4,104.0,96.61,77.62
2018,5,22,7,15,6.5,127.0,2.8,11.5,129.5,121.21,98.18
2018,5,22,7,30,7.0,152.0,2.8,11.6,155.0,145.88,118.48
2018,5,22,7,45,8.0,166.5,2.75,11.7,170.5,160.28,129.99
2018,5,22,8,0,9.0,181.0,2.7,11.8,186.0,174.77,141.47
2018,5,22,8,15,8.0,184.5,2.7,11.95,189.5,176.69,142.47
2018,5,22,8,30,7.0,188.0,2.7,12.1,193.0,178.7,143.57
2018,5,22,8,45,6.5,187.5,2.7,12.25,192.0,177.32,141.97
2018,5,22,9,0,6.0,187.0,2.7,12.4,191.0,176.06,140.5
2018,5,22,9,15,8.0,202.0,2.75,12.55,208.0,192.06,153.15
2018,5,22,9,30,10.0,217.0,2.8,12.7,225.0,208.09,165.71
2018,5,22,9,45,13.0,244.5,2.85,12.85,255.0,237.09,188.57
2018,5,22,10,0,16.0,272.0,2.9,13.0,285.0,266.08,211.16
2018,5,22,10,15,21.0,297.0,2.95,13.1,315.0,294.57,233.3
2018,5,22,10,30,26.0,322.0,3.0,13.2,345.0,337.28,266.28
2018,5,22,10,45,26.5,322.5,3.05,13.35,346.5,336.64,265.29
2018,5,22,11,0,27.0,323.0,3.1,13.5,348.0,335.85,264.38
2018,5,22,11,15,24.0,317.5,3.15,13.6,340.0,325.54,256.06
2018,5,22,11,30,21.0,312.0,3.2,13.7,332.0,304.5,239.47
2018,5,22,11,45,20.0,308.0,3.2,13.8,327.0,298.65,234.77
2018,5,22,12,0,19.0,304.0,3.2,13.9,322.0,292.77,230.03
2018,5,22,12,15,17.0,287.0,3.25,13.95,303.0,274.07,215.39
2018,5,22,12,30,15.0,270.0,3.3,14.0,284.0,255.6,200.92
2018,5,22,12,45,14.0,256.0,3.3,14.0,269.0,240.93,189.44
2018,5,22,13,0,13.0,242.0,3.3,14.0,254.0,226.42,178.06
2018,5,22,13,15,13.0,246.0,3.3,14.0,258.0,228.82,180.07
2018,5,22,13,30,13.0,250.0,3.3,14.0,262.0,231.1,181.96
2018,5,22,13,45,11.5,234.0,3.35,13.95,244.5,214.74,169.14
2018,5,22,14,0,10.0,218.0,3.4,13.9,227.0,198.65,156.52
2018,5,22,14,15,8.5,203.0,3.4,13.85,210.5,183.69,144.75
2018,5,22,14,30,7.0,188.0,3.4,13.8,194.0,168.98,133.13
2018,5,22,14,45,5.0,174.0,3.4,13.7,178.0,155.16,122.21
2018,5,22,15,0,3.0,160.0,3.4,13.6,162.0,141.64,111.5
2018,5,22,15,15,1.5,146.5,3.4,13.6,147.5,129.06,101.48
2018,5,22,15,30,0.0,133.0,3.4,13.6,133.0,116.73,91.65
2018,5,22,15,45,0.5,139.0,3.45,13.35,139.5,121.48,95.91
2018,5,22,16,0,1.0,145.0,3.5,13.1,146.0,125.86,99.88
2018,5,22,16,15,2.5,148.5,3.5,12.9,150.0,127.87,101.87
2018,5,22,16,30,4.0,152.0,3.5,12.7,154.0,129.14,103.32
2018,5,22,16,45,31.5,155.5,3.5,12.5,169.0,123.53,103.83
2018,5,22,17,0,59.0,159.0,3.5,12.3,184.0,124.22,104.86
2018,5,22,17,15,123.5,141.0,3.5,12.05,185.0,106.71,89.82
2018,5,22,17,30,188.0,123.0,3.5,11.8,186.0,90.27,75.52
2018,5,22,17,45,181.0,105.5,3.5,11.55,158.0,78.8,65.4
2018,5,22,18,0,174.0,88.0,3.5,11.3,130.0,66.87,54.63
2018,5,22,18,15,131.5,69.5,3.45,11.15,97.0,53.67,42.45
2018,5,22,18,30,89.0,51.0,3.4,11.0,64.0,41.4,30.91
2018,5,22,18,45,53.5,34.5,3.3,10.8,41.5,28.42,18.04
2018,5,22,19,0,18.0,18.0,3.2,10.6,19.0,15.61,0.0
2018,5,22,19,15,9.0,9.0,3.15,10.55,9.5,8.19,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.7,1.0,0.91,0.0
2018,5,23,5,15,0.0,3.0,2.35,10.8,3.0,2.63,0.0
2018,5,23,5,30,0.0,5.0,2.4,10.9,5.0,4.38,0.0
2018,5,23,5,45,0.0,7.5,2.45,11.0,7.5,6.58,0.0
2018,5,23,6,0,0.0,10.0,2.5,11.1,10.0,8.78,1.92
2018,5,23,6,15,0.0,15.0,2.55,11.2,15.0,13.18,5.8
2018,5,23,6,30,0.0,20.0,2.6,11.3,20.0,17.59,9.67
2018,5,23,6,45,0.0,30.5,2.6,11.4,30.5,26.86,17.71
2018,5,23,7,0,0.0,41.0,2.6,11.5,41.0,36.15,25.68
2018,5,23,7,15,0.0,54.5,2.65,11.6,54.5,48.13,35.86
2018,5,23,7,30,0.0,68.0,2.7,11.7,68.0,60.13,45.94
2018,5,23,7,45,0.0,89.5,2.75,11.85,89.5,79.36,62.03
2018,5,23,8,0,0.0,111.0,2.8,12.0,111.0,99.34,78.54
2018,5,23,8,15,0.5,122.0,2.85,12.15,122.5,109.92,87.05
2018,5,23,8,30,1.0,133.0,2.9,12.3,134.0,120.54,95.56
2018,5,23,8,45,2.0,148.5,3.0,12.5,150.0,135.9,107.91
2018,5,23,9,0,3.0,164.0,3.1,12.7,166.0,151.31,120.21
2018,5,23,9,15,3.5,164.0,3.15,12.85,166.5,151.64,120.14
2018,5,23,9,30,4.0,164.0,3.2,13.0,167.0,152.03,120.18
2018,5,23,9,45,8.0,201.5,3.25,13.2,208.0,191.11,151.63
2018,5,23,10,0,12.0,239.0,3.3,13.4,249.0,230.42,182.77
2018,5,23,10,15,18.5,278.0,3.35,13.45,294.0,273.74,216.92
2018,5,23,10,30,25.0,317.0,3.4,13.5,339.0,331.08,261.55
2018,5,23,10,45,22.5,315.0,3.45,13.55,335.0,325.0,256.26
2018,5,23,11,0,20.0,313.0,3.5,13.6,331.0,306.43,241.52
2018,5,23,11,15,24.5,327.5,3.5,13.65,350.0,335.74,264.27
2018,5,23,11,30,29.0,342.0,3.5,13.7,369.0,352.07,276.75
2018,5,23,11,45,40.5,384.5,3.5,13.7,423.0,401.55,314.84
2018,5,23,12,0,52.0,427.0,3.5,13.7,477.0,449.51,351.21
2018,5,23,12,15,41.0,395.0,3.5,13.75,434.5,404.51,316.49
2018,5,23,12,30,30.0,363.0,3.5,13.8,392.0,360.74,282.81
2018,5,23,12,45,23.5,330.0,3.45,13.8,352.5,321.19,252.28
2018,5,23,13,0,17.0,297.0,3.4,13.8,313.0,278.78,219.26
2018,5,23,13,15,17.0,293.0,3.45,13.75,308.5,273.57,215.46
2018,5,23,13,30,17.0,289.0,3.5,13.7,304.0,268.31,211.53
2018,5,23,13,45,101.5,292.5,3.5,13.65,381.0,330.43,262.39
2018,5,23,14,0,186.0,296.0,3.5,13.6,458.0,378.86,301.2
2018,5,23,14,15,213.5,271.5,3.55,13.5,451.0,361.05,287.35
2018,5,23,14,30,241.0,247.0,3.6,13.4,444.0,340.65,271.18
2018,5,23,14,45,166.0,259.0,3.65,13.35,392.0,300.41,238.41
2018,5,23,15,0,91.0,271.0,3.7,13.3,340.0,264.82,209.96
2018,5,23,15,15,398.0,194.5,3.7,13.3,471.0,303.39,235.92
2018,5,23,15,30,705.0,118.0,3.7,13.3,602.0,317.01,236.07
2018,5,23,15,45,616.0,137.0,3.75,12.95,539.0,259.55,187.41
2018,5,23,16,0,527.0,156.0,3.8,12.6,476.0,216.05,152.0
2018,5,23,16,15,322.0,184.0,3.75,12.4,374.5,179.75,130.57
2018,5,23,16,30,117.0,212.0,3.7,12.2,273.0,165.62,129.59
