Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,45,187.5,187.5,3.7,12.0,274.0,138.82,117.33
2018,5,23,17,0,258.0,163.0,3.7,11.8,275.0,115.33,97.22
2018,5,23,17,15,286.0,140.0,3.65,11.55,249.5,101.56,85.44
2018,5,23,17,30,314.0,117.0,3.6,11.3,224.0,87.07,72.81
2018,5,23,17,45,293.5,99.5,3.55,11.05,186.5,75.35,62.44
2018,5,23,18,0,273.0,82.0,3.5,10.8,149.0,60.39,48.93
2018,5,23,18,15,223.5,66.0,3.35,10.6,112.5,51.55,40.68
2018,5,23,18,30,174.0,50.0,3.2,10.4,76.0,39.6,29.44
2018,5,23,18,45,113.5,35.0,3.1,10.2,49.5,28.06,17.96
2018,5,23,19,0,53.0,20.0,3.0,10.0,23.0,16.3,0.0
2018,5,23,19,15,26.5,10.0,3.0,9.95,11.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,9.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.7,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.5,2.05,9.9,3.5,3.07,0.0
2018,5,24,5,30,0.0,6.0,2.1,10.1,6.0,5.26,0.0
2018,5,24,5,45,0.0,9.5,2.1,10.25,9.5,8.34,1.45
2018,5,24,6,0,0.0,13.0,2.1,10.4,13.0,11.42,4.23
2018,5,24,6,15,0.0,32.0,2.1,10.55,32.0,28.18,18.89
2018,5,24,6,30,0.0,51.0,2.1,10.7,51.0,45.01,33.53
2018,5,24,6,45,0.5,82.0,2.05,10.85,82.0,74.11,58.56
2018,5,24,7,0,1.0,113.0,2.0,11.0,113.0,104.43,84.23
2018,5,24,7,15,1.0,118.0,2.05,11.2,118.0,108.33,87.17
2018,5,24,7,30,1.0,123.0,2.1,11.4,123.0,112.45,90.27
2018,5,24,7,45,3.0,145.5,2.1,11.6,147.0,135.36,109.08
2018,5,24,8,0,5.0,168.0,2.1,11.8,171.0,158.45,127.76
2018,5,24,8,15,6.0,179.5,2.15,12.05,183.5,169.95,136.68
2018,5,24,8,30,7.0,191.0,2.2,12.3,196.0,181.53,145.62
2018,5,24,8,45,7.5,199.0,2.2,12.55,204.5,189.31,151.38
2018,5,24,9,0,8.0,207.0,2.2,12.8,213.0,197.12,157.17
2018,5,24,9,15,8.5,209.0,2.25,13.0,215.5,199.18,158.38
2018,5,24,9,30,9.0,211.0,2.3,13.2,218.0,201.3,159.69
2018,5,24,9,45,13.5,245.5,2.3,13.45,256.5,238.44,188.95
2018,5,24,10,0,18.0,280.0,2.3,13.7,295.0,275.66,217.76
2018,5,24,10,15,23.0,307.0,2.35,13.8,327.0,320.24,252.09
2018,5,24,10,30,28.0,334.0,2.4,13.9,359.0,351.16,275.51
2018,5,24,10,45,24.5,330.0,2.45,14.05,352.0,341.9,267.78
2018,5,24,11,0,21.0,326.0,2.5,14.2,345.0,319.69,250.32
2018,5,24,11,15,22.5,335.0,2.6,14.25,356.0,328.61,257.2
2018,5,24,11,30,24.0,344.0,2.7,14.3,367.0,349.05,272.79
2018,5,24,11,45,37.0,356.0,2.75,14.35,391.5,370.49,289.48
2018,5,24,12,0,50.0,368.0,2.8,14.4,416.0,390.92,305.32
2018,5,24,12,15,81.5,364.5,2.9,14.3,442.5,412.31,322.86
2018,5,24,12,30,113.0,361.0,3.0,14.2,469.0,439.61,344.68
2018,5,24,12,45,101.5,380.0,3.1,14.15,476.0,439.66,344.23
2018,5,24,13,0,90.0,399.0,3.2,14.1,483.0,434.19,339.82
2018,5,24,13,15,119.5,425.5,3.3,13.9,535.0,477.23,373.35
2018,5,24,13,30,149.0,452.0,3.4,13.7,587.0,511.16,399.55
2018,5,24,13,45,145.5,439.5,3.45,13.55,568.5,485.6,380.42
2018,5,24,14,0,142.0,427.0,3.5,13.4,550.0,460.22,361.51
2018,5,24,14,15,123.5,407.5,3.5,13.2,512.0,420.57,331.32
2018,5,24,14,30,105.0,388.0,3.5,13.0,474.0,385.29,304.29
2018,5,24,14,45,79.0,356.0,3.5,12.85,419.0,337.28,267.11
2018,5,24,15,0,53.0,324.0,3.5,12.7,364.0,292.68,232.43
2018,5,24,15,15,48.5,301.5,3.5,12.7,336.5,266.86,212.18
2018,5,24,15,30,44.0,279.0,3.5,12.7,309.0,241.9,192.44
2018,5,24,15,45,44.5,256.0,3.45,12.4,284.5,218.76,174.09
2018,5,24,16,0,45.0,233.0,3.4,12.1,260.0,195.93,155.88
2018,5,24,16,15,65.0,212.0,3.4,12.0,248.0,177.48,140.3
2018,5,24,16,30,85.0,191.0,3.4,11.9,236.0,156.92,123.64
2018,5,24,16,45,207.5,174.0,3.35,11.85,268.0,123.14,103.66
2018,5,24,17,0,330.0,157.0,3.3,11.8,300.0,112.1,94.36
2018,5,24,17,15,319.0,138.0,3.25,11.7,262.0,100.49,84.42
2018,5,24,17,30,308.0,119.0,3.2,11.6,224.0,88.35,73.85
2018,5,24,17,45,326.0,99.0,3.2,11.5,194.0,71.51,58.89
2018,5,24,18,0,344.0,79.0,3.2,11.4,164.0,58.42,47.06
2018,5,24,18,15,281.0,67.5,3.05,11.25,126.5,50.78,39.91
2018,5,24,18,30,218.0,56.0,2.9,11.1,89.0,42.87,32.28
2018,5,24,18,45,137.5,39.5,2.8,10.95,57.5,31.41,20.85
2018,5,24,19,0,57.0,23.0,2.7,10.8,26.0,18.58,0.0
2018,5,24,19,15,28.5,11.5,2.65,10.7,13.0,10.46,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.0,10.7,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,10.8,2.0,1.82,0.0
2018,5,25,5,15,0.0,6.5,2.05,10.9,6.5,5.7,0.0
2018,5,25,5,30,0.0,11.0,2.1,11.0,11.0,9.66,2.14
2018,5,25,5,45,0.0,17.5,2.15,11.15,17.5,15.38,7.42
2018,5,25,6,0,0.0,24.0,2.2,11.3,24.0,21.11,12.56
2018,5,25,6,15,0.0,31.0,2.2,11.4,31.0,27.3,18.04
2018,5,25,6,30,0.0,38.0,2.2,11.5,38.0,33.49,23.45
2018,5,25,6,45,0.0,44.5,2.2,11.65,44.5,39.25,28.4
2018,5,25,7,0,0.0,51.0,2.2,11.8,51.0,45.01,33.27
2018,5,25,7,15,0.0,48.0,2.2,11.95,48.0,42.37,30.86
2018,5,25,7,30,0.0,45.0,2.2,12.1,45.0,39.72,28.47
2018,5,25,7,45,0.0,55.5,2.15,12.3,55.5,49.05,36.27
2018,5,25,8,0,0.0,66.0,2.1,12.5,66.0,58.39,44.0
2018,5,25,8,15,0.5,94.0,2.1,12.65,94.5,83.8,65.13
2018,5,25,8,30,1.0,122.0,2.1,12.8,123.0,110.19,86.78
2018,5,25,8,45,7.5,176.5,2.1,13.0,182.0,167.5,133.61
2018,5,25,9,0,14.0,231.0,2.1,13.2,241.0,226.02,180.33
2018,5,25,9,15,19.0,257.0,2.1,13.3,271.5,255.74,203.45
2018,5,25,9,30,24.0,283.0,2.1,13.4,302.0,299.88,237.65
2018,5,25,9,45,16.0,237.5,2.15,13.55,250.5,233.16,184.42
2018,5,25,10,0,8.0,192.0,2.2,13.7,199.0,181.97,143.29
2018,5,25,10,15,6.0,175.5,2.2,13.8,181.0,164.5,129.11
2018,5,25,10,30,4.0,159.0,2.2,13.9,163.0,147.18,114.97
2018,5,25,10,45,8.0,193.5,2.2,14.0,201.0,182.93,143.6
2018,5,25,11,0,12.0,228.0,2.2,14.1,239.0,218.63,171.76
2018,5,25,11,15,19.0,284.0,2.25,14.15,302.0,277.18,217.55
2018,5,25,11,30,26.0,340.0,2.3,14.2,365.0,346.98,271.11
2018,5,25,11,45,26.0,344.0,2.3,14.3,369.0,348.33,271.61
2018,5,25,12,0,26.0,348.0,2.3,14.4,373.0,349.36,272.21
2018,5,25,12,15,28.0,361.0,2.35,14.4,388.0,360.38,280.65
2018,5,25,12,30,30.0,374.0,2.4,14.4,403.0,370.76,288.6
2018,5,25,12,45,28.5,365.5,2.45,14.4,392.5,357.8,278.78
2018,5,25,13,0,27.0,357.0,2.5,14.4,382.0,344.98,269.16
2018,5,25,13,15,32.5,366.5,2.5,14.4,396.5,353.77,276.16
2018,5,25,13,30,38.0,376.0,2.5,14.4,411.0,361.64,282.37
2018,5,25,13,45,40.5,371.0,2.55,14.35,407.0,354.0,276.82
2018,5,25,14,0,43.0,366.0,2.6,14.3,403.0,346.01,271.05
2018,5,25,14,15,45.0,357.0,2.6,14.25,395.0,334.04,262.11
2018,5,25,14,30,47.0,348.0,2.6,14.2,387.0,321.82,252.93
2018,5,25,14,45,51.0,332.0,2.6,14.1,372.5,304.76,239.96
2018,5,25,15,0,55.0,316.0,2.6,14.0,358.0,287.4,226.61
2018,5,25,15,15,46.5,284.0,2.6,14.0,318.0,252.92,199.65
2018,5,25,15,30,38.0,252.0,2.6,14.0,278.0,220.0,173.81
2018,5,25,15,45,56.5,246.0,2.55,13.75,282.0,214.73,169.28
2018,5,25,16,0,75.0,240.0,2.5,13.5,286.0,206.86,162.37
2018,5,25,16,15,105.5,228.5,2.5,13.35,287.5,187.62,145.78
2018,5,25,16,30,136.0,217.0,2.5,13.2,289.0,170.57,132.14
2018,5,25,16,45,140.5,190.0,2.5,13.05,257.5,140.1,117.78
2018,5,25,17,0,145.0,163.0,2.5,12.9,226.0,121.36,101.97
2018,5,25,17,15,274.5,130.5,2.5,12.75,231.5,95.29,79.43
2018,5,25,17,30,404.0,98.0,2.5,12.6,237.0,69.56,56.85
2018,5,25,17,45,465.5,80.0,2.45,12.4,215.0,59.06,47.57
2018,5,25,18,0,527.0,62.0,2.4,12.2,193.0,46.82,36.55
2018,5,25,18,15,438.5,54.5,2.35,12.05,146.5,42.27,32.23
2018,5,25,18,30,350.0,47.0,2.3,11.9,100.0,37.66,27.63
2018,5,25,18,45,238.0,35.0,2.25,11.75,65.0,27.28,17.44
2018,5,25,19,0,126.0,23.0,2.2,11.6,30.0,18.13,0.34
2018,5,25,19,15,63.0,11.5,2.2,11.5,15.0,10.46,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,26,4,45,17.0,4.0,2.75,10.6,4.0,0.0,0.0
2018,5,26,5,0,34.0,8.0,2.8,10.6,8.0,13.74,0.0
2018,5,26,5,15,136.5,21.5,2.85,10.8,34.0,65.08,8.66
2018,5,26,5,30,239.0,35.0,2.9,11.0,60.0,125.91,89.84
2018,5,26,5,45,206.5,38.0,2.95,11.15,67.5,129.85,100.51
2018,5,26,6,0,174.0,41.0,3.0,11.3,75.0,130.47,104.72
2018,5,26,6,15,87.0,48.5,2.95,11.55,65.5,98.24,79.2
2018,5,26,6,30,0.0,56.0,2.9,11.8,56.0,49.45,37.15
2018,5,26,6,45,0.0,70.5,2.85,12.05,70.5,62.55,48.37
2018,5,26,7,0,0.0,85.0,2.8,12.3,85.0,75.98,59.66
2018,5,26,7,15,0.0,104.5,2.7,12.6,104.5,94.29,74.89
2018,5,26,7,30,0.0,124.0,2.6,12.9,124.0,112.64,89.92
2018,5,26,7,45,8.0,159.5,2.5,13.2,164.0,152.98,123.21
2018,5,26,8,0,16.0,195.0,2.4,13.5,204.0,194.19,156.55
2018,5,26,8,15,16.5,209.0,2.3,13.8,219.0,208.0,166.94
2018,5,26,8,30,17.0,223.0,2.2,14.1,234.0,221.8,177.29
2018,5,26,8,45,16.0,232.0,2.1,14.4,243.0,229.28,182.44
2018,5,26,9,0,15.0,241.0,2.0,14.7,252.0,236.7,187.54
2018,5,26,9,15,22.0,273.0,1.9,14.95,290.0,274.27,216.58
2018,5,26,9,30,29.0,305.0,1.8,15.2,328.0,327.56,257.07
2018,5,26,9,45,41.5,337.0,1.75,15.4,371.5,371.99,290.33
2018,5,26,10,0,54.0,369.0,1.7,15.6,415.0,416.28,322.92
2018,5,26,10,15,49.0,374.0,1.7,15.8,416.5,414.65,320.55
2018,5,26,10,30,44.0,379.0,1.7,16.0,418.0,412.74,318.3
2018,5,26,10,45,40.5,378.5,1.7,16.15,415.0,406.48,313.03
2018,5,26,11,0,37.0,378.0,1.7,16.3,412.0,400.08,307.74
2018,5,26,11,15,51.5,404.5,1.8,16.4,453.0,438.04,336.26
2018,5,26,11,30,66.0,431.0,1.9,16.5,494.0,474.85,363.44
2018,5,26,11,45,99.5,453.0,2.0,16.55,548.0,523.95,400.09
2018,5,26,12,0,133.0,475.0,2.1,16.6,602.0,580.66,441.6
2018,5,26,12,15,329.5,388.0,2.25,16.6,702.5,676.0,516.18
2018,5,26,12,30,526.0,301.0,2.4,16.6,803.0,760.44,580.94
2018,5,26,12,45,422.5,354.5,2.5,16.6,755.0,698.93,534.28
2018,5,26,13,0,319.0,408.0,2.6,16.6,707.0,637.01,487.92
2018,5,26,13,15,360.5,393.0,2.8,16.55,725.5,637.52,490.33
2018,5,26,13,30,402.0,378.0,3.0,16.5,744.0,635.68,490.27
2018,5,26,13,45,503.5,320.5,3.15,16.45,767.0,633.12,490.6
2018,5,26,14,0,605.0,263.0,3.3,16.4,790.0,620.03,482.36
2018,5,26,14,15,735.5,194.0,3.4,16.25,813.0,605.37,472.14
2018,5,26,14,30,866.0,125.0,3.5,16.1,836.0,579.68,451.91
2018,5,26,14,45,854.0,124.0,3.65,15.95,799.5,525.25,407.63
2018,5,26,15,0,842.0,123.0,3.8,15.8,763.0,467.42,359.44
2018,5,26,15,15,811.5,127.0,3.8,15.8,716.5,408.99,309.19
2018,5,26,15,30,781.0,131.0,3.8,15.8,670.0,352.93,260.0
2018,5,26,15,45,779.0,122.0,3.95,15.45,629.5,296.55,209.81
2018,5,26,16,0,777.0,113.0,4.1,15.1,589.0,239.91,159.73
2018,5,26,16,15,756.0,109.5,4.15,14.85,541.5,184.9,114.41
2018,5,26,16,30,735.0,106.0,4.2,14.6,494.0,125.84,72.7
2018,5,26,16,45,705.5,102.0,4.2,14.4,444.0,74.64,51.74
2018,5,26,17,0,676.0,98.0,4.2,14.2,394.0,66.41,53.41
2018,5,26,17,15,636.0,92.0,4.2,13.9,343.0,64.2,51.69
2018,5,26,17,30,596.0,86.0,4.2,13.6,292.0,61.86,49.8
2018,5,26,17,45,540.5,79.0,4.15,13.3,242.5,58.51,46.91
2018,5,26,18,0,485.0,72.0,4.1,13.0,193.0,55.05,43.77
2018,5,26,18,15,407.0,62.5,4.0,12.75,148.5,47.36,36.66
2018,5,26,18,30,329.0,53.0,3.9,12.5,104.0,40.76,30.3
2018,5,26,18,45,224.5,40.0,3.75,12.25,69.0,31.17,20.77
2018,5,26,19,0,120.0,27.0,3.6,12.0,34.0,21.33,3.04
2018,5,26,19,15,61.5,14.0,3.5,11.85,17.5,12.73,0.0
2018,5,26,19,30,3.0,1.0,3.4,11.7,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.3,11.6,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.5,1.45,10.45,5.0,0.0,0.0
2018,5,27,5,0,42.0,9.0,1.4,10.6,10.0,16.17,0.0
2018,5,27,5,15,153.5,22.5,1.4,11.05,37.0,70.58,13.7
2018,5,27,5,30,265.0,36.0,1.4,11.5,64.0,134.82,96.26
2018,5,27,5,45,360.0,45.5,1.4,11.9,105.0,197.15,152.71
2018,5,27,6,0,455.0,55.0,1.4,12.3,146.0,269.4,215.92
2018,5,27,6,15,386.0,75.0,1.4,12.7,167.0,281.44,229.92
2018,5,27,6,30,317.0,95.0,1.4,13.1,188.0,288.64,237.82
2018,5,27,6,45,367.5,108.5,1.4,13.45,236.5,349.82,288.5
2018,5,27,7,0,418.0,122.0,1.4,13.8,285.0,415.27,340.74
2018,5,27,7,15,579.5,104.5,1.4,14.3,364.5,531.41,431.71
2018,5,27,7,30,741.0,87.0,1.4,14.8,444.0,651.3,521.12
2018,5,27,7,45,719.5,102.0,1.4,15.3,479.0,686.03,542.57
2018,5,27,8,0,698.0,117.0,1.4,15.8,514.0,714.15,559.7
2018,5,27,8,15,541.0,176.5,1.45,16.15,500.0,666.26,521.62
2018,5,27,8,30,384.0,236.0,1.5,16.5,486.0,611.58,477.18
2018,5,27,8,45,488.0,217.5,1.55,16.85,557.0,695.95,539.41
2018,5,27,9,0,592.0,199.0,1.6,17.2,628.0,790.66,605.67
2018,5,27,9,15,622.0,201.5,1.65,17.45,673.5,833.94,633.55
2018,5,27,9,30,652.0,204.0,1.7,17.7,719.0,875.68,660.16
2018,5,27,9,45,679.0,202.5,1.75,18.0,759.0,908.36,680.31
2018,5,27,10,0,706.0,201.0,1.8,18.3,799.0,938.68,698.89
2018,5,27,10,15,581.5,267.5,1.9,18.5,770.5,884.71,660.41
2018,5,27,10,30,457.0,334.0,2.0,18.7,742.0,823.39,615.58
2018,5,27,10,45,508.0,314.0,2.05,18.9,777.0,850.07,635.11
2018,5,27,11,0,559.0,294.0,2.1,19.1,812.0,874.05,651.86
2018,5,27,11,15,686.0,232.5,2.2,19.2,877.0,931.67,693.29
2018,5,27,11,30,813.0,171.0,2.3,19.3,942.0,973.68,720.92
2018,5,27,11,45,872.0,140.0,2.4,19.4,971.5,972.14,720.0
2018,5,27,12,0,931.0,109.0,2.5,19.5,1001.0,977.77,724.33
2018,5,27,12,15,930.0,109.0,2.6,19.5,998.5,952.37,708.36
2018,5,27,12,30,929.0,109.0,2.7,19.5,996.0,923.8,690.45
2018,5,27,12,45,927.0,108.5,2.75,19.55,986.5,890.89,668.93
2018,5,27,13,0,925.0,108.0,2.8,19.6,977.0,855.12,645.34
2018,5,27,13,15,922.0,107.5,2.85,19.55,961.0,815.87,619.38
2018,5,27,13,30,919.0,107.0,2.9,19.5,945.0,774.13,591.42
2018,5,27,13,45,914.5,105.5,2.95,19.45,921.5,728.17,559.11
2018,5,27,14,0,910.0,104.0,3.0,19.4,898.0,680.22,523.52
2018,5,27,14,15,903.5,102.5,3.0,19.3,868.5,629.31,484.63
2018,5,27,14,30,897.0,101.0,3.0,19.2,839.0,577.03,443.57
2018,5,27,14,45,888.5,99.5,3.0,19.1,803.5,522.61,399.62
2018,5,27,15,0,880.0,98.0,3.0,19.0,768.0,467.49,353.72
2018,5,27,15,15,868.5,96.0,3.0,19.0,727.5,410.37,304.82
2018,5,27,15,30,857.0,94.0,3.0,19.0,687.0,353.36,254.83
2018,5,27,15,45,842.5,91.5,2.95,18.7,642.5,295.53,203.91
2018,5,27,16,0,828.0,89.0,2.9,18.4,598.0,238.65,154.33
2018,5,27,16,15,809.5,86.0,2.85,18.15,550.0,174.86,102.28
2018,5,27,16,30,791.0,83.0,2.8,17.9,502.0,119.74,64.44
2018,5,27,16,45,765.5,79.5,2.8,17.65,452.0,66.32,43.08
2018,5,27,17,0,740.0,76.0,2.8,17.4,402.0,56.39,43.96
2018,5,27,17,15,705.0,72.0,2.75,17.0,351.0,54.75,42.75
2018,5,27,17,30,670.0,68.0,2.7,16.6,300.0,48.41,37.34
2018,5,27,17,45,621.0,63.0,2.65,16.2,251.0,46.01,35.32
2018,5,27,18,0,572.0,58.0,2.6,15.8,202.0,43.56,33.13
2018,5,27,18,15,498.5,51.0,2.5,15.3,156.0,39.29,29.19
2018,5,27,18,30,425.0,44.0,2.4,14.8,110.0,34.93,24.97
2018,5,27,18,45,312.5,34.5,2.3,14.35,74.0,28.1,18.1
2018,5,27,19,0,200.0,25.0,2.2,13.9,38.0,19.78,3.62
2018,5,27,19,15,104.5,13.5,2.15,13.65,20.0,12.28,0.0
2018,5,27,19,30,9.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,2.05,13.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,45,33.0,4.5,1.0,11.7,5.0,0.0,0.0
2018,5,28,5,0,66.0,9.0,1.0,11.8,10.0,20.71,0.0
2018,5,28,5,15,194.0,21.5,1.0,12.15,39.0,80.27,19.65
2018,5,28,5,30,322.0,34.0,1.0,12.5,68.0,150.8,107.29
2018,5,28,5,45,414.5,41.5,1.0,12.9,109.5,212.62,163.5
2018,5,28,6,0,507.0,49.0,1.0,13.3,151.0,284.4,226.11
2018,5,28,6,15,568.0,55.0,0.9,13.7,199.0,349.04,281.66
2018,5,28,6,30,629.0,61.0,0.8,14.1,247.0,419.26,339.33
2018,5,28,6,45,671.5,65.0,0.75,14.55,297.5,479.56,387.08
2018,5,28,7,0,714.0,69.0,0.7,15.0,348.0,544.64,436.23
2018,5,28,7,15,744.0,73.0,0.7,15.6,399.0,603.47,478.76
2018,5,28,7,30,774.0,77.0,0.7,16.2,450.0,662.98,519.12
2018,5,28,7,45,797.0,79.5,0.65,16.75,499.5,715.65,552.07
2018,5,28,8,0,820.0,82.0,0.6,17.3,549.0,767.67,583.53
2018,5,28,8,15,837.0,84.5,0.65,17.8,596.0,806.71,607.13
2018,5,28,8,30,854.0,87.0,0.7,18.3,643.0,850.63,633.8
2018,5,28,8,45,867.5,88.5,0.75,18.8,686.0,888.29,655.91
2018,5,28,9,0,881.0,90.0,0.8,19.3,729.0,923.53,676.29
2018,5,28,9,15,888.5,93.5,0.85,19.7,767.5,952.66,692.89
2018,5,28,9,30,896.0,97.0,0.9,20.1,806.0,978.62,707.5
2018,5,28,9,45,901.0,100.0,1.0,20.55,838.5,998.26,719.0
2018,5,28,10,0,906.0,103.0,1.1,21.0,871.0,1014.38,728.41
2018,5,28,10,15,912.5,103.5,1.15,21.3,898.0,1025.73,734.42
2018,5,28,10,30,919.0,104.0,1.2,21.6,925.0,1033.45,738.32
2018,5,28,10,45,923.0,105.5,1.3,21.9,945.5,1036.02,740.07
2018,5,28,11,0,927.0,107.0,1.4,22.2,966.0,1034.81,739.58
2018,5,28,11,15,929.5,107.0,1.5,22.35,979.0,1026.85,735.39
2018,5,28,11,30,932.0,107.0,1.6,22.5,992.0,1015.21,728.96
2018,5,28,11,45,933.0,107.0,1.7,22.7,997.5,998.51,719.21
2018,5,28,12,0,934.0,107.0,1.8,22.9,1003.0,978.33,707.23
2018,5,28,12,15,933.0,108.0,1.95,22.9,1001.5,953.87,693.56
2018,5,28,12,30,932.0,109.0,2.1,22.9,1000.0,926.22,677.57
2018,5,28,12,45,929.5,109.0,2.25,22.9,990.5,893.3,657.82
2018,5,28,13,0,927.0,109.0,2.4,22.9,981.0,857.54,635.86
2018,5,28,13,15,923.0,108.5,2.5,22.8,964.0,817.5,610.48
2018,5,28,13,30,919.0,108.0,2.6,22.7,947.0,775.04,583.07
2018,5,28,13,45,914.0,107.5,2.7,22.6,924.0,729.66,552.12
2018,5,28,14,0,909.0,107.0,2.8,22.5,901.0,682.33,517.88
2018,5,28,14,15,902.0,105.5,2.8,22.35,871.0,631.21,479.54
2018,5,28,14,30,895.0,104.0,2.8,22.2,841.0,578.76,439.09
2018,5,28,14,45,886.0,102.5,2.85,22.05,805.5,524.25,395.94
2018,5,28,15,0,877.0,101.0,2.9,21.9,770.0,469.07,350.82
2018,5,28,15,15,865.0,99.0,2.9,21.9,729.0,411.95,302.57
2018,5,28,15,30,853.0,97.0,2.9,21.9,688.0,355.01,253.3
2018,5,28,15,45,838.5,94.5,2.9,21.45,643.5,297.43,203.38
2018,5,28,16,0,824.0,92.0,2.9,21.0,599.0,234.18,149.47
2018,5,28,16,15,805.5,88.5,2.9,20.65,551.0,176.93,103.1
2018,5,28,16,30,787.0,85.0,2.9,20.3,503.0,121.69,65.35
2018,5,28,16,45,762.0,81.0,2.85,19.95,453.0,68.17,43.64
2018,5,28,17,0,737.0,77.0,2.8,19.6,403.0,57.06,44.14
2018,5,28,17,15,702.5,73.0,2.75,19.1,352.5,55.46,42.99
2018,5,28,17,30,668.0,69.0,2.7,18.6,302.0,49.07,37.6
2018,5,28,17,45,619.0,63.5,2.65,18.05,252.5,46.32,35.31
2018,5,28,18,0,570.0,58.0,2.6,17.5,203.0,43.48,32.82
2018,5,28,18,15,496.5,51.5,2.55,16.95,157.5,39.63,29.29
2018,5,28,18,30,423.0,45.0,2.5,16.4,112.0,35.73,25.51
2018,5,28,18,45,312.0,35.5,2.4,15.9,75.5,28.94,18.75
2018,5,28,19,0,201.0,26.0,2.3,15.4,39.0,20.56,5.03
2018,5,28,19,15,105.5,14.0,2.3,15.1,20.5,12.73,0.0
2018,5,28,19,30,10.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,14.5,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,38.0,5.5,1.8,12.75,6.0,0.0,0.0
2018,5,29,5,0,76.0,11.0,1.9,12.8,12.0,24.4,0.0
2018,5,29,5,15,199.0,22.5,1.95,13.1,40.5,82.54,23.42
2018,5,29,5,30,322.0,34.0,2.0,13.4,69.0,150.63,107.29
2018,5,29,5,45,413.5,42.5,2.05,13.7,111.0,213.07,164.15
2018,5,29,6,0,505.0,51.0,2.1,14.0,153.0,285.49,227.9
2018,5,29,6,15,565.5,57.0,2.1,14.35,201.0,349.82,284.26
2018,5,29,6,30,626.0,63.0,2.1,14.7,249.0,419.64,343.25
2018,5,29,6,45,667.5,67.5,2.1,15.0,299.5,481.69,394.14
2018,5,29,7,0,709.0,72.0,2.1,15.3,350.0,544.45,443.76
2018,5,29,7,15,739.0,76.0,2.15,15.75,401.0,603.07,488.32
2018,5,29,7,30,769.0,80.0,2.2,16.2,452.0,662.34,531.06
2018,5,29,7,45,792.0,83.5,2.2,16.65,502.0,715.98,567.38
2018,5,29,8,0,815.0,87.0,2.2,17.1,552.0,768.98,602.38
2018,5,29,8,15,832.0,89.5,2.25,17.45,599.0,814.8,632.16
2018,5,29,8,30,849.0,92.0,2.3,17.8,646.0,851.38,655.11
2018,5,29,8,45,861.5,95.0,2.3,18.1,689.5,889.64,678.73
2018,5,29,9,0,874.0,98.0,2.3,18.4,733.0,925.41,700.35
2018,5,29,9,15,887.5,98.0,2.35,18.65,772.5,956.09,718.98
2018,5,29,9,30,901.0,98.0,2.4,18.9,812.0,983.91,735.68
2018,5,29,9,45,913.0,97.0,2.5,19.15,846.5,1006.11,749.17
2018,5,29,10,0,925.0,96.0,2.6,19.4,881.0,1025.02,760.6
2018,5,29,10,15,930.5,97.5,2.65,19.55,908.0,1036.68,767.14
2018,5,29,10,30,936.0,99.0,2.7,19.7,935.0,1044.62,771.42
2018,5,29,10,45,939.5,100.0,2.75,19.85,955.5,1046.25,771.74
2018,5,29,11,0,943.0,101.0,2.8,20.0,976.0,1044.07,769.75
2018,5,29,11,15,946.0,102.0,2.9,20.0,990.0,1037.59,766.02
2018,5,29,11,30,949.0,103.0,3.0,20.0,1004.0,1027.32,759.9
2018,5,29,11,45,950.5,103.0,3.1,20.05,1010.5,1010.92,749.66
2018,5,29,12,0,952.0,103.0,3.2,20.1,1017.0,990.94,737.09
2018,5,29,12,15,950.0,104.5,3.35,20.0,1015.0,965.73,721.78
2018,5,29,12,30,948.0,106.0,3.5,19.9,1013.0,937.29,704.16
2018,5,29,12,45,945.0,107.0,3.6,19.75,1004.0,904.46,683.18
2018,5,29,13,0,942.0,108.0,3.7,19.6,995.0,868.75,660.03
2018,5,29,13,15,939.0,107.5,3.85,19.4,979.0,828.99,634.13
2018,5,29,13,30,936.0,107.0,4.0,19.2,963.0,786.69,606.06
2018,5,29,13,45,931.5,107.0,4.1,19.0,940.5,741.43,574.22
2018,5,29,14,0,927.0,107.0,4.2,18.8,918.0,694.1,538.88
2018,5,29,14,15,921.0,106.0,4.3,18.55,889.0,643.19,499.97
2018,5,29,14,30,915.0,105.0,4.4,18.3,860.0,590.79,458.79
2018,5,29,14,45,907.0,103.5,4.5,18.1,824.5,535.76,414.08
2018,5,29,15,0,899.0,102.0,4.6,17.9,789.0,479.92,367.2
2018,5,29,15,15,887.5,99.5,4.6,17.9,747.5,421.4,316.38
2018,5,29,15,30,876.0,97.0,4.6,17.9,706.0,362.98,264.49
2018,5,29,15,45,861.5,95.0,4.65,17.4,661.0,304.49,212.53
2018,5,29,16,0,847.0,93.0,4.7,16.9,616.0,240.31,156.51
2018,5,29,16,15,827.5,90.0,4.7,16.65,567.0,181.95,108.13
2018,5,29,16,30,808.0,87.0,4.7,16.4,518.0,125.7,68.82
2018,5,29,16,45,781.5,84.0,4.7,16.15,467.0,71.64,46.45
2018,5,29,17,0,755.0,81.0,4.7,15.9,416.0,60.22,47.59
2018,5,29,17,15,718.5,77.5,4.75,15.55,364.5,59.13,46.86
2018,5,29,17,30,682.0,74.0,4.8,15.2,313.0,52.84,41.47
2018,5,29,17,45,629.5,69.0,4.8,14.85,262.0,50.62,39.6
2018,5,29,18,0,577.0,64.0,4.8,14.5,211.0,48.36,37.58
2018,5,29,18,15,502.5,56.5,4.75,14.1,164.5,43.87,33.41
2018,5,29,18,30,428.0,49.0,4.7,13.7,118.0,39.28,28.93
2018,5,29,18,45,313.0,39.0,4.65,13.3,80.0,32.16,21.77
2018,5,29,19,0,198.0,29.0,4.6,12.9,42.0,22.95,7.42
2018,5,29,19,15,103.5,15.5,4.6,12.65,22.0,14.1,0.0
2018,5,29,19,30,9.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,5,29,19,45,4.5,1.0,4.55,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.15,10.45,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.2,10.5,5.0,4.74,0.0
2018,5,30,5,15,18.0,14.5,5.25,10.6,16.5,19.75,2.56
2018,5,30,5,30,35.0,24.0,5.3,10.7,28.0,36.62,23.49
2018,5,30,5,45,17.5,29.5,5.35,10.8,31.5,33.13,22.29
2018,5,30,6,0,0.0,35.0,5.4,10.9,35.0,30.85,20.96
2018,5,30,6,15,0.0,42.0,5.45,11.05,42.0,37.04,26.47
2018,5,30,6,30,0.0,49.0,5.5,11.2,49.0,43.24,31.88
2018,5,30,6,45,84.0,93.0,5.55,11.3,126.0,146.3,121.67
2018,5,30,7,0,168.0,137.0,5.6,11.4,203.0,251.33,211.67
2018,5,30,7,15,256.0,156.0,5.6,11.5,272.5,349.84,294.72
2018,5,30,7,30,344.0,175.0,5.6,11.6,342.0,445.06,373.45
2018,5,30,7,45,427.0,177.0,5.6,11.75,406.0,538.3,448.77
2018,5,30,8,0,510.0,179.0,5.6,11.9,470.0,623.57,516.36
2018,5,30,8,15,519.5,193.5,5.6,12.05,511.5,665.49,547.36
2018,5,30,8,30,529.0,208.0,5.6,12.2,553.0,706.09,577.02
2018,5,30,8,45,451.0,251.5,5.6,12.35,559.5,697.61,566.36
2018,5,30,9,0,373.0,295.0,5.6,12.5,566.0,667.39,539.57
2018,5,30,9,15,303.0,323.5,5.55,12.75,551.5,638.51,513.73
2018,5,30,9,30,233.0,352.0,5.5,13.0,537.0,605.16,484.45
2018,5,30,9,45,203.5,369.0,5.5,13.3,535.5,579.44,462.74
2018,5,30,10,0,174.0,386.0,5.5,13.6,534.0,567.9,451.67
2018,5,30,10,15,323.0,364.5,5.5,13.85,649.5,707.53,560.7
2018,5,30,10,30,472.0,343.0,5.5,14.1,765.0,846.01,664.82
2018,5,30,10,45,472.0,357.5,5.5,14.3,787.5,856.31,670.12
2018,5,30,11,0,472.0,372.0,5.5,14.5,810.0,863.98,674.22
2018,5,30,11,15,544.0,339.5,5.55,14.55,851.0,894.09,697.85
2018,5,30,11,30,616.0,307.0,5.6,14.6,892.0,920.4,718.48
2018,5,30,11,45,676.0,274.5,5.65,14.65,920.5,931.89,728.18
2018,5,30,12,0,736.0,242.0,5.7,14.7,949.0,938.1,733.68
2018,5,30,12,15,778.5,217.0,5.75,14.65,963.5,923.18,723.31
2018,5,30,12,30,821.0,192.0,5.8,14.6,978.0,912.51,716.19
2018,5,30,12,45,862.5,164.5,5.85,14.6,983.5,893.42,702.85
2018,5,30,13,0,904.0,137.0,5.9,14.6,989.0,863.41,681.56
2018,5,30,13,15,902.0,135.5,5.9,14.55,973.5,824.75,653.76
2018,5,30,13,30,900.0,134.0,5.9,14.5,958.0,783.62,623.97
2018,5,30,13,45,896.5,133.0,5.9,14.45,936.0,739.54,589.9
2018,5,30,14,0,893.0,132.0,5.9,14.4,914.0,693.42,553.38
2018,5,30,14,15,885.5,131.0,5.95,14.3,884.5,643.06,512.96
2018,5,30,14,30,878.0,130.0,6.0,14.2,855.0,591.44,470.47
2018,5,30,14,45,868.0,128.5,6.0,14.1,819.5,537.16,424.62
2018,5,30,15,0,858.0,127.0,6.0,14.0,784.0,479.38,374.81
2018,5,30,15,15,845.0,124.5,6.0,14.0,742.5,421.55,323.57
2018,5,30,15,30,832.0,122.0,6.0,14.0,701.0,364.12,271.63
2018,5,30,15,45,812.0,121.0,6.05,13.65,655.5,306.72,219.83
2018,5,30,16,0,792.0,120.0,6.1,13.3,610.0,251.05,170.16
2018,5,30,16,15,762.5,119.0,6.1,13.05,560.0,189.68,119.08
2018,5,30,16,30,733.0,118.0,6.1,12.8,510.0,137.19,82.13
2018,5,30,16,45,697.0,115.5,6.05,12.6,458.5,87.05,60.49
2018,5,30,17,0,661.0,113.0,6.0,12.4,407.0,77.0,63.17
2018,5,30,17,15,614.0,108.0,5.95,12.1,355.0,76.01,62.58
2018,5,30,17,30,567.0,103.0,5.9,11.8,303.0,75.03,61.93
2018,5,30,17,45,501.0,95.5,5.85,11.55,251.5,69.55,57.14
2018,5,30,18,0,435.0,88.0,5.8,11.3,200.0,65.16,53.18
2018,5,30,18,15,352.5,76.0,5.65,11.1,154.0,57.18,45.75
2018,5,30,18,30,270.0,64.0,5.5,10.9,108.0,48.95,37.85
2018,5,30,18,45,174.5,47.5,5.4,10.7,72.5,37.4,26.6
2018,5,30,19,0,79.0,31.0,5.3,10.5,37.0,24.65,9.46
2018,5,30,19,15,40.0,16.5,5.25,10.45,19.5,15.01,0.0
2018,5,30,19,30,1.0,2.0,5.2,10.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.2,10.35,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,4.5,10.05,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,4.5,10.1,12.0,14.91,0.0
2018,5,31,5,15,112.0,27.0,4.55,10.25,38.5,62.23,21.07
2018,5,31,5,30,198.0,43.0,4.6,10.4,65.0,121.76,88.93
2018,5,31,5,45,270.5,55.0,4.65,10.55,101.0,172.59,135.71
2018,5,31,6,0,343.0,67.0,4.7,10.7,137.0,231.77,189.06
2018,5,31,6,15,274.5,88.5,4.7,10.9,154.5,233.84,194.4
2018,5,31,6,30,206.0,110.0,4.7,11.1,172.0,236.14,197.82
2018,5,31,6,45,272.0,124.5,4.7,11.35,222.0,300.34,252.93
2018,5,31,7,0,338.0,139.0,4.7,11.6,272.0,370.65,312.0
2018,5,31,7,15,416.5,143.0,4.65,11.85,329.5,456.06,382.07
2018,5,31,7,30,495.0,147.0,4.6,12.1,387.0,535.71,445.96
2018,5,31,7,45,462.5,172.0,4.55,12.35,415.0,559.42,462.27
2018,5,31,8,0,430.0,197.0,4.5,12.6,443.0,578.71,474.83
2018,5,31,8,15,422.5,217.0,4.45,12.85,475.5,609.35,496.39
2018,5,31,8,30,415.0,237.0,4.4,13.1,508.0,637.76,515.78
2018,5,31,8,45,451.5,242.0,4.35,13.35,555.0,687.52,552.21
2018,5,31,9,0,488.0,247.0,4.3,13.6,602.0,737.36,587.93
2018,5,31,9,15,677.5,182.5,4.35,13.8,704.0,863.91,682.57
2018,5,31,9,30,867.0,118.0,4.4,14.0,806.0,971.6,757.16
2018,5,31,9,45,877.5,119.0,4.4,14.15,840.0,993.83,770.24
2018,5,31,10,0,888.0,120.0,4.4,14.3,874.0,1012.82,781.71
2018,5,31,10,15,895.0,121.5,4.45,14.4,902.0,1025.45,789.49
2018,5,31,10,30,902.0,123.0,4.5,14.5,930.0,1034.49,794.94
2018,5,31,10,45,907.0,123.5,4.55,14.65,950.5,1036.87,795.79
2018,5,31,11,0,912.0,124.0,4.6,14.8,971.0,1035.57,794.28
2018,5,31,11,15,914.5,125.0,4.65,14.85,984.5,1028.59,789.29
2018,5,31,11,30,917.0,126.0,4.7,14.9,998.0,1017.97,781.92
2018,5,31,11,45,918.0,126.5,4.7,14.95,1004.0,1001.85,770.4
2018,5,31,12,0,919.0,127.0,4.7,15.0,1010.0,982.3,756.61
2018,5,31,12,15,915.5,129.5,4.7,15.0,1008.0,957.17,739.12
2018,5,31,12,30,912.0,132.0,4.7,15.0,1006.0,929.01,719.54
2018,5,31,12,45,906.0,134.5,4.7,15.0,996.0,895.85,696.38
2018,5,31,13,0,900.0,137.0,4.7,15.0,986.0,860.13,671.32
2018,5,31,13,15,897.5,135.5,4.65,15.0,970.0,821.3,643.59
2018,5,31,13,30,895.0,134.0,4.6,15.0,954.0,780.05,613.98
2018,5,31,13,45,891.0,131.5,4.6,14.95,930.5,734.66,579.7
2018,5,31,14,0,887.0,129.0,4.6,14.9,907.0,687.32,543.04
2018,5,31,14,15,880.5,127.5,4.6,14.85,878.0,637.55,503.58
2018,5,31,14,30,874.0,126.0,4.6,14.8,849.0,586.43,462.04
2018,5,31,14,45,865.5,123.5,4.6,14.75,813.5,532.41,417.09
2018,5,31,15,0,857.0,121.0,4.6,14.7,778.0,477.73,370.31
2018,5,31,15,15,844.0,119.0,4.6,14.7,737.0,417.23,317.73
2018,5,31,15,30,831.0,117.0,4.6,14.7,696.0,360.37,266.86
2018,5,31,15,45,815.0,114.0,4.6,14.45,651.0,302.57,215.02
2018,5,31,16,0,799.0,111.0,4.6,14.2,606.0,246.04,164.78
2018,5,31,16,15,779.0,107.0,4.6,14.0,558.0,189.65,117.64
2018,5,31,16,30,759.0,103.0,4.6,13.8,510.0,135.5,79.14
2018,5,31,16,45,732.0,98.5,4.55,13.6,459.5,76.58,50.42
2018,5,31,17,0,705.0,94.0,4.5,13.4,409.0,63.31,50.8
2018,5,31,17,15,667.5,89.0,4.5,13.15,358.0,61.71,49.6
2018,5,31,17,30,630.0,84.0,4.5,12.9,307.0,60.02,48.28
2018,5,31,17,45,577.5,77.5,4.5,12.6,257.0,56.98,45.67
2018,5,31,18,0,525.0,71.0,4.5,12.3,207.0,53.83,42.84
2018,5,31,18,15,448.0,62.5,4.35,12.0,161.0,48.74,38.09
2018,5,31,18,30,371.0,54.0,4.2,11.7,115.0,41.47,31.17
2018,5,31,18,45,264.0,42.0,4.1,11.4,78.0,32.66,22.54
2018,5,31,19,0,157.0,30.0,4.0,11.1,41.0,23.64,9.58
2018,5,31,19,15,81.5,16.0,3.9,10.9,21.5,14.55,0.0
2018,5,31,19,30,6.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.7,10.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.0,2.3,9.45,6.5,0.0,0.0
2018,6,1,5,0,58.0,12.0,2.3,9.6,13.0,21.84,0.0
2018,6,1,5,15,169.5,25.5,2.25,10.0,41.5,78.32,29.31
2018,6,1,5,30,281.0,39.0,2.2,10.4,70.0,141.96,103.18
2018,6,1,5,45,374.5,48.0,2.2,10.75,111.5,203.77,159.18
2018,6,1,6,0,468.0,57.0,2.2,11.1,153.0,275.48,222.61
2018,6,1,6,15,531.5,64.0,2.05,11.5,201.0,340.47,279.62
2018,6,1,6,30,595.0,71.0,1.9,11.9,249.0,411.24,339.39
2018,6,1,6,45,639.5,76.0,1.8,12.25,299.5,474.11,390.79
2018,6,1,7,0,684.0,81.0,1.7,12.6,350.0,539.9,442.38
2018,6,1,7,15,716.5,84.0,1.65,13.1,400.5,597.73,485.81
2018,6,1,7,30,749.0,87.0,1.6,13.6,451.0,654.3,526.35
2018,6,1,7,45,774.0,90.5,1.5,14.05,501.0,708.62,562.23
2018,6,1,8,0,799.0,94.0,1.4,14.5,551.0,762.48,596.56
2018,6,1,8,15,817.5,96.0,1.35,15.05,598.0,808.39,624.57
2018,6,1,8,30,836.0,98.0,1.3,15.6,645.0,852.71,650.84
2018,6,1,8,45,850.5,100.0,1.25,16.15,688.5,883.5,667.39
2018,6,1,9,0,865.0,102.0,1.2,16.7,732.0,919.67,687.36
2018,6,1,9,15,879.0,102.5,1.2,17.05,772.0,951.16,705.17
2018,6,1,9,30,893.0,103.0,1.2,17.4,812.0,979.85,721.06
2018,6,1,9,45,905.0,102.0,1.2,17.75,846.0,1001.94,732.65
2018,6,1,10,0,917.0,101.0,1.2,18.1,880.0,1020.78,742.25
2018,6,1,10,15,922.5,102.0,1.25,18.35,907.0,1031.86,748.24
2018,6,1,10,30,928.0,103.0,1.3,18.6,934.0,1039.27,752.13
2018,6,1,10,45,932.0,104.0,1.4,18.8,954.5,1041.46,753.89
2018,6,1,11,0,936.0,105.0,1.5,19.0,975.0,1039.87,753.39
2018,6,1,11,15,938.5,105.0,1.65,19.15,988.0,1032.02,749.92
2018,6,1,11,30,941.0,105.0,1.8,19.3,1001.0,1020.47,744.06
2018,6,1,11,45,942.5,105.0,1.9,19.4,1007.0,1004.32,734.65
2018,6,1,12,0,944.0,105.0,2.0,19.5,1013.0,984.64,722.94
2018,6,1,12,15,944.0,105.0,2.15,19.55,1011.5,960.16,708.73
2018,6,1,12,30,944.0,105.0,2.3,19.6,1010.0,932.42,692.16
2018,6,1,12,45,942.5,104.5,2.45,19.65,1001.0,899.82,672.08
2018,6,1,13,0,941.0,104.0,2.6,19.7,992.0,864.29,649.7
2018,6,1,13,15,937.5,103.5,2.75,19.65,975.5,824.43,624.22
2018,6,1,13,30,934.0,103.0,2.9,19.6,959.0,782.07,596.57
2018,6,1,13,45,929.5,102.0,3.0,19.55,936.0,736.28,564.91
2018,6,1,14,0,925.0,101.0,3.1,19.5,913.0,688.45,529.64
2018,6,1,14,15,918.5,100.0,3.2,19.35,883.5,637.61,491.27
2018,6,1,14,30,912.0,99.0,3.3,19.2,854.0,585.34,450.56
2018,6,1,14,45,903.0,97.5,3.4,19.1,818.0,530.24,406.25
2018,6,1,15,0,894.0,96.0,3.5,19.0,782.0,474.45,359.91
2018,6,1,15,15,883.0,94.0,3.5,19.0,741.5,417.06,310.63
2018,6,1,15,30,872.0,92.0,3.5,19.0,701.0,359.7,260.19
2018,6,1,15,45,857.0,90.0,3.65,18.55,656.0,301.55,209.07
2018,6,1,16,0,842.0,88.0,3.8,18.1,611.0,244.37,159.08
2018,6,1,16,15,823.5,85.0,3.85,17.8,563.0,179.91,105.95
2018,6,1,16,30,805.0,82.0,3.9,17.5,515.0,124.15,66.7
2018,6,1,16,45,780.0,79.0,3.9,17.2,465.0,70.41,43.39
2018,6,1,17,0,755.0,76.0,3.9,16.9,415.0,56.19,43.85
2018,6,1,17,15,721.5,72.0,3.9,16.45,364.0,54.55,42.64
2018,6,1,17,30,688.0,68.0,3.9,16.0,313.0,52.84,41.33
2018,6,1,17,45,641.0,63.5,3.85,15.55,263.5,46.19,35.56
2018,6,1,18,0,594.0,59.0,3.8,15.1,214.0,44.12,33.74
2018,6,1,18,15,524.5,52.0,3.7,14.65,167.5,39.86,29.83
2018,6,1,18,30,455.0,45.0,3.6,14.2,121.0,35.49,25.63
2018,6,1,18,45,346.5,36.0,3.45,13.7,83.0,29.11,19.34
2018,6,1,19,0,238.0,27.0,3.3,13.2,45.0,22.56,9.39
2018,6,1,19,15,126.0,14.5,3.2,13.0,23.5,13.19,0.0
2018,6,1,19,30,14.0,2.0,3.1,12.8,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,12.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,4,45,48.0,6.0,1.55,11.95,7.0,0.0,0.0
2018,6,2,5,0,96.0,12.0,1.5,12.1,14.0,28.95,0.0
2018,6,2,5,15,227.5,23.0,1.5,12.55,44.0,90.4,35.38
2018,6,2,5,30,359.0,34.0,1.5,13.0,74.0,161.06,115.44
2018,6,2,5,45,448.0,41.5,1.5,13.5,116.5,223.35,171.84
2018,6,2,6,0,537.0,49.0,1.5,14.0,159.0,295.23,234.75
2018,6,2,6,15,595.0,54.5,1.45,14.4,207.5,359.25,290.3
2018,6,2,6,30,653.0,60.0,1.4,14.8,256.0,428.45,347.93
2018,6,2,6,45,692.5,64.0,1.4,15.2,306.5,488.24,396.24
2018,6,2,7,0,732.0,68.0,1.4,15.6,357.0,552.22,445.79
2018,6,2,7,15,761.0,71.0,1.45,16.15,407.5,609.86,488.73
2018,6,2,7,30,790.0,74.0,1.5,16.7,458.0,668.03,529.5
2018,6,2,7,45,811.5,77.0,1.5,17.2,507.5,720.68,564.16
2018,6,2,8,0,833.0,80.0,1.5,17.7,557.0,766.15,592.92
2018,6,2,8,15,849.5,82.0,1.55,18.3,604.0,811.17,621.12
2018,6,2,8,30,866.0,84.0,1.6,18.9,651.0,854.46,647.64
2018,6,2,8,45,879.0,86.0,1.65,19.5,694.5,892.6,670.3
2018,6,2,9,0,892.0,88.0,1.7,20.1,738.0,928.26,691.08
2018,6,2,9,15,896.5,92.0,1.7,20.55,775.0,955.43,705.86
2018,6,2,9,30,901.0,96.0,1.7,21.0,812.0,979.28,718.48
2018,6,2,9,45,902.0,102.0,1.7,21.45,844.0,998.44,728.07
2018,6,2,10,0,903.0,108.0,1.7,21.9,876.0,1013.89,735.36
2018,6,2,10,15,909.0,109.0,1.7,22.2,903.0,1025.31,740.61
2018,6,2,10,30,915.0,110.0,1.7,22.5,930.0,1033.12,743.71
2018,6,2,10,45,920.0,111.0,1.7,22.8,951.0,1036.25,744.01
2018,6,2,11,0,925.0,112.0,1.7,23.1,972.0,1035.64,742.15
2018,6,2,11,15,928.0,112.5,1.7,23.3,985.5,1028.82,736.85
2018,6,2,11,30,931.0,113.0,1.7,23.5,999.0,1018.31,729.42
2018,6,2,11,45,933.0,112.5,1.75,23.7,1005.5,1002.25,719.33
2018,6,2,12,0,935.0,112.0,1.8,23.9,1012.0,982.7,707.12
2018,6,2,12,15,936.5,111.0,1.85,23.95,1011.0,958.82,692.58
2018,6,2,12,30,938.0,110.0,1.9,24.0,1010.0,931.67,675.91
2018,6,2,12,45,938.5,108.0,1.95,24.05,1001.5,899.59,655.96
