Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,0,939.0,106.0,2.0,24.1,993.0,864.51,633.89
2018,6,2,13,15,935.5,105.5,2.1,24.0,976.5,824.76,609.3
2018,6,2,13,30,932.0,105.0,2.2,23.9,960.0,782.53,582.62
2018,6,2,13,45,927.0,104.5,2.3,23.8,937.0,736.96,552.31
2018,6,2,14,0,922.0,104.0,2.4,23.7,914.0,689.4,518.5
2018,6,2,14,15,915.0,102.5,2.5,23.55,884.0,638.01,480.95
2018,6,2,14,30,908.0,101.0,2.6,23.4,854.0,585.27,441.11
2018,6,2,14,45,899.0,100.0,2.65,23.2,818.5,530.83,398.49
2018,6,2,15,0,890.0,99.0,2.7,23.0,783.0,475.7,353.86
2018,6,2,15,15,828.0,117.0,2.7,23.0,727.0,410.64,300.74
2018,6,2,15,30,766.0,135.0,2.7,23.0,671.0,355.04,254.25
2018,6,2,15,45,759.5,126.5,2.8,22.45,629.0,299.13,206.63
2018,6,2,16,0,753.0,118.0,2.9,21.9,587.0,243.49,159.25
2018,6,2,16,15,741.0,109.5,2.9,21.5,540.5,187.53,113.84
2018,6,2,16,30,729.0,101.0,2.9,21.1,494.0,132.9,75.41
2018,6,2,16,45,717.5,92.5,2.9,20.7,448.0,79.8,50.66
2018,6,2,17,0,706.0,84.0,2.9,20.3,402.0,61.88,48.13
2018,6,2,17,15,688.0,77.5,2.8,19.7,356.0,53.33,41.0
2018,6,2,17,30,670.0,71.0,2.7,19.1,310.0,50.25,38.54
2018,6,2,17,45,627.5,65.5,2.65,18.5,262.0,47.59,36.36
2018,6,2,18,0,585.0,60.0,2.6,17.9,214.0,44.82,33.97
2018,6,2,18,15,515.0,53.0,2.5,17.3,167.5,40.6,30.15
2018,6,2,18,30,445.0,46.0,2.4,16.7,121.0,36.27,26.05
2018,6,2,18,45,338.0,37.0,2.3,16.1,83.0,29.93,19.88
2018,6,2,19,0,231.0,28.0,2.2,15.5,45.0,23.44,10.39
2018,6,2,19,15,126.0,16.0,2.2,15.2,24.5,14.55,0.0
2018,6,2,19,30,21.0,4.0,2.2,14.9,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.2,14.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.0,1.9,12.45,7.0,0.0,0.0
2018,6,3,5,0,83.0,12.0,1.9,12.5,14.0,26.47,0.0
2018,6,3,5,15,208.0,24.0,1.85,12.75,43.5,86.52,35.26
2018,6,3,5,30,333.0,36.0,1.8,13.0,73.0,154.84,111.33
2018,6,3,5,45,423.0,43.5,1.75,13.25,115.0,216.18,166.8
2018,6,3,6,0,513.0,51.0,1.7,13.5,157.0,287.1,229.14
2018,6,3,6,15,572.5,57.0,1.7,13.85,205.0,351.13,285.02
2018,6,3,6,30,632.0,63.0,1.7,14.2,253.0,420.52,343.37
2018,6,3,6,45,673.5,67.0,1.65,14.55,303.5,480.18,391.9
2018,6,3,7,0,715.0,71.0,1.6,14.9,354.0,544.5,442.03
2018,6,3,7,15,745.0,75.0,1.6,15.3,405.0,603.2,486.08
2018,6,3,7,30,775.0,79.0,1.6,15.7,456.0,662.57,528.28
2018,6,3,7,45,797.0,81.5,1.65,16.1,505.0,714.4,563.29
2018,6,3,8,0,819.0,84.0,1.7,16.5,554.0,765.51,597.09
2018,6,3,8,15,836.0,86.5,1.7,16.9,601.0,804.49,621.28
2018,6,3,8,30,853.0,89.0,1.7,17.3,648.0,848.31,648.51
2018,6,3,8,45,866.0,91.5,1.75,17.65,691.5,886.59,672.15
2018,6,3,9,0,879.0,94.0,1.8,18.0,735.0,922.44,693.97
2018,6,3,9,15,889.0,96.0,1.8,18.25,773.5,952.21,711.26
2018,6,3,9,30,899.0,98.0,1.8,18.5,812.0,978.98,726.51
2018,6,3,9,45,906.5,99.5,1.85,18.8,845.0,999.57,738.23
2018,6,3,10,0,914.0,101.0,1.9,19.1,878.0,1016.74,747.85
2018,6,3,10,15,911.5,107.0,1.95,19.3,903.0,1025.2,752.23
2018,6,3,10,30,909.0,113.0,2.0,19.5,928.0,1029.79,754.33
2018,6,3,10,45,922.0,108.5,2.1,19.75,951.0,1035.27,757.65
2018,6,3,11,0,935.0,104.0,2.2,20.0,974.0,1037.08,758.68
2018,6,3,11,15,937.5,104.5,2.25,20.1,987.5,1029.85,753.83
2018,6,3,11,30,940.0,105.0,2.3,20.2,1001.0,1018.91,746.77
2018,6,3,11,45,933.5,111.0,2.35,20.3,1005.0,1001.05,735.31
2018,6,3,12,0,927.0,117.0,2.4,20.4,1009.0,979.78,721.72
2018,6,3,12,15,933.5,112.0,2.5,20.35,1009.5,956.91,707.97
2018,6,3,12,30,940.0,107.0,2.6,20.3,1010.0,930.61,691.84
2018,6,3,12,45,936.5,108.0,2.7,20.25,1000.5,897.9,671.27
2018,6,3,13,0,933.0,109.0,2.8,20.2,991.0,862.39,648.59
2018,6,3,13,15,926.0,111.5,2.85,20.1,974.5,822.84,622.67
2018,6,3,13,30,919.0,114.0,2.9,20.0,958.0,781.03,594.89
2018,6,3,13,45,897.0,124.0,3.0,19.9,931.0,733.17,561.24
2018,6,3,14,0,875.0,134.0,3.1,19.8,904.0,684.54,525.34
2018,6,3,14,15,845.0,144.5,3.15,19.65,867.5,631.65,485.24
2018,6,3,14,30,815.0,155.0,3.2,19.5,831.0,578.54,444.0
2018,6,3,14,45,820.0,143.0,3.3,19.35,798.5,525.3,401.85
2018,6,3,15,0,825.0,131.0,3.4,19.2,766.0,470.27,356.76
2018,6,3,15,15,822.0,123.0,3.4,19.2,727.5,413.81,308.72
2018,6,3,15,30,819.0,115.0,3.4,19.2,689.0,356.75,258.96
2018,6,3,15,45,793.5,113.0,3.45,18.85,639.5,298.07,208.15
2018,6,3,16,0,768.0,111.0,3.5,18.5,590.0,241.75,159.69
2018,6,3,16,15,731.5,108.5,3.5,18.25,536.0,186.06,114.65
2018,6,3,16,30,695.0,106.0,3.5,18.0,482.0,128.28,73.74
2018,6,3,16,45,711.5,90.5,3.5,17.8,443.0,78.9,50.07
2018,6,3,17,0,728.0,75.0,3.5,17.6,404.0,55.1,42.76
2018,6,3,17,15,712.5,71.0,3.5,17.2,360.5,53.58,41.65
2018,6,3,17,30,697.0,67.0,3.5,16.8,317.0,51.95,40.41
2018,6,3,17,45,653.0,62.5,3.5,16.4,268.0,45.37,34.71
2018,6,3,18,0,609.0,58.0,3.5,16.0,219.0,43.26,32.87
2018,6,3,18,15,541.0,52.0,3.45,15.55,172.5,39.79,29.67
2018,6,3,18,30,473.0,46.0,3.4,15.1,126.0,36.28,26.25
2018,6,3,18,45,367.0,37.0,3.35,14.6,87.0,29.92,20.04
2018,6,3,19,0,261.0,28.0,3.3,14.1,48.0,23.39,10.89
2018,6,3,19,15,144.5,16.0,3.3,13.85,26.0,14.55,0.0
2018,6,3,19,30,28.0,4.0,3.3,13.6,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.35,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.0,6.5,4.1,11.8,7.5,0.0,0.0
2018,6,4,5,0,94.0,13.0,4.2,11.9,15.0,29.4,0.0
2018,6,4,5,15,225.5,24.5,4.3,12.15,45.5,91.25,38.75
2018,6,4,5,30,357.0,36.0,4.4,12.4,76.0,161.87,117.07
2018,6,4,5,45,447.5,43.0,4.45,12.65,118.5,224.15,174.29
2018,6,4,6,0,538.0,50.0,4.5,12.9,161.0,296.0,238.75
2018,6,4,6,15,596.0,55.5,4.6,13.25,209.5,360.01,296.21
2018,6,4,6,30,654.0,61.0,4.7,13.6,258.0,429.19,356.35
2018,6,4,6,45,694.5,65.0,4.75,13.95,309.0,489.51,407.51
2018,6,4,7,0,735.0,69.0,4.8,14.3,360.0,554.16,460.4
2018,6,4,7,15,764.0,72.5,4.8,14.5,411.0,612.48,506.75
2018,6,4,7,30,793.0,76.0,4.8,14.7,462.0,671.35,551.15
2018,6,4,7,45,815.0,79.0,4.8,14.95,512.0,724.48,589.23
2018,6,4,8,0,837.0,82.0,4.8,15.2,562.0,770.43,621.19
2018,6,4,8,15,853.5,85.0,4.75,15.4,610.0,816.73,652.76
2018,6,4,8,30,870.0,88.0,4.7,15.6,658.0,861.26,682.51
2018,6,4,8,45,867.0,96.5,4.7,15.75,696.5,892.51,702.73
2018,6,4,9,0,864.0,105.0,4.7,15.9,735.0,920.24,720.38
2018,6,4,9,15,870.5,110.0,4.7,16.0,773.5,949.56,739.24
2018,6,4,9,30,877.0,115.0,4.7,16.1,812.0,975.69,755.79
2018,6,4,9,45,896.5,111.0,4.65,16.2,849.5,1001.65,771.75
2018,6,4,10,0,916.0,107.0,4.6,16.3,887.0,1024.6,785.58
2018,6,4,10,15,923.0,107.5,4.65,16.35,914.5,1036.66,793.02
2018,6,4,10,30,930.0,108.0,4.7,16.4,942.0,1045.08,798.14
2018,6,4,10,45,935.0,108.5,4.75,16.4,963.0,1047.79,799.66
2018,6,4,11,0,940.0,109.0,4.8,16.4,984.0,1046.72,798.74
2018,6,4,11,15,943.0,109.5,4.85,16.4,998.0,1039.9,794.02
2018,6,4,11,30,946.0,110.0,4.9,16.4,1012.0,1029.34,786.85
2018,6,4,11,45,918.0,131.0,4.95,16.4,1010.5,1005.05,770.27
2018,6,4,12,0,890.0,152.0,5.0,16.4,1009.0,977.27,751.32
2018,6,4,12,15,832.0,191.5,5.0,16.4,992.0,947.61,730.66
2018,6,4,12,30,774.0,231.0,5.0,16.4,975.0,912.17,705.88
2018,6,4,12,45,791.5,217.5,5.05,16.45,972.0,880.33,683.77
2018,6,4,13,0,809.0,204.0,5.1,16.5,969.0,851.93,664.03
2018,6,4,13,15,847.5,174.0,5.1,16.5,963.5,821.77,642.75
2018,6,4,13,30,886.0,144.0,5.1,16.5,958.0,782.45,614.58
2018,6,4,13,45,873.5,146.0,5.1,16.5,932.0,735.44,578.65
2018,6,4,14,0,861.0,148.0,5.1,16.5,906.0,688.96,542.37
2018,6,4,14,15,858.0,143.0,5.1,16.45,877.0,638.49,502.62
2018,6,4,14,30,855.0,138.0,5.1,16.4,848.0,586.53,460.65
2018,6,4,14,45,857.0,129.5,5.15,16.35,815.5,534.87,417.82
2018,6,4,15,0,859.0,121.0,5.2,16.3,783.0,480.76,371.68
2018,6,4,15,15,859.0,113.5,5.2,16.3,746.0,425.14,322.8
2018,6,4,15,30,859.0,106.0,5.2,16.3,709.0,368.41,271.81
2018,6,4,15,45,852.0,100.0,5.2,15.95,665.5,310.06,219.28
2018,6,4,16,0,845.0,94.0,5.2,15.6,622.0,245.2,161.87
2018,6,4,16,15,829.0,91.5,5.2,15.4,575.5,188.08,113.59
2018,6,4,16,30,813.0,89.0,5.2,15.2,529.0,132.61,73.53
2018,6,4,16,45,788.5,85.0,5.2,14.95,478.0,77.67,47.99
2018,6,4,17,0,764.0,81.0,5.2,14.7,427.0,59.9,47.5
2018,6,4,17,15,730.5,77.0,5.2,14.4,375.5,58.4,46.4
2018,6,4,17,30,697.0,73.0,5.2,14.1,324.0,51.79,40.7
2018,6,4,17,45,649.0,68.0,5.15,13.8,273.5,49.52,38.79
2018,6,4,18,0,601.0,63.0,5.1,13.5,223.0,47.2,36.72
2018,6,4,18,15,529.0,56.5,5.0,13.15,175.5,43.48,33.26
2018,6,4,18,30,457.0,50.0,4.9,12.8,128.0,39.72,29.56
2018,6,4,18,45,346.5,40.0,4.75,12.45,88.5,32.58,22.57
2018,6,4,19,0,236.0,30.0,4.6,12.1,49.0,23.65,11.59
2018,6,4,19,15,129.0,17.5,4.55,11.9,27.0,15.92,0.0
2018,6,4,19,30,22.0,5.0,4.5,11.7,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,4.45,11.5,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,4.15,10.2,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,4.2,10.3,14.0,22.08,0.0
2018,6,5,5,15,161.5,27.5,4.25,10.5,43.0,78.6,34.55
2018,6,5,5,30,268.0,42.0,4.3,10.7,72.0,140.49,102.8
2018,6,5,5,45,360.0,52.0,4.35,10.95,114.0,199.88,156.74
2018,6,5,6,0,452.0,62.0,4.4,11.2,156.0,272.52,221.48
2018,6,5,6,15,515.0,69.5,4.35,11.5,204.0,336.99,279.0
2018,6,5,6,30,578.0,77.0,4.3,11.8,252.0,407.13,339.76
2018,6,5,6,45,622.5,83.0,4.25,12.1,302.5,470.27,393.01
2018,6,5,7,0,667.0,89.0,4.2,12.4,353.0,536.36,446.84
2018,6,5,7,15,700.0,93.5,4.1,12.7,404.0,595.53,493.27
2018,6,5,7,30,733.0,98.0,4.0,13.0,455.0,655.73,539.17
2018,6,5,7,45,758.0,101.5,3.9,13.25,505.0,706.43,575.32
2018,6,5,8,0,783.0,105.0,3.8,13.5,555.0,759.7,612.33
2018,6,5,8,15,802.5,108.0,3.7,13.75,602.5,807.06,644.14
2018,6,5,8,30,822.0,111.0,3.6,14.0,650.0,852.93,674.27
2018,6,5,8,45,837.5,113.0,3.5,14.2,693.5,892.32,699.35
2018,6,5,9,0,853.0,115.0,3.4,14.4,737.0,929.43,722.47
2018,6,5,9,15,870.0,113.5,3.3,14.6,777.0,952.3,735.37
2018,6,5,9,30,887.0,112.0,3.2,14.8,817.0,981.53,752.67
2018,6,5,9,45,903.0,109.0,3.15,15.0,852.5,1005.32,766.43
2018,6,5,10,0,919.0,106.0,3.1,15.2,888.0,1026.0,778.08
2018,6,5,10,15,925.0,107.0,3.1,15.35,915.5,1037.66,784.29
2018,6,5,10,30,931.0,108.0,3.1,15.5,943.0,1045.65,788.22
2018,6,5,10,45,936.0,108.0,3.1,15.65,963.5,1047.89,788.44
2018,6,5,11,0,941.0,108.0,3.1,15.8,984.0,1046.37,786.35
2018,6,5,11,15,943.5,108.5,3.15,15.85,997.5,1039.12,781.32
2018,6,5,11,30,946.0,109.0,3.2,15.9,1011.0,1028.13,773.95
2018,6,5,11,45,947.0,109.5,3.25,15.95,1017.5,1012.05,763.27
2018,6,5,12,0,948.0,110.0,3.3,16.0,1024.0,992.43,750.28
2018,6,5,12,15,945.0,111.5,3.4,15.95,1021.5,966.69,733.8
2018,6,5,12,30,942.0,113.0,3.5,15.9,1019.0,937.82,715.11
2018,6,5,12,45,936.5,115.5,3.6,15.85,1009.0,904.75,693.37
2018,6,5,13,0,931.0,118.0,3.7,15.8,999.0,868.97,669.55
2018,6,5,13,15,928.5,117.0,3.75,15.8,983.5,829.93,642.82
2018,6,5,13,30,926.0,116.0,3.8,15.8,968.0,788.36,614.05
2018,6,5,13,45,922.5,114.0,3.85,15.75,945.0,742.88,581.12
2018,6,5,14,0,919.0,112.0,3.9,15.7,922.0,695.32,544.96
2018,6,5,14,15,912.5,110.5,3.9,15.6,892.5,644.48,505.3
2018,6,5,14,30,906.0,109.0,3.9,15.5,863.0,592.24,463.46
2018,6,5,14,45,898.0,107.0,3.95,15.45,827.5,537.66,418.61
2018,6,5,15,0,890.0,105.0,4.0,15.4,792.0,482.3,371.73
2018,6,5,15,15,878.5,103.0,4.0,15.4,751.5,425.05,321.89
2018,6,5,15,30,867.0,101.0,4.0,15.4,711.0,367.86,270.95
2018,6,5,15,45,852.5,98.5,4.0,15.2,666.0,309.8,218.93
2018,6,5,16,0,838.0,96.0,4.0,15.0,621.0,246.08,162.8
2018,6,5,16,15,819.0,93.0,4.0,14.8,572.5,188.56,114.42
2018,6,5,16,30,800.0,90.0,4.0,14.6,524.0,133.06,74.3
2018,6,5,16,45,774.5,86.5,4.0,14.45,473.5,79.26,49.08
2018,6,5,17,0,749.0,83.0,4.0,14.3,423.0,61.26,48.77
2018,6,5,17,15,714.0,79.0,4.05,14.05,372.0,54.41,42.92
2018,6,5,17,30,679.0,75.0,4.1,13.8,321.0,53.11,41.93
2018,6,5,17,45,630.5,69.5,4.1,13.5,270.5,50.52,39.74
2018,6,5,18,0,582.0,64.0,4.1,13.2,220.0,47.85,37.36
2018,6,5,18,15,512.0,57.0,4.0,12.85,173.5,43.76,33.58
2018,6,5,18,30,442.0,50.0,3.9,12.5,127.0,39.59,29.52
2018,6,5,18,45,337.0,40.0,3.8,12.2,88.0,32.47,22.56
2018,6,5,19,0,232.0,30.0,3.7,11.9,49.0,23.62,11.94
2018,6,5,19,15,128.0,17.5,3.7,11.65,27.0,15.92,0.0
2018,6,5,19,30,24.0,5.0,3.7,11.4,5.0,4.55,0.0
2018,6,5,19,45,12.0,2.5,3.65,11.2,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,4,45,5.5,5.0,3.35,10.7,5.0,0.0,0.0
2018,6,6,5,0,11.0,10.0,3.4,10.8,10.0,11.14,0.0
2018,6,6,5,15,76.5,26.0,3.45,10.95,34.0,51.77,22.05
2018,6,6,5,30,142.0,42.0,3.5,11.1,58.0,96.3,69.93
2018,6,6,5,45,238.5,55.0,3.55,11.25,98.0,159.48,124.96
2018,6,6,6,0,335.0,68.0,3.6,11.4,138.0,227.73,184.86
2018,6,6,6,15,342.0,83.5,3.65,11.6,171.5,267.14,221.0
2018,6,6,6,30,349.0,99.0,3.7,11.8,205.0,306.75,256.06
2018,6,6,6,45,362.0,116.0,3.7,11.95,243.5,351.5,294.15
2018,6,6,7,0,375.0,133.0,3.7,12.1,282.0,396.71,331.43
2018,6,6,7,15,517.0,124.5,3.75,12.35,359.5,500.38,416.42
2018,6,6,7,30,659.0,116.0,3.8,12.6,437.0,622.68,513.12
2018,6,6,7,45,699.5,116.5,3.8,12.85,489.5,681.81,557.23
2018,6,6,8,0,740.0,117.0,3.8,13.1,542.0,741.79,599.96
2018,6,6,8,15,760.5,120.5,3.8,13.35,589.0,785.27,629.58
2018,6,6,8,30,781.0,124.0,3.8,13.6,636.0,831.26,660.69
2018,6,6,8,45,797.0,126.5,3.8,13.85,679.0,870.52,686.48
2018,6,6,9,0,813.0,129.0,3.8,14.1,722.0,907.63,710.49
2018,6,6,9,15,825.5,130.5,3.85,14.3,760.5,937.95,729.93
2018,6,6,9,30,838.0,132.0,3.9,14.5,799.0,965.49,747.4
2018,6,6,9,45,839.0,138.0,3.9,14.7,829.0,983.75,758.08
2018,6,6,10,0,840.0,144.0,3.9,14.9,859.0,998.52,766.46
2018,6,6,10,15,819.5,159.5,4.0,15.05,875.5,998.34,765.44
2018,6,6,10,30,799.0,175.0,4.1,15.2,892.0,994.0,761.79
2018,6,6,10,45,777.5,185.5,4.15,15.35,896.0,979.8,751.15
2018,6,6,11,0,756.0,196.0,4.2,15.5,900.0,962.13,738.28
2018,6,6,11,15,539.5,293.0,4.3,15.55,799.0,841.58,650.32
2018,6,6,11,30,323.0,390.0,4.4,15.6,698.0,704.92,546.41
2018,6,6,11,45,328.5,392.5,4.45,15.65,707.5,702.47,545.3
2018,6,6,12,0,334.0,395.0,4.5,15.7,717.0,698.18,542.14
2018,6,6,12,15,403.5,369.0,4.5,15.75,757.5,730.85,567.47
2018,6,6,12,30,473.0,343.0,4.5,15.8,798.0,750.77,583.24
2018,6,6,12,45,665.0,251.5,4.55,15.8,885.0,809.53,630.56
2018,6,6,13,0,857.0,160.0,4.6,15.8,972.0,852.05,663.23
2018,6,6,13,15,820.5,175.0,4.6,15.8,942.0,802.02,627.28
2018,6,6,13,30,784.0,190.0,4.6,15.8,912.0,751.88,589.44
2018,6,6,13,45,811.0,173.0,4.65,15.75,903.5,718.93,565.18
2018,6,6,14,0,838.0,156.0,4.7,15.7,895.0,681.67,536.85
2018,6,6,14,15,829.5,154.5,4.7,15.6,866.0,632.04,497.82
2018,6,6,14,30,821.0,153.0,4.7,15.5,837.0,581.44,457.09
2018,6,6,14,45,809.5,151.0,4.75,15.4,801.5,528.21,413.35
2018,6,6,15,0,798.0,149.0,4.8,15.3,766.0,474.8,368.21
2018,6,6,15,15,784.0,146.5,4.8,15.3,726.0,420.1,320.69
2018,6,6,15,30,770.0,144.0,4.8,15.3,686.0,366.02,272.69
2018,6,6,15,45,750.0,141.0,4.85,14.9,641.0,305.16,219.4
2018,6,6,16,0,730.0,138.0,4.9,14.5,596.0,250.96,171.78
2018,6,6,16,15,703.5,134.0,4.9,14.2,547.5,197.06,126.92
2018,6,6,16,30,677.0,130.0,4.9,13.9,499.0,146.21,90.16
2018,6,6,16,45,644.5,125.5,4.9,13.6,449.5,98.07,66.69
2018,6,6,17,0,612.0,121.0,4.9,13.3,400.0,81.88,67.2
2018,6,6,17,15,570.5,114.5,4.85,13.05,350.0,80.04,65.86
2018,6,6,17,30,529.0,108.0,4.8,12.8,300.0,76.68,63.12
2018,6,6,17,45,453.5,100.5,4.75,12.5,247.5,72.5,59.56
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,68.21,55.75
2018,6,6,18,15,253.5,76.5,4.6,12.0,139.0,59.19,47.48
2018,6,6,18,30,129.0,60.0,4.5,11.8,83.0,46.84,36.04
2018,6,6,18,45,106.0,45.5,4.45,11.6,60.5,35.99,25.7
2018,6,6,19,0,83.0,31.0,4.4,11.4,38.0,24.85,13.19
2018,6,6,19,15,44.0,17.5,4.3,11.3,21.0,15.92,0.0
2018,6,6,19,30,5.0,4.0,4.2,11.2,4.0,3.64,0.0
2018,6,6,19,45,2.5,2.0,4.15,11.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,7.0,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,14.0,10.0,3.7,10.5,10.0,11.69,0.0
2018,6,7,5,15,78.0,26.5,3.75,10.75,34.5,52.73,23.02
2018,6,7,5,30,142.0,43.0,3.8,11.0,59.0,97.42,70.91
2018,6,7,5,45,218.0,57.5,3.9,11.2,96.0,154.76,121.41
2018,6,7,6,0,294.0,72.0,4.0,11.4,133.0,214.96,174.65
2018,6,7,6,15,210.0,91.5,4.05,11.65,141.0,205.15,169.49
2018,6,7,6,30,126.0,111.0,4.1,11.9,149.0,185.04,153.51
2018,6,7,6,45,153.0,132.5,4.1,12.15,187.0,229.61,191.57
2018,6,7,7,0,180.0,154.0,4.1,12.4,225.0,276.47,230.73
2018,6,7,7,15,210.5,175.0,4.1,12.65,269.5,327.19,272.35
2018,6,7,7,30,241.0,196.0,4.1,12.9,314.0,392.25,324.51
2018,6,7,7,45,278.5,212.0,4.05,13.15,362.0,447.47,367.97
2018,6,7,8,0,316.0,228.0,4.0,13.4,410.0,504.8,412.25
2018,6,7,8,15,514.0,189.5,3.95,13.65,514.0,652.68,528.84
2018,6,7,8,30,712.0,151.0,3.9,13.9,618.0,805.48,642.48
2018,6,7,8,45,759.5,144.0,3.85,14.15,672.0,860.34,678.82
2018,6,7,9,0,807.0,137.0,3.8,14.4,726.0,910.24,711.62
2018,6,7,9,15,825.0,136.5,3.9,14.55,766.5,943.47,733.41
2018,6,7,9,30,843.0,136.0,4.0,14.7,807.0,974.13,753.45
2018,6,7,9,45,859.5,134.0,4.05,14.9,842.5,988.21,761.48
2018,6,7,10,0,876.0,132.0,4.1,15.1,878.0,1009.87,774.98
2018,6,7,10,15,885.0,132.0,4.15,15.2,906.0,1022.95,782.84
2018,6,7,10,30,894.0,132.0,4.2,15.3,934.0,1032.55,788.48
2018,6,7,10,45,902.5,130.5,4.3,15.4,956.0,1036.59,790.7
2018,6,7,11,0,911.0,129.0,4.4,15.5,978.0,1037.0,791.04
2018,6,7,11,15,916.5,128.5,4.4,15.6,993.0,1031.77,786.65
2018,6,7,11,30,922.0,128.0,4.4,15.7,1008.0,1022.86,779.91
2018,6,7,11,45,927.0,126.0,4.4,15.75,1015.5,1008.44,769.67
2018,6,7,12,0,932.0,124.0,4.4,15.8,1023.0,990.49,757.13
2018,6,7,12,15,930.0,125.5,4.4,15.85,1021.5,965.93,740.09
2018,6,7,12,30,928.0,127.0,4.4,15.9,1020.0,938.26,720.95
2018,6,7,12,45,924.0,128.0,4.45,15.95,1010.5,905.47,698.59
2018,6,7,13,0,920.0,129.0,4.5,16.0,1001.0,869.97,674.2
2018,6,7,13,15,918.5,127.0,4.5,16.0,985.5,831.27,647.15
2018,6,7,13,30,917.0,125.0,4.5,16.0,970.0,790.01,618.08
2018,6,7,13,45,914.0,122.5,4.5,16.0,947.0,744.89,584.6
2018,6,7,14,0,911.0,120.0,4.5,16.0,924.0,697.67,548.2
2018,6,7,14,15,905.0,118.5,4.5,15.95,895.0,647.56,508.8
2018,6,7,14,30,899.0,117.0,4.5,15.9,866.0,596.0,467.23
2018,6,7,14,45,892.0,114.0,4.5,15.85,831.0,541.51,422.23
2018,6,7,15,0,885.0,111.0,4.5,15.8,796.0,486.14,375.2
2018,6,7,15,15,873.0,109.0,4.5,15.8,755.0,428.99,325.41
2018,6,7,15,30,861.0,107.0,4.5,15.8,714.0,371.96,274.59
2018,6,7,15,45,847.0,103.5,4.45,15.6,669.0,307.76,217.67
2018,6,7,16,0,833.0,100.0,4.4,15.4,624.0,249.71,165.99
2018,6,7,16,15,814.0,97.0,4.4,15.2,576.0,192.5,117.77
2018,6,7,16,30,795.0,94.0,4.4,15.0,528.0,137.32,77.59
2018,6,7,16,45,769.0,90.0,4.35,14.75,477.0,83.42,51.58
2018,6,7,17,0,743.0,86.0,4.3,14.5,426.0,63.41,50.62
2018,6,7,17,15,707.0,82.0,4.3,14.2,374.5,56.39,44.64
2018,6,7,17,30,671.0,78.0,4.3,13.9,323.0,55.18,43.75
2018,6,7,17,45,621.5,72.5,4.25,13.6,272.5,52.69,41.66
2018,6,7,18,0,572.0,67.0,4.2,13.3,222.0,50.13,39.39
2018,6,7,18,15,502.5,60.0,4.05,12.95,175.5,46.15,35.71
2018,6,7,18,30,433.0,53.0,3.9,12.6,129.0,42.1,31.77
2018,6,7,18,45,329.0,42.5,3.75,12.3,90.0,34.63,24.5
2018,6,7,19,0,225.0,32.0,3.6,12.0,51.0,25.17,13.67
2018,6,7,19,15,123.5,18.5,3.55,11.8,28.0,16.83,0.0
2018,6,7,19,30,22.0,5.0,3.5,11.6,5.0,4.55,0.0
2018,6,7,19,45,11.0,2.5,3.45,11.4,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.95,10.75,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,3.0,10.9,14.0,23.48,0.0
2018,6,8,5,15,175.0,26.0,3.0,11.2,43.0,79.83,36.78
2018,6,8,5,30,282.0,40.0,3.0,11.5,72.0,141.49,102.98
2018,6,8,5,45,367.5,50.0,3.05,11.75,113.0,201.24,156.92
2018,6,8,6,0,453.0,60.0,3.1,12.0,154.0,269.85,217.87
2018,6,8,6,15,513.5,67.5,3.05,12.4,201.5,332.91,273.54
2018,6,8,6,30,574.0,75.0,3.0,12.8,249.0,401.44,332.12
2018,6,8,6,45,618.5,80.0,3.0,13.15,298.5,463.07,383.48
2018,6,8,7,0,663.0,85.0,3.0,13.5,348.0,527.63,435.45
2018,6,8,7,15,695.5,89.5,3.0,13.95,398.5,586.14,480.78
2018,6,8,7,30,728.0,94.0,3.0,14.4,449.0,645.68,525.45
2018,6,8,7,45,753.0,97.0,3.0,14.8,498.0,695.88,560.61
2018,6,8,8,0,778.0,100.0,3.0,15.2,547.0,748.33,596.48
2018,6,8,8,15,797.0,102.5,3.05,15.6,593.5,794.48,627.3
2018,6,8,8,30,816.0,105.0,3.1,16.0,640.0,839.17,656.63
2018,6,8,8,45,831.5,106.5,3.1,16.35,683.0,877.83,681.1
2018,6,8,9,0,847.0,108.0,3.1,16.7,726.0,905.66,697.76
2018,6,8,9,15,859.0,109.0,3.1,17.0,764.5,935.48,715.91
2018,6,8,9,30,871.0,110.0,3.1,17.3,803.0,962.5,732.0
2018,6,8,9,45,880.5,111.0,3.1,17.55,836.5,984.1,744.51
2018,6,8,10,0,890.0,112.0,3.1,17.8,870.0,1002.45,754.87
2018,6,8,10,15,897.5,112.0,3.15,18.0,897.0,1014.39,761.58
2018,6,8,10,30,905.0,112.0,3.2,18.2,924.0,1022.82,766.09
2018,6,8,10,45,911.0,111.5,3.25,18.4,945.0,1025.65,767.01
2018,6,8,11,0,917.0,111.0,3.3,18.6,966.0,1024.84,765.66
2018,6,8,11,15,920.5,111.0,3.4,18.7,979.5,1018.38,761.39
2018,6,8,11,30,924.0,111.0,3.5,18.8,993.0,1008.29,754.8
2018,6,8,11,45,926.0,110.5,3.55,18.9,999.0,992.69,744.23
2018,6,8,12,0,928.0,110.0,3.6,19.0,1005.0,973.63,731.44
2018,6,8,12,15,925.5,111.0,3.7,19.0,1003.0,948.53,715.17
2018,6,8,12,30,923.0,112.0,3.8,19.0,1001.0,920.36,696.76
2018,6,8,12,45,918.5,114.0,3.9,19.0,992.0,888.47,675.67
2018,6,8,13,0,914.0,116.0,4.0,19.0,983.0,853.88,652.55
2018,6,8,13,15,898.0,121.0,4.05,18.95,961.0,810.43,622.86
2018,6,8,13,30,882.0,126.0,4.1,18.9,939.0,765.43,591.81
2018,6,8,13,45,807.0,148.5,4.2,18.85,878.5,695.57,540.06
2018,6,8,14,0,732.0,171.0,4.3,18.8,818.0,626.65,487.82
2018,6,8,14,15,813.0,138.0,4.3,18.65,834.5,609.01,474.18
2018,6,8,14,30,894.0,105.0,4.3,18.5,851.0,583.95,453.42
2018,6,8,14,45,888.0,101.5,4.35,18.4,816.5,529.97,409.37
2018,6,8,15,0,882.0,98.0,4.4,18.3,782.0,475.04,363.29
2018,6,8,15,15,871.0,96.0,4.4,18.3,742.0,418.65,314.5
2018,6,8,15,30,860.0,94.0,4.4,18.3,702.0,362.28,264.59
2018,6,8,15,45,849.0,90.5,4.4,17.9,658.5,305.03,213.67
2018,6,8,16,0,838.0,87.0,4.4,17.5,615.0,248.3,163.44
2018,6,8,16,15,824.5,83.0,4.3,17.2,568.5,191.56,115.64
2018,6,8,16,30,811.0,79.0,4.2,16.9,522.0,128.37,68.84
2018,6,8,16,45,791.5,75.0,4.15,16.65,473.5,73.87,42.33
2018,6,8,17,0,772.0,71.0,4.1,16.4,425.0,52.25,40.44
2018,6,8,17,15,743.0,67.0,4.0,16.0,375.0,50.46,39.09
2018,6,8,17,30,714.0,63.0,3.9,15.6,325.0,48.59,37.61
2018,6,8,17,45,674.0,58.5,3.8,15.25,276.0,46.16,35.58
2018,6,8,18,0,634.0,54.0,3.7,14.9,227.0,43.67,33.39
2018,6,8,18,15,570.0,48.5,3.6,14.55,180.0,36.75,27.14
2018,6,8,18,30,506.0,43.0,3.5,14.2,133.0,33.47,23.97
2018,6,8,18,45,406.0,35.5,3.35,13.8,93.5,28.31,18.91
2018,6,8,19,0,306.0,28.0,3.2,13.4,54.0,23.07,12.19
2018,6,8,19,15,174.5,17.0,3.15,13.2,30.0,15.46,0.0
2018,6,8,19,30,43.0,6.0,3.1,13.0,6.0,5.46,0.0
2018,6,8,19,45,21.5,3.0,3.05,12.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,21.0,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,42.0,11.0,3.3,11.8,12.0,17.74,0.0
2018,6,9,5,15,106.5,24.5,3.4,11.85,35.0,61.31,27.88
2018,6,9,5,30,171.0,38.0,3.5,11.9,58.0,105.54,76.58
2018,6,9,5,45,218.5,53.0,3.65,11.95,91.0,149.27,116.47
2018,6,9,6,0,266.0,68.0,3.8,12.0,124.0,198.28,160.54
2018,6,9,6,15,294.0,84.0,3.85,12.1,161.0,244.27,201.74
2018,6,9,6,30,322.0,100.0,3.9,12.2,198.0,292.78,244.13
2018,6,9,6,45,345.5,117.5,3.95,12.25,239.5,342.65,286.58
2018,6,9,7,0,369.0,135.0,4.0,12.3,281.0,394.07,329.21
2018,6,9,7,15,423.0,143.0,4.0,12.4,332.5,456.78,380.34
2018,6,9,7,30,477.0,151.0,4.0,12.5,384.0,523.22,433.24
2018,6,9,7,45,505.0,158.0,4.05,12.6,427.5,572.14,471.07
2018,6,9,8,0,533.0,165.0,4.1,12.7,471.0,621.68,508.71
2018,6,9,8,15,487.5,191.5,4.15,12.9,489.5,632.0,513.93
2018,6,9,8,30,442.0,218.0,4.2,13.1,508.0,637.09,515.18
2018,6,9,8,45,461.5,238.0,4.25,13.3,558.5,688.34,552.6
2018,6,9,9,0,481.0,258.0,4.3,13.5,609.0,738.63,588.48
2018,6,9,9,15,567.0,240.0,4.35,13.8,675.5,810.0,641.32
2018,6,9,9,30,653.0,222.0,4.4,14.1,742.0,888.61,698.03
2018,6,9,9,45,675.5,223.5,4.45,14.4,781.0,920.22,718.48
2018,6,9,10,0,698.0,225.0,4.5,14.7,820.0,949.4,737.43
2018,6,9,10,15,722.0,221.0,4.6,14.95,853.5,971.71,752.08
2018,6,9,10,30,746.0,217.0,4.7,15.2,887.0,991.06,764.75
2018,6,9,10,45,730.5,234.0,4.8,15.45,902.5,989.41,762.83
2018,6,9,11,0,715.0,251.0,4.9,15.7,918.0,984.1,758.61
2018,6,9,11,15,611.0,300.5,5.0,15.75,876.0,919.4,710.64
2018,6,9,11,30,507.0,350.0,5.1,15.8,834.0,854.28,661.6
2018,6,9,11,45,451.5,388.5,5.2,15.9,821.5,824.31,638.39
2018,6,9,12,0,396.0,427.0,5.3,16.0,809.0,786.17,609.12
2018,6,9,12,15,541.0,355.5,5.35,15.95,877.0,842.85,654.61
2018,6,9,12,30,686.0,284.0,5.4,15.9,945.0,883.05,687.32
2018,6,9,12,45,743.5,244.0,5.45,15.9,954.5,869.5,678.97
2018,6,9,13,0,801.0,204.0,5.5,15.9,964.0,846.03,663.42
2018,6,9,13,15,752.5,230.0,5.55,15.9,934.5,801.19,629.22
2018,6,9,13,30,704.0,256.0,5.6,15.9,905.0,752.84,592.08
2018,6,9,13,45,604.0,297.0,5.65,15.85,844.5,682.26,537.28
2018,6,9,14,0,504.0,338.0,5.7,15.8,784.0,619.8,488.06
2018,6,9,14,15,593.0,281.5,5.7,15.75,789.5,595.77,470.24
2018,6,9,14,30,682.0,225.0,5.7,15.7,795.0,564.03,445.07
2018,6,9,14,45,629.5,234.5,5.75,15.6,743.5,505.46,397.35
2018,6,9,15,0,577.0,244.0,5.8,15.5,692.0,451.7,352.85
2018,6,9,15,15,563.5,232.5,5.8,15.5,651.0,400.67,309.52
2018,6,9,15,30,550.0,221.0,5.8,15.5,610.0,350.68,266.32
2018,6,9,15,45,549.5,204.0,5.85,15.3,571.5,301.41,223.14
2018,6,9,16,0,549.0,187.0,5.9,15.1,533.0,252.15,180.02
2018,6,9,16,15,544.0,172.0,5.85,14.9,492.5,203.75,139.25
2018,6,9,16,30,539.0,157.0,5.8,14.7,452.0,156.1,103.24
2018,6,9,16,45,485.5,152.5,5.75,14.5,399.5,114.69,82.02
2018,6,9,17,0,432.0,148.0,5.7,14.3,347.0,99.01,81.97
2018,6,9,17,15,386.5,136.5,5.6,14.05,298.5,93.25,77.25
2018,6,9,17,30,341.0,125.0,5.5,13.8,250.0,87.17,72.16
2018,6,9,17,45,302.5,110.0,5.45,13.55,208.5,82.42,68.13
2018,6,9,18,0,264.0,95.0,5.4,13.3,167.0,72.14,59.02
2018,6,9,18,15,208.5,79.0,5.25,13.05,128.5,60.76,48.72
2018,6,9,18,30,153.0,63.0,5.1,12.8,90.0,49.08,37.92
2018,6,9,18,45,123.5,46.5,4.95,12.55,64.0,36.8,26.4
2018,6,9,19,0,94.0,30.0,4.8,12.3,38.0,24.18,13.32
2018,6,9,19,15,52.0,17.0,4.7,12.2,21.0,15.46,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,3.64,0.0
2018,6,9,19,45,5.0,2.0,4.5,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,2.9,9.7,12.0,17.16,0.0
2018,6,10,5,15,126.0,24.5,2.85,10.05,37.5,65.92,30.61
2018,6,10,5,30,213.0,38.0,2.8,10.4,63.0,117.9,86.01
2018,6,10,5,45,288.5,49.5,2.8,10.75,100.0,169.84,132.81
2018,6,10,6,0,364.0,61.0,2.8,11.1,137.0,230.31,186.61
2018,6,10,6,15,413.0,71.5,2.75,11.55,179.5,285.25,235.36
2018,6,10,6,30,462.0,82.0,2.7,12.0,222.0,349.71,290.57
2018,6,10,6,45,506.0,90.5,2.7,12.5,269.5,409.29,340.22
2018,6,10,7,0,550.0,99.0,2.7,13.0,317.0,472.06,390.84
2018,6,10,7,15,596.5,103.5,2.65,13.35,369.5,534.86,440.06
2018,6,10,7,30,643.0,108.0,2.6,13.7,422.0,600.14,489.64
2018,6,10,7,45,679.5,112.0,2.5,14.1,475.0,659.33,532.61
2018,6,10,8,0,716.0,116.0,2.4,14.5,528.0,719.27,573.62
2018,6,10,8,15,773.5,109.5,2.35,14.85,588.0,781.72,615.67
2018,6,10,8,30,831.0,103.0,2.3,15.2,648.0,848.67,659.76
2018,6,10,8,45,845.5,104.5,2.25,15.6,691.0,878.77,676.99
2018,6,10,9,0,860.0,106.0,2.2,16.0,734.0,914.35,698.09
2018,6,10,9,15,872.0,106.5,2.2,16.3,772.5,943.98,715.59
2018,6,10,9,30,884.0,107.0,2.2,16.6,811.0,970.79,731.13
2018,6,10,9,45,894.0,107.5,2.15,16.85,844.5,992.63,742.88
2018,6,10,10,0,904.0,108.0,2.1,17.1,878.0,1011.2,752.49
2018,6,10,10,15,911.0,108.0,2.2,17.3,905.0,1022.88,759.59
2018,6,10,10,30,918.0,108.0,2.3,17.5,932.0,1030.99,764.53
2018,6,10,10,45,924.0,107.0,2.35,17.7,952.5,1033.44,765.32
2018,6,10,11,0,930.0,106.0,2.4,17.9,973.0,1032.22,763.87
2018,6,10,11,15,933.5,105.0,2.55,17.95,986.0,1024.83,760.05
2018,6,10,11,30,937.0,104.0,2.7,18.0,999.0,1013.79,753.87
2018,6,10,11,45,939.5,103.0,2.85,18.0,1005.5,998.19,744.78
2018,6,10,12,0,942.0,102.0,3.0,18.0,1012.0,979.07,733.32
2018,6,10,12,15,941.0,102.0,3.15,18.0,1010.0,954.29,717.95
2018,6,10,12,30,940.0,102.0,3.3,18.0,1008.0,926.34,700.31
2018,6,10,12,45,937.0,102.0,3.5,17.95,998.5,893.63,679.63
2018,6,10,13,0,934.0,102.0,3.7,17.9,989.0,858.12,656.69
2018,6,10,13,15,931.5,100.5,3.8,17.8,973.0,818.99,630.49
2018,6,10,13,30,929.0,99.0,3.9,17.7,957.0,777.34,602.19
2018,6,10,13,45,925.0,98.0,4.0,17.65,934.5,732.71,570.71
2018,6,10,14,0,921.0,97.0,4.1,17.6,912.0,686.01,535.41
2018,6,10,14,15,916.0,94.5,4.2,17.45,883.0,635.55,496.54
2018,6,10,14,30,911.0,92.0,4.3,17.3,854.0,583.56,455.39
2018,6,10,14,45,904.0,90.0,4.35,17.15,819.5,529.66,411.31
2018,6,10,15,0,897.0,88.0,4.4,17.0,785.0,474.85,365.07
2018,6,10,15,15,886.5,86.5,4.4,17.0,745.5,418.43,315.9
2018,6,10,15,30,876.0,85.0,4.4,17.0,706.0,361.95,265.52
2018,6,10,15,45,864.0,82.5,4.5,16.6,662.5,304.46,214.11
2018,6,10,16,0,852.0,80.0,4.6,16.2,619.0,247.58,163.38
2018,6,10,16,15,836.5,77.0,4.6,15.95,572.0,190.62,114.98
2018,6,10,16,30,821.0,74.0,4.6,15.7,525.0,135.14,74.09
2018,6,10,16,45,799.0,71.0,4.6,15.5,475.5,72.97,40.65
2018,6,10,17,0,777.0,68.0,4.6,15.3,426.0,50.02,38.65
2018,6,10,17,15,747.5,64.5,4.55,15.05,376.0,48.52,37.51
2018,6,10,17,30,718.0,61.0,4.5,14.8,326.0,46.95,36.27
2018,6,10,17,45,677.0,57.0,4.45,14.5,277.0,44.86,34.52
2018,6,10,18,0,636.0,53.0,4.4,14.2,228.0,42.72,32.65
2018,6,10,18,15,574.0,47.5,4.25,13.9,181.5,35.88,26.45
2018,6,10,18,30,512.0,42.0,4.1,13.6,135.0,32.55,23.24
2018,6,10,18,45,414.5,35.0,3.9,13.3,95.5,27.78,18.54
2018,6,10,19,0,317.0,28.0,3.7,13.0,56.0,22.96,12.49
2018,6,10,19,15,181.5,17.0,3.65,12.85,31.0,14.11,0.0
2018,6,10,19,30,46.0,6.0,3.6,12.7,6.0,5.46,0.0
2018,6,10,19,45,23.0,3.0,3.55,12.5,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.0,2.8,11.25,7.5,0.0,0.0
2018,6,11,5,0,104.0,12.0,2.8,11.4,15.0,29.94,0.0
2018,6,11,5,15,233.5,23.0,2.7,11.7,45.5,91.14,42.8
2018,6,11,5,30,363.0,34.0,2.6,12.0,76.0,159.71,115.36
2018,6,11,5,45,447.5,41.0,2.5,12.25,117.5,219.45,169.91
2018,6,11,6,0,532.0,48.0,2.4,12.5,159.0,288.23,231.18
2018,6,11,6,15,588.5,53.0,2.35,12.95,206.5,350.2,285.94
2018,6,11,6,30,645.0,58.0,2.3,13.4,254.0,415.65,341.75
2018,6,11,6,45,684.0,62.5,2.25,13.85,304.0,476.85,392.11
2018,6,11,7,0,723.0,67.0,2.2,14.3,354.0,540.36,442.28
2018,6,11,7,15,751.5,70.0,2.1,14.85,404.0,597.03,484.88
2018,6,11,7,30,780.0,73.0,2.0,15.4,454.0,654.25,525.33
2018,6,11,7,45,801.5,76.0,1.95,15.9,503.0,706.39,560.18
2018,6,11,8,0,823.0,79.0,1.9,16.4,552.0,751.61,589.12
2018,6,11,8,15,839.5,81.0,1.85,16.85,598.5,796.3,617.15
2018,6,11,8,30,856.0,83.0,1.8,17.3,645.0,839.33,643.4
2018,6,11,8,45,869.0,85.5,1.7,17.75,688.5,877.87,665.46
2018,6,11,9,0,882.0,88.0,1.6,18.2,732.0,914.0,685.4
2018,6,11,9,15,884.5,94.0,1.6,18.55,769.0,941.5,700.83
2018,6,11,9,30,887.0,100.0,1.6,18.9,806.0,965.62,714.05
2018,6,11,9,45,886.5,106.5,1.6,19.2,837.0,983.87,723.58
2018,6,11,10,0,886.0,113.0,1.6,19.5,868.0,998.43,730.84
2018,6,11,10,15,892.5,114.5,1.65,19.75,895.5,1011.03,737.82
2018,6,11,10,30,899.0,116.0,1.7,20.0,923.0,1020.09,742.65
2018,6,11,10,45,904.0,116.5,1.75,20.25,944.0,1023.03,743.72
2018,6,11,11,0,909.0,117.0,1.8,20.5,965.0,1022.33,742.65
2018,6,11,11,15,882.0,137.0,1.9,20.6,969.5,1005.51,732.49
2018,6,11,11,30,855.0,157.0,2.0,20.7,974.0,984.74,719.91
2018,6,11,11,45,809.5,183.5,2.1,20.85,961.0,962.0,705.87
2018,6,11,12,0,764.0,210.0,2.2,21.0,948.0,924.57,682.06
2018,6,11,12,15,844.0,162.5,2.35,21.05,977.0,931.43,688.26
2018,6,11,12,30,924.0,115.0,2.5,21.1,1006.0,924.36,684.81
2018,6,11,12,45,926.0,112.5,2.6,21.15,999.0,894.03,665.49
2018,6,11,13,0,928.0,110.0,2.7,21.2,992.0,860.68,644.14
2018,6,11,13,15,925.0,110.0,2.8,21.15,977.0,822.68,619.61
2018,6,11,13,30,922.0,110.0,2.9,21.1,962.0,782.19,593.05
2018,6,11,13,45,917.5,109.0,3.05,21.05,939.5,737.46,562.52
2018,6,11,14,0,913.0,108.0,3.2,21.0,917.0,690.72,528.51
2018,6,11,14,15,906.5,107.0,3.25,20.9,888.0,640.97,490.96
2018,6,11,14,30,900.0,106.0,3.3,20.8,859.0,589.8,451.23
2018,6,11,14,45,891.5,104.0,3.4,20.65,824.0,535.63,408.2
2018,6,11,15,0,883.0,102.0,3.5,20.5,789.0,480.72,363.15
2018,6,11,15,15,872.0,100.0,3.5,20.5,749.0,424.34,315.22
2018,6,11,15,30,861.0,98.0,3.5,20.5,709.0,367.98,266.13
2018,6,11,15,45,847.0,96.5,3.55,20.15,665.5,311.41,216.59
2018,6,11,16,0,833.0,95.0,3.6,19.8,622.0,249.04,162.67
2018,6,11,16,15,815.0,92.0,3.6,19.5,575.0,192.1,115.31
2018,6,11,16,30,797.0,89.0,3.6,19.2,528.0,137.05,75.31
2018,6,11,16,45,773.0,85.5,3.6,18.9,478.0,83.52,48.8
2018,6,11,17,0,749.0,82.0,3.6,18.6,428.0,60.16,46.94
2018,6,11,17,15,716.5,78.0,3.6,18.1,377.5,58.7,45.94
2018,6,11,17,30,684.0,74.0,3.6,17.6,327.0,52.07,40.35
2018,6,11,17,45,638.5,68.5,3.55,17.15,277.0,49.46,38.2
2018,6,11,18,0,593.0,63.0,3.5,16.7,227.0,46.74,35.86
2018,6,11,18,15,527.5,56.5,3.45,16.15,180.5,43.03,32.52
2018,6,11,18,30,462.0,50.0,3.4,15.6,134.0,39.23,28.91
2018,6,11,18,45,362.5,41.0,3.3,15.1,95.0,33.02,22.93
2018,6,11,19,0,263.0,32.0,3.2,14.6,56.0,26.63,15.43
2018,6,11,19,15,150.0,19.5,3.15,14.35,31.5,15.48,0.0
2018,6,11,19,30,37.0,7.0,3.1,14.1,7.0,6.37,0.0
2018,6,11,19,45,18.5,3.5,3.05,13.85,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.7,12.5,16.0,33.69,0.0
2018,6,12,5,15,259.5,23.0,1.7,12.9,47.5,97.17,45.55
2018,6,12,5,30,399.0,33.0,1.7,13.3,79.0,169.08,121.11
2018,6,12,5,45,484.0,39.5,1.7,13.75,122.0,230.32,176.63
2018,6,12,6,0,569.0,46.0,1.7,14.2,165.0,300.65,238.53
2018,6,12,6,15,624.0,51.0,1.7,14.6,213.5,362.26,292.51
2018,6,12,6,30,679.0,56.0,1.7,15.0,262.0,430.5,349.86
2018,6,12,6,45,717.0,59.5,1.7,15.35,312.5,491.63,399.6
2018,6,12,7,0,755.0,63.0,1.7,15.7,363.0,554.9,449.05
2018,6,12,7,15,782.0,66.5,1.75,16.2,414.0,612.6,492.43
2018,6,12,7,30,809.0,70.0,1.8,16.7,465.0,670.68,533.53
2018,6,12,7,45,829.0,73.0,1.85,17.2,514.5,717.2,564.42
2018,6,12,8,0,849.0,76.0,1.9,17.7,564.0,768.12,597.9
2018,6,12,8,15,864.5,78.0,1.95,18.1,610.5,812.95,626.64
2018,6,12,8,30,880.0,80.0,2.0,18.5,657.0,855.98,653.74
2018,6,12,8,45,891.5,82.5,2.1,18.9,700.5,893.95,677.52
2018,6,12,9,0,903.0,85.0,2.2,19.3,744.0,929.34,699.41
2018,6,12,9,15,912.5,86.0,2.3,19.5,782.5,958.37,717.48
2018,6,12,9,30,922.0,87.0,2.4,19.7,821.0,984.36,733.56
2018,6,12,9,45,928.5,89.0,2.45,19.9,854.5,1005.3,745.82
2018,6,12,10,0,935.0,91.0,2.5,20.1,888.0,1022.74,755.88
