Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,940.5,92.0,2.55,20.2,915.0,1034.51,762.63
2018,6,12,10,30,946.0,93.0,2.6,20.3,942.0,1042.59,767.14
2018,6,12,10,45,949.5,94.0,2.7,20.35,963.0,1044.91,768.72
2018,6,12,11,0,953.0,95.0,2.8,20.4,984.0,1043.42,767.97
2018,6,12,11,15,955.5,96.0,2.85,20.45,998.0,1037.14,763.74
2018,6,12,11,30,958.0,97.0,2.9,20.5,1012.0,1027.08,757.18
2018,6,12,11,45,959.0,97.5,3.0,20.5,1018.5,1011.38,747.6
2018,6,12,12,0,960.0,98.0,3.1,20.5,1025.0,992.1,735.7
2018,6,12,12,15,959.5,98.0,3.2,20.4,1024.0,967.53,720.53
2018,6,12,12,30,959.0,98.0,3.3,20.3,1023.0,939.68,703.09
2018,6,12,12,45,957.5,98.0,3.4,20.25,1015.0,907.83,682.68
2018,6,12,13,0,956.0,98.0,3.5,20.2,1007.0,873.01,660.05
2018,6,12,13,15,953.5,98.0,3.55,20.1,992.0,834.56,634.54
2018,6,12,13,30,951.0,98.0,3.6,20.0,977.0,793.48,606.95
2018,6,12,13,45,947.5,97.0,3.65,19.9,955.0,748.38,575.77
2018,6,12,14,0,944.0,96.0,3.7,19.8,933.0,701.1,540.59
2018,6,12,14,15,939.0,95.0,3.75,19.65,904.5,650.93,502.4
2018,6,12,14,30,934.0,94.0,3.8,19.5,876.0,599.13,461.82
2018,6,12,14,45,927.0,92.5,3.85,19.35,841.5,544.52,417.81
2018,6,12,15,0,920.0,91.0,3.9,19.2,807.0,488.94,371.61
2018,6,12,15,15,910.0,89.5,3.9,19.2,767.0,431.46,322.27
2018,6,12,15,30,900.0,88.0,3.9,19.2,727.0,373.84,271.57
2018,6,12,15,45,888.0,85.0,3.9,18.9,682.5,314.58,219.16
2018,6,12,16,0,876.0,82.0,3.9,18.6,638.0,255.92,167.4
2018,6,12,16,15,860.0,80.5,3.9,18.4,591.0,198.58,119.13
2018,6,12,16,30,844.0,79.0,3.9,18.2,544.0,142.68,78.22
2018,6,12,16,45,821.5,76.0,3.85,17.95,493.5,79.11,43.93
2018,6,12,17,0,799.0,73.0,3.8,17.7,443.0,53.79,41.55
2018,6,12,17,15,768.5,69.5,3.8,17.35,391.5,52.41,40.57
2018,6,12,17,30,738.0,66.0,3.8,17.0,340.0,50.98,39.49
2018,6,12,17,45,694.0,62.0,3.75,16.65,289.0,49.02,37.89
2018,6,12,18,0,650.0,58.0,3.7,16.3,238.0,43.02,32.63
2018,6,12,18,15,585.0,52.5,3.65,15.8,190.0,39.9,29.8
2018,6,12,18,30,520.0,47.0,3.6,15.3,142.0,36.75,26.78
2018,6,12,18,45,418.5,39.0,3.55,14.8,101.0,31.27,21.47
2018,6,12,19,0,317.0,31.0,3.5,14.3,60.0,25.69,14.85
2018,6,12,19,15,186.0,19.5,3.5,14.0,34.0,16.45,0.0
2018,6,12,19,30,55.0,8.0,3.5,13.7,8.0,7.28,0.0
2018,6,12,19,45,27.5,4.0,3.55,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,13,4,45,52.0,6.5,3.1,11.4,8.0,0.0,0.0
2018,6,13,5,0,104.0,13.0,3.1,11.6,16.0,30.7,0.0
2018,6,13,5,15,240.5,24.0,3.1,12.0,47.5,93.33,43.93
2018,6,13,5,30,377.0,35.0,3.1,12.4,79.0,164.22,118.42
2018,6,13,5,45,467.5,42.0,3.1,12.75,122.5,226.85,175.38
2018,6,13,6,0,558.0,49.0,3.1,13.1,166.0,299.13,239.64
2018,6,13,6,15,616.5,54.5,3.05,13.5,215.5,364.02,297.06
2018,6,13,6,30,675.0,60.0,3.0,13.9,265.0,432.37,355.51
2018,6,13,6,45,715.0,63.5,3.0,14.3,316.0,494.55,407.11
2018,6,13,7,0,755.0,67.0,3.0,14.7,367.0,559.02,458.62
2018,6,13,7,15,782.5,70.5,3.0,15.3,418.0,617.1,502.96
2018,6,13,7,30,810.0,74.0,3.0,15.9,469.0,675.58,545.12
2018,6,13,7,45,831.0,76.0,3.05,16.45,518.5,721.65,576.31
2018,6,13,8,0,852.0,78.0,3.1,17.0,568.0,772.26,610.25
2018,6,13,8,15,868.0,80.5,3.1,17.55,615.5,818.19,639.85
2018,6,13,8,30,884.0,83.0,3.1,18.1,663.0,862.34,667.65
2018,6,13,8,45,895.5,85.0,3.1,18.65,706.0,899.84,690.36
2018,6,13,9,0,907.0,87.0,3.1,19.2,749.0,934.77,711.04
2018,6,13,9,15,913.5,89.5,3.15,19.55,786.5,962.78,727.74
2018,6,13,9,30,920.0,92.0,3.2,19.9,824.0,987.57,742.26
2018,6,13,9,45,924.0,95.0,3.25,20.25,856.5,1007.12,753.28
2018,6,13,10,0,928.0,98.0,3.3,20.6,889.0,1023.09,762.01
2018,6,13,10,15,933.0,99.5,3.35,20.8,916.0,1034.8,768.44
2018,6,13,10,30,938.0,101.0,3.4,21.0,943.0,1042.82,772.58
2018,6,13,10,45,941.5,102.0,3.45,21.2,963.5,1045.07,773.06
2018,6,13,11,0,945.0,103.0,3.5,21.4,984.0,1043.55,771.23
2018,6,13,11,15,947.5,103.0,3.55,21.45,997.5,1036.26,766.18
2018,6,13,11,30,950.0,103.0,3.6,21.5,1011.0,1025.26,758.83
2018,6,13,11,45,950.5,103.5,3.7,21.6,1017.0,1009.17,748.41
2018,6,13,12,0,951.0,104.0,3.8,21.7,1023.0,989.56,735.71
2018,6,13,12,15,947.0,105.5,3.9,21.6,1020.0,963.39,719.16
2018,6,13,12,30,943.0,107.0,4.0,21.5,1017.0,934.14,700.46
2018,6,13,12,45,937.0,110.0,4.1,21.4,1007.5,901.62,679.4
2018,6,13,13,0,931.0,113.0,4.2,21.3,998.0,866.41,656.31
2018,6,13,13,15,927.5,113.0,4.3,21.15,982.5,827.99,630.88
2018,6,13,13,30,924.0,113.0,4.4,21.0,967.0,787.11,603.47
2018,6,13,13,45,919.5,111.5,4.5,20.8,944.5,741.94,572.08
2018,6,13,14,0,915.0,110.0,4.6,20.6,922.0,694.76,537.24
2018,6,13,14,15,910.0,108.0,4.7,20.35,893.5,645.05,499.56
2018,6,13,14,30,905.0,106.0,4.8,20.1,865.0,593.79,459.48
2018,6,13,14,45,897.5,104.5,4.85,19.85,831.0,540.35,416.26
2018,6,13,15,0,890.0,103.0,4.9,19.6,797.0,486.03,370.96
2018,6,13,15,15,879.0,101.5,4.9,19.6,757.0,429.72,322.36
2018,6,13,15,30,868.0,100.0,4.9,19.6,717.0,373.38,272.62
2018,6,13,15,45,855.5,97.0,4.95,19.0,673.0,315.7,221.77
2018,6,13,16,0,843.0,94.0,5.0,18.4,629.0,258.68,171.55
2018,6,13,16,15,826.5,91.0,5.0,18.1,582.0,194.78,117.9
2018,6,13,16,30,810.0,88.0,5.0,17.8,535.0,139.22,76.81
2018,6,13,16,45,787.0,84.0,5.0,17.45,485.0,84.57,48.82
2018,6,13,17,0,764.0,80.0,5.0,17.1,435.0,58.68,45.93
2018,6,13,17,15,732.5,76.5,4.95,16.7,384.5,57.54,45.18
2018,6,13,17,30,701.0,73.0,4.9,16.3,334.0,51.37,39.93
2018,6,13,17,45,656.5,67.5,4.85,15.85,283.5,48.71,37.74
2018,6,13,18,0,612.0,62.0,4.8,15.4,233.0,45.95,35.34
2018,6,13,18,15,546.5,56.0,4.7,14.95,186.0,42.59,32.29
2018,6,13,18,30,481.0,50.0,4.6,14.5,139.0,39.19,29.02
2018,6,13,18,45,380.5,41.0,4.5,14.1,98.5,32.94,23.0
2018,6,13,19,0,280.0,32.0,4.4,13.7,58.0,26.53,15.68
2018,6,13,19,15,162.5,20.0,4.35,13.4,33.0,15.87,0.0
2018,6,13,19,30,45.0,8.0,4.3,13.1,8.0,7.28,0.0
2018,6,13,19,45,22.5,4.0,4.3,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,14,4,45,29.0,6.0,3.75,10.6,7.0,0.0,0.0
2018,6,14,5,0,58.0,12.0,3.8,10.7,14.0,21.4,0.0
2018,6,14,5,15,178.5,26.5,3.75,10.95,45.0,80.32,37.84
2018,6,14,5,30,299.0,41.0,3.7,11.2,76.0,146.1,106.33
2018,6,14,5,45,390.0,50.0,3.6,11.45,117.5,207.23,161.54
2018,6,14,6,0,481.0,59.0,3.5,11.7,159.0,277.94,224.4
2018,6,14,6,15,543.0,65.5,3.35,12.0,207.0,341.81,281.07
2018,6,14,6,30,605.0,72.0,3.2,12.3,255.0,411.24,340.67
2018,6,14,6,45,648.0,77.0,3.05,12.6,305.5,473.33,392.4
2018,6,14,7,0,691.0,82.0,2.9,12.9,356.0,538.2,444.39
2018,6,14,7,15,723.5,85.5,2.75,13.25,407.0,596.71,489.39
2018,6,14,7,30,756.0,89.0,2.6,13.6,458.0,653.97,531.8
2018,6,14,7,45,780.5,92.5,2.5,13.9,508.0,708.1,569.08
2018,6,14,8,0,805.0,96.0,2.4,14.2,558.0,761.75,604.98
2018,6,14,8,15,823.5,98.0,2.3,14.5,605.0,807.93,634.55
2018,6,14,8,30,842.0,100.0,2.2,14.8,652.0,852.54,662.37
2018,6,14,8,45,856.5,102.0,2.15,15.05,696.0,883.78,680.91
2018,6,14,9,0,871.0,104.0,2.1,15.3,740.0,920.32,702.95
2018,6,14,9,15,886.0,103.5,2.1,15.55,780.0,952.05,721.94
2018,6,14,9,30,901.0,103.0,2.1,15.8,820.0,981.07,739.0
2018,6,14,9,45,915.0,101.0,2.15,16.0,855.0,1004.54,753.07
2018,6,14,10,0,929.0,99.0,2.2,16.2,890.0,1024.84,765.12
2018,6,14,10,15,935.0,99.5,2.3,16.35,917.5,1036.53,772.33
2018,6,14,10,30,941.0,100.0,2.4,16.5,945.0,1044.55,777.33
2018,6,14,10,45,945.5,101.0,2.5,16.6,966.5,1047.86,779.52
2018,6,14,11,0,950.0,102.0,2.6,16.7,988.0,1047.38,779.35
2018,6,14,11,15,952.5,102.0,2.7,16.75,1001.5,1040.12,774.98
2018,6,14,11,30,955.0,102.0,2.8,16.8,1015.0,1029.12,768.27
2018,6,14,11,45,956.0,102.5,2.9,16.85,1021.5,1013.5,758.53
2018,6,14,12,0,957.0,103.0,3.0,16.9,1028.0,994.32,746.46
2018,6,14,12,15,956.0,103.5,3.05,16.95,1027.0,969.87,730.41
2018,6,14,12,30,955.0,104.0,3.1,17.0,1026.0,942.18,712.18
2018,6,14,12,45,952.5,104.0,3.2,17.0,1017.0,909.64,691.04
2018,6,14,13,0,950.0,104.0,3.3,17.0,1008.0,874.21,667.73
2018,6,14,13,15,946.5,104.5,3.35,17.0,992.5,835.7,641.73
2018,6,14,13,30,943.0,105.0,3.4,17.0,977.0,794.64,613.7
2018,6,14,13,45,938.0,104.0,3.45,17.0,954.0,748.86,581.42
2018,6,14,14,0,933.0,103.0,3.5,17.0,931.0,701.07,545.43
2018,6,14,14,15,926.0,102.0,3.5,16.95,901.5,650.25,506.16
2018,6,14,14,30,919.0,101.0,3.5,16.9,872.0,598.01,464.73
2018,6,14,14,45,909.5,100.0,3.55,16.85,836.5,543.34,420.34
2018,6,14,15,0,900.0,99.0,3.6,16.8,801.0,487.99,374.01
2018,6,14,15,15,889.5,97.0,3.6,16.8,761.0,430.99,324.9
2018,6,14,15,30,879.0,95.0,3.6,16.8,721.0,373.93,274.49
2018,6,14,15,45,864.0,93.5,3.6,16.6,676.5,316.17,223.07
2018,6,14,16,0,849.0,92.0,3.6,16.4,632.0,259.3,172.6
2018,6,14,16,15,829.5,90.0,3.6,16.2,584.0,195.32,118.78
2018,6,14,16,30,810.0,88.0,3.6,16.0,536.0,140.05,77.78
2018,6,14,16,45,784.5,85.5,3.6,15.8,486.0,86.42,50.27
2018,6,14,17,0,759.0,83.0,3.6,15.6,436.0,60.87,48.13
2018,6,14,17,15,725.5,79.0,3.6,15.3,385.0,59.42,47.09
2018,6,14,17,30,692.0,75.0,3.6,15.0,334.0,52.73,41.37
2018,6,14,17,45,645.0,70.5,3.6,14.7,283.5,50.9,39.87
2018,6,14,18,0,598.0,66.0,3.6,14.4,233.0,49.04,38.26
2018,6,14,18,15,528.5,60.0,3.55,14.05,186.0,45.83,35.31
2018,6,14,18,30,459.0,54.0,3.5,13.7,139.0,42.6,32.16
2018,6,14,18,45,354.5,44.5,3.4,13.35,98.5,36.06,25.82
2018,6,14,19,0,250.0,35.0,3.3,13.0,58.0,27.47,16.62
2018,6,14,19,15,143.0,21.5,3.3,12.75,33.0,17.06,0.0
2018,6,14,19,30,36.0,8.0,3.3,12.5,8.0,7.28,0.0
2018,6,14,19,45,18.0,4.0,3.3,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,28.5,6.5,3.35,11.0,7.5,0.0,0.0
2018,6,15,5,0,57.0,13.0,3.4,11.1,15.0,22.09,0.0
2018,6,15,5,15,165.0,27.0,3.45,11.3,44.0,77.51,36.24
2018,6,15,5,30,273.0,41.0,3.5,11.5,73.0,138.15,100.38
2018,6,15,5,45,346.0,50.5,3.5,11.7,110.0,189.94,147.85
2018,6,15,6,0,419.0,60.0,3.5,11.9,147.0,253.2,204.44
2018,6,15,6,15,234.0,72.5,3.5,12.1,123.5,201.64,165.94
2018,6,15,6,30,49.0,85.0,3.5,12.3,100.0,107.24,86.85
2018,6,15,6,45,37.0,102.5,3.55,12.5,115.0,120.28,97.97
2018,6,15,7,0,25.0,120.0,3.6,12.7,130.0,132.02,107.46
2018,6,15,7,15,54.0,144.0,3.6,12.85,169.0,176.75,145.24
2018,6,15,7,30,83.0,168.0,3.6,13.0,208.0,223.99,184.52
2018,6,15,7,45,173.5,171.0,3.65,13.2,267.0,308.61,255.29
2018,6,15,8,0,264.0,174.0,3.7,13.4,326.0,401.58,331.04
2018,6,15,8,15,258.0,191.5,3.7,13.55,350.0,424.67,347.76
2018,6,15,8,30,252.0,209.0,3.7,13.7,374.0,446.33,363.39
2018,6,15,8,45,269.0,232.5,3.65,13.9,419.5,493.51,398.91
2018,6,15,9,0,286.0,256.0,3.6,14.1,465.0,540.37,433.45
2018,6,15,9,15,287.0,280.5,3.6,14.3,499.5,572.74,456.2
2018,6,15,9,30,288.0,305.0,3.6,14.5,534.0,603.64,477.67
2018,6,15,9,45,297.0,319.0,3.6,14.65,564.0,629.64,495.82
2018,6,15,10,0,306.0,333.0,3.6,14.8,594.0,654.36,512.93
2018,6,15,10,15,380.5,329.0,3.6,14.9,663.5,738.41,574.83
2018,6,15,10,30,455.0,325.0,3.6,15.0,733.0,806.72,624.13
2018,6,15,10,45,448.5,332.5,3.6,15.1,742.5,804.29,620.8
2018,6,15,11,0,442.0,340.0,3.6,15.2,752.0,799.58,616.43
2018,6,15,11,15,600.0,267.0,3.65,15.2,835.0,876.54,675.39
2018,6,15,11,30,758.0,194.0,3.7,15.2,918.0,938.77,719.85
2018,6,15,11,45,841.0,154.5,3.75,15.25,963.0,952.97,729.13
2018,6,15,12,0,924.0,115.0,3.8,15.3,1008.0,975.11,744.34
2018,6,15,12,15,923.0,115.5,3.85,15.25,1007.0,951.31,728.14
2018,6,15,12,30,922.0,116.0,3.9,15.2,1006.0,924.39,710.11
2018,6,15,12,45,918.5,117.0,4.0,15.2,997.5,892.81,688.89
2018,6,15,13,0,915.0,118.0,4.1,15.2,989.0,858.49,665.59
2018,6,15,13,15,913.5,116.5,4.15,15.1,974.0,820.97,639.83
2018,6,15,13,30,912.0,115.0,4.2,15.0,959.0,780.89,612.01
2018,6,15,13,45,909.0,112.5,4.25,14.95,937.0,736.51,579.83
2018,6,15,14,0,906.0,110.0,4.3,14.9,915.0,690.02,544.32
2018,6,15,14,15,901.0,108.5,4.35,14.8,887.0,641.25,506.19
2018,6,15,14,30,896.0,107.0,4.4,14.7,859.0,590.93,465.74
2018,6,15,14,45,889.0,104.5,4.45,14.65,825.0,537.45,421.54
2018,6,15,15,0,882.0,102.0,4.5,14.6,791.0,483.08,375.27
2018,6,15,15,15,870.5,100.5,4.5,14.6,751.0,427.09,326.23
2018,6,15,15,30,859.0,99.0,4.5,14.6,711.0,371.13,276.08
2018,6,15,15,45,845.0,97.0,4.5,14.35,667.5,314.38,224.89
2018,6,15,16,0,831.0,95.0,4.5,14.1,624.0,251.82,169.25
2018,6,15,16,15,811.0,93.5,4.45,13.9,577.0,195.87,121.3
2018,6,15,16,30,791.0,92.0,4.4,13.7,530.0,142.0,80.82
2018,6,15,16,45,763.0,89.5,4.4,13.55,480.0,89.38,53.28
2018,6,15,17,0,735.0,87.0,4.4,13.4,430.0,63.69,51.05
2018,6,15,17,15,697.0,84.5,4.35,13.1,379.5,57.69,45.97
2018,6,15,17,30,659.0,82.0,4.3,12.8,329.0,57.67,46.15
2018,6,15,17,45,570.0,80.0,4.25,12.55,271.0,57.85,46.44
2018,6,15,18,0,481.0,78.0,4.2,12.3,213.0,58.33,46.92
2018,6,15,18,15,435.0,68.5,4.1,12.05,172.5,52.72,41.78
2018,6,15,18,30,389.0,59.0,4.0,11.8,132.0,44.94,34.5
2018,6,15,18,45,293.5,48.5,3.9,11.55,94.5,37.43,27.25
2018,6,15,19,0,198.0,38.0,3.8,11.3,57.0,29.76,18.73
2018,6,15,19,15,110.0,23.0,3.75,11.2,32.5,18.23,0.0
2018,6,15,19,30,22.0,8.0,3.7,11.1,8.0,7.28,0.0
2018,6,15,19,45,11.0,4.0,3.65,11.0,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,24.0,7.0,1.1,11.45,7.5,0.0,0.0
2018,6,16,5,0,48.0,14.0,1.1,11.5,15.0,21.34,0.0
2018,6,16,5,15,149.5,29.0,1.15,11.65,44.0,75.95,35.37
2018,6,16,5,30,251.0,44.0,1.2,11.8,73.0,134.92,97.88
2018,6,16,5,45,308.0,52.0,1.25,12.0,104.5,178.04,137.8
2018,6,16,6,0,365.0,60.0,1.3,12.2,136.0,227.6,182.37
2018,6,16,6,15,182.5,68.0,1.3,12.4,106.0,162.94,132.76
2018,6,16,6,30,0.0,76.0,1.3,12.6,76.0,68.45,53.2
2018,6,16,6,45,3.0,93.5,1.3,12.8,94.5,86.54,68.66
2018,6,16,7,0,6.0,111.0,1.3,13.0,113.0,104.93,83.98
2018,6,16,7,15,12.0,136.0,1.3,13.3,141.5,133.07,107.23
2018,6,16,7,30,18.0,161.0,1.3,13.6,170.0,161.76,130.51
2018,6,16,7,45,23.5,181.0,1.3,13.85,194.0,185.49,149.39
2018,6,16,8,0,29.0,201.0,1.3,14.1,218.0,220.24,176.86
2018,6,16,8,15,25.5,209.5,1.35,14.4,225.0,225.99,180.52
2018,6,16,8,30,22.0,218.0,1.4,14.7,232.0,220.27,175.17
2018,6,16,8,45,20.5,231.0,1.45,15.0,245.0,231.47,183.39
2018,6,16,9,0,19.0,244.0,1.5,15.3,258.0,242.53,191.36
2018,6,16,9,15,26.0,272.5,1.6,15.55,292.5,290.08,228.07
2018,6,16,9,30,33.0,301.0,1.7,15.8,327.0,325.44,254.73
2018,6,16,9,45,40.0,321.0,1.75,16.1,354.0,351.9,274.28
2018,6,16,10,0,47.0,341.0,1.8,16.4,381.0,378.18,293.56
2018,6,16,10,15,38.5,343.0,1.95,16.55,376.5,370.46,287.01
2018,6,16,10,30,30.0,345.0,2.1,16.7,372.0,362.5,280.46
2018,6,16,10,45,23.0,317.5,2.2,16.9,338.5,326.46,252.7
2018,6,16,11,0,16.0,290.0,2.3,17.1,305.0,280.13,216.97
2018,6,16,11,15,17.5,302.0,2.45,17.15,318.5,292.09,226.28
2018,6,16,11,30,19.0,314.0,2.6,17.2,332.0,303.82,235.21
2018,6,16,11,45,19.0,315.5,2.7,17.3,333.5,304.13,235.31
2018,6,16,12,0,19.0,317.0,2.8,17.4,335.0,304.29,235.36
2018,6,16,12,15,19.0,319.5,2.95,17.35,337.5,305.22,236.19
2018,6,16,12,30,19.0,322.0,3.1,17.3,340.0,305.98,236.92
2018,6,16,12,45,17.5,303.0,3.3,17.25,319.5,285.98,221.76
2018,6,16,13,0,16.0,284.0,3.5,17.2,299.0,266.24,206.75
2018,6,16,13,15,15.0,270.0,3.6,17.05,284.0,251.59,195.65
2018,6,16,13,30,14.0,256.0,3.7,16.9,269.0,237.12,184.62
2018,6,16,13,45,13.5,249.5,3.8,16.8,262.0,229.72,179.07
2018,6,16,14,0,13.0,243.0,3.9,16.7,255.0,222.37,173.54
2018,6,16,14,15,12.5,240.0,4.0,16.55,251.0,218.08,170.45
2018,6,16,14,30,12.0,237.0,4.1,16.4,247.0,213.79,167.36
2018,6,16,14,45,11.5,230.5,4.15,16.25,240.0,206.53,161.91
2018,6,16,15,0,11.0,224.0,4.2,16.1,233.0,199.31,156.5
2018,6,16,15,15,8.5,206.5,4.2,16.1,213.0,182.25,143.11
2018,6,16,15,30,6.0,189.0,4.2,16.1,193.0,165.6,130.05
2018,6,16,15,45,14.5,202.0,4.35,15.75,211.5,177.07,139.57
2018,6,16,16,0,23.0,215.0,4.5,15.4,230.0,186.67,147.48
2018,6,16,16,15,59.0,222.0,4.55,15.15,256.0,186.29,146.03
2018,6,16,16,30,95.0,229.0,4.6,14.9,282.0,186.41,145.44
2018,6,16,16,45,295.5,178.5,4.7,14.6,321.0,136.15,102.01
2018,6,16,17,0,496.0,128.0,4.8,14.3,360.0,85.95,70.42
2018,6,16,17,15,552.0,110.0,4.8,14.0,340.0,75.5,61.55
2018,6,16,17,30,608.0,92.0,4.8,13.7,320.0,64.93,52.42
2018,6,16,17,45,594.5,82.0,4.8,13.4,278.0,59.54,47.79
2018,6,16,18,0,581.0,72.0,4.8,13.1,236.0,53.76,42.68
2018,6,16,18,15,511.5,65.5,4.75,12.75,189.0,50.37,39.56
2018,6,16,18,30,442.0,59.0,4.7,12.4,142.0,46.96,36.21
2018,6,16,18,45,324.5,48.0,4.6,12.05,99.5,37.11,26.91
2018,6,16,19,0,207.0,37.0,4.5,11.7,57.0,28.96,18.13
2018,6,16,19,15,114.5,22.5,4.45,11.55,32.5,17.82,0.0
2018,6,16,19,30,22.0,8.0,4.4,11.4,8.0,7.28,0.0
2018,6,16,19,45,11.0,4.0,4.4,11.2,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,17,4,45,4.5,3.0,1.8,11.85,3.0,0.0,0.0
2018,6,17,5,0,9.0,6.0,1.8,11.9,6.0,7.06,0.0
2018,6,17,5,15,11.5,10.0,1.8,12.05,11.0,12.8,1.55
2018,6,17,5,30,14.0,14.0,1.8,12.2,16.0,18.3,9.09
2018,6,17,5,45,25.0,22.0,1.85,12.3,26.5,31.13,20.41
2018,6,17,6,0,36.0,30.0,1.9,12.4,37.0,45.15,32.91
2018,6,17,6,15,18.0,35.0,1.9,12.55,38.5,39.77,28.75
2018,6,17,6,30,0.0,40.0,1.9,12.7,40.0,35.26,24.86
2018,6,17,6,45,0.0,51.0,1.95,12.8,51.0,45.01,33.2
2018,6,17,7,0,0.0,62.0,2.0,12.9,62.0,54.78,41.44
2018,6,17,7,15,0.0,85.0,1.95,13.1,85.0,75.49,58.84
2018,6,17,7,30,0.0,108.0,1.9,13.3,108.0,96.95,76.59
2018,6,17,7,45,0.0,126.5,1.9,13.45,126.5,114.23,90.63
2018,6,17,8,0,0.0,145.0,1.9,13.6,145.0,131.53,104.53
2018,6,17,8,15,2.5,165.0,1.85,13.85,166.5,152.37,121.2
2018,6,17,8,30,5.0,185.0,1.8,14.1,188.0,173.38,137.79
2018,6,17,8,45,6.5,194.5,1.8,14.35,199.0,183.49,145.43
2018,6,17,9,0,8.0,204.0,1.8,14.6,210.0,193.67,153.11
2018,6,17,9,15,8.0,204.0,1.75,14.9,210.0,193.42,152.36
2018,6,17,9,30,8.0,204.0,1.7,15.2,210.0,193.23,151.71
2018,6,17,9,45,13.0,238.5,1.65,15.5,249.0,230.62,180.86
2018,6,17,10,0,18.0,273.0,1.6,15.8,288.0,268.13,209.49
2018,6,17,10,15,53.0,347.0,1.55,16.1,394.0,388.85,301.66
2018,6,17,10,30,88.0,421.0,1.5,16.4,500.0,497.42,380.83
2018,6,17,10,45,93.5,431.0,1.45,16.65,516.5,510.44,388.58
2018,6,17,11,0,99.0,441.0,1.4,16.9,533.0,522.82,396.55
2018,6,17,11,15,142.0,459.5,1.35,17.15,594.0,592.56,446.14
2018,6,17,11,30,185.0,478.0,1.3,17.4,655.0,646.34,483.06
2018,6,17,11,45,330.5,416.0,1.3,17.6,734.5,727.0,541.96
2018,6,17,12,0,476.0,354.0,1.3,17.8,814.0,800.38,594.01
2018,6,17,12,15,540.5,316.5,1.35,17.95,838.5,807.04,599.55
2018,6,17,12,30,605.0,279.0,1.4,18.1,863.0,808.65,602.36
2018,6,17,12,45,754.5,201.0,1.45,18.2,923.5,836.63,624.26
2018,6,17,13,0,904.0,123.0,1.5,18.3,984.0,854.69,636.64
2018,6,17,13,15,901.5,122.0,1.55,18.35,969.0,817.27,612.09
2018,6,17,13,30,899.0,121.0,1.6,18.4,954.0,777.4,586.19
2018,6,17,13,45,894.5,120.0,1.65,18.4,932.0,733.84,556.45
2018,6,17,14,0,890.0,119.0,1.7,18.4,910.0,688.31,523.68
2018,6,17,14,15,883.0,117.5,1.75,18.35,881.0,639.08,487.38
2018,6,17,14,30,876.0,116.0,1.8,18.3,852.0,588.52,448.94
2018,6,17,14,45,867.0,114.0,1.85,18.2,817.5,535.46,407.42
2018,6,17,15,0,858.0,112.0,1.9,18.1,783.0,481.73,363.94
2018,6,17,15,15,846.0,110.5,1.9,18.1,744.0,426.78,317.83
2018,6,17,15,30,834.0,109.0,1.9,18.1,705.0,366.87,266.74
2018,6,17,15,45,819.0,106.5,2.05,17.8,661.0,310.12,217.67
2018,6,17,16,0,804.0,104.0,2.2,17.5,617.0,254.43,169.26
2018,6,17,16,15,783.5,101.5,2.3,17.2,570.0,199.16,123.11
2018,6,17,16,30,763.0,99.0,2.4,16.9,523.0,146.06,83.82
2018,6,17,16,45,737.5,95.5,2.45,16.65,474.0,94.41,56.54
2018,6,17,17,0,712.0,92.0,2.5,16.4,425.0,60.92,47.99
2018,6,17,17,15,677.5,87.5,2.55,15.95,375.0,59.61,47.13
2018,6,17,17,30,643.0,83.0,2.6,15.5,325.0,58.23,46.14
2018,6,17,17,45,596.0,77.5,2.65,15.1,276.0,55.93,44.27
2018,6,17,18,0,549.0,72.0,2.7,14.7,227.0,53.55,42.23
2018,6,17,18,15,484.0,64.0,2.7,14.3,181.0,48.91,38.03
2018,6,17,18,30,419.0,56.0,2.7,13.9,135.0,44.1,33.5
2018,6,17,18,45,326.5,45.5,2.65,13.5,96.5,35.16,25.08
2018,6,17,19,0,234.0,35.0,2.6,13.1,58.0,27.4,16.84
2018,6,17,19,15,135.5,21.5,2.5,12.95,33.0,17.02,0.0
2018,6,17,19,30,37.0,8.0,2.4,12.8,8.0,7.28,0.0
2018,6,17,19,45,18.5,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.73,0.0
2018,6,18,5,15,0.0,8.0,1.65,11.8,8.0,7.02,0.0
2018,6,18,5,30,0.0,13.0,1.7,12.1,13.0,11.42,3.76
2018,6,18,5,45,0.0,20.0,1.75,12.4,20.0,17.59,9.31
2018,6,18,6,0,0.0,27.0,1.8,12.7,27.0,23.76,14.79
2018,6,18,6,15,0.0,34.5,1.75,12.95,34.5,30.39,20.6
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,37.03,26.34
2018,6,18,6,45,0.0,54.0,1.7,13.45,54.0,47.67,35.39
2018,6,18,7,0,0.0,66.0,1.7,13.7,66.0,58.33,44.34
2018,6,18,7,15,0.0,83.0,1.65,14.0,83.0,73.61,57.04
2018,6,18,7,30,0.0,100.0,1.6,14.3,100.0,89.35,69.94
2018,6,18,7,45,0.0,117.5,1.55,14.6,117.5,105.63,83.09
2018,6,18,8,0,0.0,135.0,1.5,14.9,135.0,121.94,96.1
2018,6,18,8,15,2.0,156.0,1.5,15.2,157.5,143.29,113.11
2018,6,18,8,30,4.0,177.0,1.5,15.5,180.0,164.79,130.03
2018,6,18,8,45,7.5,200.5,1.5,15.85,206.0,190.17,149.85
2018,6,18,9,0,11.0,224.0,1.5,16.2,232.0,215.72,169.53
2018,6,18,9,15,27.0,271.5,1.55,16.45,292.5,289.96,227.32
2018,6,18,9,30,43.0,319.0,1.6,16.7,353.0,353.72,275.53
2018,6,18,9,45,145.5,327.0,1.6,17.0,449.5,475.71,369.08
2018,6,18,10,0,248.0,335.0,1.6,17.3,546.0,599.36,459.68
2018,6,18,10,15,268.0,342.5,1.65,17.5,577.0,626.34,477.62
2018,6,18,10,30,288.0,350.0,1.7,17.7,608.0,652.14,495.44
2018,6,18,10,45,323.0,348.5,1.75,17.9,644.5,682.16,516.65
2018,6,18,11,0,358.0,347.0,1.8,18.1,681.0,723.61,545.32
2018,6,18,11,15,491.0,299.0,1.85,18.2,764.0,799.3,600.51
2018,6,18,11,30,624.0,251.0,1.9,18.3,847.0,872.98,652.75
2018,6,18,11,45,376.0,365.5,2.0,18.4,725.5,731.3,548.78
2018,6,18,12,0,128.0,480.0,2.1,18.5,604.0,578.97,435.38
2018,6,18,12,15,135.0,481.5,2.2,18.5,612.0,578.4,436.54
2018,6,18,12,30,142.0,483.0,2.3,18.5,620.0,576.7,435.83
2018,6,18,12,45,165.0,480.0,2.4,18.45,638.0,583.39,441.69
2018,6,18,13,0,188.0,477.0,2.5,18.4,656.0,588.02,445.95
2018,6,18,13,15,164.5,454.5,2.55,18.35,609.5,537.18,409.13
2018,6,18,13,30,141.0,432.0,2.6,18.3,563.0,488.24,373.55
2018,6,18,13,45,89.5,388.0,2.65,18.25,470.5,402.76,309.82
2018,6,18,14,0,38.0,344.0,2.7,18.2,378.0,324.44,250.42
2018,6,18,14,15,184.0,291.0,2.75,18.05,447.0,361.35,281.49
2018,6,18,14,30,330.0,238.0,2.8,17.9,516.0,384.62,300.14
2018,6,18,14,45,581.5,176.5,2.85,17.8,641.5,438.8,340.3
2018,6,18,15,0,833.0,115.0,2.9,17.7,767.0,473.57,361.78
2018,6,18,15,15,836.5,110.0,2.9,17.7,736.0,423.37,318.07
2018,6,18,15,30,840.0,105.0,2.9,17.7,705.0,371.64,272.28
2018,6,18,15,45,827.0,102.0,3.0,17.4,662.0,309.56,218.33
2018,6,18,16,0,814.0,99.0,3.1,17.1,619.0,253.51,168.99
2018,6,18,16,15,797.0,95.5,3.1,16.9,572.5,197.48,121.58
2018,6,18,16,30,780.0,92.0,3.1,16.7,526.0,143.2,80.83
2018,6,18,16,45,757.0,88.0,3.15,16.5,477.0,90.27,52.36
2018,6,18,17,0,734.0,84.0,3.2,16.3,428.0,61.27,48.32
2018,6,18,17,15,703.0,79.5,3.2,16.0,378.5,59.49,47.01
2018,6,18,17,30,672.0,75.0,3.2,15.7,329.0,52.45,40.99
2018,6,18,17,45,630.0,70.0,3.15,15.4,280.5,50.27,39.2
2018,6,18,18,0,588.0,65.0,3.1,15.1,232.0,48.02,37.25
2018,6,18,18,15,526.0,58.0,3.05,14.8,185.5,43.96,33.57
2018,6,18,18,30,464.0,51.0,3.0,14.5,139.0,39.78,29.6
2018,6,18,18,45,372.0,42.0,2.9,14.15,99.5,33.6,23.67
2018,6,18,19,0,280.0,33.0,2.8,13.8,60.0,27.23,16.71
2018,6,18,19,15,165.0,20.5,2.8,13.55,34.5,16.23,0.0
2018,6,18,19,30,50.0,8.0,2.8,13.3,9.0,7.28,0.0
2018,6,18,19,45,25.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,23.5,3.5,2.25,11.55,4.0,0.0,0.0
2018,6,19,5,0,47.0,7.0,2.3,11.7,8.0,14.69,0.0
2018,6,19,5,15,75.0,13.0,2.3,11.9,19.5,37.44,13.88
2018,6,19,5,30,103.0,19.0,2.3,12.1,31.0,58.98,40.12
2018,6,19,5,45,156.0,29.0,2.3,12.25,56.5,95.56,72.41
2018,6,19,6,0,209.0,39.0,2.3,12.4,82.0,137.78,109.89
2018,6,19,6,15,104.5,38.5,2.3,12.55,60.0,92.29,73.69
2018,6,19,6,30,0.0,38.0,2.3,12.7,38.0,33.49,23.3
2018,6,19,6,45,0.0,48.0,2.3,12.85,48.0,42.35,30.91
2018,6,19,7,0,0.0,58.0,2.3,13.0,58.0,51.22,38.39
2018,6,19,7,15,2.0,91.5,2.25,13.2,92.5,82.96,65.2
2018,6,19,7,30,4.0,125.0,2.2,13.4,127.0,116.17,92.77
2018,6,19,7,45,9.0,141.0,2.15,13.6,146.0,134.98,108.09
2018,6,19,8,0,14.0,157.0,2.1,13.8,165.0,154.19,123.58
2018,6,19,8,15,25.0,169.5,2.1,14.1,185.5,183.83,147.58
2018,6,19,8,30,36.0,182.0,2.1,14.4,206.0,206.16,165.36
2018,6,19,8,45,29.0,197.0,2.05,14.75,217.0,215.64,171.92
2018,6,19,9,0,22.0,212.0,2.0,15.1,228.0,224.57,178.01
2018,6,19,9,15,28.0,237.5,2.05,15.45,259.0,255.87,202.25
2018,6,19,9,30,34.0,263.0,2.1,15.8,290.0,287.2,226.12
2018,6,19,9,45,129.0,267.0,2.1,16.15,376.0,397.09,313.25
2018,6,19,10,0,224.0,271.0,2.1,16.5,462.0,508.41,398.03
2018,6,19,10,15,160.5,283.5,2.1,16.75,422.5,444.85,347.29
2018,6,19,10,30,97.0,296.0,2.1,17.0,383.0,393.62,306.2
2018,6,19,10,45,175.5,293.0,2.15,17.3,455.0,479.12,372.3
2018,6,19,11,0,254.0,290.0,2.2,17.6,527.0,550.07,425.6
2018,6,19,11,15,256.5,301.0,2.25,17.7,543.5,558.63,430.91
2018,6,19,11,30,259.0,312.0,2.3,17.8,560.0,565.63,435.54
2018,6,19,11,45,280.5,315.0,2.4,17.95,585.0,581.25,447.17
2018,6,19,12,0,302.0,318.0,2.5,18.1,610.0,594.71,457.14
2018,6,19,12,15,550.5,245.0,2.65,18.05,777.0,750.08,574.47
2018,6,19,12,30,799.0,172.0,2.8,18.0,944.0,876.54,664.41
2018,6,19,12,45,864.0,140.0,2.9,17.95,968.5,868.16,658.53
2018,6,19,13,0,929.0,108.0,3.0,17.9,993.0,862.73,655.91
2018,6,19,13,15,911.5,113.0,3.15,17.8,970.0,818.2,626.45
2018,6,19,13,30,894.0,118.0,3.3,17.7,947.0,772.16,595.7
2018,6,19,13,45,844.5,141.0,3.4,17.6,909.0,717.51,556.24
2018,6,19,14,0,795.0,164.0,3.5,17.5,871.0,666.73,517.82
2018,6,19,14,15,849.5,133.0,3.55,17.3,867.0,632.68,492.36
2018,6,19,14,30,904.0,102.0,3.6,17.1,863.0,593.87,461.92
2018,6,19,14,45,896.5,100.5,3.7,16.9,829.0,540.72,419.0
2018,6,19,15,0,889.0,99.0,3.8,16.7,795.0,486.68,374.01
2018,6,19,15,15,878.5,97.0,3.8,16.7,755.5,430.41,325.47
2018,6,19,15,30,868.0,95.0,3.8,16.7,716.0,374.07,275.66
2018,6,19,15,45,855.0,92.5,3.85,16.3,672.5,316.8,224.77
2018,6,19,16,0,842.0,90.0,3.9,15.9,629.0,260.22,174.45
2018,6,19,16,15,825.5,87.0,3.9,15.7,582.0,196.39,120.19
2018,6,19,16,30,809.0,84.0,3.9,15.5,535.0,140.92,78.1
2018,6,19,16,45,787.0,81.0,3.9,15.25,486.0,87.09,48.93
2018,6,19,17,0,765.0,78.0,3.9,15.0,437.0,56.98,44.81
2018,6,19,17,15,735.5,74.0,3.85,14.75,387.0,55.4,43.63
2018,6,19,17,30,706.0,70.0,3.8,14.5,337.0,53.74,42.34
2018,6,19,17,45,664.0,65.5,3.75,14.2,287.5,47.04,36.51
2018,6,19,18,0,622.0,61.0,3.7,13.9,238.0,44.99,34.73
2018,6,19,18,15,561.0,55.0,3.65,13.65,191.0,41.6,31.62
2018,6,19,18,30,500.0,49.0,3.6,13.4,144.0,38.13,28.29
2018,6,19,18,45,407.0,40.5,3.5,13.1,103.5,32.29,22.65
2018,6,19,19,0,314.0,32.0,3.4,12.8,63.0,26.3,16.08
2018,6,19,19,15,188.0,20.5,3.35,12.65,36.5,17.12,0.0
2018,6,19,19,30,62.0,9.0,3.3,12.5,10.0,8.19,0.0
2018,6,19,19,45,31.0,4.5,3.3,12.3,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,27.5,3.5,2.95,10.65,4.0,0.0,0.0
2018,6,20,5,0,55.0,7.0,3.0,10.8,8.0,16.06,0.0
2018,6,20,5,15,62.0,10.5,3.05,11.05,15.0,30.72,10.12
2018,6,20,5,30,69.0,14.0,3.1,11.3,22.0,41.79,26.99
2018,6,20,5,45,34.5,17.0,3.2,11.6,21.0,32.09,21.09
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,17.58,9.5
2018,6,20,6,15,0.0,21.0,3.3,12.15,21.0,18.47,10.35
2018,6,20,6,30,0.0,22.0,3.3,12.4,22.0,19.35,11.13
2018,6,20,6,45,0.0,26.5,3.35,12.7,26.5,23.33,14.53
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,27.31,17.89
2018,6,20,7,15,0.0,59.5,3.35,13.2,59.5,52.57,39.38
2018,6,20,7,30,0.0,88.0,3.3,13.4,88.0,78.08,60.76
2018,6,20,7,45,0.5,116.0,3.3,13.65,116.5,104.58,82.67
2018,6,20,8,0,1.0,144.0,3.3,13.9,145.0,131.37,104.5
2018,6,20,8,15,3.5,162.0,3.25,14.15,164.5,150.31,119.67
2018,6,20,8,30,6.0,180.0,3.2,14.4,184.0,169.41,134.83
2018,6,20,8,45,9.5,200.5,3.2,14.65,207.0,191.95,152.66
2018,6,20,9,0,13.0,221.0,3.2,14.9,230.0,214.64,170.43
2018,6,20,9,15,98.5,236.5,3.2,15.1,314.0,334.59,268.0
2018,6,20,9,30,184.0,252.0,3.2,15.3,398.0,447.35,356.69
2018,6,20,9,45,218.0,262.5,3.25,15.5,442.5,492.75,390.86
2018,6,20,10,0,252.0,273.0,3.3,15.7,487.0,537.93,424.73
2018,6,20,10,15,256.5,287.5,3.4,15.85,511.5,557.53,438.47
2018,6,20,10,30,261.0,302.0,3.5,16.0,536.0,575.74,451.27
2018,6,20,10,45,266.0,315.0,3.6,16.15,558.5,591.41,462.23
2018,6,20,11,0,271.0,328.0,3.7,16.3,581.0,605.52,472.03
2018,6,20,11,15,293.0,348.5,3.75,16.35,625.5,642.11,498.65
2018,6,20,11,30,315.0,369.0,3.8,16.4,670.0,676.31,523.2
2018,6,20,11,45,431.5,342.0,3.9,16.45,757.5,762.06,587.65
2018,6,20,12,0,548.0,315.0,4.0,16.5,845.0,831.18,639.01
2018,6,20,12,15,689.0,243.0,4.05,16.5,909.0,874.25,672.78
2018,6,20,12,30,830.0,171.0,4.1,16.5,973.0,903.3,693.57
2018,6,20,12,45,826.0,171.0,4.2,16.45,963.5,871.68,671.91
2018,6,20,13,0,822.0,171.0,4.3,16.4,954.0,837.64,648.84
2018,6,20,13,15,849.5,155.0,4.35,16.35,953.0,806.01,627.22
2018,6,20,13,30,877.0,139.0,4.4,16.3,952.0,777.87,607.96
2018,6,20,13,45,880.0,135.0,4.4,16.25,934.5,737.93,578.2
2018,6,20,14,0,883.0,131.0,4.4,16.2,917.0,695.46,545.65
2018,6,20,14,15,907.5,114.5,4.45,16.15,900.0,653.34,513.02
2018,6,20,14,30,932.0,98.0,4.5,16.1,883.0,606.8,475.84
2018,6,20,14,45,924.0,96.5,4.5,16.0,848.0,552.01,430.78
2018,6,20,15,0,916.0,95.0,4.5,15.9,813.0,496.34,383.69
2018,6,20,15,15,896.0,97.0,4.5,15.9,769.5,438.08,333.2
2018,6,20,15,30,876.0,99.0,4.5,15.9,726.0,380.66,282.27
2018,6,20,15,45,774.0,123.5,4.45,15.65,652.0,313.15,225.34
2018,6,20,16,0,672.0,148.0,4.4,15.4,578.0,255.43,177.7
2018,6,20,16,15,589.0,158.0,4.35,15.25,514.0,206.19,138.78
2018,6,20,16,30,506.0,168.0,4.3,15.1,450.0,166.52,111.79
2018,6,20,16,45,602.0,131.5,4.25,14.9,436.5,110.09,72.28
2018,6,20,17,0,698.0,95.0,4.2,14.7,423.0,62.76,49.94
2018,6,20,17,15,717.5,81.5,4.15,14.45,385.0,61.12,48.74
2018,6,20,17,30,737.0,68.0,4.1,14.2,347.0,52.32,41.12
2018,6,20,17,45,674.0,66.0,4.05,13.95,292.5,47.45,36.91
2018,6,20,18,0,611.0,64.0,4.0,13.7,238.0,47.28,36.81
2018,6,20,18,15,550.0,56.5,3.9,13.4,190.0,42.76,32.69
2018,6,20,18,30,489.0,49.0,3.8,13.1,142.0,38.06,28.27
2018,6,20,18,45,417.5,40.5,3.7,12.8,104.0,32.29,22.69
2018,6,20,19,0,346.0,32.0,3.6,12.5,66.0,26.32,16.17
2018,6,20,19,15,209.5,20.5,3.55,12.3,38.0,17.11,0.0
2018,6,20,19,30,73.0,9.0,3.5,12.1,10.0,8.19,0.0
2018,6,20,19,45,36.5,4.5,3.5,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,21,4,45,11.0,3.0,3.15,10.25,3.5,0.0,0.0
2018,6,21,5,0,22.0,6.0,3.2,10.4,7.0,9.32,0.0
2018,6,21,5,15,50.5,18.0,3.2,10.65,23.0,34.0,11.87
2018,6,21,5,30,79.0,30.0,3.2,10.9,39.0,60.32,41.9
2018,6,21,5,45,204.5,42.5,3.2,11.2,81.0,129.39,100.07
2018,6,21,6,0,330.0,55.0,3.2,11.5,123.0,206.03,166.2
2018,6,21,6,15,175.0,74.5,3.15,11.9,111.5,166.41,136.41
2018,6,21,6,30,20.0,94.0,3.1,12.3,100.0,102.08,82.18
2018,6,21,6,45,64.0,124.5,3.1,12.65,148.5,159.67,131.42
2018,6,21,7,0,108.0,155.0,3.1,13.0,197.0,231.27,191.34
2018,6,21,7,15,168.5,174.0,3.05,13.35,250.5,295.85,244.67
2018,6,21,7,30,229.0,193.0,3.0,13.7,304.0,377.45,310.36
2018,6,21,7,45,393.0,177.5,2.95,14.1,392.0,505.28,412.67
2018,6,21,8,0,557.0,162.0,2.9,14.5,480.0,632.74,510.89
2018,6,21,8,15,663.5,142.0,2.8,14.85,552.5,726.0,578.66
2018,6,21,8,30,770.0,122.0,2.7,15.2,625.0,812.46,637.66
2018,6,21,8,45,838.0,106.0,2.65,15.55,687.0,877.1,679.8
2018,6,21,9,0,906.0,90.0,2.6,15.9,749.0,934.11,715.8
2018,6,21,9,15,917.5,91.0,2.55,16.25,789.0,965.39,733.66
2018,6,21,9,30,929.0,92.0,2.5,16.6,829.0,993.72,749.56
2018,6,21,9,45,939.0,91.5,2.45,16.95,863.5,1015.77,761.17
2018,6,21,10,0,949.0,91.0,2.4,17.3,898.0,1034.47,770.57
2018,6,21,10,15,954.5,92.0,2.35,17.55,926.0,1046.81,776.12
2018,6,21,10,30,960.0,93.0,2.3,17.8,954.0,1055.41,779.37
2018,6,21,10,45,964.5,93.5,2.3,18.05,975.5,1058.68,779.9
2018,6,21,11,0,969.0,94.0,2.3,18.3,997.0,1058.11,778.12
2018,6,21,11,15,972.0,94.0,2.4,18.4,1011.5,1051.7,774.36
2018,6,21,11,30,975.0,94.0,2.5,18.5,1026.0,1041.47,768.23
2018,6,21,11,45,976.5,94.0,2.6,18.6,1033.0,1026.03,758.75
2018,6,21,12,0,978.0,94.0,2.7,18.7,1040.0,1006.95,746.92
2018,6,21,12,15,974.0,97.0,2.85,18.7,1038.5,982.15,731.99
2018,6,21,12,30,970.0,100.0,3.0,18.7,1037.0,954.11,714.75
2018,6,21,12,45,964.0,102.5,3.15,18.7,1027.5,920.81,693.74
2018,6,21,13,0,958.0,105.0,3.3,18.7,1018.0,884.74,670.57
2018,6,21,13,15,955.5,104.5,3.35,18.65,1003.0,846.14,644.89
2018,6,21,13,30,953.0,104.0,3.4,18.6,988.0,804.9,617.11
2018,6,21,13,45,949.5,103.0,3.5,18.55,966.0,760.06,586.37
2018,6,21,14,0,946.0,102.0,3.6,18.5,944.0,713.01,551.53
2018,6,21,14,15,941.0,100.5,3.6,18.45,915.5,662.62,512.89
2018,6,21,14,30,936.0,99.0,3.6,18.4,887.0,610.57,471.93
2018,6,21,14,45,928.5,97.5,3.6,18.35,852.5,555.84,427.71
2018,6,21,15,0,921.0,96.0,3.6,18.3,818.0,500.16,381.4
2018,6,21,15,15,910.5,94.0,3.6,18.3,777.5,442.18,331.89
2018,6,21,15,30,900.0,92.0,3.6,18.3,737.0,384.08,280.99
2018,6,21,15,45,887.0,90.5,3.55,18.2,693.0,325.78,229.19
2018,6,21,16,0,874.0,89.0,3.5,18.1,649.0,268.11,178.01
2018,6,21,16,15,857.0,86.5,3.5,17.95,601.0,209.9,128.61
2018,6,21,16,30,840.0,84.0,3.5,17.8,553.0,145.65,79.72
2018,6,21,16,45,817.5,81.0,3.5,17.7,502.5,89.91,49.34
2018,6,21,17,0,795.0,78.0,3.5,17.6,452.0,57.19,44.5
2018,6,21,17,15,764.5,74.0,3.45,17.25,400.5,55.57,43.33
2018,6,21,17,30,734.0,70.0,3.4,16.9,349.0,53.88,42.04
2018,6,21,17,45,691.5,65.0,3.35,16.6,297.5,51.22,39.84
2018,6,21,18,0,649.0,60.0,3.3,16.3,246.0,44.3,33.77
2018,6,21,18,15,585.5,55.0,3.15,15.8,198.0,41.65,31.39
2018,6,21,18,30,522.0,50.0,3.0,15.3,150.0,39.01,28.85
2018,6,21,18,45,425.0,41.5,2.85,14.8,108.0,33.18,23.28
2018,6,21,19,0,328.0,33.0,2.7,14.3,66.0,27.21,16.81
2018,6,21,19,15,196.0,21.0,2.7,14.05,38.0,17.56,0.0
2018,6,21,19,30,64.0,9.0,2.7,13.8,10.0,8.19,0.0
2018,6,21,19,45,32.0,4.5,2.7,13.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.5,1.95,11.65,7.5,0.0,0.0
2018,6,22,5,0,87.0,13.0,1.9,11.9,15.0,27.01,0.0
2018,6,22,5,15,215.0,24.5,1.9,12.4,44.5,85.03,34.54
2018,6,22,5,30,343.0,36.0,1.9,12.9,74.0,152.17,108.25
