Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,45,433.5,44.5,1.9,13.35,117.0,214.01,163.89
2018,6,22,6,0,524.0,53.0,1.9,13.8,160.0,285.6,226.66
2018,6,22,6,15,584.5,58.5,1.85,14.25,208.5,349.41,282.35
2018,6,22,6,30,645.0,64.0,1.8,14.7,257.0,418.64,340.54
2018,6,22,6,45,686.5,68.5,1.7,15.1,308.0,481.03,391.09
2018,6,22,7,0,728.0,73.0,1.6,15.5,359.0,544.27,440.17
2018,6,22,7,15,758.0,77.0,1.6,16.1,410.5,603.43,484.28
2018,6,22,7,30,788.0,81.0,1.6,16.7,462.0,663.29,526.94
2018,6,22,7,45,808.0,84.5,1.55,17.25,511.0,715.44,560.89
2018,6,22,8,0,828.0,88.0,1.5,17.8,560.0,766.73,593.28
2018,6,22,8,15,830.5,95.5,1.45,18.4,603.0,807.12,617.11
2018,6,22,8,30,833.0,103.0,1.4,19.0,646.0,844.83,638.64
2018,6,22,8,45,864.0,99.0,1.35,19.55,695.5,883.96,660.8
2018,6,22,9,0,895.0,95.0,1.3,20.1,745.0,929.39,686.55
2018,6,22,9,15,903.5,97.5,1.35,20.5,784.0,959.28,703.59
2018,6,22,9,30,912.0,100.0,1.4,20.9,823.0,986.1,718.77
2018,6,22,9,45,918.5,102.0,1.4,21.25,856.5,1007.19,729.64
2018,6,22,10,0,925.0,104.0,1.4,21.6,890.0,1024.83,738.41
2018,6,22,10,15,931.0,105.0,1.5,21.85,918.0,1037.35,745.99
2018,6,22,10,30,937.0,106.0,1.6,22.1,946.0,1046.23,751.41
2018,6,22,10,45,940.5,107.0,1.65,22.3,967.0,1048.9,752.43
2018,6,22,11,0,944.0,108.0,1.7,22.5,988.0,1047.8,751.28
2018,6,22,11,15,947.0,108.0,1.85,22.5,1002.0,1041.43,748.97
2018,6,22,11,30,950.0,108.0,2.0,22.5,1016.0,1031.33,744.29
2018,6,22,11,45,951.0,109.0,2.1,22.55,1023.0,1016.6,735.88
2018,6,22,12,0,952.0,110.0,2.2,22.6,1030.0,998.31,725.19
2018,6,22,12,15,951.0,110.0,2.35,22.55,1029.0,973.81,711.24
2018,6,22,12,30,950.0,110.0,2.5,22.5,1028.0,946.11,695.01
2018,6,22,12,45,947.0,110.5,2.6,22.45,1019.5,914.06,675.25
2018,6,22,13,0,944.0,111.0,2.7,22.4,1011.0,879.16,653.36
2018,6,22,13,15,940.5,111.0,2.8,22.35,995.5,840.7,628.8
2018,6,22,13,30,937.0,111.0,2.9,22.3,980.0,799.71,602.18
2018,6,22,13,45,932.5,110.0,3.0,22.25,958.0,754.81,571.93
2018,6,22,14,0,928.0,109.0,3.1,22.2,936.0,707.83,537.96
2018,6,22,14,15,922.0,107.5,3.15,22.1,907.0,657.64,500.58
2018,6,22,14,30,916.0,106.0,3.2,22.0,878.0,605.94,460.95
2018,6,22,14,45,908.0,104.5,3.25,21.95,843.5,551.93,418.26
2018,6,22,15,0,900.0,103.0,3.3,21.9,809.0,497.05,373.53
2018,6,22,15,15,874.0,106.5,3.3,21.9,763.5,438.34,324.57
2018,6,22,15,30,848.0,110.0,3.3,21.9,718.0,381.09,275.69
2018,6,22,15,45,845.5,103.5,3.35,21.7,678.0,318.92,222.02
2018,6,22,16,0,843.0,97.0,3.4,21.5,638.0,261.4,171.65
2018,6,22,16,15,817.5,94.5,3.4,21.2,586.5,203.0,123.2
2018,6,22,16,30,792.0,92.0,3.4,20.9,535.0,147.33,81.96
2018,6,22,16,45,781.0,87.5,3.4,20.65,490.5,93.78,52.47
2018,6,22,17,0,770.0,83.0,3.4,20.4,446.0,60.7,47.01
2018,6,22,17,15,737.5,79.0,3.35,19.95,394.5,59.25,46.02
2018,6,22,17,30,705.0,75.0,3.3,19.5,343.0,52.57,40.44
2018,6,22,17,45,660.0,70.0,3.25,19.0,292.0,50.35,38.67
2018,6,22,18,0,615.0,65.0,3.2,18.5,241.0,48.05,36.75
2018,6,22,18,15,548.5,59.0,3.15,17.95,193.5,44.78,33.85
2018,6,22,18,30,482.0,53.0,3.1,17.4,146.0,41.47,30.73
2018,6,22,18,45,383.0,44.0,3.0,16.8,104.5,35.32,24.92
2018,6,22,19,0,284.0,35.0,2.9,16.2,63.0,29.02,18.17
2018,6,22,19,15,166.5,21.5,2.9,15.9,36.0,17.01,0.0
2018,6,22,19,30,49.0,8.0,2.9,15.6,9.0,7.28,0.0
2018,6,22,19,45,24.5,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.0,2.1,14.15,7.0,0.0,0.0
2018,6,23,5,0,93.0,12.0,2.0,14.3,14.0,27.07,0.0
2018,6,23,5,15,224.0,23.0,2.05,14.75,44.0,85.43,32.92
2018,6,23,5,30,355.0,34.0,2.1,15.2,74.0,153.42,107.83
2018,6,23,5,45,446.0,41.5,2.15,15.65,116.5,214.79,162.9
2018,6,23,6,0,537.0,49.0,2.2,16.1,159.0,285.98,225.1
2018,6,23,6,15,596.5,54.0,2.15,16.45,207.0,349.24,280.32
2018,6,23,6,30,656.0,59.0,2.1,16.8,255.0,416.17,336.74
2018,6,23,6,45,697.0,63.5,2.05,17.15,306.0,478.92,387.83
2018,6,23,7,0,738.0,68.0,2.0,17.5,357.0,544.19,438.83
2018,6,23,7,15,767.5,71.0,2.0,18.05,408.0,602.26,482.33
2018,6,23,7,30,797.0,74.0,2.0,18.6,459.0,660.98,524.17
2018,6,23,7,45,819.0,76.5,2.0,19.15,508.5,713.78,559.19
2018,6,23,8,0,841.0,79.0,2.0,19.7,558.0,759.78,588.54
2018,6,23,8,15,858.0,81.0,2.0,20.3,605.5,805.82,617.2
2018,6,23,8,30,875.0,83.0,2.0,20.9,653.0,850.21,644.13
2018,6,23,8,45,888.0,84.5,2.0,21.5,696.5,888.56,666.48
2018,6,23,9,0,901.0,86.0,2.0,22.1,740.0,924.5,686.92
2018,6,23,9,15,911.0,87.5,2.0,22.6,779.5,954.96,703.78
2018,6,23,9,30,921.0,89.0,2.0,23.1,819.0,982.42,718.58
2018,6,23,9,45,928.5,90.5,2.0,23.55,853.0,1004.26,729.84
2018,6,23,10,0,936.0,92.0,2.0,24.0,887.0,1022.67,738.94
2018,6,23,10,15,942.5,93.0,2.0,24.35,915.5,1035.99,745.18
2018,6,23,10,30,949.0,94.0,2.0,24.7,944.0,1045.63,749.22
2018,6,23,10,45,953.0,95.0,2.0,25.0,965.5,1049.03,749.63
2018,6,23,11,0,957.0,96.0,2.0,25.3,987.0,1048.61,747.84
2018,6,23,11,15,960.0,96.5,2.05,25.4,1002.0,1042.88,744.11
2018,6,23,11,30,963.0,97.0,2.1,25.5,1017.0,1033.35,738.16
2018,6,23,11,45,965.0,97.0,2.2,25.6,1024.5,1018.63,729.62
2018,6,23,12,0,967.0,97.0,2.3,25.7,1032.0,1000.29,718.81
2018,6,23,12,15,966.5,97.5,2.35,25.7,1031.5,976.61,704.34
2018,6,23,12,30,966.0,98.0,2.4,25.7,1031.0,949.62,687.73
2018,6,23,12,45,964.0,99.0,2.45,25.75,1024.0,918.6,668.3
2018,6,23,13,0,962.0,100.0,2.5,25.8,1017.0,884.58,646.79
2018,6,23,13,15,960.0,99.0,2.55,25.75,1002.0,845.9,622.26
2018,6,23,13,30,958.0,98.0,2.6,25.7,987.0,804.54,595.68
2018,6,23,13,45,954.0,97.5,2.65,25.65,965.0,759.7,566.31
2018,6,23,14,0,950.0,97.0,2.7,25.6,943.0,712.66,532.77
2018,6,23,14,15,937.0,99.5,2.7,25.5,912.0,660.71,494.6
2018,6,23,14,30,924.0,102.0,2.7,25.4,881.0,607.79,454.67
2018,6,23,14,45,924.0,97.0,2.7,25.3,849.0,554.59,413.38
2018,6,23,15,0,924.0,92.0,2.7,25.2,817.0,499.73,369.42
2018,6,23,15,15,914.0,90.0,2.7,25.2,777.0,441.84,321.68
2018,6,23,15,30,904.0,88.0,2.7,25.2,737.0,383.78,272.48
2018,6,23,15,45,884.5,88.5,2.7,24.9,690.5,325.02,222.35
2018,6,23,16,0,865.0,89.0,2.7,24.6,644.0,267.58,173.24
2018,6,23,16,15,849.5,86.0,2.65,24.3,597.0,209.76,125.46
2018,6,23,16,30,834.0,83.0,2.6,24.0,550.0,145.71,77.77
2018,6,23,16,45,806.5,81.0,2.55,23.65,498.5,90.8,48.46
2018,6,23,17,0,779.0,79.0,2.5,23.3,447.0,57.75,43.92
2018,6,23,17,15,738.0,77.5,2.45,22.6,394.0,58.05,44.49
2018,6,23,17,30,697.0,76.0,2.4,21.9,341.0,53.22,40.59
2018,6,23,17,45,640.0,73.0,2.3,21.2,289.0,52.5,40.18
2018,6,23,18,0,583.0,70.0,2.2,20.5,237.0,51.88,39.78
2018,6,23,18,15,508.5,63.0,2.1,19.75,188.5,47.95,36.36
2018,6,23,18,30,434.0,56.0,2.0,19.0,140.0,43.93,32.67
2018,6,23,18,45,332.0,45.5,1.95,18.25,99.0,36.54,25.82
2018,6,23,19,0,230.0,35.0,1.9,17.5,58.0,27.34,16.73
2018,6,23,19,15,135.0,21.0,1.85,17.15,33.0,16.58,0.0
2018,6,23,19,30,40.0,7.0,1.8,16.8,8.0,6.37,0.0
2018,6,23,19,45,20.0,3.5,1.8,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,12.5,3.0,2.15,12.9,3.5,0.0,0.0
2018,6,24,5,0,25.0,6.0,2.2,13.0,7.0,9.78,0.0
2018,6,24,5,15,63.0,16.5,2.25,13.25,22.5,34.77,10.23
2018,6,24,5,30,101.0,27.0,2.3,13.5,38.0,62.74,42.65
2018,6,24,5,45,123.5,37.0,2.35,13.75,57.5,86.9,65.12
2018,6,24,6,0,146.0,47.0,2.4,14.0,77.0,113.59,89.36
2018,6,24,6,15,73.0,47.5,2.45,14.35,62.5,82.18,64.54
2018,6,24,6,30,0.0,48.0,2.5,14.7,48.0,42.35,30.66
2018,6,24,6,45,0.0,58.0,2.5,15.0,58.0,51.22,38.17
2018,6,24,7,0,0.0,68.0,2.5,15.3,68.0,60.11,45.55
2018,6,24,7,15,0.5,94.5,2.55,15.6,94.5,84.85,66.14
2018,6,24,7,30,1.0,121.0,2.6,15.9,121.0,110.21,86.9
2018,6,24,7,45,2.0,137.0,2.65,16.15,138.0,125.9,99.44
2018,6,24,8,0,3.0,153.0,2.7,16.4,155.0,141.68,111.92
2018,6,24,8,15,7.5,176.5,2.75,16.65,181.5,167.7,132.69
2018,6,24,8,30,12.0,200.0,2.8,16.9,208.0,194.02,153.44
2018,6,24,8,45,12.0,209.0,2.85,17.1,217.5,202.44,159.58
2018,6,24,9,0,12.0,218.0,2.9,17.3,227.0,210.85,165.74
2018,6,24,9,15,12.0,222.0,2.95,17.4,231.5,214.42,168.14
2018,6,24,9,30,12.0,226.0,3.0,17.5,236.0,218.0,170.57
2018,6,24,9,45,14.0,245.5,3.05,17.6,257.5,238.3,186.2
2018,6,24,10,0,16.0,265.0,3.1,17.7,279.0,258.55,201.65
2018,6,24,10,15,22.0,298.5,3.15,17.75,318.0,296.05,230.51
2018,6,24,10,30,28.0,332.0,3.2,17.8,357.0,347.56,269.67
2018,6,24,10,45,27.5,336.5,3.2,17.85,361.5,349.99,270.98
2018,6,24,11,0,27.0,341.0,3.2,17.9,366.0,352.19,272.32
2018,6,24,11,15,28.0,347.0,3.2,17.9,373.5,357.08,275.84
2018,6,24,11,30,29.0,353.0,3.2,17.9,381.0,361.64,279.13
2018,6,24,11,45,30.0,360.5,3.15,17.85,389.5,367.26,283.25
2018,6,24,12,0,31.0,368.0,3.1,17.8,398.0,372.43,287.05
2018,6,24,12,15,28.0,354.5,3.1,17.8,381.5,353.77,272.82
2018,6,24,12,30,25.0,341.0,3.1,17.8,365.0,335.35,258.85
2018,6,24,12,45,22.5,326.0,3.05,17.85,347.5,316.3,244.29
2018,6,24,13,0,20.0,311.0,3.0,17.9,330.0,293.78,227.07
2018,6,24,13,15,18.0,298.0,3.0,17.9,315.0,278.89,215.75
2018,6,24,13,30,16.0,285.0,3.0,17.9,300.0,264.24,204.57
2018,6,24,13,45,78.5,279.0,3.0,17.9,349.5,303.6,236.64
2018,6,24,14,0,141.0,273.0,3.0,17.9,399.0,332.99,260.23
2018,6,24,14,15,289.5,236.5,3.0,17.8,484.0,381.57,299.21
2018,6,24,14,30,438.0,200.0,3.0,17.7,569.0,414.84,324.64
2018,6,24,14,45,432.5,193.0,3.0,17.65,545.0,379.54,295.72
2018,6,24,15,0,427.0,186.0,3.0,17.6,521.0,345.55,267.47
2018,6,24,15,15,305.0,190.0,3.0,17.6,423.0,272.52,209.53
2018,6,24,15,30,183.0,194.0,3.0,17.6,325.0,217.17,166.36
2018,6,24,15,45,97.5,197.5,3.1,17.35,267.0,188.01,144.66
2018,6,24,16,0,12.0,201.0,3.2,17.1,209.0,173.68,136.18
2018,6,24,16,15,17.0,197.0,3.25,16.85,207.0,168.93,132.64
2018,6,24,16,30,22.0,193.0,3.3,16.6,205.0,163.23,128.39
2018,6,24,16,45,46.5,190.5,3.3,16.4,213.5,150.42,118.19
2018,6,24,17,0,71.0,188.0,3.3,16.2,222.0,143.54,119.56
2018,6,24,17,15,132.0,167.5,3.3,15.85,221.5,123.8,103.07
2018,6,24,17,30,193.0,147.0,3.3,15.5,221.0,110.81,92.23
2018,6,24,17,45,225.5,123.5,3.25,15.2,197.5,90.84,75.02
2018,6,24,18,0,258.0,100.0,3.2,14.9,174.0,75.5,61.62
2018,6,24,18,15,217.5,84.0,3.1,14.55,138.0,64.31,51.65
2018,6,24,18,30,177.0,68.0,3.0,14.2,102.0,52.78,41.14
2018,6,24,18,45,126.5,51.5,2.85,13.9,72.5,40.54,29.8
2018,6,24,19,0,76.0,35.0,2.7,13.6,43.0,27.99,17.61
2018,6,24,19,15,42.5,20.5,2.65,13.4,24.5,17.21,0.0
2018,6,24,19,30,9.0,6.0,2.6,13.2,6.0,5.46,0.0
2018,6,24,19,45,4.5,3.0,2.55,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.0,2.0,3.15,12.1,2.0,0.0,0.0
2018,6,25,5,0,8.0,4.0,3.2,12.2,4.0,5.02,0.0
2018,6,25,5,15,32.0,11.5,3.2,12.45,14.5,21.32,3.82
2018,6,25,5,30,56.0,19.0,3.2,12.7,25.0,39.59,25.13
2018,6,25,5,45,176.0,33.0,3.25,12.9,66.0,107.04,81.2
2018,6,25,6,0,296.0,47.0,3.3,13.1,107.0,181.73,145.25
2018,6,25,6,15,148.0,41.5,3.2,13.3,71.5,123.04,99.36
2018,6,25,6,30,0.0,36.0,3.1,13.5,36.0,31.72,21.68
2018,6,25,6,45,0.0,47.5,3.05,13.75,47.5,41.91,30.4
2018,6,25,7,0,0.0,59.0,3.0,14.0,59.0,52.11,38.99
2018,6,25,7,15,0.0,88.0,2.9,14.2,88.0,78.35,61.03
2018,6,25,7,30,0.0,117.0,2.8,14.4,117.0,105.65,83.6
2018,6,25,7,45,2.0,138.5,2.75,14.65,139.5,127.37,101.26
2018,6,25,8,0,4.0,160.0,2.7,14.9,162.0,149.29,118.85
2018,6,25,8,15,6.0,173.5,2.7,15.15,177.0,163.55,130.01
2018,6,25,8,30,8.0,187.0,2.7,15.4,192.0,177.94,141.2
2018,6,25,8,45,9.5,199.0,2.75,15.65,205.5,190.53,150.85
2018,6,25,9,0,11.0,211.0,2.8,15.9,219.0,203.18,160.48
2018,6,25,9,15,18.0,242.5,2.8,16.1,256.5,239.84,189.28
2018,6,25,9,30,25.0,274.0,2.8,16.3,294.0,290.01,228.14
2018,6,25,9,45,30.0,296.0,2.85,16.5,321.0,316.57,248.16
2018,6,25,10,0,35.0,318.0,2.9,16.7,348.0,342.96,267.94
2018,6,25,10,15,69.5,324.5,2.95,16.85,386.0,382.42,298.89
2018,6,25,10,30,104.0,331.0,3.0,17.0,424.0,436.44,340.28
2018,6,25,10,45,261.5,297.0,3.0,17.2,538.5,568.83,443.26
2018,6,25,11,0,419.0,263.0,3.0,17.4,653.0,700.29,541.33
2018,6,25,11,15,369.0,271.0,3.1,17.5,618.5,652.74,504.79
2018,6,25,11,30,319.0,279.0,3.2,17.6,584.0,604.21,468.38
2018,6,25,11,45,371.0,274.5,3.25,17.7,631.5,640.12,495.77
2018,6,25,12,0,423.0,270.0,3.3,17.8,679.0,672.64,519.93
2018,6,25,12,15,392.5,286.5,3.35,17.85,666.0,646.27,499.52
2018,6,25,12,30,362.0,303.0,3.4,17.9,653.0,619.18,478.87
2018,6,25,12,45,360.5,296.0,3.5,17.95,642.0,595.16,461.56
2018,6,25,13,0,359.0,289.0,3.6,18.0,631.0,570.19,443.33
2018,6,25,13,15,201.5,329.5,3.7,18.0,521.0,459.86,357.54
2018,6,25,13,30,44.0,370.0,3.8,18.0,411.0,361.18,279.26
2018,6,25,13,45,194.0,296.5,3.85,17.95,470.5,400.08,313.14
2018,6,25,14,0,344.0,223.0,3.9,17.9,530.0,424.47,334.33
2018,6,25,14,15,634.5,159.5,3.95,17.85,703.0,526.91,413.98
2018,6,25,14,30,925.0,96.0,4.0,17.8,876.0,604.73,470.71
2018,6,25,14,45,918.0,94.5,4.05,17.7,842.5,550.91,426.44
2018,6,25,15,0,911.0,93.0,4.1,17.6,809.0,496.09,380.66
2018,6,25,15,15,901.0,91.5,4.1,17.6,769.5,439.33,331.79
2018,6,25,15,30,891.0,90.0,4.1,17.6,730.0,382.37,281.52
2018,6,25,15,45,879.0,88.0,4.15,17.25,686.5,324.51,230.08
2018,6,25,16,0,867.0,86.0,4.2,16.9,643.0,267.17,178.98
2018,6,25,16,15,851.0,84.0,4.25,16.65,596.5,209.92,129.82
2018,6,25,16,30,835.0,82.0,4.3,16.4,550.0,146.45,80.74
2018,6,25,16,45,813.5,78.5,4.35,16.15,500.0,90.61,49.13
2018,6,25,17,0,792.0,75.0,4.4,15.9,450.0,54.87,42.78
2018,6,25,17,15,761.5,72.0,4.4,15.55,399.0,53.94,42.19
2018,6,25,17,30,731.0,69.0,4.4,15.2,348.0,52.99,41.54
2018,6,25,17,45,688.5,65.0,4.4,14.85,297.5,51.13,40.04
2018,6,25,18,0,646.0,61.0,4.4,14.5,247.0,45.0,34.64
2018,6,25,18,15,583.5,55.5,4.3,14.15,199.0,41.98,31.9
2018,6,25,18,30,521.0,50.0,4.2,13.8,151.0,38.93,28.97
2018,6,25,18,45,423.5,42.0,4.15,13.5,109.0,33.55,23.75
2018,6,25,19,0,326.0,34.0,4.1,13.2,67.0,28.07,17.71
2018,6,25,19,15,195.0,21.5,4.05,13.0,38.5,17.97,0.0
2018,6,25,19,30,64.0,9.0,4.0,12.8,10.0,8.19,0.0
2018,6,25,19,45,32.0,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,24.0,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,48.0,11.0,2.9,10.8,12.0,18.23,0.0
2018,6,26,5,15,145.0,26.0,2.9,11.1,39.5,69.05,22.67
2018,6,26,5,30,242.0,41.0,2.9,11.4,67.0,126.93,90.71
2018,6,26,5,45,311.5,52.0,2.9,11.75,103.5,176.79,136.59
2018,6,26,6,0,381.0,63.0,2.9,12.1,140.0,234.6,188.29
2018,6,26,6,15,328.5,77.5,2.8,12.4,157.0,248.33,203.63
2018,6,26,6,30,276.0,92.0,2.7,12.7,174.0,255.85,211.93
2018,6,26,6,45,310.0,108.0,2.65,13.05,216.0,307.43,255.52
2018,6,26,7,0,344.0,124.0,2.6,13.4,258.0,361.75,300.02
2018,6,26,7,15,390.5,139.0,2.6,13.65,311.0,425.6,351.23
2018,6,26,7,30,437.0,154.0,2.6,13.9,364.0,492.65,403.57
2018,6,26,7,45,562.0,142.5,2.55,14.2,442.5,598.19,485.17
2018,6,26,8,0,687.0,131.0,2.5,14.5,521.0,706.56,565.62
2018,6,26,8,15,744.5,124.5,2.5,14.75,580.0,771.42,609.9
2018,6,26,8,30,802.0,118.0,2.5,15.0,639.0,833.99,651.85
2018,6,26,8,45,819.5,120.0,2.5,15.3,683.5,875.17,677.83
2018,6,26,9,0,837.0,122.0,2.5,15.6,728.0,914.28,702.21
2018,6,26,9,15,852.0,123.0,2.55,15.85,768.5,947.62,722.98
2018,6,26,9,30,867.0,124.0,2.6,16.1,809.0,968.5,735.22
2018,6,26,9,45,880.0,123.5,2.6,16.3,844.5,992.5,749.38
2018,6,26,10,0,893.0,123.0,2.6,16.5,880.0,1013.4,761.41
2018,6,26,10,15,900.5,124.0,2.7,16.65,908.5,1027.13,769.9
2018,6,26,10,30,908.0,125.0,2.8,16.8,937.0,1037.34,776.2
2018,6,26,10,45,914.5,124.5,2.85,16.95,959.0,1041.42,778.09
2018,6,26,11,0,921.0,124.0,2.9,17.1,981.0,1041.85,777.73
2018,6,26,11,15,926.0,123.5,2.95,17.15,996.5,1037.1,774.39
2018,6,26,11,30,931.0,123.0,3.0,17.2,1012.0,1028.67,768.76
2018,6,26,11,45,934.5,122.5,3.05,17.25,1020.0,1015.16,759.86
2018,6,26,12,0,938.0,122.0,3.1,17.3,1028.0,998.09,748.69
2018,6,26,12,15,943.0,118.0,3.2,17.3,1029.0,975.7,734.53
2018,6,26,12,30,948.0,114.0,3.3,17.3,1030.0,949.93,718.04
2018,6,26,12,45,953.0,109.5,3.35,17.3,1024.0,920.36,698.53
2018,6,26,13,0,958.0,105.0,3.4,17.3,1018.0,887.5,676.66
2018,6,26,13,15,956.0,104.5,3.45,17.25,1003.5,849.46,651.17
2018,6,26,13,30,954.0,104.0,3.5,17.2,989.0,808.74,623.56
2018,6,26,13,45,951.5,102.0,3.6,17.15,967.5,763.83,592.78
2018,6,26,14,0,949.0,100.0,3.7,17.1,946.0,716.62,557.66
2018,6,26,14,15,944.0,98.5,3.7,17.0,917.5,666.21,518.91
2018,6,26,14,30,939.0,97.0,3.7,16.9,889.0,614.13,477.81
2018,6,26,14,45,932.5,94.5,3.75,16.85,854.5,559.0,433.2
2018,6,26,15,0,926.0,92.0,3.8,16.8,820.0,502.82,386.34
2018,6,26,15,15,916.0,90.5,3.8,16.8,780.0,445.24,336.8
2018,6,26,15,30,906.0,89.0,3.8,16.8,740.0,387.44,285.78
2018,6,26,15,45,894.0,87.0,3.9,16.5,696.0,328.72,233.51
2018,6,26,16,0,882.0,85.0,4.0,16.2,652.0,270.51,181.52
2018,6,26,16,15,866.5,82.5,4.0,16.05,604.5,212.07,131.14
2018,6,26,16,30,851.0,80.0,4.0,15.9,557.0,155.02,87.18
2018,6,26,16,45,829.0,77.0,4.0,15.7,506.5,90.89,48.76
2018,6,26,17,0,807.0,74.0,4.0,15.5,456.0,54.26,42.3
2018,6,26,17,15,777.0,71.0,4.0,15.2,404.5,53.28,41.67
2018,6,26,17,30,747.0,68.0,4.0,14.9,353.0,52.29,40.97
2018,6,26,17,45,705.0,63.5,4.0,14.55,301.5,49.97,39.05
2018,6,26,18,0,663.0,59.0,4.0,14.2,250.0,47.59,37.01
2018,6,26,18,15,600.5,54.0,3.9,13.9,201.5,40.82,30.91
2018,6,26,18,30,538.0,49.0,3.8,13.6,153.0,38.12,28.28
2018,6,26,18,45,440.0,41.0,3.7,13.25,110.5,32.68,23.02
2018,6,26,19,0,342.0,33.0,3.6,12.9,68.0,27.13,16.98
2018,6,26,19,15,206.5,21.5,3.55,12.75,39.5,17.97,0.0
2018,6,26,19,30,71.0,10.0,3.5,12.6,11.0,9.1,0.0
2018,6,26,19,45,35.5,5.0,3.5,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,8.0,3.0,3.25,11.35,3.0,0.0,0.0
2018,6,27,5,0,16.0,6.0,3.3,11.5,6.0,8.19,0.0
2018,6,27,5,15,76.0,17.0,3.35,11.75,24.5,42.08,10.7
2018,6,27,5,30,136.0,28.0,3.4,12.0,43.0,80.4,55.91
2018,6,27,5,45,194.5,37.0,3.45,12.3,70.0,118.32,90.25
2018,6,27,6,0,253.0,46.0,3.5,12.6,97.0,162.96,130.17
2018,6,27,6,15,126.5,45.5,3.5,12.9,71.0,109.87,88.38
2018,6,27,6,30,0.0,45.0,3.5,13.2,45.0,39.69,28.56
2018,6,27,6,45,0.0,55.5,3.5,13.45,55.5,49.0,36.52
2018,6,27,7,0,0.0,66.0,3.5,13.7,66.0,58.33,44.34
2018,6,27,7,15,1.5,88.0,3.5,13.95,88.5,79.35,61.98
2018,6,27,7,30,3.0,110.0,3.5,14.2,111.0,101.04,79.94
2018,6,27,7,45,4.5,127.5,3.45,14.4,129.5,118.62,94.26
2018,6,27,8,0,6.0,145.0,3.4,14.6,148.0,136.33,108.52
2018,6,27,8,15,13.5,171.0,3.4,14.8,179.5,167.3,133.7
2018,6,27,8,30,21.0,197.0,3.4,15.0,211.0,198.81,158.98
2018,6,27,8,45,60.0,221.0,3.4,15.15,264.0,267.83,215.13
2018,6,27,9,0,99.0,245.0,3.4,15.3,317.0,342.9,274.77
2018,6,27,9,15,276.0,228.0,3.45,15.45,443.0,505.15,404.78
2018,6,27,9,30,453.0,211.0,3.5,15.6,569.0,676.19,535.4
2018,6,27,9,45,392.5,230.5,3.5,15.75,550.0,644.32,508.05
2018,6,27,10,0,332.0,250.0,3.5,15.9,531.0,608.7,479.14
2018,6,27,10,15,288.0,267.0,3.55,16.0,516.5,567.49,446.98
2018,6,27,10,30,244.0,284.0,3.6,16.1,502.0,540.68,425.13
2018,6,27,10,45,214.0,286.5,3.6,16.2,481.0,511.17,401.7
2018,6,27,11,0,184.0,289.0,3.6,16.3,460.0,480.67,377.47
2018,6,27,11,15,109.0,303.5,3.65,16.3,405.0,406.3,318.5
2018,6,27,11,30,34.0,318.0,3.7,16.3,350.0,332.74,259.4
2018,6,27,11,45,31.0,323.0,3.75,16.35,352.5,332.41,259.09
2018,6,27,12,0,28.0,328.0,3.8,16.4,355.0,331.85,258.42
2018,6,27,12,15,39.0,359.0,3.85,16.35,396.5,368.23,286.6
2018,6,27,12,30,50.0,390.0,3.9,16.3,438.0,403.14,313.35
2018,6,27,12,45,49.0,390.0,3.95,16.25,437.0,397.72,309.18
2018,6,27,13,0,48.0,390.0,4.0,16.2,436.0,392.1,305.02
2018,6,27,13,15,37.0,371.0,4.05,16.15,406.0,361.57,281.65
2018,6,27,13,30,26.0,352.0,4.1,16.1,376.0,332.19,259.1
2018,6,27,13,45,154.0,313.0,4.15,16.0,450.5,386.44,304.44
2018,6,27,14,0,282.0,274.0,4.2,15.9,525.0,426.36,337.29
2018,6,27,14,15,455.5,226.5,4.25,15.85,617.5,475.64,376.48
2018,6,27,14,30,629.0,179.0,4.3,15.8,710.0,506.01,399.24
2018,6,27,14,45,418.5,210.5,4.35,15.7,557.5,388.87,306.3
2018,6,27,15,0,208.0,242.0,4.4,15.6,405.0,293.82,230.9
2018,6,27,15,15,310.5,203.0,4.4,15.6,433.0,285.69,222.45
2018,6,27,15,30,413.0,164.0,4.4,15.6,461.0,269.64,205.49
2018,6,27,15,45,366.5,171.0,4.55,15.3,422.5,233.98,175.3
2018,6,27,16,0,320.0,178.0,4.7,15.0,384.0,203.0,149.63
2018,6,27,16,15,306.0,188.5,4.75,14.8,373.5,191.91,140.01
2018,6,27,16,30,292.0,199.0,4.8,14.6,363.0,174.94,127.71
2018,6,27,16,45,440.0,158.5,4.85,14.4,379.5,125.42,87.98
2018,6,27,17,0,588.0,118.0,4.9,14.2,396.0,78.09,63.52
2018,6,27,17,15,640.5,97.5,4.9,13.9,369.0,66.33,53.44
2018,6,27,17,30,693.0,77.0,4.9,13.6,342.0,53.87,42.59
2018,6,27,17,45,646.5,73.0,4.9,13.3,292.0,52.48,41.49
2018,6,27,18,0,600.0,69.0,4.9,13.0,242.0,51.1,40.32
2018,6,27,18,15,533.5,62.0,4.8,12.8,194.0,47.14,36.7
2018,6,27,18,30,467.0,55.0,4.7,12.6,146.0,43.09,32.81
2018,6,27,18,45,367.5,46.5,4.65,12.35,105.5,37.5,27.33
2018,6,27,19,0,268.0,38.0,4.6,12.1,65.0,29.76,19.24
2018,6,27,19,15,156.5,23.5,4.55,12.0,37.5,18.6,0.0
2018,6,27,19,30,45.0,9.0,4.5,11.9,10.0,8.19,0.0
2018,6,27,19,45,22.5,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,4.05,11.4,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.1,11.5,12.0,18.32,0.0
2018,6,28,5,15,157.5,24.5,4.2,11.8,39.0,69.62,18.64
2018,6,28,5,30,266.0,38.0,4.3,12.1,66.0,129.94,91.86
2018,6,28,5,45,362.5,46.5,4.4,12.4,106.5,189.45,145.78
2018,6,28,6,0,459.0,55.0,4.5,12.7,147.0,259.28,207.85
2018,6,28,6,15,524.5,62.0,4.5,13.05,194.5,323.45,265.15
2018,6,28,6,30,590.0,69.0,4.5,13.4,242.0,393.72,326.18
2018,6,28,6,45,636.5,74.0,4.5,13.75,292.5,456.78,379.7
2018,6,28,7,0,683.0,79.0,4.5,14.1,343.0,523.08,434.1
2018,6,28,7,15,716.0,82.5,4.45,14.4,393.5,579.39,478.89
2018,6,28,7,30,749.0,86.0,4.4,14.7,444.0,639.1,524.87
2018,6,28,7,45,774.0,88.0,4.35,15.0,493.0,691.83,562.7
2018,6,28,8,0,799.0,90.0,4.3,15.3,542.0,744.19,599.18
2018,6,28,8,15,817.0,92.5,4.2,15.6,589.0,790.69,630.34
2018,6,28,8,30,835.0,95.0,4.1,15.9,636.0,828.37,654.67
2018,6,28,8,45,849.5,97.0,4.05,16.2,679.5,867.54,679.99
2018,6,28,9,0,864.0,99.0,4.0,16.5,723.0,904.49,703.37
2018,6,28,9,15,874.0,100.5,3.95,16.7,761.5,934.22,721.7
2018,6,28,9,30,884.0,102.0,3.9,16.9,800.0,961.08,737.94
2018,6,28,9,45,891.5,104.0,3.85,17.15,833.5,982.98,750.56
2018,6,28,10,0,899.0,106.0,3.8,17.4,867.0,1001.58,760.92
2018,6,28,10,15,905.0,107.0,3.8,17.55,894.5,1014.19,767.9
2018,6,28,10,30,911.0,108.0,3.8,17.7,922.0,1023.26,772.61
2018,6,28,10,45,915.0,109.5,3.8,17.85,943.5,1027.22,774.0
2018,6,28,11,0,919.0,111.0,3.8,18.0,965.0,1027.49,773.07
2018,6,28,11,15,922.0,111.5,3.8,18.0,979.5,1022.06,768.89
2018,6,28,11,30,925.0,112.0,3.8,18.0,994.0,1012.99,762.41
2018,6,28,11,45,926.0,112.5,3.85,18.05,1001.0,998.39,752.52
2018,6,28,12,0,927.0,113.0,3.9,18.1,1008.0,980.31,740.37
2018,6,28,12,15,929.0,111.5,4.0,18.05,1008.5,957.94,725.91
2018,6,28,12,30,931.0,110.0,4.1,18.0,1009.0,932.3,709.19
2018,6,28,12,45,932.5,108.0,4.2,17.95,1002.5,902.61,689.57
2018,6,28,13,0,934.0,106.0,4.3,17.9,996.0,869.87,667.69
2018,6,28,13,15,931.5,105.0,4.35,17.85,981.0,831.91,641.83
2018,6,28,13,30,929.0,104.0,4.4,17.8,966.0,791.37,613.98
2018,6,28,13,45,925.0,103.5,4.45,17.7,945.0,747.8,583.58
2018,6,28,14,0,921.0,103.0,4.5,17.6,924.0,702.1,549.08
2018,6,28,14,15,915.0,102.0,4.5,17.55,896.0,652.82,510.7
2018,6,28,14,30,909.0,101.0,4.5,17.5,868.0,602.01,470.14
2018,6,28,14,45,901.0,99.5,4.55,17.4,834.0,548.46,426.57
2018,6,28,15,0,893.0,98.0,4.6,17.3,800.0,494.04,380.95
2018,6,28,15,15,882.5,96.0,4.6,17.3,760.5,437.59,332.17
2018,6,28,15,30,872.0,94.0,4.6,17.3,721.0,381.03,282.1
2018,6,28,15,45,859.0,92.5,4.6,17.05,678.0,324.27,231.32
2018,6,28,16,0,846.0,91.0,4.6,16.8,635.0,268.14,181.04
2018,6,28,16,15,829.0,88.0,4.6,16.6,588.0,203.94,126.12
2018,6,28,16,30,812.0,85.0,4.6,16.4,541.0,148.03,82.83
2018,6,28,16,45,789.0,82.0,4.65,16.2,491.5,93.73,51.63
2018,6,28,17,0,766.0,79.0,4.7,16.0,442.0,57.58,45.13
2018,6,28,17,15,736.0,75.5,4.7,15.65,392.0,56.41,44.34
2018,6,28,17,30,706.0,72.0,4.7,15.3,342.0,55.2,43.47
2018,6,28,17,45,664.5,67.0,4.7,15.0,292.0,48.02,37.25
2018,6,28,18,0,623.0,62.0,4.7,14.7,242.0,45.63,35.18
2018,6,28,18,15,560.0,56.0,4.6,14.3,194.5,42.26,32.13
2018,6,28,18,30,497.0,50.0,4.5,13.9,147.0,38.82,28.86
2018,6,28,18,45,400.5,42.0,4.4,13.55,106.0,33.46,23.67
2018,6,28,19,0,304.0,34.0,4.3,13.2,65.0,28.0,17.69
2018,6,28,19,15,180.5,21.5,4.25,12.95,37.5,17.94,0.0
2018,6,28,19,30,57.0,9.0,4.2,12.7,10.0,8.19,0.0
2018,6,28,19,45,28.5,4.5,4.1,12.5,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,6,29,5,0,90.0,10.0,1.2,12.1,12.0,24.3,0.0
2018,6,29,5,15,221.0,21.0,1.25,12.55,40.5,80.55,18.93
2018,6,29,5,30,352.0,32.0,1.3,13.0,69.0,148.73,103.45
2018,6,29,5,45,444.5,39.5,1.35,13.45,111.0,209.94,159.15
2018,6,29,6,0,537.0,47.0,1.4,13.9,153.0,281.24,221.64
2018,6,29,6,15,597.0,52.0,1.45,14.3,201.0,344.52,277.11
2018,6,29,6,30,657.0,57.0,1.5,14.7,249.0,411.65,334.0
2018,6,29,6,45,698.5,60.5,1.55,15.05,299.5,473.56,384.89
2018,6,29,7,0,740.0,64.0,1.6,15.4,350.0,538.03,435.88
2018,6,29,7,15,769.5,67.0,1.65,15.9,400.5,596.25,480.03
2018,6,29,7,30,799.0,70.0,1.7,16.4,451.0,655.15,522.56
2018,6,29,7,45,821.0,72.5,1.75,16.9,501.0,702.6,554.31
2018,6,29,8,0,843.0,75.0,1.8,17.4,551.0,754.61,588.71
2018,6,29,8,15,859.5,77.5,1.8,17.8,598.5,801.15,618.3
2018,6,29,8,30,876.0,80.0,1.8,18.2,646.0,846.03,646.19
2018,6,29,8,45,888.5,81.5,1.85,18.6,689.5,884.27,669.65
2018,6,29,9,0,901.0,83.0,1.9,19.0,733.0,920.07,691.27
2018,6,29,9,15,908.0,86.0,2.0,19.25,771.5,949.76,709.64
2018,6,29,9,30,915.0,89.0,2.1,19.5,810.0,976.3,725.94
2018,6,29,9,45,919.0,92.0,2.15,19.8,843.0,996.62,737.47
2018,6,29,10,0,923.0,95.0,2.2,20.1,876.0,1013.41,746.8
2018,6,29,10,15,928.0,96.5,2.25,20.25,903.5,1025.96,753.92
2018,6,29,10,30,933.0,98.0,2.3,20.4,931.0,1034.85,758.8
2018,6,29,10,45,936.5,99.0,2.35,20.55,952.0,1038.01,760.13
2018,6,29,11,0,940.0,100.0,2.4,20.7,973.0,1037.42,759.21
2018,6,29,11,15,942.5,100.5,2.5,20.75,987.5,1031.56,755.86
2018,6,29,11,30,945.0,101.0,2.6,20.8,1002.0,1021.98,750.21
2018,6,29,11,45,946.5,101.0,2.65,20.8,1009.0,1007.29,740.94
2018,6,29,12,0,948.0,101.0,2.7,20.8,1016.0,989.04,729.43
2018,6,29,12,15,947.5,101.5,2.8,20.8,1016.0,965.97,715.21
2018,6,29,12,30,947.0,102.0,2.9,20.8,1016.0,939.65,698.76
2018,6,29,12,45,944.5,102.5,3.0,20.75,1008.0,908.46,679.06
2018,6,29,13,0,942.0,103.0,3.1,20.7,1000.0,874.36,657.22
2018,6,29,13,15,940.0,102.0,3.15,20.7,985.5,836.55,632.17
2018,6,29,13,30,938.0,101.0,3.2,20.7,971.0,796.1,605.07
2018,6,29,13,45,934.5,100.0,3.3,20.65,950.0,752.11,575.51
2018,6,29,14,0,931.0,99.0,3.4,20.6,929.0,705.93,541.69
2018,6,29,14,15,925.5,97.5,3.45,20.5,900.5,656.1,504.16
2018,6,29,14,30,920.0,96.0,3.5,20.4,872.0,604.69,464.35
2018,6,29,14,45,913.0,94.0,3.5,20.35,838.0,550.71,421.17
2018,6,29,15,0,906.0,92.0,3.5,20.3,804.0,495.76,375.9
2018,6,29,15,15,895.5,91.0,3.5,20.3,765.0,439.46,328.18
2018,6,29,15,30,885.0,90.0,3.5,20.3,726.0,383.01,279.07
2018,6,29,15,45,872.0,87.5,3.6,20.05,682.0,324.76,228.05
2018,6,29,16,0,859.0,85.0,3.7,19.8,638.0,267.16,177.38
2018,6,29,16,15,841.0,83.5,3.7,19.55,591.0,210.34,129.11
2018,6,29,16,30,823.0,82.0,3.7,19.3,544.0,147.56,80.89
2018,6,29,16,45,800.0,79.0,3.7,19.1,494.0,92.6,49.55
2018,6,29,17,0,777.0,76.0,3.7,18.9,444.0,55.45,42.74
2018,6,29,17,15,746.5,72.5,3.7,18.5,393.5,54.17,41.88
2018,6,29,17,30,716.0,69.0,3.7,18.1,343.0,52.85,40.92
2018,6,29,17,45,673.5,65.0,3.65,17.7,293.0,51.0,39.46
2018,6,29,18,0,631.0,61.0,3.6,17.3,243.0,44.89,34.15
2018,6,29,18,15,570.0,55.0,3.55,16.75,195.5,41.49,31.12
2018,6,29,18,30,509.0,49.0,3.5,16.2,148.0,38.0,27.86
2018,6,29,18,45,415.5,41.0,3.45,15.7,107.0,32.6,22.71
2018,6,29,19,0,322.0,33.0,3.4,15.2,66.0,27.08,16.77
2018,6,29,19,15,193.0,21.0,3.4,14.9,38.0,17.47,0.0
2018,6,29,19,30,64.0,9.0,3.4,14.6,10.0,8.19,0.0
2018,6,29,19,45,32.0,4.5,3.4,14.25,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,49.5,4.5,1.25,15.65,5.5,0.0,0.0
2018,6,30,5,0,99.0,9.0,1.2,15.8,11.0,24.83,0.0
2018,6,30,5,15,249.5,19.0,1.2,16.2,41.0,84.61,16.16
2018,6,30,5,30,400.0,29.0,1.2,16.6,71.0,158.94,108.22
2018,6,30,5,45,488.0,36.0,1.15,17.0,113.5,220.47,164.21
2018,6,30,6,0,576.0,43.0,1.1,17.4,156.0,289.83,224.47
2018,6,30,6,15,632.0,47.5,1.05,17.7,204.0,353.09,279.04
2018,6,30,6,30,688.0,52.0,1.0,18.0,252.0,421.21,335.38
2018,6,30,6,45,726.5,56.0,0.9,18.35,303.0,483.49,384.54
2018,6,30,7,0,765.0,60.0,0.8,18.7,354.0,548.06,432.97
2018,6,30,7,15,792.5,62.5,0.85,19.15,405.0,605.52,475.17
2018,6,30,7,30,820.0,65.0,0.9,19.6,456.0,658.37,511.76
2018,6,30,7,45,840.0,67.5,0.9,20.0,505.5,710.47,545.33
2018,6,30,8,0,860.0,70.0,0.9,20.4,555.0,761.74,577.45
2018,6,30,8,15,875.0,72.0,1.0,20.85,602.0,807.17,606.18
2018,6,30,8,30,890.0,74.0,1.1,21.3,649.0,850.8,633.37
2018,6,30,8,45,902.0,76.0,1.15,21.75,693.0,889.71,656.4
2018,6,30,9,0,914.0,78.0,1.2,22.2,737.0,926.1,677.58
2018,6,30,9,15,922.0,80.0,1.3,22.55,776.0,956.01,695.49
2018,6,30,9,30,930.0,82.0,1.4,22.9,815.0,982.79,711.43
2018,6,30,9,45,936.0,84.0,1.45,23.25,848.5,1004.34,723.29
2018,6,30,10,0,942.0,86.0,1.5,23.6,882.0,1022.38,733.03
2018,6,30,10,15,947.0,87.0,1.5,23.85,910.0,1034.72,738.8
2018,6,30,10,30,952.0,88.0,1.5,24.1,938.0,1043.36,742.43
2018,6,30,10,45,955.5,89.0,1.55,24.35,959.5,1046.73,743.74
2018,6,30,11,0,959.0,90.0,1.6,24.6,981.0,1046.27,742.85
2018,6,30,11,15,960.5,91.0,1.65,24.65,995.0,1040.0,739.09
2018,6,30,11,30,962.0,92.0,1.7,24.7,1009.0,1029.95,733.12
2018,6,30,11,45,962.5,92.5,1.8,24.8,1016.0,1014.71,724.56
2018,6,30,12,0,963.0,93.0,1.9,24.9,1023.0,995.87,713.72
2018,6,30,12,15,959.5,95.0,1.95,24.85,1021.5,971.32,699.03
2018,6,30,12,30,956.0,97.0,2.0,24.8,1020.0,943.54,682.25
2018,6,30,12,45,951.5,99.0,2.05,24.75,1011.5,911.84,662.83
2018,6,30,13,0,947.0,101.0,2.1,24.7,1003.0,877.29,641.4
2018,6,30,13,15,943.5,101.0,2.2,24.65,988.0,839.05,617.73
2018,6,30,13,30,940.0,101.0,2.3,24.6,973.0,798.25,591.98
2018,6,30,13,45,935.0,100.5,2.35,24.5,951.0,753.56,562.94
2018,6,30,14,0,930.0,100.0,2.4,24.4,929.0,706.81,529.81
2018,6,30,14,15,924.0,98.5,2.45,24.25,900.5,656.71,493.44
2018,6,30,14,30,918.0,97.0,2.5,24.1,872.0,605.08,454.8
2018,6,30,14,45,909.0,96.0,2.6,23.95,837.5,551.0,413.22
2018,6,30,15,0,900.0,95.0,2.7,23.8,803.0,496.13,369.54
2018,6,30,15,15,876.5,99.0,2.7,23.8,759.5,438.87,322.31
2018,6,30,15,30,853.0,103.0,2.7,23.8,716.0,382.75,274.84
2018,6,30,15,45,774.0,123.0,2.8,23.25,653.0,319.11,223.06
2018,6,30,16,0,695.0,143.0,2.9,22.7,590.0,262.66,177.46
2018,6,30,16,15,639.0,146.0,2.9,22.25,533.0,210.69,136.29
2018,6,30,16,30,583.0,149.0,2.9,21.8,476.0,165.22,103.98
2018,6,30,16,45,620.5,125.0,2.9,21.4,444.5,111.15,68.72
2018,6,30,17,0,658.0,101.0,2.9,21.0,413.0,66.42,51.77
2018,6,30,17,15,658.0,90.5,2.95,20.35,372.5,61.34,47.74
2018,6,30,17,30,658.0,80.0,3.0,19.7,332.0,55.82,43.23
2018,6,30,17,45,603.5,75.5,3.0,19.05,281.0,54.13,41.97
2018,6,30,18,0,549.0,71.0,3.0,18.4,230.0,52.44,40.62
2018,6,30,18,15,481.0,64.0,2.95,17.75,183.5,48.6,37.24
2018,6,30,18,30,413.0,57.0,2.9,17.1,137.0,44.67,33.59
2018,6,30,18,45,321.0,46.0,2.85,16.5,97.5,35.44,25.09
2018,6,30,19,0,229.0,35.0,2.8,15.9,58.0,27.32,16.91
2018,6,30,19,15,127.5,21.0,2.75,15.6,32.5,16.56,0.0
2018,6,30,19,30,26.0,7.0,2.7,15.3,7.0,6.37,0.0
2018,6,30,19,45,13.0,3.5,2.7,15.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.3,13.1,9.0,15.98,0.0
2018,7,1,5,15,162.0,21.0,2.3,13.35,35.5,65.68,8.95
2018,7,1,5,30,272.0,34.0,2.3,13.6,62.0,127.42,88.17
2018,7,1,5,45,363.0,44.0,2.3,13.85,102.5,186.27,141.54
2018,7,1,6,0,454.0,54.0,2.3,14.1,143.0,255.22,202.11
2018,7,1,6,15,431.0,67.0,2.25,14.35,170.5,285.48,231.39
2018,7,1,6,30,408.0,80.0,2.2,14.6,198.0,308.07,252.72
2018,7,1,6,45,369.0,95.5,2.2,14.85,218.0,325.42,268.18
2018,7,1,7,0,330.0,111.0,2.2,15.1,238.0,337.93,278.49
2018,7,1,7,15,286.0,128.5,2.15,15.4,249.5,331.92,273.04
2018,7,1,7,30,242.0,146.0,2.1,15.7,261.0,333.03,272.59
2018,7,1,7,45,291.5,148.5,2.05,16.05,302.0,382.14,311.58
2018,7,1,8,0,341.0,151.0,2.0,16.4,343.0,449.5,363.29
2018,7,1,8,15,383.0,164.5,2.0,16.65,397.5,511.26,409.44
2018,7,1,8,30,425.0,178.0,2.0,16.9,452.0,574.53,455.63
2018,7,1,8,45,381.0,207.5,2.0,17.2,466.0,580.43,456.63
2018,7,1,9,0,337.0,237.0,2.0,17.5,480.0,581.75,454.64
2018,7,1,9,15,298.0,260.5,2.05,17.7,484.0,560.98,437.48
2018,7,1,9,30,259.0,284.0,2.1,17.9,488.0,553.44,429.86
2018,7,1,9,45,268.0,300.5,2.15,18.15,519.5,582.1,449.85
2018,7,1,10,0,277.0,317.0,2.2,18.4,551.0,609.59,468.57
2018,7,1,10,15,282.0,333.0,2.25,18.55,578.0,631.27,483.11
2018,7,1,10,30,287.0,349.0,2.3,18.7,605.0,651.41,496.54
2018,7,1,10,45,269.5,340.0,2.4,18.85,585.0,621.93,474.85
2018,7,1,11,0,252.0,331.0,2.5,19.0,565.0,591.36,452.61
2018,7,1,11,15,250.5,336.0,2.6,19.0,571.5,589.73,451.53
2018,7,1,11,30,249.0,341.0,2.7,19.0,578.0,586.75,449.32
2018,7,1,11,45,258.5,359.0,2.8,19.0,607.0,605.67,462.99
2018,7,1,12,0,268.0,377.0,2.9,19.0,636.0,622.49,474.99
2018,7,1,12,15,281.5,385.0,2.95,18.95,657.0,631.27,481.42
2018,7,1,12,30,295.0,393.0,3.0,18.9,678.0,637.89,486.37
2018,7,1,12,45,286.5,387.0,3.05,18.85,662.0,610.65,466.75
2018,7,1,13,0,278.0,381.0,3.1,18.8,646.0,583.08,446.92
2018,7,1,13,15,211.5,378.5,3.15,18.7,578.5,512.72,394.35
2018,7,1,13,30,145.0,376.0,3.2,18.6,511.0,445.4,343.47
2018,7,1,13,45,124.0,366.5,3.2,18.5,480.0,411.83,318.28
2018,7,1,14,0,103.0,357.0,3.2,18.4,449.0,379.96,294.07
2018,7,1,14,15,168.5,327.0,3.2,18.25,471.5,386.22,300.12
2018,7,1,14,30,234.0,297.0,3.2,18.1,494.0,383.68,298.68
2018,7,1,14,45,319.5,268.5,3.2,17.95,526.0,386.02,300.14
2018,7,1,15,0,405.0,240.0,3.2,17.8,558.0,380.75,294.45
2018,7,1,15,15,311.5,240.5,3.2,17.8,478.0,320.03,246.25
2018,7,1,15,30,218.0,241.0,3.2,17.8,398.0,266.24,204.16
2018,7,1,15,45,214.0,226.5,3.2,17.4,372.5,237.6,180.66
2018,7,1,16,0,210.0,212.0,3.2,17.0,347.0,209.52,157.45
2018,7,1,16,15,161.0,206.5,3.2,16.7,305.5,188.16,141.9
2018,7,1,16,30,112.0,201.0,3.2,16.4,264.0,165.17,126.15
2018,7,1,16,45,105.0,197.0,3.2,16.1,251.5,150.67,116.78
2018,7,1,17,0,98.0,193.0,3.2,15.8,239.0,146.77,122.49
2018,7,1,17,15,161.0,169.0,3.2,15.45,235.0,124.94,104.2
2018,7,1,17,30,224.0,145.0,3.2,15.1,231.0,104.37,86.73
2018,7,1,17,45,249.0,122.0,3.2,14.75,204.5,90.0,74.41
2018,7,1,18,0,274.0,99.0,3.2,14.4,178.0,74.91,61.22
2018,7,1,18,15,244.0,82.0,3.15,14.1,142.5,63.05,50.63
2018,7,1,18,30,214.0,65.0,3.1,13.8,107.0,50.8,39.47
2018,7,1,18,45,158.0,50.5,3.05,13.5,76.5,39.91,29.32
2018,7,1,19,0,102.0,36.0,3.0,13.2,46.0,28.78,18.33
2018,7,1,19,15,56.5,21.5,3.0,13.1,26.5,17.45,0.0
2018,7,1,19,30,11.0,7.0,3.0,13.0,7.0,6.37,0.0
2018,7,1,19,45,5.5,3.5,2.95,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
