Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.5,12.7,3.5,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.5,12.8,7.0,11.2,0.0
2018,7,2,5,15,102.5,20.5,1.55,13.1,29.5,51.52,3.27
2018,7,2,5,30,176.0,34.0,1.6,13.4,52.0,99.31,68.41
2018,7,2,5,45,251.5,48.0,1.6,13.65,89.0,150.7,114.58
2018,7,2,6,0,327.0,62.0,1.6,13.9,126.0,210.7,166.97
2018,7,2,6,15,386.5,74.0,1.55,14.2,170.5,269.34,217.95
2018,7,2,6,30,446.0,86.0,1.5,14.5,215.0,333.94,272.55
2018,7,2,6,45,484.0,96.0,1.4,14.8,260.5,389.8,318.38
2018,7,2,7,0,522.0,106.0,1.3,15.1,306.0,453.91,368.78
2018,7,2,7,15,549.0,115.5,1.3,15.4,352.0,508.07,410.13
2018,7,2,7,30,576.0,125.0,1.3,15.7,398.0,563.18,450.9
2018,7,2,7,45,605.5,132.0,1.3,16.0,447.0,618.08,490.34
2018,7,2,8,0,635.0,139.0,1.3,16.3,496.0,673.44,528.96
2018,7,2,8,15,530.5,182.5,1.3,16.6,498.0,651.88,509.13
2018,7,2,8,30,426.0,226.0,1.3,16.9,500.0,627.51,487.62
2018,7,2,8,45,349.5,270.0,1.35,17.2,505.0,604.61,468.17
2018,7,2,9,0,273.0,314.0,1.4,17.5,510.0,590.81,454.8
2018,7,2,9,15,423.5,275.5,1.5,17.75,599.0,710.09,542.81
2018,7,2,9,30,574.0,237.0,1.6,18.0,688.0,825.13,624.0
2018,7,2,9,45,590.5,243.5,1.65,18.2,725.0,855.6,642.58
2018,7,2,10,0,607.0,250.0,1.7,18.4,762.0,883.81,660.44
2018,7,2,10,15,586.0,268.0,1.8,18.55,776.0,883.73,659.2
2018,7,2,10,30,565.0,286.0,1.9,18.7,790.0,877.74,654.44
2018,7,2,10,45,468.0,328.0,2.0,18.8,752.0,821.28,613.76
2018,7,2,11,0,371.0,370.0,2.1,18.9,714.0,748.94,562.24
2018,7,2,11,15,480.5,327.5,2.2,18.9,780.5,820.35,615.1
2018,7,2,11,30,590.0,285.0,2.3,18.9,847.0,876.45,655.8
2018,7,2,11,45,634.5,270.0,2.45,18.9,878.5,891.2,667.17
2018,7,2,12,0,679.0,255.0,2.6,18.9,910.0,901.87,676.13
2018,7,2,12,15,588.5,287.5,2.7,18.8,855.0,828.64,624.75
2018,7,2,12,30,498.0,320.0,2.8,18.7,800.0,758.04,574.78
2018,7,2,12,45,542.5,298.5,2.9,18.6,818.0,756.03,575.56
2018,7,2,13,0,587.0,277.0,3.0,18.5,836.0,749.16,572.22
2018,7,2,13,15,465.0,309.0,3.1,18.3,747.5,655.54,503.58
2018,7,2,13,30,343.0,341.0,3.2,18.1,659.0,567.55,438.04
2018,7,2,13,45,347.5,336.5,3.25,17.9,652.5,546.23,422.96
2018,7,2,14,0,352.0,332.0,3.3,17.7,646.0,523.71,406.32
2018,7,2,14,15,507.5,275.0,3.35,17.5,711.5,550.05,427.61
2018,7,2,14,30,663.0,218.0,3.4,17.3,777.0,560.15,435.02
2018,7,2,14,45,587.0,224.0,3.4,17.1,704.5,487.29,378.02
2018,7,2,15,0,511.0,230.0,3.4,16.9,632.0,422.05,326.44
2018,7,2,15,15,478.0,226.5,3.4,16.9,587.5,373.13,286.35
2018,7,2,15,30,445.0,223.0,3.4,16.9,543.0,327.26,248.17
2018,7,2,15,45,440.5,209.0,3.4,16.55,509.5,285.19,212.37
2018,7,2,16,0,436.0,195.0,3.4,16.2,476.0,243.56,176.73
2018,7,2,16,15,372.0,196.0,3.4,15.95,423.0,202.82,145.0
2018,7,2,16,30,308.0,197.0,3.4,15.7,370.0,176.61,127.48
2018,7,2,16,45,339.0,178.0,3.4,15.45,352.0,142.69,104.0
2018,7,2,17,0,370.0,159.0,3.4,15.2,334.0,104.98,86.66
2018,7,2,17,15,415.5,137.0,3.45,14.95,312.5,93.09,76.69
2018,7,2,17,30,461.0,115.0,3.5,14.7,291.0,80.39,65.84
2018,7,2,17,45,439.5,100.0,3.5,14.4,248.5,71.43,58.13
2018,7,2,18,0,418.0,85.0,3.5,14.1,206.0,62.0,49.85
2018,7,2,18,15,415.0,71.5,3.45,13.85,172.0,53.28,42.02
2018,7,2,18,30,412.0,58.0,3.4,13.6,138.0,45.58,34.89
2018,7,2,18,45,339.0,46.5,3.35,13.35,100.0,37.44,27.17
2018,7,2,19,0,266.0,35.0,3.3,13.1,62.0,27.39,17.17
2018,7,2,19,15,156.5,21.5,3.3,12.95,35.5,16.99,0.0
2018,7,2,19,30,47.0,8.0,3.3,12.8,9.0,7.28,0.0
2018,7,2,19,45,23.5,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,3,4,45,14.5,4.0,2.05,11.6,4.0,0.0,0.0
2018,7,3,5,0,29.0,8.0,2.0,11.8,8.0,12.09,0.0
2018,7,3,5,15,117.5,23.0,1.95,12.15,33.5,57.56,0.66
2018,7,3,5,30,206.0,38.0,1.9,12.5,59.0,112.57,77.91
2018,7,3,5,45,295.0,50.5,1.85,12.85,98.0,168.23,128.29
2018,7,3,6,0,384.0,63.0,1.8,13.2,137.0,234.18,185.9
2018,7,3,6,15,439.0,73.5,1.65,13.55,181.5,292.19,236.71
2018,7,3,6,30,494.0,84.0,1.5,13.9,226.0,359.47,293.37
2018,7,3,6,45,521.5,94.5,1.4,14.3,270.0,413.43,337.47
2018,7,3,7,0,549.0,105.0,1.3,14.7,314.0,468.98,380.97
2018,7,3,7,15,573.0,115.0,1.25,15.0,360.5,523.01,421.89
2018,7,3,7,30,597.0,125.0,1.2,15.3,407.0,577.67,461.76
2018,7,3,7,45,636.0,130.0,1.2,15.6,460.0,638.39,505.36
2018,7,3,8,0,675.0,135.0,1.2,15.9,513.0,700.21,548.36
2018,7,3,8,15,717.0,133.0,1.2,16.25,566.0,757.36,585.72
2018,7,3,8,30,759.0,131.0,1.2,16.6,619.0,814.77,622.32
2018,7,3,8,45,734.0,148.0,1.25,16.9,646.5,834.48,633.36
2018,7,3,9,0,709.0,165.0,1.3,17.2,674.0,849.7,641.84
2018,7,3,9,15,625.5,208.5,1.35,17.45,676.0,833.89,629.36
2018,7,3,9,30,542.0,252.0,1.4,17.7,678.0,805.53,607.01
2018,7,3,9,45,538.5,265.0,1.45,17.95,703.5,823.04,617.88
2018,7,3,10,0,535.0,278.0,1.5,18.2,729.0,837.94,626.47
2018,7,3,10,15,637.5,241.5,1.6,18.3,796.5,908.69,676.17
2018,7,3,10,30,740.0,205.0,1.7,18.4,864.0,973.31,718.43
2018,7,3,10,45,628.0,259.0,1.8,18.55,827.5,914.32,678.11
2018,7,3,11,0,516.0,313.0,1.9,18.7,791.0,848.92,632.12
2018,7,3,11,15,638.0,261.5,2.0,18.75,862.0,912.58,679.04
2018,7,3,11,30,760.0,210.0,2.1,18.8,933.0,960.84,711.78
2018,7,3,11,45,805.5,188.5,2.2,18.9,960.0,969.14,717.28
2018,7,3,12,0,851.0,167.0,2.3,19.0,987.0,972.7,720.16
2018,7,3,12,15,854.0,165.0,2.4,19.0,988.0,951.11,706.8
2018,7,3,12,30,857.0,163.0,2.5,19.0,989.0,926.38,691.49
2018,7,3,12,45,859.5,159.5,2.6,18.95,983.0,888.27,667.15
2018,7,3,13,0,862.0,156.0,2.7,18.9,977.0,857.11,647.36
2018,7,3,13,15,857.5,155.5,2.75,18.85,961.5,820.15,622.93
2018,7,3,13,30,853.0,155.0,2.8,18.8,946.0,785.81,600.03
2018,7,3,13,45,846.5,153.5,2.85,18.7,923.5,741.12,568.12
2018,7,3,14,0,840.0,152.0,2.9,18.6,901.0,694.77,534.3
2018,7,3,14,15,832.5,150.5,2.95,18.5,873.0,646.35,498.04
2018,7,3,14,30,825.0,149.0,3.0,18.4,845.0,596.77,459.88
2018,7,3,14,45,815.5,146.5,3.0,18.25,811.0,544.41,418.44
2018,7,3,15,0,806.0,144.0,3.0,18.1,777.0,491.57,375.39
2018,7,3,15,15,793.0,141.0,3.0,18.1,738.0,436.66,329.32
2018,7,3,15,30,780.0,138.0,3.0,18.1,699.0,382.15,282.42
2018,7,3,15,45,765.0,133.5,3.0,17.7,655.5,326.5,234.23
2018,7,3,16,0,750.0,129.0,3.0,17.3,612.0,266.35,182.3
2018,7,3,16,15,731.0,124.5,3.05,17.05,566.0,211.86,136.19
2018,7,3,16,30,712.0,120.0,3.1,16.8,520.0,159.42,95.8
2018,7,3,16,45,686.5,114.5,3.1,16.5,471.0,108.15,65.38
2018,7,3,17,0,661.0,109.0,3.1,16.2,422.0,72.14,57.81
2018,7,3,17,15,626.0,103.0,3.1,15.85,372.5,70.3,56.5
2018,7,3,17,30,591.0,97.0,3.1,15.5,323.0,68.31,55.01
2018,7,3,17,45,544.0,90.0,3.1,15.1,274.5,65.32,52.57
2018,7,3,18,0,497.0,83.0,3.1,14.7,226.0,62.2,49.91
2018,7,3,18,15,432.5,73.0,3.05,14.4,180.0,54.48,42.98
2018,7,3,18,30,368.0,63.0,3.0,14.1,134.0,47.76,36.74
2018,7,3,18,45,281.0,50.0,3.0,13.75,95.5,38.44,28.0
2018,7,3,19,0,194.0,37.0,3.0,13.4,57.0,28.85,18.33
2018,7,3,19,15,111.0,22.5,2.95,13.2,32.5,17.76,0.0
2018,7,3,19,30,28.0,8.0,2.9,13.0,8.0,7.28,0.0
2018,7,3,19,45,14.0,4.0,2.9,12.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.82,0.0
2018,7,4,5,15,9.0,7.5,2.55,12.2,8.5,9.42,0.0
2018,7,4,5,30,18.0,13.0,2.6,12.5,15.0,18.35,8.46
2018,7,4,5,45,76.5,24.5,2.7,12.8,38.5,55.34,39.44
2018,7,4,6,0,135.0,36.0,2.8,13.1,62.0,103.04,80.59
2018,7,4,6,15,86.5,40.0,2.75,13.3,58.5,85.17,67.22
2018,7,4,6,30,38.0,44.0,2.7,13.5,55.0,63.99,49.65
2018,7,4,6,45,19.0,59.5,2.6,13.75,65.0,65.58,50.92
2018,7,4,7,0,0.0,75.0,2.5,14.0,75.0,66.47,51.22
2018,7,4,7,15,0.0,94.0,2.5,14.25,94.0,84.17,65.95
2018,7,4,7,30,0.0,113.0,2.5,14.5,113.0,101.94,80.51
2018,7,4,7,45,0.5,130.0,2.5,14.7,130.5,118.19,93.64
2018,7,4,8,0,1.0,147.0,2.5,14.9,148.0,134.48,106.66
2018,7,4,8,15,0.5,143.0,2.5,15.1,143.5,129.77,102.33
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,125.25,98.24
2018,7,4,8,45,0.0,137.5,2.55,15.55,137.5,123.65,96.58
2018,7,4,9,0,0.0,136.0,2.6,15.8,136.0,122.13,95.01
2018,7,4,9,15,2.0,151.0,2.65,15.95,152.5,137.89,107.58
2018,7,4,9,30,4.0,166.0,2.7,16.1,169.0,153.73,120.1
2018,7,4,9,45,10.5,213.0,2.75,16.25,221.5,204.14,160.2
2018,7,4,10,0,17.0,260.0,2.8,16.4,274.0,254.98,199.93
2018,7,4,10,15,26.0,305.0,2.85,16.55,327.5,320.3,250.27
2018,7,4,10,30,35.0,350.0,2.9,16.7,381.0,373.44,290.41
2018,7,4,10,45,36.5,361.0,2.95,16.8,394.0,384.24,298.04
2018,7,4,11,0,38.0,372.0,3.0,16.9,407.0,394.66,305.56
2018,7,4,11,15,31.5,364.0,3.0,16.95,393.5,378.01,292.44
2018,7,4,11,30,25.0,356.0,3.0,17.0,380.0,361.45,279.52
2018,7,4,11,45,25.0,355.5,3.0,17.05,379.5,358.48,277.15
2018,7,4,12,0,25.0,355.0,3.0,17.1,379.0,355.28,274.6
2018,7,4,12,15,25.5,356.0,3.0,17.15,380.5,353.73,273.35
2018,7,4,12,30,26.0,357.0,3.0,17.2,382.0,351.9,271.93
2018,7,4,12,45,55.0,400.0,2.95,17.2,452.5,412.89,318.67
2018,7,4,13,0,84.0,443.0,2.9,17.2,523.0,470.62,361.95
2018,7,4,13,15,229.5,400.0,2.9,17.2,614.0,546.87,421.88
2018,7,4,13,30,375.0,357.0,2.9,17.2,705.0,606.01,467.65
2018,7,4,13,45,565.5,273.5,2.85,17.2,784.5,646.86,500.06
2018,7,4,14,0,756.0,190.0,2.8,17.2,864.0,672.07,519.75
2018,7,4,14,15,836.0,146.5,2.8,17.15,870.0,645.73,499.83
2018,7,4,14,30,916.0,103.0,2.8,17.1,876.0,611.6,473.24
2018,7,4,14,45,908.5,101.5,2.75,17.05,842.0,557.86,429.95
2018,7,4,15,0,901.0,100.0,2.7,17.0,808.0,503.18,384.73
2018,7,4,15,15,890.5,97.5,2.7,17.0,768.0,445.75,336.13
2018,7,4,15,30,880.0,95.0,2.7,17.0,728.0,388.2,286.07
2018,7,4,15,45,867.5,93.0,2.7,16.75,684.5,330.56,235.22
2018,7,4,16,0,855.0,91.0,2.7,16.5,641.0,273.49,184.58
2018,7,4,16,15,838.5,88.0,2.75,16.3,593.5,215.77,135.08
2018,7,4,16,30,822.0,85.0,2.8,16.1,546.0,152.09,85.33
2018,7,4,16,45,800.0,81.5,2.8,15.9,496.5,96.63,52.67
2018,7,4,17,0,778.0,78.0,2.8,15.7,447.0,56.94,44.62
2018,7,4,17,15,747.0,74.5,2.8,15.4,396.0,55.73,43.8
2018,7,4,17,30,716.0,71.0,2.8,15.1,345.0,54.47,42.88
2018,7,4,17,45,673.5,66.5,2.85,14.8,294.5,47.72,37.02
2018,7,4,18,0,631.0,62.0,2.9,14.5,244.0,45.7,35.28
2018,7,4,18,15,570.0,55.5,2.8,14.15,196.0,41.92,31.87
2018,7,4,18,30,509.0,49.0,2.7,13.8,148.0,38.04,28.19
2018,7,4,18,45,416.0,41.5,2.65,13.45,107.0,33.1,23.37
2018,7,4,19,0,323.0,34.0,2.6,13.1,66.0,28.1,17.72
2018,7,4,19,15,194.0,21.5,2.5,12.9,38.0,18.02,0.0
2018,7,4,19,30,65.0,9.0,2.4,12.7,10.0,8.19,0.0
2018,7,4,19,45,32.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,5,4,45,17.5,2.5,1.65,10.8,2.5,0.0,0.0
2018,7,5,5,0,35.0,5.0,1.7,11.0,5.0,10.3,0.0
2018,7,5,5,15,84.0,11.5,1.8,11.4,18.0,35.42,0.0
2018,7,5,5,30,133.0,18.0,1.9,11.8,31.0,65.73,42.75
2018,7,5,5,45,130.5,23.0,2.0,12.15,41.5,77.76,57.18
2018,7,5,6,0,128.0,28.0,2.1,12.5,52.0,89.77,69.59
2018,7,5,6,15,64.0,33.0,2.1,12.85,45.0,66.89,51.79
2018,7,5,6,30,0.0,38.0,2.1,13.2,38.0,33.49,23.25
2018,7,5,6,45,0.0,45.5,2.1,13.55,45.5,40.13,28.93
2018,7,5,7,0,0.0,53.0,2.1,13.9,53.0,46.79,34.51
2018,7,5,7,15,0.0,77.5,2.0,14.2,77.5,68.56,52.81
2018,7,5,7,30,0.0,102.0,1.9,14.5,102.0,91.4,71.7
2018,7,5,7,45,0.5,120.0,1.85,14.85,120.5,108.56,85.59
2018,7,5,8,0,1.0,138.0,1.8,15.2,139.0,125.81,99.35
2018,7,5,8,15,16.5,183.5,1.75,15.5,194.0,182.2,145.21
2018,7,5,8,30,32.0,229.0,1.7,15.8,249.0,252.28,200.71
2018,7,5,8,45,137.5,255.5,1.65,16.1,352.5,387.32,307.8
2018,7,5,9,0,243.0,282.0,1.6,16.4,456.0,529.24,414.68
2018,7,5,9,15,562.0,191.0,1.55,16.75,623.0,756.7,583.33
2018,7,5,9,30,881.0,100.0,1.5,17.1,790.0,956.64,714.45
2018,7,5,9,45,913.5,90.0,1.5,17.4,833.0,989.98,731.6
2018,7,5,10,0,946.0,80.0,1.5,17.7,876.0,1020.75,749.04
2018,7,5,10,15,951.0,81.0,1.5,18.0,904.0,1033.47,754.89
2018,7,5,10,30,956.0,82.0,1.5,18.3,932.0,1042.46,758.69
2018,7,5,10,45,960.0,83.0,1.5,18.55,954.0,1046.67,759.74
2018,7,5,11,0,964.0,84.0,1.5,18.8,976.0,1047.02,758.55
2018,7,5,11,15,967.0,83.5,1.55,19.0,990.5,1040.97,754.45
2018,7,5,11,30,970.0,83.0,1.6,19.2,1005.0,1031.11,748.1
2018,7,5,11,45,971.5,83.5,1.65,19.45,1013.0,1017.04,739.05
2018,7,5,12,0,973.0,84.0,1.7,19.7,1021.0,999.28,727.73
2018,7,5,12,15,968.0,87.5,1.75,19.75,1020.0,974.87,712.71
2018,7,5,12,30,963.0,91.0,1.8,19.8,1019.0,947.19,695.58
2018,7,5,12,45,955.5,95.5,1.9,19.9,1010.5,915.21,675.97
2018,7,5,13,0,948.0,100.0,2.0,20.0,1002.0,880.45,654.28
2018,7,5,13,15,946.5,98.5,2.05,20.0,987.5,842.47,629.91
2018,7,5,13,30,945.0,97.0,2.1,20.0,973.0,801.78,603.44
2018,7,5,13,45,942.5,95.5,2.15,20.0,952.0,757.83,574.38
2018,7,5,14,0,940.0,94.0,2.2,20.0,931.0,711.57,541.38
2018,7,5,14,15,936.0,92.0,2.2,20.0,903.5,661.83,504.33
2018,7,5,14,30,932.0,90.0,2.2,20.0,876.0,610.33,464.91
2018,7,5,14,45,926.0,88.0,2.25,19.95,842.5,556.24,422.61
2018,7,5,15,0,920.0,86.0,2.3,19.9,809.0,501.02,377.97
2018,7,5,15,15,910.5,84.5,2.3,19.9,769.5,443.9,330.18
2018,7,5,15,30,901.0,83.0,2.3,19.9,730.0,386.5,280.77
2018,7,5,15,45,890.0,80.5,2.3,19.75,686.5,327.84,229.51
2018,7,5,16,0,879.0,78.0,2.3,19.6,643.0,269.57,178.29
2018,7,5,16,15,864.5,75.0,2.3,19.45,596.0,210.95,128.39
2018,7,5,16,30,850.0,72.0,2.3,19.3,549.0,153.61,84.24
2018,7,5,16,45,827.5,69.5,2.3,19.1,498.5,97.7,51.96
2018,7,5,17,0,805.0,67.0,2.3,18.9,448.0,57.17,44.23
2018,7,5,17,15,771.0,65.0,2.25,18.6,396.0,48.71,37.1
2018,7,5,17,30,737.0,63.0,2.2,18.3,344.0,48.27,36.89
2018,7,5,17,45,704.5,58.0,2.2,17.95,295.0,45.46,34.55
2018,7,5,18,0,672.0,53.0,2.2,17.6,246.0,42.52,32.03
2018,7,5,18,15,560.5,51.0,2.2,17.05,191.0,38.25,28.24
2018,7,5,18,30,449.0,49.0,2.2,16.5,136.0,37.85,27.7
2018,7,5,18,45,380.0,40.0,2.15,16.0,99.0,31.68,21.87
2018,7,5,19,0,311.0,31.0,2.1,15.5,62.0,25.27,15.16
2018,7,5,19,15,181.0,19.0,2.2,15.25,35.0,15.62,0.0
2018,7,5,19,30,51.0,7.0,2.3,15.0,8.0,6.37,0.0
2018,7,5,19,45,25.5,3.5,2.45,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,1.9,14.6,4.0,6.09,0.0
2018,7,6,5,15,7.5,11.0,1.9,14.75,11.0,11.51,0.0
2018,7,6,5,30,0.0,18.0,1.9,14.9,18.0,15.84,6.7
2018,7,6,5,45,0.0,30.0,1.9,15.05,30.0,26.45,16.4
2018,7,6,6,0,0.0,42.0,1.9,15.2,42.0,37.07,25.76
2018,7,6,6,15,2.0,59.0,1.95,15.35,59.5,53.9,40.29
2018,7,6,6,30,4.0,76.0,2.0,15.5,77.0,70.96,54.87
2018,7,6,6,45,20.5,103.5,2.05,15.65,111.0,112.64,90.1
2018,7,6,7,0,37.0,131.0,2.1,15.8,145.0,151.99,122.89
2018,7,6,7,15,96.5,161.5,2.15,16.0,205.0,234.68,191.31
2018,7,6,7,30,156.0,192.0,2.2,16.2,265.0,313.15,254.66
2018,7,6,7,45,135.5,209.5,2.2,16.4,278.0,322.37,260.37
2018,7,6,8,0,115.0,227.0,2.2,16.6,291.0,329.47,264.47
2018,7,6,8,15,86.0,235.0,2.15,16.85,285.0,303.68,242.53
2018,7,6,8,30,57.0,243.0,2.1,17.1,279.0,288.64,229.0
2018,7,6,8,45,57.0,259.0,2.1,17.35,297.5,305.77,241.54
2018,7,6,9,0,57.0,275.0,2.1,17.6,316.0,322.65,253.65
2018,7,6,9,15,47.0,283.5,2.1,17.9,318.5,322.02,251.87
2018,7,6,9,30,37.0,292.0,2.1,18.2,321.0,320.81,249.74
2018,7,6,9,45,23.0,247.5,2.15,18.45,266.0,260.97,202.83
2018,7,6,10,0,9.0,203.0,2.2,18.7,211.0,193.12,149.32
2018,7,6,10,15,8.5,194.0,2.2,18.9,201.5,184.08,142.08
2018,7,6,10,30,8.0,185.0,2.2,19.1,192.0,175.11,134.78
2018,7,6,10,45,7.0,179.0,2.25,19.3,185.5,168.46,129.32
2018,7,6,11,0,6.0,173.0,2.3,19.5,179.0,161.83,123.89
2018,7,6,11,15,12.0,219.5,2.35,19.65,231.0,210.34,161.76
2018,7,6,11,30,18.0,266.0,2.4,19.8,283.0,267.67,205.68
2018,7,6,11,45,26.5,299.0,2.45,19.9,324.5,305.8,234.58
2018,7,6,12,0,35.0,332.0,2.5,20.0,366.0,342.95,262.5
2018,7,6,12,15,44.5,368.5,2.6,20.1,411.5,383.13,292.5
2018,7,6,12,30,54.0,405.0,2.7,20.2,457.0,421.79,321.08
2018,7,6,12,45,73.0,367.5,2.8,20.25,437.0,398.78,304.83
2018,7,6,13,0,92.0,330.0,2.9,20.3,417.0,380.8,292.41
2018,7,6,13,15,132.5,319.0,3.0,20.3,442.5,396.04,305.16
2018,7,6,13,30,173.0,308.0,3.1,20.3,468.0,409.66,316.34
2018,7,6,13,45,223.5,332.5,3.15,20.3,534.5,454.8,350.48
2018,7,6,14,0,274.0,357.0,3.2,20.3,601.0,493.95,379.41
2018,7,6,14,15,256.5,358.5,3.3,20.15,581.5,465.88,358.04
2018,7,6,14,30,239.0,360.0,3.4,20.0,562.0,438.73,337.45
2018,7,6,14,45,211.5,357.5,3.5,19.9,531.0,407.85,313.74
2018,7,6,15,0,184.0,355.0,3.6,19.8,500.0,376.58,289.68
2018,7,6,15,15,210.5,332.0,3.6,19.8,489.5,354.62,272.03
2018,7,6,15,30,237.0,309.0,3.6,19.8,479.0,324.21,247.14
2018,7,6,15,45,225.0,268.5,3.65,19.55,422.0,272.26,206.07
2018,7,6,16,0,213.0,228.0,3.7,19.3,365.0,222.51,166.39
2018,7,6,16,15,211.5,215.5,3.7,19.15,343.0,196.24,144.97
2018,7,6,16,30,210.0,203.0,3.7,19.0,321.0,170.19,124.84
2018,7,6,16,45,287.0,184.0,3.65,18.85,329.0,144.46,105.35
2018,7,6,17,0,364.0,165.0,3.6,18.7,337.0,108.97,88.92
2018,7,6,17,15,382.5,142.5,3.5,18.5,305.0,96.62,78.68
2018,7,6,17,30,401.0,120.0,3.4,18.3,273.0,83.49,67.59
2018,7,6,17,45,360.5,106.5,3.35,18.05,229.0,75.61,60.93
2018,7,6,18,0,320.0,93.0,3.3,17.8,185.0,67.33,53.77
2018,7,6,18,15,302.0,77.0,3.2,17.55,150.5,56.91,44.54
2018,7,6,18,30,284.0,61.0,3.1,17.3,116.0,45.98,34.68
2018,7,6,18,45,219.5,47.5,3.05,17.1,82.5,36.37,25.78
2018,7,6,19,0,155.0,34.0,3.0,16.9,49.0,26.43,15.95
2018,7,6,19,15,92.5,20.5,2.95,16.7,28.0,16.15,0.0
2018,7,6,19,30,30.0,7.0,2.9,16.5,7.0,6.37,0.0
2018,7,6,19,45,15.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,7,4,45,44.5,4.0,2.9,12.95,4.5,0.0,0.0
2018,7,7,5,0,89.0,8.0,3.0,13.0,9.0,21.78,0.0
2018,7,7,5,15,238.5,18.5,3.0,13.3,37.0,78.62,0.0
2018,7,7,5,30,388.0,29.0,3.0,13.6,65.0,153.61,102.11
2018,7,7,5,45,481.5,35.5,3.05,13.85,107.0,215.49,162.0
2018,7,7,6,0,575.0,42.0,3.1,14.1,149.0,285.56,224.99
2018,7,7,6,15,576.5,52.0,3.05,14.5,187.0,332.55,268.92
2018,7,7,6,30,578.0,62.0,3.0,14.9,225.0,376.78,308.58
2018,7,7,6,45,624.0,67.5,3.0,15.3,275.0,439.44,361.25
2018,7,7,7,0,670.0,73.0,3.0,15.7,325.0,505.43,414.61
2018,7,7,7,15,681.5,83.0,3.05,16.1,371.0,557.22,454.97
2018,7,7,7,30,693.0,93.0,3.1,16.5,417.0,608.27,493.44
2018,7,7,7,45,707.5,100.5,3.15,16.9,463.0,657.63,529.28
2018,7,7,8,0,722.0,108.0,3.2,17.3,509.0,706.02,562.7
2018,7,7,8,15,735.0,115.0,3.25,17.6,554.0,751.36,593.5
2018,7,7,8,30,748.0,122.0,3.3,17.9,599.0,791.3,619.95
2018,7,7,8,45,746.5,129.5,3.35,18.2,634.0,820.62,638.54
2018,7,7,9,0,745.0,137.0,3.4,18.5,669.0,847.0,655.02
2018,7,7,9,15,612.5,192.0,3.45,18.7,645.5,805.22,623.54
2018,7,7,9,30,480.0,247.0,3.5,18.9,622.0,742.0,574.11
2018,7,7,9,45,347.0,320.0,3.55,19.15,597.5,680.51,524.94
2018,7,7,10,0,214.0,393.0,3.6,19.4,573.0,613.57,471.18
2018,7,7,10,15,272.5,394.0,3.65,19.5,631.0,687.08,525.3
2018,7,7,10,30,331.0,395.0,3.7,19.6,689.0,744.36,566.48
2018,7,7,10,45,444.5,359.5,3.75,19.7,764.5,831.01,629.44
2018,7,7,11,0,558.0,324.0,3.8,19.8,840.0,903.16,681.2
2018,7,7,11,15,620.0,298.0,3.8,19.85,879.5,931.54,701.13
2018,7,7,11,30,682.0,272.0,3.8,19.9,919.0,956.05,718.64
2018,7,7,11,45,617.5,318.5,3.8,19.9,908.0,922.31,692.9
2018,7,7,12,0,553.0,365.0,3.8,19.9,897.0,889.98,668.45
2018,7,7,12,15,682.0,279.0,3.85,19.9,935.5,909.33,686.08
2018,7,7,12,30,811.0,193.0,3.9,19.9,974.0,915.71,692.05
2018,7,7,12,45,867.5,153.5,3.95,19.9,983.0,892.58,676.47
2018,7,7,13,0,924.0,114.0,4.0,19.9,992.0,874.53,664.62
2018,7,7,13,15,758.5,212.5,4.1,19.9,926.0,804.31,615.16
2018,7,7,13,30,593.0,311.0,4.2,19.9,860.0,732.01,559.85
2018,7,7,13,45,492.0,345.0,4.25,19.85,793.5,658.11,504.79
2018,7,7,14,0,391.0,379.0,4.3,19.8,727.0,590.55,453.7
2018,7,7,14,15,510.5,316.0,4.35,19.7,755.5,587.92,453.39
2018,7,7,14,30,630.0,253.0,4.4,19.6,784.0,572.83,442.31
2018,7,7,14,45,570.0,264.0,4.5,19.45,729.5,513.91,396.32
2018,7,7,15,0,510.0,275.0,4.6,19.3,675.0,458.9,352.84
2018,7,7,15,15,503.5,258.0,4.6,19.3,636.5,409.65,312.61
2018,7,7,15,30,497.0,241.0,4.6,19.3,598.0,360.82,271.85
2018,7,7,15,45,664.0,166.0,4.7,18.95,611.5,318.8,231.48
2018,7,7,16,0,831.0,91.0,4.8,18.6,625.0,269.16,181.82
2018,7,7,16,15,833.5,82.0,4.8,18.4,583.5,211.58,131.5
2018,7,7,16,30,836.0,73.0,4.8,18.2,542.0,153.41,85.29
2018,7,7,16,45,815.0,70.5,4.8,18.0,492.5,98.3,52.93
2018,7,7,17,0,794.0,68.0,4.8,17.8,443.0,49.82,38.03
2018,7,7,17,15,756.0,66.5,4.75,17.55,390.5,49.74,38.16
2018,7,7,17,30,718.0,65.0,4.7,17.3,338.0,49.74,38.32
2018,7,7,17,45,692.0,59.0,4.65,17.05,291.0,46.22,35.34
2018,7,7,18,0,666.0,53.0,4.6,16.8,244.0,42.52,32.11
2018,7,7,18,15,605.5,48.0,4.45,16.45,196.0,39.36,29.27
2018,7,7,18,30,545.0,43.0,4.3,16.1,148.0,33.15,23.59
2018,7,7,18,45,455.0,36.5,4.2,15.75,107.0,28.83,19.39
2018,7,7,19,0,365.0,30.0,4.1,15.4,66.0,24.49,14.43
2018,7,7,19,15,225.5,19.5,4.05,15.15,38.0,16.19,0.0
2018,7,7,19,30,86.0,9.0,4.0,14.9,10.0,8.19,0.0
2018,7,7,19,45,43.0,4.5,4.0,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.35,12.0,4.5,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,12.1,9.0,20.85,0.0
2018,7,8,5,15,218.0,19.0,3.4,12.35,35.5,74.11,0.0
2018,7,8,5,30,358.0,29.0,3.4,12.6,62.0,145.06,96.02
2018,7,8,5,45,450.5,36.0,3.45,12.9,103.0,205.42,154.95
2018,7,8,6,0,543.0,43.0,3.5,13.2,144.0,275.97,218.42
2018,7,8,6,15,602.0,48.5,3.5,13.6,191.5,337.69,274.23
2018,7,8,6,30,661.0,54.0,3.5,14.0,239.0,406.95,334.55
2018,7,8,6,45,701.0,58.0,3.55,14.4,289.0,468.9,387.13
2018,7,8,7,0,741.0,62.0,3.6,14.8,339.0,533.36,439.79
2018,7,8,7,15,769.5,65.0,3.6,15.25,389.5,591.24,485.28
2018,7,8,7,30,798.0,68.0,3.6,15.7,440.0,649.76,529.14
2018,7,8,7,45,819.0,70.5,3.65,16.1,489.5,696.79,562.02
2018,7,8,8,0,840.0,73.0,3.7,16.5,539.0,748.34,597.66
2018,7,8,8,15,856.0,76.0,3.7,16.8,586.5,795.39,629.31
2018,7,8,8,30,872.0,79.0,3.7,17.1,634.0,840.76,659.23
2018,7,8,8,45,884.0,80.5,3.7,17.45,677.5,878.91,683.45
2018,7,8,9,0,896.0,82.0,3.7,17.8,721.0,914.62,705.72
2018,7,8,9,15,904.5,84.0,3.75,18.1,760.0,944.95,724.5
2018,7,8,9,30,913.0,86.0,3.8,18.4,799.0,972.24,741.13
2018,7,8,9,45,918.0,89.5,3.85,18.7,833.0,994.57,754.35
2018,7,8,10,0,923.0,93.0,3.9,19.0,867.0,1013.38,765.23
2018,7,8,10,15,930.0,93.0,3.9,19.2,895.5,1026.78,772.48
2018,7,8,10,30,937.0,93.0,3.9,19.4,924.0,1036.57,777.44
2018,7,8,10,45,943.0,93.0,3.95,19.6,947.0,1041.66,779.73
2018,7,8,11,0,949.0,93.0,4.0,19.8,970.0,1042.98,779.65
2018,7,8,11,15,952.5,93.5,4.0,19.85,985.5,1038.53,775.97
2018,7,8,11,30,956.0,94.0,4.0,19.9,1001.0,1030.27,769.91
2018,7,8,11,45,958.5,93.5,4.05,19.95,1009.0,1016.3,760.48
2018,7,8,12,0,961.0,93.0,4.1,20.0,1017.0,998.67,748.69
2018,7,8,12,15,960.0,93.5,4.15,20.0,1017.0,975.21,733.16
2018,7,8,12,30,959.0,94.0,4.2,20.0,1017.0,948.42,715.39
2018,7,8,12,45,956.0,95.0,4.25,20.0,1009.0,917.16,694.51
2018,7,8,13,0,953.0,96.0,4.3,20.0,1001.0,882.94,671.49
2018,7,8,13,15,950.5,95.5,4.3,20.0,987.0,844.92,645.47
2018,7,8,13,30,948.0,95.0,4.3,20.0,973.0,804.24,617.41
2018,7,8,13,45,945.0,94.0,4.35,20.0,952.0,760.24,586.95
2018,7,8,14,0,942.0,93.0,4.4,20.0,931.0,713.95,552.81
2018,7,8,14,15,936.5,91.5,4.4,19.9,902.5,663.58,514.28
2018,7,8,14,30,931.0,90.0,4.4,19.8,874.0,611.57,473.45
2018,7,8,14,45,924.0,88.0,4.4,19.75,840.0,556.94,429.37
2018,7,8,15,0,917.0,86.0,4.4,19.7,806.0,501.29,383.15
2018,7,8,15,15,907.0,85.0,4.4,19.7,767.0,444.44,334.56
2018,7,8,15,30,897.0,84.0,4.4,19.7,728.0,387.36,284.49
2018,7,8,15,45,885.5,82.0,4.45,19.4,684.5,329.04,232.88
2018,7,8,16,0,874.0,80.0,4.5,19.1,641.0,271.16,181.38
2018,7,8,16,15,859.0,76.5,4.5,18.85,593.5,212.2,130.63
2018,7,8,16,30,844.0,73.0,4.5,18.6,546.0,154.6,85.73
2018,7,8,16,45,823.5,71.0,4.55,18.35,497.0,99.34,53.38
2018,7,8,17,0,803.0,69.0,4.6,18.1,448.0,50.63,38.69
2018,7,8,17,15,775.5,65.0,4.6,17.7,397.0,48.78,37.3
2018,7,8,17,30,748.0,61.0,4.6,17.3,346.0,46.83,35.76
2018,7,8,17,45,710.0,57.5,4.55,16.95,296.0,45.13,34.39
2018,7,8,18,0,672.0,54.0,4.5,16.6,246.0,43.41,32.94
2018,7,8,18,15,614.5,49.0,4.45,16.15,198.0,40.3,30.14
2018,7,8,18,30,557.0,44.0,4.4,15.7,150.0,34.05,24.41
2018,7,8,18,45,467.5,36.5,4.3,15.3,108.0,28.89,19.47
2018,7,8,19,0,378.0,29.0,4.2,14.9,66.0,23.61,13.7
2018,7,8,19,15,233.0,19.0,4.15,14.6,38.0,15.75,0.0
2018,7,8,19,30,88.0,9.0,4.1,14.3,10.0,8.19,0.0
2018,7,8,19,45,44.0,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.9,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,12.0,7.0,17.36,0.0
2018,7,9,5,15,211.5,17.5,3.45,12.3,33.5,70.93,0.0
2018,7,9,5,30,355.0,28.0,3.5,12.6,60.0,143.04,93.67
2018,7,9,5,45,448.5,34.5,3.5,12.9,100.5,202.83,152.7
2018,7,9,6,0,542.0,41.0,3.5,13.2,141.0,270.94,214.22
2018,7,9,6,15,601.5,46.5,3.45,13.6,188.5,334.95,271.92
2018,7,9,6,30,661.0,52.0,3.4,14.0,236.0,404.38,332.35
2018,7,9,6,45,701.0,56.0,3.4,14.4,286.0,466.3,384.85
2018,7,9,7,0,741.0,60.0,3.4,14.8,336.0,530.75,437.39
2018,7,9,7,15,770.0,63.0,3.4,15.35,386.5,588.97,482.91
2018,7,9,7,30,799.0,66.0,3.4,15.9,437.0,647.88,526.73
2018,7,9,7,45,819.5,68.5,3.4,16.45,486.5,694.67,558.83
2018,7,9,8,0,840.0,71.0,3.4,17.0,536.0,745.91,593.55
2018,7,9,8,15,856.0,73.5,3.35,17.55,583.0,792.44,623.8
2018,7,9,8,30,872.0,76.0,3.3,18.1,630.0,837.31,652.23
2018,7,9,8,45,884.5,77.5,3.2,18.6,673.5,875.98,675.57
2018,7,9,9,0,897.0,79.0,3.1,19.1,717.0,912.23,696.83
2018,7,9,9,15,905.0,81.0,3.05,19.5,756.0,942.22,714.08
2018,7,9,9,30,913.0,83.0,3.0,19.9,795.0,969.13,729.13
2018,7,9,9,45,918.5,85.5,2.95,20.35,828.5,990.93,740.53
2018,7,9,10,0,924.0,88.0,2.9,20.8,862.0,1009.26,749.6
2018,7,9,10,15,930.0,89.0,2.95,21.05,890.5,1022.86,757.08
2018,7,9,10,30,936.0,90.0,3.0,21.3,919.0,1032.82,762.3
2018,7,9,10,45,940.0,91.0,3.0,21.55,941.0,1037.06,763.46
2018,7,9,11,0,944.0,92.0,3.0,21.8,963.0,1037.51,762.32
2018,7,9,11,15,947.5,91.5,3.1,21.9,978.0,1032.12,758.86
2018,7,9,11,30,951.0,91.0,3.2,22.0,993.0,1022.98,753.06
2018,7,9,11,45,953.0,91.5,3.3,22.15,1001.5,1009.66,744.46
2018,7,9,12,0,955.0,92.0,3.4,22.3,1010.0,992.69,733.51
2018,7,9,12,15,954.0,93.0,3.5,22.25,1010.0,969.88,719.26
2018,7,9,12,30,953.0,94.0,3.6,22.2,1010.0,943.74,702.75
2018,7,9,12,45,951.0,94.5,3.7,22.2,1003.0,913.06,682.96
2018,7,9,13,0,949.0,95.0,3.8,22.2,996.0,879.37,660.97
2018,7,9,13,15,946.5,95.0,3.9,22.15,982.0,841.96,636.36
2018,7,9,13,30,944.0,95.0,4.0,22.1,968.0,801.87,609.62
2018,7,9,13,45,940.5,94.0,4.1,22.05,947.0,757.67,579.67
2018,7,9,14,0,937.0,93.0,4.2,22.0,926.0,711.24,545.95
2018,7,9,14,15,932.5,91.0,4.3,21.9,898.0,661.27,508.35
2018,7,9,14,30,928.0,89.0,4.4,21.8,870.0,609.58,468.41
2018,7,9,14,45,921.5,87.0,4.45,21.7,836.5,555.34,425.18
2018,7,9,15,0,915.0,85.0,4.5,21.6,803.0,500.03,379.73
2018,7,9,15,15,905.0,84.0,4.5,21.6,764.0,443.27,331.51
2018,7,9,15,30,895.0,83.0,4.5,21.6,725.0,386.27,281.82
2018,7,9,15,45,862.5,87.5,4.65,21.3,675.0,327.0,230.45
2018,7,9,16,0,830.0,92.0,4.8,21.0,625.0,270.37,181.2
2018,7,9,16,15,816.0,87.0,4.8,20.75,578.0,205.85,126.5
2018,7,9,16,30,802.0,82.0,4.8,20.5,531.0,149.13,82.43
2018,7,9,16,45,801.5,74.0,4.8,20.25,487.5,92.55,47.95
2018,7,9,17,0,801.0,66.0,4.8,20.0,444.0,56.45,43.42
2018,7,9,17,15,772.5,62.5,4.75,19.65,393.0,46.91,35.36
2018,7,9,17,30,744.0,59.0,4.7,19.3,342.0,45.27,34.1
2018,7,9,17,45,705.0,55.5,4.65,18.9,292.0,43.5,32.68
2018,7,9,18,0,666.0,52.0,4.6,18.5,242.0,41.71,31.17
2018,7,9,18,15,608.5,47.0,4.5,18.1,194.5,38.54,28.33
2018,7,9,18,30,551.0,42.0,4.4,17.7,147.0,35.33,25.3
2018,7,9,18,45,462.5,35.5,4.25,17.25,106.0,28.03,18.54
2018,7,9,19,0,374.0,29.0,4.1,16.8,65.0,23.64,13.53
2018,7,9,19,15,231.0,19.0,4.05,16.6,37.5,15.78,0.0
2018,7,9,19,30,88.0,9.0,4.0,16.4,10.0,8.19,0.0
2018,7,9,19,45,44.0,4.5,3.95,16.15,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.7,12.1,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.8,12.2,6.0,15.93,0.0
2018,7,10,5,15,223.5,16.5,2.9,12.55,33.5,72.19,0.0
2018,7,10,5,30,382.0,27.0,3.0,12.9,61.0,149.27,96.39
2018,7,10,5,45,476.5,33.5,3.05,13.2,102.5,210.78,158.02
2018,7,10,6,0,571.0,40.0,3.1,13.5,144.0,280.87,221.3
2018,7,10,6,15,630.0,45.0,3.1,13.95,192.5,345.67,279.63
2018,7,10,6,30,689.0,50.0,3.1,14.4,241.0,415.79,340.48
2018,7,10,6,45,728.5,54.0,3.05,14.85,292.0,478.87,393.52
2018,7,10,7,0,768.0,58.0,3.0,15.3,343.0,544.4,446.34
2018,7,10,7,15,796.0,61.0,3.0,15.9,394.5,603.29,491.85
2018,7,10,7,30,824.0,64.0,3.0,16.5,446.0,657.6,531.41
2018,7,10,7,45,844.5,66.5,3.0,17.15,496.0,710.67,567.59
2018,7,10,8,0,865.0,69.0,3.0,17.8,546.0,762.99,602.27
2018,7,10,8,15,880.5,71.0,3.0,18.2,594.0,809.52,632.58
2018,7,10,8,30,896.0,73.0,3.0,18.6,642.0,854.29,661.13
2018,7,10,8,45,907.5,75.0,3.0,19.05,686.0,893.47,685.2
2018,7,10,9,0,919.0,77.0,3.0,19.5,730.0,930.11,707.23
2018,7,10,9,15,926.0,80.0,3.05,19.8,769.5,960.9,725.86
2018,7,10,9,30,933.0,83.0,3.1,20.1,809.0,988.47,742.28
2018,7,10,9,45,937.0,86.0,3.1,20.4,843.0,1009.75,754.07
2018,7,10,10,0,941.0,89.0,3.1,20.7,877.0,1027.43,763.53
2018,7,10,10,15,946.5,89.5,3.2,20.85,905.0,1040.17,771.14
2018,7,10,10,30,952.0,90.0,3.3,21.0,933.0,1049.21,776.44
2018,7,10,10,45,955.5,91.0,3.4,21.15,954.5,1053.0,778.43
2018,7,10,11,0,959.0,92.0,3.5,21.3,976.0,1052.94,778.05
2018,7,10,11,15,961.5,93.0,3.6,21.3,991.5,1048.03,775.05
2018,7,10,11,30,964.0,94.0,3.7,21.3,1007.0,1039.27,769.63
2018,7,10,11,45,965.5,93.5,3.8,21.35,1014.5,1024.26,760.02
2018,7,10,12,0,967.0,93.0,3.9,21.4,1022.0,1005.6,748.04
2018,7,10,12,15,966.0,94.0,4.05,21.3,1022.0,982.52,733.85
2018,7,10,12,30,965.0,95.0,4.2,21.2,1022.0,956.05,717.28
2018,7,10,12,45,963.0,95.0,4.3,21.1,1014.5,924.54,696.89
2018,7,10,13,0,961.0,95.0,4.4,21.0,1007.0,889.99,674.23
2018,7,10,13,15,958.0,95.0,4.5,20.85,992.5,851.74,649.25
2018,7,10,13,30,955.0,95.0,4.6,20.7,978.0,810.82,622.05
2018,7,10,13,45,951.0,94.0,4.65,20.5,956.5,765.78,591.39
2018,7,10,14,0,947.0,93.0,4.7,20.3,935.0,718.51,556.96
2018,7,10,14,15,941.5,92.0,4.75,20.1,907.0,668.29,518.81
2018,7,10,14,30,936.0,91.0,4.8,19.9,879.0,616.4,478.26
2018,7,10,14,45,929.0,89.5,4.85,19.7,845.0,561.86,434.43
2018,7,10,15,0,922.0,88.0,4.9,19.5,811.0,506.26,388.35
2018,7,10,15,15,912.5,86.5,4.9,19.5,771.5,448.83,339.03
2018,7,10,15,30,903.0,85.0,4.9,19.5,732.0,391.1,288.2
2018,7,10,15,45,890.5,83.0,4.9,19.0,688.0,332.03,235.92
2018,7,10,16,0,878.0,81.0,4.9,18.5,644.0,273.52,183.81
2018,7,10,16,15,862.0,78.5,4.85,18.2,596.5,214.78,133.04
2018,7,10,16,30,846.0,76.0,4.8,17.9,549.0,157.48,88.24
2018,7,10,16,45,825.5,73.0,4.8,17.65,499.0,101.21,54.91
2018,7,10,17,0,805.0,70.0,4.8,17.4,449.0,51.4,39.48
2018,7,10,17,15,777.0,66.5,4.75,17.1,398.0,49.95,38.42
2018,7,10,17,30,749.0,63.0,4.7,16.8,347.0,48.44,37.26
2018,7,10,17,45,709.5,59.0,4.65,16.45,296.5,46.39,35.58
2018,7,10,18,0,670.0,55.0,4.6,16.1,246.0,44.3,33.79
2018,7,10,18,15,611.0,49.5,4.5,15.75,197.5,40.79,30.61
2018,7,10,18,30,552.0,44.0,4.4,15.4,149.0,34.08,24.46
2018,7,10,18,45,458.5,37.0,4.3,15.05,107.0,29.36,19.88
2018,7,10,19,0,365.0,30.0,4.2,14.7,65.0,24.59,14.38
2018,7,10,19,15,222.0,19.0,4.15,14.45,37.0,15.81,0.0
2018,7,10,19,30,79.0,8.0,4.1,14.2,9.0,7.28,0.0
2018,7,10,19,45,39.5,4.0,4.0,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,11,4,45,24.5,3.0,1.95,11.9,3.0,0.0,0.0
2018,7,11,5,0,49.0,6.0,1.9,12.1,6.0,13.32,0.0
2018,7,11,5,15,191.0,17.0,1.85,12.4,31.5,56.63,0.0
2018,7,11,5,30,333.0,28.0,1.8,12.7,57.0,136.47,87.03
2018,7,11,5,45,433.0,35.5,1.75,13.05,98.0,198.35,148.31
2018,7,11,6,0,533.0,43.0,1.7,13.4,139.0,271.31,212.9
2018,7,11,6,15,357.0,50.5,1.6,13.75,123.5,232.19,187.62
2018,7,11,6,30,181.0,58.0,1.5,14.1,108.0,167.14,136.58
2018,7,11,6,45,128.5,92.5,1.4,14.45,131.5,168.51,138.19
2018,7,11,7,0,76.0,127.0,1.3,14.8,155.0,171.56,139.9
2018,7,11,7,15,254.5,132.5,1.3,15.2,246.5,315.94,259.57
2018,7,11,7,30,433.0,138.0,1.3,15.6,338.0,470.94,381.49
2018,7,11,7,45,462.0,146.5,1.25,15.95,381.5,520.66,417.08
2018,7,11,8,0,491.0,155.0,1.2,16.3,425.0,571.36,453.14
2018,7,11,8,15,508.5,169.5,1.25,16.65,471.0,619.98,487.08
2018,7,11,8,30,526.0,184.0,1.3,17.0,517.0,668.0,519.87
2018,7,11,8,45,444.0,219.0,1.3,17.35,514.0,649.69,502.47
2018,7,11,9,0,362.0,254.0,1.3,17.7,511.0,624.1,480.47
2018,7,11,9,15,321.0,266.5,1.35,17.95,504.0,590.64,455.09
2018,7,11,9,30,280.0,279.0,1.4,18.2,497.0,569.97,438.52
2018,7,11,9,45,280.5,293.5,1.45,18.5,520.0,588.86,451.09
2018,7,11,10,0,281.0,308.0,1.5,18.8,543.0,606.32,462.25
2018,7,11,10,15,291.5,323.5,1.6,18.95,574.5,633.27,480.88
2018,7,11,10,30,302.0,339.0,1.7,19.1,606.0,658.73,498.3
2018,7,11,10,45,308.5,350.0,1.75,19.3,628.5,673.91,508.07
2018,7,11,11,0,315.0,361.0,1.8,19.5,651.0,687.38,516.74
2018,7,11,11,15,341.5,363.0,1.85,19.6,682.0,709.64,532.37
2018,7,11,11,30,368.0,365.0,1.9,19.7,713.0,741.38,554.12
2018,7,11,11,45,354.5,374.5,1.95,19.8,712.0,716.35,536.2
2018,7,11,12,0,341.0,384.0,2.0,19.9,711.0,701.48,525.53
2018,7,11,12,15,335.0,383.0,2.05,19.95,704.5,682.22,512.17
2018,7,11,12,30,329.0,382.0,2.1,20.0,698.0,661.82,497.97
2018,7,11,12,45,341.0,381.5,2.15,20.0,707.0,656.46,494.69
2018,7,11,13,0,353.0,381.0,2.2,20.0,716.0,649.1,489.83
2018,7,11,13,15,355.0,375.5,2.25,19.95,708.0,627.32,474.7
2018,7,11,13,30,357.0,370.0,2.3,19.9,700.0,604.43,458.66
2018,7,11,13,45,429.5,323.5,2.35,19.85,711.5,597.54,455.45
2018,7,11,14,0,502.0,277.0,2.4,19.8,723.0,581.67,445.11
2018,7,11,14,15,717.5,185.5,2.45,19.65,801.0,608.9,466.94
2018,7,11,14,30,933.0,94.0,2.5,19.5,879.0,617.78,473.1
2018,7,11,14,45,925.0,93.0,2.55,19.35,844.5,563.22,429.99
2018,7,11,15,0,917.0,92.0,2.6,19.2,810.0,507.71,385.08
2018,7,11,15,15,907.0,90.5,2.6,19.2,770.5,450.26,336.85
2018,7,11,15,30,897.0,89.0,2.6,19.2,731.0,392.56,287.04
2018,7,11,15,45,883.5,87.0,2.65,18.7,686.5,333.45,235.67
2018,7,11,16,0,870.0,85.0,2.7,18.2,642.0,274.99,184.37
2018,7,11,16,15,852.0,83.0,2.7,17.9,594.5,216.63,134.5
2018,7,11,16,30,834.0,81.0,2.7,17.6,547.0,159.92,90.55
2018,7,11,16,45,811.0,78.0,2.65,17.35,496.5,96.28,51.19
2018,7,11,17,0,788.0,75.0,2.6,17.1,446.0,54.93,42.62
2018,7,11,17,15,757.5,71.5,2.55,16.8,394.5,53.63,41.71
2018,7,11,17,30,727.0,68.0,2.5,16.5,343.0,52.28,40.71
2018,7,11,17,45,684.0,63.5,2.45,16.15,292.0,49.98,38.83
2018,7,11,18,0,641.0,59.0,2.4,15.8,241.0,43.55,33.19
2018,7,11,18,15,578.0,53.5,2.3,15.45,193.0,40.49,30.41
2018,7,11,18,30,515.0,48.0,2.2,15.1,145.0,37.39,27.43
2018,7,11,18,45,418.5,39.5,2.1,14.75,103.5,31.52,21.79
2018,7,11,19,0,322.0,31.0,2.0,14.4,62.0,25.5,15.09
2018,7,11,19,15,192.5,19.5,2.0,14.15,35.5,16.31,0.0
2018,7,11,19,30,63.0,8.0,2.0,13.9,9.0,7.28,0.0
2018,7,11,19,45,31.5,4.0,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
