Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.91,0.0
2018,7,12,5,15,0.0,4.5,1.35,12.75,4.5,4.09,0.0
2018,7,12,5,30,0.0,8.0,1.4,13.1,8.0,7.02,0.0
2018,7,12,5,45,0.0,14.0,1.45,13.45,14.0,12.3,4.61
2018,7,12,6,0,0.0,20.0,1.5,13.8,20.0,17.58,9.32
2018,7,12,6,15,0.0,25.5,1.55,14.1,25.5,22.44,13.62
2018,7,12,6,30,0.0,31.0,1.6,14.4,31.0,27.3,17.84
2018,7,12,6,45,0.0,45.0,1.6,14.7,45.0,39.69,28.43
2018,7,12,7,0,0.0,59.0,1.6,15.0,59.0,52.11,38.9
2018,7,12,7,15,1.0,82.5,1.65,15.35,83.0,73.97,57.18
2018,7,12,7,30,2.0,106.0,1.7,15.7,107.0,96.76,75.93
2018,7,12,7,45,8.0,127.0,1.7,16.0,131.5,121.04,95.78
2018,7,12,8,0,14.0,148.0,1.7,16.3,156.0,145.85,115.78
2018,7,12,8,15,30.5,164.5,1.75,16.6,183.5,183.9,146.58
2018,7,12,8,30,47.0,181.0,1.8,16.9,211.0,215.23,171.53
2018,7,12,8,45,103.0,213.5,1.85,17.25,285.0,312.55,248.97
2018,7,12,9,0,159.0,246.0,1.9,17.6,359.0,400.03,316.34
2018,7,12,9,15,224.0,262.0,1.95,17.8,430.5,495.47,388.23
2018,7,12,9,30,289.0,278.0,2.0,18.0,502.0,577.75,448.64
2018,7,12,9,45,291.5,274.0,2.0,18.25,508.5,578.92,447.97
2018,7,12,10,0,294.0,270.0,2.0,18.5,515.0,578.99,447.15
2018,7,12,10,15,215.5,323.0,2.05,18.65,506.0,557.74,428.03
2018,7,12,10,30,137.0,376.0,2.1,18.8,497.0,518.2,395.94
2018,7,12,10,45,107.0,401.5,2.1,18.95,497.5,511.91,389.66
2018,7,12,11,0,77.0,427.0,2.1,19.1,498.0,490.08,372.09
2018,7,12,11,15,103.0,444.5,2.15,19.1,541.0,530.01,401.73
2018,7,12,11,30,129.0,462.0,2.2,19.1,584.0,581.35,438.73
2018,7,12,11,45,160.0,471.5,2.25,19.1,624.0,614.02,462.41
2018,7,12,12,0,191.0,481.0,2.3,19.1,664.0,644.48,484.48
2018,7,12,12,15,199.5,479.5,2.35,19.1,671.0,641.28,482.33
2018,7,12,12,30,208.0,478.0,2.4,19.1,678.0,636.72,479.47
2018,7,12,12,45,216.5,474.0,2.5,19.1,680.5,628.49,474.27
2018,7,12,13,0,225.0,470.0,2.6,19.1,683.0,618.96,468.1
2018,7,12,13,15,231.5,460.5,2.65,19.05,677.0,601.66,456.23
2018,7,12,13,30,238.0,451.0,2.7,19.0,671.0,583.34,443.53
2018,7,12,13,45,259.0,435.0,2.7,18.95,669.5,569.55,434.09
2018,7,12,14,0,280.0,419.0,2.7,18.9,668.0,551.8,421.53
2018,7,12,14,15,283.0,403.5,2.7,18.7,648.0,521.07,399.17
2018,7,12,14,30,286.0,388.0,2.7,18.5,628.0,489.78,376.04
2018,7,12,14,45,408.5,311.5,2.65,18.3,639.5,469.89,361.54
2018,7,12,15,0,531.0,235.0,2.6,18.1,651.0,439.31,337.01
2018,7,12,15,15,588.5,204.5,2.6,18.1,643.5,404.16,306.86
2018,7,12,15,30,646.0,174.0,2.6,18.1,636.0,362.78,270.22
2018,7,12,15,45,698.0,144.0,2.45,17.6,615.0,313.5,226.15
2018,7,12,16,0,750.0,114.0,2.3,17.1,594.0,263.24,180.02
2018,7,12,16,15,731.0,109.5,2.25,16.9,548.0,209.05,133.94
2018,7,12,16,30,712.0,105.0,2.2,16.7,502.0,151.05,88.73
2018,7,12,16,45,687.5,100.5,2.15,16.5,454.5,100.3,58.2
2018,7,12,17,0,663.0,96.0,2.1,16.3,407.0,63.21,50.0
2018,7,12,17,15,632.0,90.0,2.1,16.1,359.0,61.02,48.33
2018,7,12,17,30,601.0,84.0,2.1,15.9,311.0,58.66,46.44
2018,7,12,17,45,558.5,77.5,2.1,15.75,264.0,55.68,43.94
2018,7,12,18,0,516.0,71.0,2.1,15.6,217.0,52.56,41.2
2018,7,12,18,15,455.5,62.5,2.05,15.45,172.5,47.53,36.64
2018,7,12,18,30,395.0,54.0,2.0,15.3,128.0,42.29,31.7
2018,7,12,18,45,309.5,43.5,2.0,15.15,91.0,33.59,23.53
2018,7,12,19,0,224.0,33.0,2.0,15.0,54.0,25.83,15.21
2018,7,12,19,15,130.0,20.0,1.95,14.95,30.5,15.84,0.0
2018,7,12,19,30,36.0,7.0,1.9,14.9,7.0,6.37,0.0
2018,7,12,19,45,18.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,5.0,1.0,1.4,13.6,1.0,0.91,0.0
2018,7,13,5,15,2.5,6.5,1.4,13.9,6.5,6.45,0.0
2018,7,13,5,30,0.0,12.0,1.4,14.2,12.0,10.54,1.99
2018,7,13,5,45,0.0,20.5,1.4,14.5,20.5,18.04,9.32
2018,7,13,6,0,0.0,29.0,1.4,14.8,29.0,25.54,15.99
2018,7,13,6,15,0.0,44.5,1.45,15.1,44.5,39.27,27.87
2018,7,13,6,30,0.0,60.0,1.5,15.4,60.0,53.3,39.89
2018,7,13,6,45,13.0,82.5,1.5,15.75,87.5,81.83,64.13
2018,7,13,7,0,26.0,105.0,1.5,16.1,115.0,117.48,94.0
2018,7,13,7,15,14.0,107.5,1.55,16.4,113.0,106.65,84.41
2018,7,13,7,30,2.0,110.0,1.6,16.7,111.0,100.66,78.8
2018,7,13,7,45,3.5,104.0,1.65,16.95,106.0,95.65,74.39
2018,7,13,8,0,5.0,98.0,1.7,17.2,101.0,91.1,70.39
2018,7,13,8,15,22.5,164.0,1.75,17.45,178.0,176.92,140.37
2018,7,13,8,30,40.0,230.0,1.8,17.7,255.0,261.07,206.71
2018,7,13,8,45,70.5,258.5,1.85,18.0,306.5,318.08,250.9
2018,7,13,9,0,101.0,287.0,1.9,18.3,358.0,391.72,306.78
2018,7,13,9,15,167.0,315.5,1.9,18.5,441.5,484.77,376.83
2018,7,13,9,30,233.0,344.0,1.9,18.7,525.0,595.75,457.3
2018,7,13,9,45,342.5,320.5,1.95,18.9,599.5,678.52,517.78
2018,7,13,10,0,452.0,297.0,2.0,19.1,674.0,779.55,589.21
2018,7,13,10,15,313.0,358.0,2.0,19.3,623.5,691.57,522.04
2018,7,13,10,30,174.0,419.0,2.0,19.5,573.0,599.94,452.67
2018,7,13,10,45,217.0,418.0,2.05,19.7,614.5,638.82,481.56
2018,7,13,11,0,260.0,417.0,2.1,19.9,656.0,690.6,517.92
2018,7,13,11,15,338.5,396.5,2.1,20.0,713.0,741.33,554.32
2018,7,13,11,30,417.0,376.0,2.1,20.1,770.0,800.74,595.77
2018,7,13,11,45,455.0,360.5,2.15,20.2,793.5,811.01,603.11
2018,7,13,12,0,493.0,345.0,2.2,20.3,817.0,818.09,608.74
2018,7,13,12,15,621.5,269.0,2.2,20.35,864.5,848.42,632.65
2018,7,13,12,30,750.0,193.0,2.2,20.4,912.0,865.23,645.37
2018,7,13,12,45,809.0,158.0,2.25,20.4,928.5,858.44,641.19
2018,7,13,13,0,868.0,123.0,2.3,20.4,945.0,839.97,629.39
2018,7,13,13,15,866.0,121.5,2.3,20.4,931.5,804.19,605.45
2018,7,13,13,30,864.0,120.0,2.3,20.4,918.0,765.97,579.8
2018,7,13,13,45,861.0,118.0,2.35,20.4,897.5,724.3,551.46
2018,7,13,14,0,858.0,116.0,2.4,20.4,877.0,680.57,519.67
2018,7,13,14,15,852.0,115.0,2.45,20.4,850.5,633.92,484.86
2018,7,13,14,30,846.0,114.0,2.5,20.4,824.0,585.84,447.99
2018,7,13,14,45,839.0,110.5,2.5,20.35,791.0,533.97,407.13
2018,7,13,15,0,832.0,107.0,2.5,20.3,758.0,481.23,364.35
2018,7,13,15,15,820.5,105.5,2.5,20.3,720.0,427.6,319.52
2018,7,13,15,30,809.0,104.0,2.5,20.3,682.0,374.0,273.48
2018,7,13,15,45,796.0,100.5,2.6,20.05,640.0,313.08,221.3
2018,7,13,16,0,783.0,97.0,2.7,19.8,598.0,257.82,173.06
2018,7,13,16,15,765.5,94.0,2.8,19.6,553.0,203.19,126.67
2018,7,13,16,30,748.0,91.0,2.9,19.4,508.0,150.33,85.82
2018,7,13,16,45,725.0,87.5,2.95,19.2,460.5,98.77,55.31
2018,7,13,17,0,702.0,84.0,3.0,19.0,413.0,61.01,47.55
2018,7,13,17,15,670.5,79.0,3.05,18.6,364.0,53.51,41.29
2018,7,13,17,30,639.0,74.0,3.1,18.2,315.0,51.53,39.76
2018,7,13,17,45,595.5,69.0,3.15,17.85,267.5,49.36,38.0
2018,7,13,18,0,552.0,64.0,3.2,17.5,220.0,47.12,36.08
2018,7,13,18,15,490.5,57.0,3.15,17.15,175.0,43.08,32.45
2018,7,13,18,30,429.0,50.0,3.1,16.8,130.0,38.93,28.54
2018,7,13,18,45,339.0,40.5,3.1,16.4,92.0,32.32,22.27
2018,7,13,19,0,249.0,31.0,3.1,16.0,54.0,25.49,14.74
2018,7,13,19,15,145.5,19.0,3.05,15.8,30.5,15.05,0.0
2018,7,13,19,30,42.0,7.0,3.0,15.6,7.0,6.37,0.0
2018,7,13,19,45,21.0,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.65,13.35,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.7,13.4,2.0,1.82,0.0
2018,7,14,5,15,6.0,6.5,2.75,13.65,6.5,7.19,0.0
2018,7,14,5,30,0.0,11.0,2.8,13.9,11.0,9.66,1.22
2018,7,14,5,45,0.0,19.5,2.85,14.15,19.5,17.15,8.56
2018,7,14,6,0,0.0,28.0,2.9,14.4,28.0,24.66,15.24
2018,7,14,6,15,0.0,37.5,2.9,14.7,37.5,33.06,22.6
2018,7,14,6,30,0.0,47.0,2.9,15.0,47.0,41.47,29.87
2018,7,14,6,45,0.5,65.5,2.9,15.3,65.5,58.28,44.16
2018,7,14,7,0,1.0,84.0,2.9,15.6,84.0,75.92,58.94
2018,7,14,7,15,1.0,108.5,2.85,15.9,108.5,99.24,78.22
2018,7,14,7,30,1.0,133.0,2.8,16.2,133.0,122.66,97.27
2018,7,14,7,45,6.5,153.0,2.75,16.5,156.5,145.67,115.86
2018,7,14,8,0,12.0,173.0,2.7,16.8,180.0,169.11,134.55
2018,7,14,8,15,23.5,199.5,2.75,17.1,214.0,204.36,162.72
2018,7,14,8,30,35.0,226.0,2.8,17.4,248.0,252.66,200.77
2018,7,14,8,45,61.0,237.0,2.8,17.65,278.5,286.86,227.77
2018,7,14,9,0,87.0,248.0,2.8,17.9,309.0,337.03,266.77
2018,7,14,9,15,177.5,264.0,2.85,18.1,398.0,439.43,347.13
2018,7,14,9,30,268.0,280.0,2.9,18.3,487.0,560.45,438.46
2018,7,14,9,45,333.0,299.5,2.95,18.5,568.5,647.15,501.46
2018,7,14,10,0,398.0,319.0,3.0,18.7,650.0,749.49,573.85
2018,7,14,10,15,529.0,272.0,3.1,18.8,728.5,832.13,634.41
2018,7,14,10,30,660.0,225.0,3.2,18.9,807.0,919.49,696.47
2018,7,14,10,45,782.0,163.0,3.25,19.05,869.5,967.73,727.74
2018,7,14,11,0,904.0,101.0,3.3,19.2,932.0,1009.9,754.98
2018,7,14,11,15,878.5,119.0,3.4,19.15,937.0,994.74,744.82
2018,7,14,11,30,853.0,137.0,3.5,19.1,942.0,975.62,732.52
2018,7,14,11,45,838.0,145.5,3.55,19.1,942.0,954.25,718.26
2018,7,14,12,0,823.0,154.0,3.6,19.1,942.0,929.9,701.98
2018,7,14,12,15,635.5,250.5,3.6,19.1,859.0,844.71,642.19
2018,7,14,12,30,448.0,347.0,3.6,19.1,776.0,744.65,566.98
2018,7,14,12,45,677.0,227.0,3.65,19.05,870.5,813.51,622.56
2018,7,14,13,0,906.0,107.0,3.7,19.0,965.0,857.84,654.44
2018,7,14,13,15,904.0,106.0,3.7,19.0,951.0,821.28,628.83
2018,7,14,13,30,902.0,105.0,3.7,19.0,937.0,782.13,601.81
2018,7,14,13,45,898.0,104.5,3.75,19.0,916.5,739.57,572.33
2018,7,14,14,0,894.0,104.0,3.8,19.0,896.0,694.89,539.0
2018,7,14,14,15,888.0,103.0,3.8,18.9,869.0,646.63,502.07
2018,7,14,14,30,882.0,102.0,3.8,18.8,842.0,596.85,463.0
2018,7,14,14,45,874.5,100.0,3.8,18.7,808.5,544.16,420.61
2018,7,14,15,0,867.0,98.0,3.8,18.6,775.0,490.56,376.23
2018,7,14,15,15,856.5,96.0,3.8,18.6,736.5,435.06,328.94
2018,7,14,15,30,846.0,94.0,3.8,18.6,698.0,379.44,280.3
2018,7,14,15,45,833.0,91.5,3.85,18.25,655.5,322.82,230.38
2018,7,14,16,0,820.0,89.0,3.9,17.9,613.0,266.85,180.7
2018,7,14,16,15,804.0,86.0,3.9,17.7,567.0,203.92,126.83
2018,7,14,16,30,788.0,83.0,3.9,17.5,521.0,148.94,83.75
2018,7,14,16,45,766.0,80.0,3.9,17.3,473.0,95.41,51.83
2018,7,14,17,0,744.0,77.0,3.9,17.1,425.0,56.13,43.68
2018,7,14,17,15,714.0,73.0,3.9,16.85,375.5,54.55,42.51
2018,7,14,17,30,684.0,69.0,3.9,16.6,326.0,52.89,41.23
2018,7,14,17,45,641.5,64.5,3.85,16.35,277.0,46.27,35.5
2018,7,14,18,0,599.0,60.0,3.8,16.1,228.0,44.23,33.73
2018,7,14,18,15,537.5,53.5,3.8,15.85,181.5,40.43,30.28
2018,7,14,18,30,476.0,47.0,3.8,15.6,135.0,36.53,26.57
2018,7,14,18,45,382.5,38.5,3.75,15.35,95.5,30.68,20.93
2018,7,14,19,0,289.0,30.0,3.7,15.1,56.0,24.67,14.02
2018,7,14,19,15,170.5,19.0,3.7,14.9,32.0,15.96,0.0
2018,7,14,19,30,52.0,8.0,3.7,14.7,8.0,7.28,0.0
2018,7,14,19,45,26.0,4.0,3.75,14.5,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,4,45,11.0,1.5,2.7,12.6,1.5,0.0,0.0
2018,7,15,5,0,22.0,3.0,2.7,12.7,3.0,0.0,0.0
2018,7,15,5,15,69.5,9.0,2.8,12.95,13.5,22.99,0.0
2018,7,15,5,30,117.0,15.0,2.9,13.2,24.0,56.5,30.78
2018,7,15,5,45,142.0,19.0,3.0,13.5,38.0,80.65,58.12
2018,7,15,6,0,167.0,23.0,3.1,13.8,52.0,103.0,79.41
2018,7,15,6,15,125.5,21.0,3.1,14.05,47.0,85.55,67.08
2018,7,15,6,30,84.0,19.0,3.1,14.3,42.0,68.37,53.51
2018,7,15,6,45,42.0,27.0,3.1,14.55,38.5,54.06,41.32
2018,7,15,7,0,0.0,35.0,3.1,14.8,35.0,30.84,20.79
2018,7,15,7,15,0.0,57.0,3.1,15.0,57.0,50.34,37.28
2018,7,15,7,30,0.0,79.0,3.1,15.2,79.0,69.9,53.6
2018,7,15,7,45,0.0,87.5,3.1,15.45,87.5,77.56,59.75
2018,7,15,8,0,0.0,96.0,3.1,15.7,96.0,85.35,65.94
2018,7,15,8,15,0.0,111.0,3.1,15.95,111.0,99.22,77.11
2018,7,15,8,30,0.0,126.0,3.1,16.2,126.0,113.13,88.19
2018,7,15,8,45,0.5,138.0,3.1,16.4,138.5,124.68,97.28
2018,7,15,9,0,1.0,150.0,3.1,16.6,151.0,136.27,106.34
2018,7,15,9,15,3.0,166.0,3.1,16.75,168.5,153.05,119.61
2018,7,15,9,30,5.0,182.0,3.1,16.9,186.0,169.91,132.84
2018,7,15,9,45,8.5,209.5,3.1,17.1,216.5,199.17,155.84
2018,7,15,10,0,12.0,237.0,3.1,17.3,247.0,228.53,178.64
2018,7,15,10,15,14.0,252.5,3.15,17.4,264.5,244.93,191.16
2018,7,15,10,30,16.0,268.0,3.2,17.5,282.0,261.25,203.59
2018,7,15,10,45,23.5,311.0,3.25,17.6,332.0,322.4,250.63
2018,7,15,11,0,31.0,354.0,3.3,17.7,382.0,371.22,287.47
2018,7,15,11,15,110.0,365.5,3.4,17.7,468.5,472.23,366.06
2018,7,15,11,30,189.0,377.0,3.5,17.7,555.0,556.62,430.49
2018,7,15,11,45,332.5,344.0,3.55,17.75,660.5,666.86,514.45
2018,7,15,12,0,476.0,311.0,3.6,17.8,766.0,770.64,591.32
2018,7,15,12,15,655.5,233.5,3.65,17.8,860.5,847.69,649.65
2018,7,15,12,30,835.0,156.0,3.7,17.8,955.0,898.68,685.31
2018,7,15,12,45,893.5,130.0,3.75,17.85,979.5,899.73,685.94
2018,7,15,13,0,952.0,104.0,3.8,17.9,1004.0,894.03,682.37
2018,7,15,13,15,950.0,102.5,3.8,18.0,989.5,855.36,655.48
2018,7,15,13,30,948.0,101.0,3.8,18.1,975.0,813.97,626.74
2018,7,15,13,45,944.5,100.5,3.85,18.15,954.0,769.83,596.16
2018,7,15,14,0,941.0,100.0,3.9,18.2,933.0,723.41,561.79
2018,7,15,14,15,935.0,98.0,3.9,18.2,904.0,672.06,522.41
2018,7,15,14,30,929.0,96.0,3.9,18.2,875.0,619.09,480.78
2018,7,15,14,45,921.5,94.5,3.9,18.2,841.0,564.39,436.6
2018,7,15,15,0,914.0,93.0,3.9,18.2,807.0,508.68,390.31
2018,7,15,15,15,903.5,91.5,3.9,18.2,767.0,450.98,341.11
2018,7,15,15,30,893.0,90.0,3.9,18.2,727.0,393.09,290.41
2018,7,15,15,45,880.5,87.5,3.9,18.0,683.0,333.87,237.93
2018,7,15,16,0,868.0,85.0,3.9,17.8,639.0,275.21,185.65
2018,7,15,16,15,851.0,82.5,3.9,17.65,591.0,216.54,135.01
2018,7,15,16,30,834.0,80.0,3.9,17.5,543.0,159.41,90.35
2018,7,15,16,45,812.0,76.5,3.9,17.35,492.5,95.3,50.43
2018,7,15,17,0,790.0,73.0,3.9,17.2,442.0,53.6,41.45
2018,7,15,17,15,760.0,70.0,3.9,16.95,391.0,52.63,40.81
2018,7,15,17,30,730.0,67.0,3.9,16.7,340.0,51.63,40.11
2018,7,15,17,45,687.5,62.5,3.85,16.45,289.0,49.32,38.18
2018,7,15,18,0,645.0,58.0,3.8,16.2,238.0,42.93,32.56
2018,7,15,18,15,582.0,52.0,3.75,15.85,189.5,39.44,29.39
2018,7,15,18,30,519.0,46.0,3.7,15.5,141.0,35.87,25.98
2018,7,15,18,45,420.0,38.0,3.6,15.15,100.0,30.38,20.66
2018,7,15,19,0,321.0,30.0,3.5,14.8,59.0,24.79,13.99
2018,7,15,19,15,183.5,18.0,3.45,14.6,32.5,15.06,0.0
2018,7,15,19,30,46.0,6.0,3.4,14.4,6.0,5.46,0.0
2018,7,15,19,45,23.0,3.0,3.35,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,7.5,4.0,2.8,12.8,4.0,5.23,0.0
2018,7,16,5,30,0.0,6.0,2.9,13.1,6.0,5.26,0.0
2018,7,16,5,45,0.0,10.5,2.95,13.4,10.5,9.22,1.97
2018,7,16,6,0,0.0,15.0,3.0,13.7,15.0,13.18,5.53
2018,7,16,6,15,0.0,19.0,3.0,14.05,19.0,16.7,8.67
2018,7,16,6,30,0.0,23.0,3.0,14.4,23.0,20.23,11.75
2018,7,16,6,45,0.0,32.5,2.95,14.7,32.5,28.62,18.95
2018,7,16,7,0,0.0,42.0,2.9,15.0,42.0,37.04,26.07
2018,7,16,7,15,0.0,68.0,2.85,15.35,68.0,60.11,45.5
2018,7,16,7,30,0.0,94.0,2.8,15.7,94.0,83.95,65.27
2018,7,16,7,45,0.5,107.0,2.8,16.0,107.5,96.34,75.25
2018,7,16,8,0,1.0,120.0,2.8,16.3,121.0,108.79,85.18
2018,7,16,8,15,2.0,140.0,2.75,16.6,141.5,128.39,100.87
2018,7,16,8,30,3.0,160.0,2.7,16.9,162.0,148.11,116.44
2018,7,16,8,45,25.5,183.0,2.7,17.2,201.0,199.29,157.95
2018,7,16,9,0,48.0,206.0,2.7,17.5,240.0,243.36,193.04
2018,7,16,9,15,153.5,227.0,2.7,17.8,344.0,377.98,300.61
2018,7,16,9,30,259.0,248.0,2.7,18.1,448.0,517.82,407.45
2018,7,16,9,45,340.0,275.0,2.7,18.35,550.0,645.16,500.11
2018,7,16,10,0,421.0,302.0,2.7,18.6,652.0,755.53,577.79
2018,7,16,10,15,653.5,213.5,2.7,18.85,778.0,901.38,682.24
2018,7,16,10,30,886.0,125.0,2.7,19.1,904.0,1023.32,761.13
2018,7,16,10,45,890.0,126.5,2.75,19.3,926.0,1027.75,761.93
2018,7,16,11,0,894.0,128.0,2.8,19.5,948.0,1028.52,761.62
2018,7,16,11,15,897.0,129.5,2.8,19.6,963.5,1024.63,758.22
2018,7,16,11,30,900.0,131.0,2.8,19.7,979.0,1017.09,752.59
2018,7,16,11,45,934.5,113.5,2.85,19.8,1000.5,1018.04,753.17
2018,7,16,12,0,969.0,96.0,2.9,19.9,1022.0,1014.45,750.78
2018,7,16,12,15,966.0,98.0,2.95,19.95,1021.5,990.42,735.15
2018,7,16,12,30,963.0,100.0,3.0,20.0,1021.0,963.04,717.44
2018,7,16,12,45,958.0,102.0,3.05,20.0,1013.0,930.73,696.51
2018,7,16,13,0,953.0,104.0,3.1,20.0,1005.0,895.5,673.49
2018,7,16,13,15,779.5,179.5,3.15,19.95,909.0,794.11,604.51
2018,7,16,13,30,606.0,255.0,3.2,19.9,813.0,697.47,533.27
2018,7,16,13,45,502.5,278.0,3.25,19.8,733.5,613.08,471.23
2018,7,16,14,0,399.0,301.0,3.3,19.7,654.0,535.13,412.66
2018,7,16,14,15,632.0,208.5,3.35,19.55,747.5,577.68,446.94
2018,7,16,14,30,865.0,116.0,3.4,19.4,841.0,599.63,463.13
2018,7,16,14,45,888.5,106.0,3.4,19.3,824.0,557.15,428.34
2018,7,16,15,0,912.0,96.0,3.4,19.2,807.0,510.53,389.34
2018,7,16,15,15,901.5,94.0,3.4,19.2,767.0,452.44,340.24
2018,7,16,15,30,891.0,92.0,3.4,19.2,727.0,394.17,289.67
2018,7,16,15,45,878.0,89.5,3.4,18.9,682.5,334.84,237.59
2018,7,16,16,0,865.0,87.0,3.4,18.6,638.0,276.11,185.68
2018,7,16,16,15,848.0,85.0,3.4,18.4,590.5,217.9,135.71
2018,7,16,16,30,831.0,83.0,3.4,18.2,543.0,153.89,85.68
2018,7,16,16,45,809.0,79.5,3.35,18.05,492.5,97.26,52.03
2018,7,16,17,0,787.0,76.0,3.3,17.9,442.0,55.83,43.28
2018,7,16,17,15,756.5,72.0,3.25,17.65,390.5,54.18,42.06
2018,7,16,17,30,726.0,68.0,3.2,17.4,339.0,52.45,40.71
2018,7,16,17,45,684.0,63.0,3.2,17.1,288.0,49.76,38.47
2018,7,16,18,0,642.0,58.0,3.2,16.8,237.0,42.96,32.51
2018,7,16,18,15,579.0,52.0,3.05,16.4,188.5,39.47,29.35
2018,7,16,18,30,516.0,46.0,2.9,16.0,140.0,35.91,25.96
2018,7,16,18,45,417.0,38.0,2.8,15.65,99.0,30.43,20.64
2018,7,16,19,0,318.0,30.0,2.7,15.3,58.0,24.85,13.84
2018,7,16,19,15,181.5,18.0,2.7,15.05,32.0,16.37,0.0
2018,7,16,19,30,45.0,6.0,2.7,14.8,6.0,5.46,0.0
2018,7,16,19,45,22.5,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,4.0,2.45,12.75,4.0,3.64,0.0
2018,7,17,5,30,0.0,8.0,2.5,13.1,8.0,7.02,0.0
2018,7,17,5,45,0.0,14.0,2.55,13.45,14.0,12.3,4.51
2018,7,17,6,0,0.0,20.0,2.6,13.8,20.0,17.58,9.26
2018,7,17,6,15,21.0,25.5,2.6,14.15,31.0,35.19,24.45
2018,7,17,6,30,42.0,31.0,2.6,14.5,42.0,52.34,39.53
2018,7,17,6,45,23.5,50.5,2.6,14.85,57.0,59.24,45.4
2018,7,17,7,0,5.0,70.0,2.6,15.2,72.0,64.9,49.81
2018,7,17,7,15,8.0,92.0,2.55,15.55,95.5,87.73,68.9
2018,7,17,7,30,11.0,114.0,2.5,15.9,119.0,110.96,88.01
2018,7,17,7,45,11.0,124.5,2.5,16.25,130.0,121.0,95.88
2018,7,17,8,0,11.0,135.0,2.5,16.6,141.0,131.04,103.67
2018,7,17,8,15,13.5,150.0,2.5,16.9,158.0,147.48,116.68
2018,7,17,8,30,16.0,165.0,2.5,17.2,175.0,164.05,129.65
2018,7,17,8,45,11.5,163.0,2.45,17.5,170.5,158.18,124.21
2018,7,17,9,0,7.0,161.0,2.4,17.8,166.0,152.17,118.75
2018,7,17,9,15,11.5,180.5,2.4,18.05,189.0,174.79,136.58
2018,7,17,9,30,16.0,200.0,2.4,18.3,212.0,197.57,154.3
2018,7,17,9,45,38.0,226.0,2.4,18.55,257.0,254.68,199.36
2018,7,17,10,0,60.0,252.0,2.4,18.8,302.0,302.29,236.2
2018,7,17,10,15,58.5,273.0,2.45,19.0,323.0,321.55,250.09
2018,7,17,10,30,57.0,294.0,2.5,19.2,344.0,340.35,263.65
2018,7,17,10,45,48.5,297.0,2.5,19.4,340.5,333.62,257.63
2018,7,17,11,0,40.0,300.0,2.5,19.6,337.0,326.64,251.57
2018,7,17,11,15,80.5,301.5,2.5,19.7,377.0,379.4,292.54
2018,7,17,11,30,121.0,303.0,2.5,19.8,417.0,417.33,321.74
2018,7,17,11,45,206.0,321.5,2.55,19.9,517.5,523.53,401.77
2018,7,17,12,0,291.0,340.0,2.6,20.0,618.0,614.09,468.15
2018,7,17,12,15,384.0,335.5,2.6,20.0,702.5,694.19,526.03
2018,7,17,12,30,477.0,331.0,2.6,20.0,787.0,757.5,571.22
2018,7,17,12,45,655.5,248.0,2.65,20.0,869.5,816.11,615.81
2018,7,17,13,0,834.0,165.0,2.7,20.0,952.0,858.54,646.5
2018,7,17,13,15,881.5,139.0,2.75,19.95,960.0,834.13,630.19
2018,7,17,13,30,929.0,113.0,2.8,19.9,968.0,811.34,615.51
2018,7,17,13,45,915.0,117.0,2.8,19.85,943.0,764.18,583.33
2018,7,17,14,0,901.0,121.0,2.8,19.8,918.0,715.6,547.68
2018,7,17,14,15,904.0,115.0,2.85,19.65,893.0,668.11,512.6
2018,7,17,14,30,907.0,109.0,2.9,19.5,868.0,618.25,474.61
2018,7,17,14,45,898.5,108.0,2.95,19.35,834.0,564.33,432.23
2018,7,17,15,0,890.0,107.0,3.0,19.2,800.0,509.54,387.75
2018,7,17,15,15,879.0,104.5,3.0,19.2,760.0,451.87,339.36
2018,7,17,15,30,868.0,102.0,3.0,19.2,720.0,394.11,289.55
2018,7,17,15,45,854.5,99.5,3.1,18.9,676.0,335.77,238.69
2018,7,17,16,0,841.0,97.0,3.2,18.6,632.0,271.96,183.17
2018,7,17,16,15,824.0,94.0,3.2,18.3,584.5,213.7,133.37
2018,7,17,16,30,807.0,91.0,3.2,18.0,537.0,157.13,89.4
2018,7,17,16,45,783.0,87.5,3.25,17.75,486.5,101.72,56.6
2018,7,17,17,0,759.0,84.0,3.3,17.5,436.0,61.68,48.45
2018,7,17,17,15,726.0,80.0,3.3,17.15,385.0,60.28,47.49
2018,7,17,17,30,693.0,76.0,3.3,16.8,334.0,53.55,41.78
2018,7,17,17,45,647.0,71.0,3.3,16.5,283.0,51.4,40.02
2018,7,17,18,0,601.0,66.0,3.3,16.2,232.0,49.19,38.1
2018,7,17,18,15,533.5,59.0,3.2,15.85,184.0,45.17,34.45
2018,7,17,18,30,466.0,52.0,3.1,15.5,136.0,41.07,30.53
2018,7,17,18,45,363.0,42.0,3.0,15.15,95.5,34.04,23.77
2018,7,17,19,0,260.0,32.0,2.9,14.8,55.0,26.78,15.17
2018,7,17,19,15,145.0,18.5,2.85,14.65,30.0,16.83,0.0
2018,7,17,19,30,30.0,5.0,2.8,14.5,5.0,4.55,0.0
2018,7,17,19,45,15.0,2.5,2.8,14.3,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.8,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,123.0,14.5,2.25,13.4,23.0,39.18,0.0
2018,7,18,5,30,232.0,27.0,2.3,13.8,44.0,103.44,53.61
2018,7,18,5,45,338.5,37.0,2.35,14.2,82.5,167.6,123.33
2018,7,18,6,0,445.0,47.0,2.4,14.6,121.0,240.45,187.7
2018,7,18,6,15,299.0,39.5,2.3,14.95,96.5,192.78,154.97
2018,7,18,6,30,153.0,32.0,2.2,15.3,72.0,120.34,97.23
2018,7,18,6,45,102.5,47.0,2.15,15.6,76.5,110.56,89.54
2018,7,18,7,0,52.0,62.0,2.1,15.9,81.0,95.1,75.99
2018,7,18,7,15,91.5,84.5,2.0,16.25,123.5,147.02,120.01
2018,7,18,7,30,131.0,107.0,1.9,16.6,166.0,212.58,174.11
2018,7,18,7,45,178.5,118.5,1.8,16.9,209.0,265.8,217.35
2018,7,18,8,0,226.0,130.0,1.7,17.2,252.0,322.45,262.34
2018,7,18,8,15,204.5,147.5,1.7,17.5,265.5,332.38,268.32
2018,7,18,8,30,183.0,165.0,1.7,17.8,279.0,339.92,272.49
2018,7,18,8,45,123.0,202.0,1.7,18.05,281.0,318.77,253.17
2018,7,18,9,0,63.0,239.0,1.7,18.3,283.0,291.65,229.24
2018,7,18,9,15,63.0,240.5,1.7,18.5,286.5,293.51,230.15
2018,7,18,9,30,63.0,242.0,1.7,18.7,290.0,295.26,230.89
2018,7,18,9,45,103.0,251.5,1.75,18.9,334.5,358.57,279.92
2018,7,18,10,0,143.0,261.0,1.8,19.1,379.0,407.94,317.43
2018,7,18,10,15,188.5,278.0,1.85,19.25,439.5,485.24,374.88
2018,7,18,10,30,234.0,295.0,1.9,19.4,500.0,547.35,420.1
2018,7,18,10,45,316.5,300.5,1.9,19.5,585.5,648.95,493.25
2018,7,18,11,0,399.0,306.0,1.9,19.6,671.0,732.48,551.71
2018,7,18,11,15,351.5,345.5,1.95,19.7,671.0,718.22,538.92
2018,7,18,11,30,304.0,385.0,2.0,19.8,671.0,690.35,517.84
2018,7,18,11,45,332.5,369.5,2.05,19.85,684.5,693.43,521.12
2018,7,18,12,0,361.0,354.0,2.1,19.9,698.0,704.78,529.67
2018,7,18,12,15,373.0,360.5,2.2,19.9,716.5,707.98,532.3
2018,7,18,12,30,385.0,367.0,2.3,19.9,735.0,708.74,533.29
2018,7,18,12,45,334.0,406.5,2.35,19.9,724.0,676.7,509.32
2018,7,18,13,0,283.0,446.0,2.4,19.9,713.0,652.75,491.07
2018,7,18,13,15,292.5,437.5,2.45,19.85,710.0,635.67,479.65
2018,7,18,13,30,302.0,429.0,2.5,19.8,707.0,617.16,467.0
2018,7,18,13,45,406.0,370.0,2.55,19.75,734.0,623.09,473.73
2018,7,18,14,0,510.0,311.0,2.6,19.7,761.0,618.81,472.31
2018,7,18,14,15,512.0,301.0,2.65,19.6,741.0,581.56,444.82
2018,7,18,14,30,514.0,291.0,2.7,19.5,721.0,543.18,416.01
2018,7,18,14,45,453.0,298.0,2.7,19.4,665.5,484.43,371.01
2018,7,18,15,0,392.0,305.0,2.7,19.3,610.0,431.01,329.64
2018,7,18,15,15,380.0,292.5,2.7,19.3,575.5,392.08,298.49
2018,7,18,15,30,368.0,280.0,2.7,19.3,541.0,351.51,265.52
2018,7,18,15,45,570.0,197.5,2.85,18.95,573.0,318.67,232.93
2018,7,18,16,0,772.0,115.0,3.0,18.6,605.0,269.95,184.0
2018,7,18,16,15,777.0,105.0,3.1,18.25,566.0,213.98,135.59
2018,7,18,16,30,782.0,95.0,3.2,17.9,527.0,157.22,90.6
2018,7,18,16,45,757.0,91.5,3.35,17.6,477.0,103.2,58.69
2018,7,18,17,0,732.0,88.0,3.5,17.3,427.0,64.59,51.03
2018,7,18,17,15,698.5,83.5,3.55,16.85,376.0,57.15,44.81
2018,7,18,17,30,665.0,79.0,3.6,16.4,325.0,55.65,43.71
2018,7,18,17,45,595.5,75.0,3.65,15.95,270.5,54.28,42.66
2018,7,18,18,0,526.0,71.0,3.7,15.5,216.0,52.99,41.58
2018,7,18,18,15,481.5,61.5,3.55,15.2,173.0,47.17,36.3
2018,7,18,18,30,437.0,52.0,3.4,14.9,130.0,41.05,30.57
2018,7,18,18,45,296.0,41.5,3.3,14.55,87.0,32.13,22.15
2018,7,18,19,0,155.0,31.0,3.2,14.2,44.0,24.25,13.02
2018,7,18,19,15,82.5,17.5,3.05,14.05,24.0,15.92,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.64,0.0
2018,7,18,19,45,5.0,2.0,2.7,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,2.6,12.4,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,2.7,12.6,1.0,0.0,0.0
2018,7,19,5,15,23.0,5.5,2.9,12.9,7.0,9.85,0.0
2018,7,19,5,30,43.0,10.0,3.1,13.2,13.0,28.3,10.34
2018,7,19,5,45,69.5,16.0,3.3,13.5,25.5,48.55,32.83
2018,7,19,6,0,96.0,22.0,3.5,13.8,38.0,69.83,52.23
2018,7,19,6,15,66.5,24.5,3.4,14.05,37.5,58.31,44.02
2018,7,19,6,30,37.0,27.0,3.3,14.3,37.0,45.68,33.81
2018,7,19,6,45,18.5,41.0,3.2,14.55,46.0,47.23,35.14
2018,7,19,7,0,0.0,55.0,3.1,14.8,55.0,48.56,35.91
2018,7,19,7,15,2.5,80.0,2.95,15.05,81.0,72.68,56.25
2018,7,19,7,30,5.0,105.0,2.8,15.3,107.0,98.08,77.36
2018,7,19,7,45,13.5,121.5,2.6,15.55,128.5,120.0,95.46
2018,7,19,8,0,22.0,138.0,2.4,15.8,150.0,149.98,119.94
2018,7,19,8,15,43.0,164.5,2.25,16.15,190.5,194.7,156.32
2018,7,19,8,30,64.0,191.0,2.1,16.5,231.0,240.84,193.05
2018,7,19,8,45,95.5,225.0,2.0,16.85,289.5,319.52,254.66
2018,7,19,9,0,127.0,259.0,1.9,17.2,348.0,386.38,305.37
2018,7,19,9,15,250.5,278.5,1.8,17.55,466.5,540.27,421.87
2018,7,19,9,30,374.0,298.0,1.7,17.9,585.0,682.95,523.99
2018,7,19,9,45,417.5,302.5,1.65,18.3,636.5,750.44,568.18
2018,7,19,10,0,461.0,307.0,1.6,18.7,688.0,801.53,601.05
2018,7,19,10,15,546.5,282.0,1.65,19.0,749.5,862.54,642.83
2018,7,19,10,30,632.0,257.0,1.7,19.3,811.0,926.72,685.72
2018,7,19,10,45,660.5,248.5,1.75,19.6,840.5,944.58,696.48
2018,7,19,11,0,689.0,240.0,1.8,19.9,870.0,959.29,705.26
2018,7,19,11,15,785.5,192.5,1.9,20.05,922.0,990.55,725.72
2018,7,19,11,30,882.0,145.0,2.0,20.2,974.0,1014.89,741.5
2018,7,19,11,45,900.0,136.0,2.1,20.35,988.0,1008.4,737.54
2018,7,19,12,0,918.0,127.0,2.2,20.5,1002.0,998.05,731.47
2018,7,19,12,15,919.0,126.5,2.4,20.5,1003.0,975.99,719.25
2018,7,19,12,30,920.0,126.0,2.6,20.5,1004.0,950.63,704.66
2018,7,19,12,45,920.5,125.0,2.75,20.45,998.0,921.19,686.79
2018,7,19,13,0,921.0,124.0,2.9,20.4,992.0,888.7,666.62
2018,7,19,13,15,916.5,124.0,3.1,20.1,976.5,850.14,642.91
2018,7,19,13,30,912.0,124.0,3.3,19.8,961.0,809.12,616.99
2018,7,19,13,45,784.5,184.0,3.45,19.5,892.5,733.02,562.77
2018,7,19,14,0,657.0,244.0,3.6,19.2,824.0,660.64,508.83
2018,7,19,14,15,696.5,215.5,3.65,18.9,812.5,625.06,483.23
2018,7,19,14,30,736.0,187.0,3.7,18.6,801.0,584.49,452.62
2018,7,19,14,45,663.5,210.0,3.7,18.25,746.5,523.05,404.44
2018,7,19,15,0,591.0,233.0,3.7,17.9,692.0,467.45,360.12
2018,7,19,15,15,618.5,209.5,3.7,17.9,668.0,422.46,322.34
2018,7,19,15,30,646.0,186.0,3.7,17.9,644.0,373.9,280.29
2018,7,19,15,45,704.5,154.5,3.6,17.4,625.0,324.77,236.01
2018,7,19,16,0,763.0,123.0,3.5,16.9,606.0,274.22,189.14
2018,7,19,16,15,757.5,115.5,3.4,16.7,564.0,218.79,141.18
2018,7,19,16,30,752.0,108.0,3.3,16.5,522.0,157.75,92.82
2018,7,19,16,45,722.5,104.5,3.25,16.35,471.5,104.59,61.2
2018,7,19,17,0,693.0,101.0,3.2,16.2,421.0,67.4,53.72
2018,7,19,17,15,655.5,96.0,3.1,16.0,370.0,66.04,52.78
2018,7,19,17,30,618.0,91.0,3.0,15.8,319.0,64.59,51.71
2018,7,19,17,45,567.0,84.5,2.95,15.6,269.0,61.81,49.38
2018,7,19,18,0,516.0,78.0,2.9,15.4,219.0,58.93,46.86
2018,7,19,18,15,443.0,68.0,2.8,15.1,171.5,52.8,41.29
2018,7,19,18,30,370.0,58.0,2.7,14.8,124.0,44.28,33.41
2018,7,19,18,45,277.5,45.0,2.6,14.55,85.5,34.84,24.45
2018,7,19,19,0,185.0,32.0,2.5,14.3,47.0,25.12,13.4
2018,7,19,19,15,103.5,18.0,2.5,14.15,25.5,16.37,0.0
2018,7,19,19,30,22.0,4.0,2.5,14.0,4.0,3.64,0.0
2018,7,19,19,45,11.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,20,5,15,24.5,7.5,1.8,12.1,9.0,11.98,0.0
2018,7,20,5,30,49.0,15.0,1.9,12.5,18.0,32.52,11.62
2018,7,20,5,45,70.0,22.5,2.0,12.9,31.5,51.68,35.34
2018,7,20,6,0,91.0,30.0,2.1,13.3,45.0,71.65,53.84
2018,7,20,6,15,83.5,32.5,2.15,13.6,50.0,75.44,58.57
2018,7,20,6,30,76.0,35.0,2.2,13.9,55.0,78.6,62.17
2018,7,20,6,45,38.0,46.5,2.2,14.25,56.5,68.62,53.69
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,51.22,38.21
2018,7,20,7,15,1.0,81.5,2.25,14.95,82.0,73.15,56.64
2018,7,20,7,30,2.0,105.0,2.3,15.3,106.0,96.03,75.54
2018,7,20,7,45,3.5,126.5,2.3,15.65,128.5,117.53,93.03
2018,7,20,8,0,5.0,148.0,2.3,16.0,151.0,139.2,110.39
2018,7,20,8,15,4.0,155.0,2.3,16.3,157.5,144.7,114.3
2018,7,20,8,30,3.0,162.0,2.3,16.6,164.0,150.19,118.21
2018,7,20,8,45,2.5,127.5,2.3,16.95,129.0,116.65,90.56
2018,7,20,9,0,2.0,93.0,2.3,17.3,94.0,84.35,63.98
2018,7,20,9,15,5.0,134.0,2.3,17.55,137.5,124.99,96.84
2018,7,20,9,30,8.0,175.0,2.3,17.8,181.0,166.28,129.58
2018,7,20,9,45,11.0,209.5,2.3,18.05,218.5,201.78,157.26
2018,7,20,10,0,14.0,244.0,2.3,18.3,256.0,237.43,184.67
2018,7,20,10,15,86.5,237.0,2.35,18.5,312.5,327.22,256.44
2018,7,20,10,30,159.0,230.0,2.4,18.7,369.0,404.45,316.81
2018,7,20,10,45,191.5,255.0,2.45,18.85,426.5,461.44,359.28
2018,7,20,11,0,224.0,280.0,2.5,19.0,484.0,516.89,400.02
2018,7,20,11,15,267.5,300.5,2.55,19.05,548.5,576.63,443.79
2018,7,20,11,30,311.0,321.0,2.6,19.1,613.0,633.8,485.0
2018,7,20,11,45,361.5,334.0,2.65,19.2,676.0,699.2,531.39
2018,7,20,12,0,412.0,347.0,2.7,19.3,739.0,747.43,565.27
2018,7,20,12,15,426.5,339.5,2.75,19.25,745.5,738.79,559.44
2018,7,20,12,30,441.0,332.0,2.8,19.2,752.0,727.78,552.35
2018,7,20,12,45,446.5,328.0,2.85,19.15,751.0,709.81,540.06
2018,7,20,13,0,452.0,324.0,2.9,19.1,750.0,689.97,526.35
2018,7,20,13,15,395.0,349.5,2.95,19.05,717.5,644.36,492.48
2018,7,20,13,30,338.0,375.0,3.0,19.0,685.0,598.13,458.03
2018,7,20,13,45,361.5,349.0,3.05,18.9,673.5,572.4,440.27
2018,7,20,14,0,385.0,323.0,3.1,18.8,662.0,545.71,421.2
2018,7,20,14,15,606.5,224.5,3.15,18.65,739.0,576.89,447.01
2018,7,20,14,30,828.0,126.0,3.2,18.5,816.0,587.95,455.53
2018,7,20,14,45,817.5,124.0,3.2,18.35,782.0,535.93,413.79
2018,7,20,15,0,807.0,122.0,3.2,18.2,748.0,480.83,368.85
2018,7,20,15,15,795.0,119.5,3.2,18.2,710.0,426.16,322.7
2018,7,20,15,30,783.0,117.0,3.2,18.2,672.0,371.71,275.51
2018,7,20,15,45,765.5,114.5,3.25,17.85,628.5,316.1,227.04
2018,7,20,16,0,748.0,112.0,3.3,17.5,585.0,261.85,179.43
2018,7,20,16,15,723.5,109.5,3.25,17.25,538.0,207.97,133.63
2018,7,20,16,30,699.0,107.0,3.2,17.0,491.0,150.79,89.25
2018,7,20,16,45,669.5,103.0,3.2,16.8,442.5,100.46,59.3
2018,7,20,17,0,640.0,99.0,3.2,16.6,394.0,65.62,52.09
2018,7,20,17,15,602.0,94.5,3.15,16.35,345.5,64.6,51.45
2018,7,20,17,30,564.0,90.0,3.1,16.1,297.0,63.54,50.73
2018,7,20,17,45,513.5,82.5,3.0,15.85,249.0,59.96,47.7
2018,7,20,18,0,463.0,75.0,2.9,15.6,201.0,56.21,44.41
2018,7,20,18,15,397.5,65.5,2.85,15.35,157.5,49.13,38.0
2018,7,20,18,30,332.0,56.0,2.8,15.1,114.0,42.67,31.93
2018,7,20,18,45,246.5,43.0,2.75,14.9,78.5,33.23,22.99
2018,7,20,19,0,161.0,30.0,2.7,14.7,43.0,23.51,11.85
2018,7,20,19,15,88.5,17.0,2.65,14.65,23.5,15.46,0.0
2018,7,20,19,30,16.0,4.0,2.6,14.6,4.0,0.0,0.0
2018,7,20,19,45,8.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.75,13.5,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,27.5,8.0,1.8,13.85,9.5,13.05,0.0
2018,7,21,5,30,50.0,15.0,1.8,14.1,18.0,32.75,10.23
2018,7,21,5,45,32.0,18.5,1.85,14.35,21.0,29.96,18.14
2018,7,21,6,0,14.0,22.0,1.9,14.6,24.0,25.11,15.37
2018,7,21,6,15,7.0,30.5,1.95,14.9,31.5,29.94,19.87
2018,7,21,6,30,0.0,39.0,2.0,15.2,39.0,34.38,23.79
2018,7,21,6,45,0.0,58.5,2.0,15.5,58.5,51.67,38.52
2018,7,21,7,0,0.0,78.0,2.0,15.8,78.0,69.69,53.65
2018,7,21,7,15,1.0,104.0,2.0,16.15,104.5,95.12,74.75
2018,7,21,7,30,2.0,130.0,2.0,16.5,131.0,120.81,95.67
2018,7,21,7,45,45.0,154.5,2.05,16.8,178.5,184.86,148.87
2018,7,21,8,0,88.0,179.0,2.1,17.1,226.0,257.58,207.73
2018,7,21,8,15,141.5,191.0,2.1,17.4,275.0,316.62,254.86
2018,7,21,8,30,195.0,203.0,2.1,17.7,324.0,393.25,314.41
2018,7,21,8,45,196.5,204.5,2.1,17.95,334.0,401.28,319.3
2018,7,21,9,0,198.0,206.0,2.1,18.2,344.0,408.69,324.05
2018,7,21,9,15,199.5,217.0,2.15,18.45,363.0,425.85,336.09
2018,7,21,9,30,201.0,228.0,2.2,18.7,382.0,442.12,347.35
2018,7,21,9,45,277.0,244.0,2.25,18.9,466.5,535.4,417.64
2018,7,21,10,0,353.0,260.0,2.3,19.1,551.0,646.8,498.18
2018,7,21,10,15,568.5,207.5,2.35,19.3,695.5,813.34,618.97
2018,7,21,10,30,784.0,155.0,2.4,19.5,840.0,967.15,721.02
2018,7,21,10,45,791.5,156.0,2.45,19.65,862.5,974.28,723.48
2018,7,21,11,0,799.0,157.0,2.5,19.8,885.0,978.02,725.31
2018,7,21,11,15,804.0,157.0,2.55,19.9,900.0,974.8,722.82
2018,7,21,11,30,809.0,157.0,2.6,20.0,915.0,968.14,718.22
2018,7,21,11,45,645.5,235.5,2.65,20.05,843.5,879.91,659.05
2018,7,21,12,0,482.0,314.0,2.7,20.1,772.0,782.57,588.59
2018,7,21,12,15,422.5,346.5,2.75,20.1,748.5,742.22,559.55
2018,7,21,12,30,363.0,379.0,2.8,20.1,725.0,694.06,524.48
2018,7,21,12,45,582.0,266.5,2.85,20.1,816.0,771.57,585.16
2018,7,21,13,0,801.0,154.0,2.9,20.1,907.0,823.22,623.76
2018,7,21,13,15,674.5,211.5,2.95,20.0,839.0,745.08,568.0
2018,7,21,13,30,548.0,269.0,3.0,19.9,771.0,668.13,511.06
2018,7,21,13,45,509.0,278.5,3.05,19.8,736.5,620.33,476.21
2018,7,21,14,0,470.0,288.0,3.1,19.7,702.0,573.75,441.52
2018,7,21,14,15,652.0,203.0,3.1,19.6,757.0,587.46,453.51
2018,7,21,14,30,834.0,118.0,3.1,19.5,812.0,585.06,451.54
2018,7,21,14,45,827.0,115.0,3.1,19.4,779.5,533.78,410.48
2018,7,21,15,0,820.0,112.0,3.1,19.3,747.0,481.62,367.76
2018,7,21,15,15,808.5,109.5,3.1,19.3,709.0,427.35,322.03
2018,7,21,15,30,797.0,107.0,3.1,19.3,671.0,368.55,271.64
2018,7,21,15,45,784.0,104.0,3.15,18.95,629.0,313.09,223.23
2018,7,21,16,0,771.0,101.0,3.2,18.6,587.0,258.44,175.13
2018,7,21,16,15,755.0,96.5,3.2,18.35,542.0,203.12,127.85
2018,7,21,16,30,739.0,92.0,3.2,18.1,497.0,149.44,86.13
2018,7,21,16,45,716.0,88.0,3.2,17.85,449.5,97.61,55.54
2018,7,21,17,0,693.0,84.0,3.2,17.6,402.0,55.68,43.23
2018,7,21,17,15,612.0,88.0,3.2,17.3,344.0,59.96,47.21
2018,7,21,17,30,531.0,92.0,3.2,17.0,286.0,64.99,51.82
2018,7,21,17,45,459.0,85.5,3.15,16.7,235.0,61.79,49.15
2018,7,21,18,0,387.0,79.0,3.1,16.4,184.0,57.97,45.81
