Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,45,831.0,151.5,3.25,18.35,887.0,741.9,572.54
2018,7,31,14,0,831.0,147.0,3.3,18.3,867.0,696.82,539.37
2018,7,31,14,15,827.0,142.5,3.3,18.2,839.5,647.2,501.89
2018,7,31,14,30,823.0,138.0,3.3,18.1,812.0,596.08,462.27
2018,7,31,14,45,818.5,133.5,3.35,18.05,779.5,543.42,420.34
2018,7,31,15,0,814.0,129.0,3.4,18.0,747.0,489.73,376.25
2018,7,31,15,15,801.0,126.5,3.4,18.0,707.5,433.42,328.67
2018,7,31,15,30,788.0,124.0,3.4,18.0,668.0,377.46,280.13
2018,7,31,15,45,777.0,118.0,3.45,17.7,625.0,319.83,229.67
2018,7,31,16,0,766.0,112.0,3.5,17.4,582.0,262.84,179.46
2018,7,31,16,15,751.5,106.0,3.5,17.2,536.0,206.15,131.02
2018,7,31,16,30,737.0,100.0,3.5,17.0,490.0,150.97,88.58
2018,7,31,16,45,713.5,94.0,3.55,16.8,440.5,91.11,52.97
2018,7,31,17,0,690.0,88.0,3.6,16.6,391.0,59.3,46.65
2018,7,31,17,15,654.5,82.5,3.6,16.3,341.0,57.2,45.03
2018,7,31,17,30,619.0,77.0,3.6,16.0,291.0,54.98,43.24
2018,7,31,17,45,570.0,70.5,3.55,15.65,242.0,51.77,40.5
2018,7,31,18,0,521.0,64.0,3.5,15.3,193.0,48.45,37.52
2018,7,31,18,15,445.5,55.0,3.45,14.95,147.5,42.76,32.25
2018,7,31,18,30,370.0,46.0,3.4,14.6,102.0,36.87,26.59
2018,7,31,18,45,261.5,34.0,3.4,14.25,66.0,26.57,16.48
2018,7,31,19,0,153.0,22.0,3.4,13.9,30.0,17.4,0.0
2018,7,31,19,15,76.5,11.0,3.4,13.75,15.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,37.5,8.0,2.7,11.75,9.5,7.28,0.0
2018,8,1,5,30,75.0,16.0,2.7,12.0,19.0,34.34,0.0
2018,8,1,5,45,159.5,32.0,2.7,12.25,50.0,104.81,69.76
2018,8,1,6,0,244.0,48.0,2.7,12.5,81.0,164.1,127.16
2018,8,1,6,15,223.5,51.5,2.6,12.75,91.5,171.89,138.35
2018,8,1,6,30,203.0,55.0,2.5,13.0,102.0,177.4,145.78
2018,8,1,6,45,104.5,67.0,2.4,13.3,91.5,128.75,105.55
2018,8,1,7,0,6.0,79.0,2.3,13.6,81.0,74.75,58.52
2018,8,1,7,15,16.5,110.5,2.25,13.95,117.0,112.6,90.61
2018,8,1,7,30,27.0,142.0,2.2,14.3,153.0,160.36,130.24
2018,8,1,7,45,61.0,170.5,2.2,14.65,200.5,216.47,176.54
2018,8,1,8,0,95.0,199.0,2.2,15.0,248.0,275.24,223.96
2018,8,1,8,15,205.0,207.0,2.2,15.4,326.0,404.09,327.25
2018,8,1,8,30,315.0,215.0,2.2,15.8,404.0,513.26,411.61
2018,8,1,8,45,280.5,241.0,2.25,16.15,419.0,520.53,413.83
2018,8,1,9,0,246.0,267.0,2.3,16.5,434.0,524.35,414.06
2018,8,1,9,15,260.0,279.0,2.4,16.8,465.0,555.18,436.19
2018,8,1,9,30,274.0,291.0,2.5,17.1,496.0,585.44,457.53
2018,8,1,9,45,380.0,274.0,2.6,17.35,573.0,690.79,535.67
2018,8,1,10,0,486.0,257.0,2.7,17.6,650.0,781.01,600.84
2018,8,1,10,15,455.0,285.0,2.8,17.8,663.5,781.97,598.76
2018,8,1,10,30,424.0,313.0,2.9,18.0,677.0,779.63,595.17
2018,8,1,10,45,548.5,257.0,3.0,18.2,741.0,848.9,646.77
2018,8,1,11,0,673.0,201.0,3.1,18.4,805.0,911.72,691.07
2018,8,1,11,15,715.5,187.0,3.15,18.5,839.0,924.05,698.53
2018,8,1,11,30,758.0,173.0,3.2,18.6,873.0,941.09,709.71
2018,8,1,11,45,763.5,175.5,3.3,18.7,886.0,934.37,705.12
2018,8,1,12,0,769.0,178.0,3.4,18.8,899.0,924.27,698.51
2018,8,1,12,15,841.0,148.0,3.45,18.9,936.5,931.18,703.3
2018,8,1,12,30,913.0,118.0,3.5,19.0,974.0,944.01,712.09
2018,8,1,12,45,911.5,117.5,3.55,19.1,967.0,913.04,691.0
2018,8,1,13,0,910.0,117.0,3.6,19.2,960.0,879.08,668.1
2018,8,1,13,15,908.5,115.0,3.65,19.25,945.5,840.91,642.26
2018,8,1,13,30,907.0,113.0,3.7,19.3,931.0,800.06,614.34
2018,8,1,13,45,903.5,112.0,3.75,19.35,910.0,756.13,583.97
2018,8,1,14,0,900.0,111.0,3.8,19.4,889.0,709.99,549.67
2018,8,1,14,15,893.5,109.5,3.85,19.35,860.5,659.52,511.34
2018,8,1,14,30,887.0,108.0,3.9,19.3,832.0,607.55,470.8
2018,8,1,14,45,878.5,105.5,3.95,19.3,797.0,552.4,426.58
2018,8,1,15,0,870.0,103.0,4.0,19.3,762.0,496.44,380.34
2018,8,1,15,15,858.0,101.0,4.0,19.3,722.0,438.86,331.41
2018,8,1,15,30,846.0,99.0,4.0,19.3,682.0,381.33,281.22
2018,8,1,15,45,828.5,97.5,4.05,19.0,637.0,317.63,225.75
2018,8,1,16,0,811.0,96.0,4.1,18.7,592.0,259.78,174.7
2018,8,1,16,15,785.0,95.0,4.1,18.45,543.0,202.42,126.09
2018,8,1,16,30,759.0,94.0,4.1,18.2,494.0,147.9,84.91
2018,8,1,16,45,726.0,91.0,4.1,17.9,442.5,94.59,55.74
2018,8,1,17,0,693.0,88.0,4.1,17.6,391.0,59.44,46.58
2018,8,1,17,15,647.0,84.5,4.15,17.15,339.0,58.74,46.24
2018,8,1,17,30,601.0,81.0,4.2,16.7,287.0,58.09,45.86
2018,8,1,17,45,539.0,75.0,4.2,16.2,236.5,55.39,43.6
2018,8,1,18,0,477.0,69.0,4.2,15.7,186.0,52.66,41.17
2018,8,1,18,15,399.5,58.5,4.15,15.25,141.0,45.85,34.9
2018,8,1,18,30,322.0,48.0,4.1,14.8,96.0,36.99,26.61
2018,8,1,18,45,220.5,34.0,4.05,14.35,61.0,26.54,16.26
2018,8,1,19,0,119.0,20.0,4.0,13.9,26.0,15.79,0.0
2018,8,1,19,15,59.5,10.0,4.0,13.7,13.0,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,37.0,7.5,2.95,11.55,9.0,6.82,0.0
2018,8,2,5,30,74.0,15.0,3.0,11.8,18.0,33.16,0.0
2018,8,2,5,45,162.5,32.0,3.05,12.05,50.0,105.42,68.84
2018,8,2,6,0,251.0,49.0,3.1,12.3,82.0,168.32,130.43
2018,8,2,6,15,234.5,57.5,3.1,12.55,99.0,184.5,148.82
2018,8,2,6,30,218.0,66.0,3.1,12.8,116.0,188.32,155.1
2018,8,2,6,45,125.0,84.5,3.1,13.1,114.5,160.65,132.72
2018,8,2,7,0,32.0,103.0,3.1,13.4,113.0,121.65,98.8
2018,8,2,7,15,102.5,125.5,3.1,13.75,167.0,202.54,167.83
2018,8,2,7,30,173.0,148.0,3.1,14.1,221.0,280.56,232.91
2018,8,2,7,45,262.5,154.0,3.1,14.45,281.0,372.41,308.02
2018,8,2,8,0,352.0,160.0,3.1,14.8,341.0,474.86,389.14
2018,8,2,8,15,379.5,179.5,3.15,15.1,391.5,532.73,432.5
2018,8,2,8,30,407.0,199.0,3.2,15.4,442.0,591.07,475.49
2018,8,2,8,45,430.5,213.5,3.25,15.75,488.5,640.47,510.89
2018,8,2,9,0,454.0,228.0,3.3,16.1,535.0,689.45,545.39
2018,8,2,9,15,586.0,199.5,3.35,16.35,621.0,799.83,626.89
2018,8,2,9,30,718.0,171.0,3.4,16.6,707.0,907.55,701.26
2018,8,2,9,45,759.0,163.0,3.45,16.85,754.0,942.84,723.24
2018,8,2,10,0,800.0,155.0,3.5,17.1,801.0,983.6,749.41
2018,8,2,10,15,830.5,147.0,3.6,17.3,839.0,1011.12,766.86
2018,8,2,10,30,861.0,139.0,3.7,17.5,877.0,1023.67,774.28
2018,8,2,10,45,870.0,138.5,3.75,17.7,901.0,1031.02,778.07
2018,8,2,11,0,879.0,138.0,3.8,17.9,925.0,1034.77,779.58
2018,8,2,11,15,885.5,137.0,3.85,17.95,941.5,1031.83,777.18
2018,8,2,11,30,892.0,136.0,3.9,18.0,958.0,1025.2,772.48
2018,8,2,11,45,898.0,134.0,3.95,18.05,968.0,1013.44,764.44
2018,8,2,12,0,904.0,132.0,4.0,18.1,978.0,998.05,754.06
2018,8,2,12,15,907.5,130.0,4.0,18.15,979.5,976.72,739.41
2018,8,2,12,30,911.0,128.0,4.0,18.2,981.0,951.97,722.51
2018,8,2,12,45,913.5,125.0,4.0,18.2,975.0,922.06,702.21
2018,8,2,13,0,916.0,122.0,4.0,18.2,969.0,888.96,679.66
2018,8,2,13,15,915.0,121.0,4.0,18.15,955.5,851.74,654.28
2018,8,2,13,30,914.0,120.0,4.0,18.1,942.0,811.77,626.79
2018,8,2,13,45,911.5,117.0,4.0,18.1,920.5,766.34,595.06
2018,8,2,14,0,909.0,114.0,4.0,18.1,899.0,718.62,559.29
2018,8,2,14,15,901.5,113.5,4.0,18.0,870.0,667.84,520.42
2018,8,2,14,30,894.0,113.0,4.0,17.9,841.0,615.59,479.4
2018,8,2,14,45,884.5,111.5,4.0,17.85,806.0,560.25,434.75
2018,8,2,15,0,875.0,110.0,4.0,17.8,771.0,504.15,388.17
2018,8,2,15,15,863.0,108.0,4.0,17.8,730.5,446.11,338.65
2018,8,2,15,30,851.0,106.0,4.0,17.8,690.0,383.76,284.5
2018,8,2,15,45,831.0,105.0,4.0,17.55,644.0,323.86,231.69
2018,8,2,16,0,811.0,104.0,4.0,17.3,598.0,265.54,180.1
2018,8,2,16,15,780.0,104.0,4.05,17.05,547.5,208.03,131.49
2018,8,2,16,30,749.0,104.0,4.1,16.8,497.0,148.11,86.07
2018,8,2,16,45,711.5,101.5,4.1,16.55,444.5,94.84,57.0
2018,8,2,17,0,674.0,99.0,4.1,16.3,392.0,67.36,53.79
2018,8,2,17,15,624.0,95.5,4.1,15.9,339.5,67.06,53.81
2018,8,2,17,30,574.0,92.0,4.1,15.5,287.0,66.88,53.86
2018,8,2,17,45,505.5,84.5,4.1,15.15,235.0,63.33,50.82
2018,8,2,18,0,437.0,77.0,4.1,14.8,183.0,57.42,45.52
2018,8,2,18,15,361.0,64.5,4.05,14.45,138.0,48.88,37.66
2018,8,2,18,30,285.0,52.0,4.0,14.1,93.0,40.05,29.31
2018,8,2,18,45,190.5,35.5,3.9,13.7,58.5,27.71,17.07
2018,8,2,19,0,96.0,19.0,3.8,13.3,24.0,14.99,0.0
2018,8,2,19,15,48.0,9.5,3.75,13.15,12.0,8.64,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,2.5,11.4,4.0,0.0,0.0
2018,8,3,5,30,20.0,7.0,2.5,11.7,8.0,11.64,0.0
2018,8,3,5,45,50.0,22.0,2.55,12.0,27.5,47.2,27.58
2018,8,3,6,0,80.0,37.0,2.6,12.3,47.0,79.43,59.53
2018,8,3,6,15,114.0,61.0,2.55,12.55,83.0,119.77,95.4
2018,8,3,6,30,148.0,85.0,2.5,12.8,119.0,169.54,138.99
2018,8,3,6,45,172.0,107.5,2.45,13.1,156.5,214.92,178.18
2018,8,3,7,0,196.0,130.0,2.4,13.4,194.0,272.63,226.45
2018,8,3,7,15,205.0,151.5,2.25,13.7,228.5,300.47,249.03
2018,8,3,7,30,214.0,173.0,2.1,14.0,263.0,338.95,279.38
2018,8,3,7,45,229.0,194.5,2.0,14.35,302.0,395.17,322.75
2018,8,3,8,0,244.0,216.0,1.9,14.7,341.0,439.61,355.8
2018,8,3,8,15,259.5,236.5,1.85,15.2,381.0,483.57,387.65
2018,8,3,8,30,275.0,257.0,1.8,15.7,421.0,527.63,418.79
2018,8,3,8,45,308.0,273.0,1.7,16.15,470.0,582.05,457.12
2018,8,3,9,0,341.0,289.0,1.6,16.6,519.0,637.15,494.76
2018,8,3,9,15,452.0,273.0,1.6,17.2,597.5,746.83,572.16
2018,8,3,9,30,563.0,257.0,1.6,17.8,676.0,845.08,638.6
2018,8,3,9,45,642.0,228.5,1.55,18.35,728.5,905.89,677.21
2018,8,3,10,0,721.0,200.0,1.5,18.9,781.0,961.46,709.95
2018,8,3,10,15,733.0,201.5,1.55,19.3,810.5,979.66,719.64
2018,8,3,10,30,745.0,203.0,1.6,19.7,840.0,994.72,727.81
2018,8,3,10,45,755.0,203.0,1.6,20.15,863.5,1002.86,730.79
2018,8,3,11,0,765.0,203.0,1.6,20.6,887.0,1007.59,731.78
2018,8,3,11,15,770.5,204.0,1.7,20.75,903.0,1005.37,730.78
2018,8,3,11,30,776.0,205.0,1.8,20.9,919.0,991.32,722.32
2018,8,3,11,45,780.5,204.0,1.9,21.1,927.5,979.56,715.33
2018,8,3,12,0,785.0,203.0,2.0,21.3,936.0,964.44,706.13
2018,8,3,12,15,773.0,210.0,2.2,21.3,932.0,938.1,691.16
2018,8,3,12,30,761.0,217.0,2.4,21.3,928.0,916.09,678.81
2018,8,3,12,45,743.5,225.5,2.55,21.3,916.0,881.12,657.01
2018,8,3,13,0,726.0,234.0,2.7,21.3,904.0,844.27,632.72
2018,8,3,13,15,723.0,231.5,2.8,21.25,890.0,807.58,608.18
2018,8,3,13,30,720.0,229.0,2.9,21.2,876.0,768.9,581.71
2018,8,3,13,45,715.5,225.0,3.0,21.1,854.5,725.99,551.77
2018,8,3,14,0,711.0,221.0,3.1,21.0,833.0,681.6,520.03
2018,8,3,14,15,705.5,215.5,3.2,20.9,806.0,634.0,485.12
2018,8,3,14,30,700.0,210.0,3.3,20.8,779.0,585.43,448.47
2018,8,3,14,45,687.5,204.0,3.4,20.65,743.0,532.03,407.22
2018,8,3,15,0,675.0,198.0,3.5,20.5,707.0,478.82,364.88
2018,8,3,15,15,660.0,191.5,3.5,20.5,667.0,424.61,320.25
2018,8,3,15,30,645.0,185.0,3.5,20.5,627.0,371.35,275.35
2018,8,3,15,45,632.5,174.5,3.6,20.1,583.5,316.8,229.14
2018,8,3,16,0,620.0,164.0,3.7,19.7,540.0,263.39,183.58
2018,8,3,16,15,605.0,154.0,3.7,19.4,496.0,211.3,140.29
2018,8,3,16,30,590.0,144.0,3.7,19.1,452.0,161.01,102.39
2018,8,3,16,45,563.0,136.0,3.75,18.75,405.5,113.78,75.9
2018,8,3,17,0,536.0,128.0,3.8,18.4,359.0,87.81,71.07
2018,8,3,17,15,494.0,118.0,3.8,17.95,309.5,82.61,66.92
2018,8,3,17,30,452.0,108.0,3.8,17.5,260.0,77.14,62.41
2018,8,3,17,45,398.0,95.5,3.8,17.05,212.5,69.51,55.86
2018,8,3,18,0,344.0,83.0,3.8,16.6,165.0,61.56,48.81
2018,8,3,18,15,280.0,66.0,3.7,16.25,122.5,49.81,38.16
2018,8,3,18,30,216.0,49.0,3.6,15.9,80.0,37.59,26.9
2018,8,3,18,45,141.5,32.0,3.5,15.55,49.0,24.9,14.39
2018,8,3,19,0,67.0,15.0,3.4,15.2,18.0,11.78,0.0
2018,8,3,19,15,33.5,7.5,3.35,15.05,9.0,6.82,0.0
2018,8,3,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.25,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.3,13.5,8.0,11.91,0.0
2018,8,4,5,45,55.5,23.0,2.35,13.8,29.0,50.46,28.64
2018,8,4,6,0,90.0,39.0,2.4,14.1,50.0,86.39,64.54
2018,8,4,6,15,130.5,63.0,2.45,14.35,87.5,137.63,109.37
2018,8,4,6,30,171.0,87.0,2.5,14.6,125.0,192.36,156.89
2018,8,4,6,45,209.5,109.5,2.5,14.85,168.5,247.82,204.27
2018,8,4,7,0,248.0,132.0,2.5,15.1,212.0,306.74,253.35
2018,8,4,7,15,289.0,151.0,2.5,15.45,260.0,366.3,301.62
2018,8,4,7,30,330.0,170.0,2.5,15.8,308.0,429.08,351.09
2018,8,4,7,45,374.5,184.0,2.5,16.1,359.5,491.41,399.08
2018,8,4,8,0,419.0,198.0,2.5,16.4,411.0,570.25,458.0
2018,8,4,8,15,456.5,205.0,2.55,16.9,458.5,625.15,497.52
2018,8,4,8,30,494.0,212.0,2.6,17.4,506.0,681.04,537.03
2018,8,4,8,45,531.0,215.0,2.65,17.85,553.0,732.67,572.81
2018,8,4,9,0,568.0,218.0,2.7,18.3,600.0,784.34,607.96
2018,8,4,9,15,625.5,206.0,2.8,18.75,651.0,845.06,649.72
2018,8,4,9,30,683.0,194.0,2.9,19.2,702.0,900.24,685.74
2018,8,4,9,45,749.0,170.5,2.95,19.65,752.0,949.61,716.81
2018,8,4,10,0,815.0,147.0,3.0,20.1,802.0,991.3,742.34
2018,8,4,10,15,702.0,198.5,3.1,20.25,777.5,946.04,710.79
2018,8,4,10,30,589.0,250.0,3.2,20.4,753.0,886.8,668.98
2018,8,4,10,45,679.5,220.0,3.35,20.55,815.0,945.24,710.39
2018,8,4,11,0,770.0,190.0,3.5,20.7,877.0,991.61,741.12
2018,8,4,11,15,820.5,169.0,3.6,20.7,912.5,1012.61,754.94
2018,8,4,11,30,871.0,148.0,3.7,20.7,948.0,1017.25,758.13
2018,8,4,11,45,849.0,164.0,3.8,20.7,949.5,1007.67,752.06
2018,8,4,12,0,827.0,180.0,3.9,20.7,951.0,983.02,736.01
2018,8,4,12,15,865.5,156.0,4.0,20.7,963.5,962.64,722.93
2018,8,4,12,30,904.0,132.0,4.1,20.7,976.0,950.11,715.17
2018,8,4,12,45,909.0,128.0,4.2,20.65,971.0,921.5,696.48
2018,8,4,13,0,914.0,124.0,4.3,20.6,966.0,889.57,675.49
2018,8,4,13,15,908.0,125.5,4.35,20.55,950.5,850.49,649.13
2018,8,4,13,30,902.0,127.0,4.4,20.5,935.0,808.98,620.94
2018,8,4,13,45,892.0,128.5,4.45,20.45,911.5,762.36,588.53
2018,8,4,14,0,882.0,130.0,4.5,20.4,888.0,714.08,552.62
2018,8,4,14,15,868.0,132.5,4.55,20.25,857.5,662.69,513.69
2018,8,4,14,30,854.0,135.0,4.6,20.1,827.0,610.61,473.14
2018,8,4,14,45,832.5,138.0,4.65,20.0,788.5,553.61,427.66
2018,8,4,15,0,811.0,141.0,4.7,19.9,750.0,497.23,381.39
2018,8,4,15,15,797.0,138.0,4.7,19.9,709.5,439.85,332.86
2018,8,4,15,30,783.0,135.0,4.7,19.9,669.0,382.97,283.55
2018,8,4,15,45,750.5,136.5,4.65,19.45,620.5,320.21,229.77
2018,8,4,16,0,718.0,138.0,4.6,19.0,572.0,264.74,181.89
2018,8,4,16,15,682.0,136.5,4.55,18.7,521.5,209.84,136.43
2018,8,4,16,30,646.0,135.0,4.5,18.4,471.0,159.2,99.13
2018,8,4,16,45,612.5,128.0,4.45,18.1,420.0,108.96,71.43
2018,8,4,17,0,579.0,121.0,4.4,17.8,369.0,83.74,67.74
2018,8,4,17,15,551.0,109.0,4.3,17.4,320.5,77.63,62.74
2018,8,4,17,30,523.0,97.0,4.2,17.0,272.0,71.07,57.23
2018,8,4,17,45,485.5,84.5,4.15,16.6,225.0,63.6,50.76
2018,8,4,18,0,448.0,72.0,4.1,16.2,178.0,53.9,42.13
2018,8,4,18,15,390.0,58.5,4.0,15.8,134.5,44.54,33.59
2018,8,4,18,30,332.0,45.0,3.9,15.4,91.0,36.48,25.95
2018,8,4,18,45,236.5,31.5,3.8,15.0,57.5,24.7,13.98
2018,8,4,19,0,141.0,18.0,3.7,14.6,24.0,14.28,0.0
2018,8,4,19,15,70.5,9.0,3.7,14.4,12.0,8.19,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,6.5,3.0,2.75,11.85,3.0,0.0,0.0
2018,8,5,5,30,13.0,6.0,2.8,12.1,6.0,8.89,0.0
2018,8,5,5,45,24.5,14.0,2.85,12.35,16.0,23.16,9.69
2018,8,5,6,0,36.0,22.0,2.9,12.6,26.0,37.49,25.11
2018,8,5,6,15,62.0,37.0,2.85,12.85,49.0,67.3,51.37
2018,8,5,6,30,88.0,52.0,2.8,13.1,72.0,99.7,80.06
2018,8,5,6,45,45.0,62.5,2.75,13.4,73.0,84.28,67.23
2018,8,5,7,0,2.0,73.0,2.7,13.7,74.0,66.58,51.52
2018,8,5,7,15,40.0,108.0,2.6,14.05,124.5,132.38,107.87
2018,8,5,7,30,78.0,143.0,2.5,14.4,175.0,198.01,162.81
2018,8,5,7,45,123.0,172.5,2.45,14.7,231.0,278.36,228.54
2018,8,5,8,0,168.0,202.0,2.4,15.0,287.0,350.64,286.08
2018,8,5,8,15,238.5,221.0,2.35,15.4,355.0,449.46,363.13
2018,8,5,8,30,309.0,240.0,2.3,15.8,423.0,538.49,430.22
2018,8,5,8,45,402.0,238.5,2.3,16.2,496.0,643.88,508.05
2018,8,5,9,0,495.0,237.0,2.3,16.6,569.0,738.64,575.77
2018,8,5,9,15,568.5,227.5,2.3,16.95,631.5,808.96,624.36
2018,8,5,9,30,642.0,218.0,2.3,17.3,694.0,886.49,676.73
2018,8,5,9,45,674.0,215.0,2.35,17.65,736.0,924.71,700.33
2018,8,5,10,0,706.0,212.0,2.4,18.0,778.0,960.69,722.54
2018,8,5,10,15,701.0,219.0,2.45,18.35,798.5,967.46,725.15
2018,8,5,10,30,696.0,226.0,2.5,18.7,819.0,970.86,725.93
2018,8,5,10,45,683.0,236.5,2.55,19.0,831.5,966.43,721.78
2018,8,5,11,0,670.0,247.0,2.6,19.3,844.0,958.65,715.6
2018,8,5,11,15,703.0,237.0,2.7,19.45,873.0,973.13,725.28
2018,8,5,11,30,736.0,227.0,2.8,19.6,902.0,983.84,732.31
2018,8,5,11,45,696.0,248.5,2.85,19.8,891.5,950.89,709.79
2018,8,5,12,0,656.0,270.0,2.9,20.0,881.0,915.37,684.69
2018,8,5,12,15,661.0,267.5,2.95,20.05,883.0,897.42,672.91
2018,8,5,12,30,666.0,265.0,3.0,20.1,885.0,876.6,658.94
2018,8,5,12,45,754.5,216.0,3.05,20.2,913.5,882.46,664.79
2018,8,5,13,0,843.0,167.0,3.1,20.3,942.0,876.71,661.13
2018,8,5,13,15,842.0,164.5,3.15,20.35,928.0,838.92,635.7
2018,8,5,13,30,841.0,162.0,3.2,20.4,914.0,798.61,608.52
2018,8,5,13,45,838.5,158.5,3.25,20.45,893.0,753.96,576.51
2018,8,5,14,0,836.0,155.0,3.3,20.5,872.0,707.27,542.3
2018,8,5,14,15,827.5,153.0,3.35,20.45,842.5,656.29,504.23
2018,8,5,14,30,819.0,151.0,3.4,20.4,813.0,604.21,464.29
2018,8,5,14,45,807.0,149.0,3.45,20.35,778.0,549.46,421.17
2018,8,5,15,0,795.0,147.0,3.5,20.3,743.0,494.49,376.55
2018,8,5,15,15,781.0,143.0,3.5,20.3,702.0,437.06,328.65
2018,8,5,15,30,767.0,139.0,3.5,20.3,661.0,375.91,276.73
2018,8,5,15,45,740.5,138.5,3.55,20.0,614.5,318.31,227.26
2018,8,5,16,0,714.0,138.0,3.6,19.7,568.0,263.18,179.82
2018,8,5,16,15,674.0,137.0,3.6,19.45,516.0,208.24,134.84
2018,8,5,16,30,634.0,136.0,3.6,19.2,464.0,158.05,98.39
2018,8,5,16,45,588.5,132.0,3.6,18.95,411.5,110.39,73.27
2018,8,5,17,0,543.0,128.0,3.6,18.7,359.0,88.1,71.26
2018,8,5,17,15,492.0,119.0,3.55,18.2,307.5,83.51,67.65
2018,8,5,17,30,441.0,110.0,3.5,17.7,256.0,78.7,63.73
2018,8,5,17,45,377.0,97.0,3.45,17.2,206.5,70.7,56.85
2018,8,5,18,0,313.0,84.0,3.4,16.7,157.0,62.36,49.45
2018,8,5,18,15,248.0,65.5,3.35,16.25,114.5,49.47,37.8
2018,8,5,18,30,183.0,47.0,3.3,15.8,72.0,36.07,25.49
2018,8,5,18,45,115.5,29.5,3.25,15.35,43.0,23.85,12.93
2018,8,5,19,0,48.0,12.0,3.2,14.9,14.0,10.91,0.0
2018,8,5,19,15,24.0,6.0,3.2,14.7,7.0,5.46,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,12.3,5.0,7.45,0.0
2018,8,6,5,45,34.5,18.0,1.95,12.6,21.5,31.6,14.38
2018,8,6,6,0,58.0,31.0,1.9,12.9,38.0,57.38,41.15
2018,8,6,6,15,87.5,53.5,1.85,13.2,70.0,99.37,78.01
2018,8,6,6,30,117.0,76.0,1.8,13.5,102.0,143.81,116.85
2018,8,6,6,45,147.5,102.0,1.7,13.85,143.5,195.78,161.34
2018,8,6,7,0,178.0,128.0,1.6,14.2,185.0,250.27,206.79
2018,8,6,7,15,214.0,153.0,1.55,14.55,233.0,320.82,263.86
2018,8,6,7,30,250.0,178.0,1.5,14.9,281.0,383.71,313.12
2018,8,6,7,45,277.5,198.0,1.4,15.25,326.5,436.79,353.1
2018,8,6,8,0,305.0,218.0,1.3,15.6,372.0,491.34,392.94
2018,8,6,8,15,335.0,236.0,1.3,16.1,421.0,546.76,432.59
2018,8,6,8,30,365.0,254.0,1.3,16.6,470.0,603.15,471.87
2018,8,6,8,45,391.5,267.0,1.3,17.1,515.0,651.34,504.32
2018,8,6,9,0,418.0,280.0,1.3,17.6,560.0,699.59,536.15
2018,8,6,9,15,444.0,286.5,1.35,18.15,600.5,755.3,572.64
2018,8,6,9,30,470.0,293.0,1.4,18.7,641.0,795.51,598.13
2018,8,6,9,45,495.5,294.5,1.5,19.25,677.0,828.72,619.41
2018,8,6,10,0,521.0,296.0,1.6,19.8,713.0,860.31,639.49
2018,8,6,10,15,538.0,298.5,1.7,20.25,743.0,882.48,653.27
2018,8,6,10,30,555.0,301.0,1.8,20.7,773.0,902.29,665.55
2018,8,6,10,45,571.0,300.5,1.9,21.1,797.5,915.4,673.62
2018,8,6,11,0,587.0,300.0,2.0,21.5,822.0,925.77,679.98
2018,8,6,11,15,599.0,299.0,2.1,21.7,839.5,930.3,683.0
2018,8,6,11,30,611.0,298.0,2.2,21.9,857.0,930.14,683.09
2018,8,6,11,45,622.5,294.0,2.35,22.15,868.0,923.5,679.37
2018,8,6,12,0,634.0,290.0,2.5,22.4,879.0,913.68,673.55
2018,8,6,12,15,671.0,267.5,2.65,22.5,891.0,907.19,671.09
2018,8,6,12,30,708.0,245.0,2.8,22.6,903.0,896.23,665.48
2018,8,6,12,45,755.5,214.0,2.9,22.7,911.5,881.76,656.84
2018,8,6,13,0,803.0,183.0,3.0,22.8,920.0,858.13,641.61
2018,8,6,13,15,803.5,179.5,3.1,22.8,907.0,821.88,617.95
2018,8,6,13,30,804.0,176.0,3.2,22.8,894.0,783.13,591.73
2018,8,6,13,45,793.5,177.0,3.3,22.75,871.0,738.1,559.94
2018,8,6,14,0,783.0,178.0,3.4,22.7,848.0,691.77,526.46
2018,8,6,14,15,736.5,194.5,3.45,22.6,808.0,635.07,484.12
2018,8,6,14,30,690.0,211.0,3.5,22.5,768.0,580.21,442.32
2018,8,6,14,45,696.5,197.5,3.55,22.4,738.5,530.68,403.96
2018,8,6,15,0,703.0,184.0,3.6,22.3,709.0,479.41,362.95
2018,8,6,15,15,691.5,175.5,3.6,22.3,668.5,423.32,316.88
2018,8,6,15,30,680.0,167.0,3.6,22.3,628.0,367.77,270.11
2018,8,6,15,45,640.5,166.5,3.6,21.9,577.0,311.33,223.01
2018,8,6,16,0,601.0,166.0,3.6,21.5,526.0,259.16,179.55
2018,8,6,16,15,563.0,164.0,3.6,21.1,479.0,210.13,140.21
2018,8,6,16,30,525.0,162.0,3.6,20.7,432.0,165.3,108.18
2018,8,6,16,45,476.0,157.0,3.55,20.3,382.5,122.46,85.47
2018,8,6,17,0,427.0,152.0,3.5,19.9,333.0,103.67,84.3
2018,8,6,17,15,380.5,138.0,3.45,19.25,283.5,96.15,78.3
2018,8,6,17,30,334.0,124.0,3.4,18.6,234.0,91.84,74.92
2018,8,6,17,45,279.5,105.5,3.3,17.95,186.5,79.31,64.18
2018,8,6,18,0,225.0,87.0,3.2,17.3,139.0,66.36,52.8
2018,8,6,18,15,173.5,65.5,3.2,16.85,99.5,50.92,38.93
2018,8,6,18,30,122.0,44.0,3.2,16.4,60.0,34.98,24.41
2018,8,6,18,45,74.5,26.5,3.15,15.9,35.0,21.51,10.67
2018,8,6,19,0,27.0,9.0,3.1,15.4,10.0,8.19,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.15,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,33.0,8.0,2.2,12.4,9.0,15.99,0.0
2018,8,7,5,45,89.5,24.5,2.2,12.7,34.0,63.71,32.19
2018,8,7,6,0,146.0,41.0,2.2,13.0,59.0,111.93,84.41
2018,8,7,6,15,200.0,59.0,2.2,13.25,95.5,164.08,131.11
2018,8,7,6,30,254.0,77.0,2.2,13.5,132.0,221.87,181.92
2018,8,7,6,45,255.5,95.0,2.15,13.7,163.0,256.27,212.27
2018,8,7,7,0,257.0,113.0,2.1,13.9,194.0,290.25,241.07
2018,8,7,7,15,274.0,133.0,2.05,14.2,233.5,336.25,278.53
2018,8,7,7,30,291.0,153.0,2.0,14.5,273.0,383.09,315.45
2018,8,7,7,45,291.0,175.0,1.95,14.8,308.0,420.27,343.36
2018,8,7,8,0,291.0,197.0,1.9,15.1,343.0,456.4,369.72
2018,8,7,8,15,326.0,212.5,1.95,15.5,392.0,512.77,411.88
2018,8,7,8,30,361.0,228.0,2.0,15.9,441.0,570.54,454.0
2018,8,7,8,45,445.5,223.5,2.0,16.3,507.0,667.55,524.66
2018,8,7,9,0,530.0,219.0,2.0,16.7,573.0,752.38,584.36
2018,8,7,9,15,526.5,238.5,2.1,16.85,608.5,782.6,603.56
2018,8,7,9,30,523.0,258.0,2.2,17.0,644.0,810.15,621.28
2018,8,7,9,45,473.5,294.5,2.25,17.15,657.0,807.74,616.44
2018,8,7,10,0,424.0,331.0,2.3,17.3,670.0,800.69,608.74
2018,8,7,10,15,431.5,337.5,2.4,17.4,693.5,816.45,619.41
2018,8,7,10,30,439.0,344.0,2.5,17.5,717.0,830.05,628.4
2018,8,7,10,45,456.0,347.0,2.6,17.55,743.5,847.43,640.46
2018,8,7,11,0,473.0,350.0,2.7,17.6,770.0,862.39,650.85
2018,8,7,11,15,515.0,340.5,2.75,17.65,805.0,887.26,668.49
2018,8,7,11,30,557.0,331.0,2.8,17.7,840.0,908.93,683.81
2018,8,7,11,45,587.5,320.0,2.9,17.7,861.0,914.31,688.44
2018,8,7,12,0,618.0,309.0,3.0,17.7,882.0,916.41,690.98
2018,8,7,12,15,625.5,304.5,3.05,17.75,884.5,899.45,679.52
2018,8,7,12,30,633.0,300.0,3.1,17.8,887.0,879.58,666.16
2018,8,7,12,45,639.5,294.0,3.1,17.85,883.0,854.69,648.94
2018,8,7,13,0,646.0,288.0,3.1,17.9,879.0,827.15,629.76
2018,8,7,13,15,648.5,281.0,3.15,17.95,866.5,792.99,605.96
2018,8,7,13,30,651.0,274.0,3.2,18.0,854.0,756.71,580.29
2018,8,7,13,45,618.5,278.0,3.25,18.05,818.0,702.73,540.9
2018,8,7,14,0,586.0,282.0,3.3,18.1,782.0,650.19,501.95
2018,8,7,14,15,618.0,259.5,3.35,18.05,771.0,616.65,477.24
2018,8,7,14,30,650.0,237.0,3.4,18.0,760.0,579.07,448.47
2018,8,7,14,45,646.5,227.5,3.45,17.95,728.5,529.55,409.48
2018,8,7,15,0,643.0,218.0,3.5,17.9,697.0,479.4,368.91
2018,8,7,15,15,627.0,211.0,3.5,17.9,657.0,425.79,324.5
2018,8,7,15,30,611.0,204.0,3.5,17.9,617.0,373.35,280.06
2018,8,7,15,45,599.0,194.5,3.5,17.65,576.0,321.43,235.55
2018,8,7,16,0,587.0,185.0,3.5,17.4,535.0,269.56,191.03
2018,8,7,16,15,572.5,172.5,3.5,17.15,490.5,217.13,147.55
2018,8,7,16,30,558.0,160.0,3.5,16.9,446.0,166.48,109.52
2018,8,7,16,45,533.0,148.0,3.45,16.7,398.0,117.71,82.0
2018,8,7,17,0,508.0,136.0,3.4,16.5,350.0,93.51,76.62
2018,8,7,17,15,470.0,123.5,3.35,16.1,301.0,86.74,71.06
2018,8,7,17,30,432.0,111.0,3.3,15.7,252.0,79.6,65.03
2018,8,7,17,45,383.0,96.0,3.25,15.35,204.5,70.2,56.83
2018,8,7,18,0,334.0,81.0,3.2,15.0,157.0,60.38,48.01
2018,8,7,18,15,269.0,64.0,3.15,14.65,115.0,48.55,37.17
2018,8,7,18,30,204.0,47.0,3.1,14.3,73.0,36.25,25.66
2018,8,7,18,45,131.0,29.5,3.05,13.9,43.5,23.08,11.44
2018,8,7,19,0,58.0,12.0,3.0,13.5,14.0,10.91,0.0
2018,8,7,19,15,29.0,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,15.46,0.0
2018,8,8,5,45,88.5,25.5,1.95,12.45,34.5,64.93,30.41
2018,8,8,6,0,146.0,43.0,1.9,12.7,60.0,115.4,87.02
2018,8,8,6,15,184.5,61.5,1.8,13.0,94.0,161.14,128.64
2018,8,8,6,30,223.0,80.0,1.7,13.3,128.0,210.87,172.54
2018,8,8,6,45,190.0,99.5,1.6,13.6,148.0,226.37,186.76
2018,8,8,7,0,157.0,119.0,1.5,13.9,168.0,227.33,187.84
2018,8,8,7,15,154.5,141.5,1.45,14.2,197.0,257.58,212.43
2018,8,8,7,30,152.0,164.0,1.4,14.5,226.0,287.04,235.46
2018,8,8,7,45,174.0,185.0,1.35,14.85,265.0,332.17,270.77
2018,8,8,8,0,196.0,206.0,1.3,15.2,304.0,378.6,306.1
2018,8,8,8,15,257.0,219.0,1.3,15.55,361.5,463.89,371.13
2018,8,8,8,30,318.0,232.0,1.3,15.9,419.0,538.68,426.24
2018,8,8,8,45,376.0,239.0,1.25,16.25,477.0,606.89,474.76
2018,8,8,9,0,434.0,246.0,1.2,16.6,535.0,694.04,534.81
2018,8,8,9,15,550.0,225.0,1.2,16.9,614.5,790.65,601.83
2018,8,8,9,30,666.0,204.0,1.2,17.2,694.0,897.11,672.02
2018,8,8,9,45,663.5,216.0,1.25,17.55,724.5,917.45,682.62
2018,8,8,10,0,661.0,228.0,1.3,17.9,755.0,934.57,692.26
2018,8,8,10,15,675.0,230.0,1.3,18.15,785.5,954.76,703.48
2018,8,8,10,30,689.0,232.0,1.3,18.4,816.0,971.96,712.74
2018,8,8,10,45,702.0,232.0,1.35,18.6,840.5,982.93,719.03
2018,8,8,11,0,715.0,232.0,1.4,18.8,865.0,990.59,723.37
2018,8,8,11,15,723.5,231.5,1.5,18.95,881.5,989.81,723.37
2018,8,8,11,30,732.0,231.0,1.6,19.1,898.0,985.6,721.32
2018,8,8,11,45,739.5,229.0,1.65,19.25,908.0,975.45,714.81
2018,8,8,12,0,747.0,227.0,1.7,19.4,918.0,961.9,706.24
2018,8,8,12,15,747.0,227.0,1.75,19.45,918.5,939.96,692.53
2018,8,8,12,30,747.0,227.0,1.8,19.5,919.0,915.03,676.91
2018,8,8,12,45,744.5,226.5,1.85,19.6,911.5,884.61,657.47
2018,8,8,13,0,742.0,226.0,1.9,19.7,904.0,851.68,635.63
2018,8,8,13,15,741.0,222.5,1.95,19.7,890.5,814.87,611.09
2018,8,8,13,30,740.0,219.0,2.0,19.7,877.0,775.85,584.56
2018,8,8,13,45,738.0,214.5,2.05,19.7,856.5,733.18,554.91
2018,8,8,14,0,736.0,210.0,2.1,19.7,836.0,688.75,523.28
2018,8,8,14,15,729.5,205.0,2.2,19.6,808.0,639.49,487.75
2018,8,8,14,30,723.0,200.0,2.3,19.5,780.0,589.28,450.39
2018,8,8,14,45,714.0,195.0,2.4,19.4,746.5,537.03,410.25
2018,8,8,15,0,705.0,190.0,2.5,19.3,713.0,484.52,368.54
2018,8,8,15,15,689.5,184.5,2.5,19.3,672.5,428.95,322.89
2018,8,8,15,30,674.0,179.0,2.5,19.3,632.0,374.33,276.89
2018,8,8,15,45,656.5,171.5,2.6,18.95,588.0,318.74,229.87
2018,8,8,16,0,639.0,164.0,2.7,18.6,544.0,264.85,184.04
2018,8,8,16,15,617.0,155.5,2.75,18.35,497.0,211.37,140.13
2018,8,8,16,30,595.0,147.0,2.8,18.1,450.0,160.61,102.81
2018,8,8,16,45,564.5,137.5,2.85,17.8,400.5,110.86,75.82
2018,8,8,17,0,534.0,128.0,2.9,17.5,351.0,88.4,71.89
2018,8,8,17,15,493.0,117.0,2.9,17.1,301.5,82.48,67.07
2018,8,8,17,30,452.0,106.0,2.9,16.7,252.0,76.25,61.84
2018,8,8,17,45,400.0,92.0,2.9,16.3,204.0,67.46,54.18
2018,8,8,18,0,348.0,78.0,2.9,15.9,156.0,58.28,45.96
2018,8,8,18,15,279.5,61.0,2.85,15.5,113.5,46.36,35.08
2018,8,8,18,30,211.0,44.0,2.8,15.1,71.0,33.98,23.54
2018,8,8,18,45,132.0,27.0,2.75,14.65,41.5,21.13,9.3
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,9.1,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,9,5,15,15.0,3.0,1.7,11.95,3.5,0.0,0.0
2018,8,9,5,30,30.0,6.0,1.7,12.3,7.0,13.39,0.0
2018,8,9,5,45,84.0,21.5,1.65,12.6,30.0,57.45,23.43
2018,8,9,6,0,138.0,37.0,1.6,12.9,53.0,104.05,77.63
2018,8,9,6,15,189.5,57.0,1.55,13.25,90.5,157.69,125.53
2018,8,9,6,30,241.0,77.0,1.5,13.6,128.0,216.35,176.73
2018,8,9,6,45,272.0,93.5,1.45,13.9,166.0,264.33,218.14
2018,8,9,7,0,303.0,110.0,1.4,14.2,204.0,315.14,260.5
2018,8,9,7,15,313.5,130.0,1.35,14.65,243.0,359.3,295.63
2018,8,9,7,30,324.0,150.0,1.3,15.1,282.0,403.55,329.54
2018,8,9,7,45,337.0,169.5,1.25,15.55,323.0,449.02,363.26
2018,8,9,8,0,350.0,189.0,1.2,16.0,364.0,494.49,395.87
2018,8,9,8,15,385.5,202.5,1.2,16.4,413.0,551.36,436.9
2018,8,9,8,30,421.0,216.0,1.2,16.8,462.0,625.5,488.83
2018,8,9,8,45,466.0,222.5,1.2,17.25,515.0,685.93,529.93
2018,8,9,9,0,511.0,229.0,1.2,17.7,568.0,747.11,570.61
2018,8,9,9,15,535.0,234.0,1.2,18.15,608.5,786.99,595.44
2018,8,9,9,30,559.0,239.0,1.2,18.6,649.0,825.61,619.22
2018,8,9,9,45,580.0,243.0,1.2,19.05,687.0,858.59,638.87
2018,8,9,10,0,601.0,247.0,1.2,19.5,725.0,894.66,660.2
2018,8,9,10,15,653.0,234.5,1.2,19.85,771.5,937.91,687.11
2018,8,9,10,30,705.0,222.0,1.2,20.2,818.0,978.4,710.64
2018,8,9,10,45,723.5,219.0,1.2,20.6,845.0,991.81,716.7
2018,8,9,11,0,742.0,216.0,1.2,21.0,872.0,1001.84,721.07
2018,8,9,11,15,747.5,217.5,1.3,21.2,888.0,1000.0,720.4
2018,8,9,11,30,753.0,219.0,1.4,21.4,904.0,994.68,717.72
2018,8,9,11,45,756.5,219.0,1.5,21.65,912.5,982.41,710.55
2018,8,9,12,0,760.0,219.0,1.6,21.9,921.0,966.77,701.3
2018,8,9,12,15,762.0,218.0,1.7,21.95,922.0,945.46,688.89
2018,8,9,12,30,764.0,217.0,1.8,22.0,923.0,921.05,674.41
2018,8,9,12,45,764.5,215.0,1.9,22.05,916.5,891.38,656.34
2018,8,9,13,0,765.0,213.0,2.0,22.1,910.0,858.99,636.22
2018,8,9,13,15,762.5,210.5,2.1,22.1,896.0,821.15,611.53
2018,8,9,13,30,760.0,208.0,2.2,22.1,882.0,781.12,584.78
2018,8,9,13,45,725.0,218.0,2.3,22.05,848.0,726.94,547.09
2018,8,9,14,0,690.0,228.0,2.4,22.0,814.0,673.5,509.09
2018,8,9,14,15,604.5,253.5,2.45,22.0,754.0,603.06,457.16
2018,8,9,14,30,519.0,279.0,2.5,22.0,694.0,538.85,409.0
2018,8,9,14,45,518.0,265.5,2.6,21.95,664.5,493.62,374.8
2018,8,9,15,0,517.0,252.0,2.7,21.9,635.0,447.84,339.01
2018,8,9,15,15,513.0,239.0,2.7,21.9,601.0,400.81,301.0
2018,8,9,15,30,509.0,226.0,2.7,21.9,567.0,353.8,262.09
2018,8,9,15,45,514.0,208.5,2.7,21.7,532.5,306.09,221.9
2018,8,9,16,0,519.0,191.0,2.7,21.5,498.0,257.69,180.87
2018,8,9,16,15,487.5,179.5,2.7,21.25,448.5,207.28,140.86
2018,8,9,16,30,456.0,168.0,2.7,21.0,399.0,160.77,107.42
2018,8,9,16,45,447.0,150.5,2.7,20.75,357.0,114.93,80.88
2018,8,9,17,0,438.0,133.0,2.7,20.5,315.0,91.23,73.46
2018,8,9,17,15,430.5,115.0,2.65,20.0,273.5,80.79,64.83
2018,8,9,17,30,423.0,97.0,2.6,19.5,232.0,69.75,55.5
2018,8,9,17,45,386.0,83.0,2.5,18.95,189.0,60.89,47.87
2018,8,9,18,0,349.0,69.0,2.4,18.4,146.0,51.62,39.66
2018,8,9,18,15,283.0,55.5,2.45,17.9,107.5,42.22,31.1
2018,8,9,18,30,217.0,42.0,2.5,17.4,69.0,32.48,21.94
2018,8,9,18,45,129.5,26.5,2.5,16.9,40.5,20.77,8.09
2018,8,9,19,0,42.0,11.0,2.5,16.4,12.0,10.01,0.0
2018,8,9,19,15,21.0,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,30.0,4.5,2.05,12.75,5.0,0.0,0.0
2018,8,10,5,30,60.0,9.0,2.1,13.1,10.0,24.06,0.0
2018,8,10,5,45,151.0,22.5,2.15,13.45,36.5,86.51,32.51
2018,8,10,6,0,242.0,36.0,2.2,13.8,63.0,151.44,113.61
2018,8,10,6,15,271.5,49.5,2.1,14.05,94.5,193.57,154.06
2018,8,10,6,30,301.0,63.0,2.0,14.3,126.0,239.0,195.16
2018,8,10,6,45,258.5,86.0,1.95,14.6,151.0,247.89,204.57
2018,8,10,7,0,216.0,109.0,1.9,14.9,176.0,261.93,216.55
2018,8,10,7,15,252.0,127.5,1.9,15.3,219.5,316.59,261.4
2018,8,10,7,30,288.0,146.0,1.9,15.7,263.0,374.04,307.04
2018,8,10,7,45,314.5,163.5,1.9,16.1,306.5,425.67,346.7
2018,8,10,8,0,341.0,181.0,1.9,16.5,350.0,478.57,386.29
2018,8,10,8,15,346.5,199.5,1.9,17.05,386.5,516.22,412.7
2018,8,10,8,30,352.0,218.0,1.9,17.6,423.0,552.96,437.89
2018,8,10,8,45,367.5,235.0,1.9,18.1,464.0,595.86,467.39
2018,8,10,9,0,383.0,252.0,1.9,18.6,505.0,638.16,495.8
2018,8,10,9,15,425.5,254.5,1.9,19.0,552.5,706.25,542.67
2018,8,10,9,30,468.0,257.0,1.9,19.4,600.0,757.78,577.03
2018,8,10,9,45,560.5,233.0,1.95,19.75,663.5,829.08,626.58
2018,8,10,10,0,653.0,209.0,2.0,20.1,727.0,908.05,679.01
2018,8,10,10,15,668.0,213.5,2.05,20.35,760.5,931.79,692.8
2018,8,10,10,30,683.0,218.0,2.1,20.6,794.0,952.6,705.25
2018,8,10,10,45,743.0,194.0,2.15,20.85,836.0,985.58,725.72
2018,8,10,11,0,803.0,170.0,2.2,21.1,878.0,1008.12,739.2
2018,8,10,11,15,828.5,158.0,2.3,21.2,899.5,1012.58,742.13
2018,8,10,11,30,854.0,146.0,2.4,21.3,921.0,1001.47,735.22
2018,8,10,11,45,857.5,145.5,2.5,21.35,929.5,988.82,727.64
2018,8,10,12,0,861.0,145.0,2.6,21.4,938.0,972.7,717.81
2018,8,10,12,15,856.5,147.5,2.75,21.4,937.0,948.5,703.21
2018,8,10,12,30,852.0,150.0,2.9,21.4,936.0,921.3,686.49
2018,8,10,12,45,844.0,153.5,3.0,21.35,926.5,897.64,671.78
