Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,13,0,836.0,157.0,3.1,21.3,917.0,862.17,648.86
2018,8,10,13,15,835.0,154.0,3.2,21.25,903.0,823.91,623.85
2018,8,10,13,30,834.0,151.0,3.3,21.2,889.0,783.14,596.79
2018,8,10,13,45,832.0,147.0,3.4,21.1,867.5,738.4,565.36
2018,8,10,14,0,830.0,143.0,3.5,21.0,846.0,691.6,531.39
2018,8,10,14,15,825.0,140.0,3.6,20.9,818.5,641.92,494.31
2018,8,10,14,30,820.0,137.0,3.7,20.8,791.0,590.82,455.03
2018,8,10,14,45,813.0,133.0,3.75,20.7,757.0,536.63,412.07
2018,8,10,15,0,806.0,129.0,3.8,20.6,723.0,481.68,367.15
2018,8,10,15,15,785.0,128.5,3.8,20.6,680.5,423.54,318.35
2018,8,10,15,30,764.0,128.0,3.8,20.6,638.0,366.71,269.46
2018,8,10,15,45,625.5,159.0,3.9,20.3,557.5,298.75,215.0
2018,8,10,16,0,487.0,190.0,4.0,20.0,477.0,249.33,177.13
2018,8,10,16,15,586.5,148.5,4.0,19.8,464.5,199.58,131.63
2018,8,10,16,30,686.0,107.0,4.0,19.6,452.0,136.89,79.86
2018,8,10,16,45,665.5,99.5,4.0,19.4,404.5,84.23,52.78
2018,8,10,17,0,645.0,92.0,4.0,19.2,357.0,63.23,49.67
2018,8,10,17,15,579.0,87.5,3.9,18.85,301.0,61.9,48.73
2018,8,10,17,30,513.0,83.0,3.8,18.5,245.0,60.62,47.77
2018,8,10,17,45,479.0,72.0,3.7,18.1,201.5,54.06,42.05
2018,8,10,18,0,445.0,61.0,3.6,17.7,158.0,47.1,35.8
2018,8,10,18,15,365.0,50.0,3.5,17.35,115.5,39.62,28.87
2018,8,10,18,30,285.0,39.0,3.4,17.0,73.0,30.34,20.06
2018,8,10,18,45,178.0,25.5,3.25,16.6,43.5,20.08,6.59
2018,8,10,19,0,71.0,12.0,3.1,16.2,14.0,10.91,0.0
2018,8,10,19,15,35.5,6.0,3.05,16.05,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,15,14.5,4.0,2.7,13.95,4.0,0.0,0.0
2018,8,11,5,30,29.0,8.0,2.8,14.2,8.0,14.96,0.0
2018,8,11,5,45,138.5,23.5,2.9,14.4,37.0,83.59,25.23
2018,8,11,6,0,248.0,39.0,3.0,14.6,66.0,158.28,118.2
2018,8,11,6,15,335.0,51.5,3.0,14.9,109.0,224.47,178.45
2018,8,11,6,30,422.0,64.0,3.0,15.2,152.0,303.26,247.23
2018,8,11,6,45,480.0,73.5,2.95,15.45,200.0,370.59,305.27
2018,8,11,7,0,538.0,83.0,2.9,15.7,248.0,442.83,365.3
2018,8,11,7,15,579.0,91.0,2.95,16.15,298.5,506.8,416.54
2018,8,11,7,30,620.0,99.0,3.0,16.6,349.0,573.07,467.76
2018,8,11,7,45,650.0,106.0,3.05,17.05,399.0,631.85,511.55
2018,8,11,8,0,680.0,113.0,3.1,17.5,449.0,691.09,553.48
2018,8,11,8,15,703.0,118.0,3.15,17.9,497.0,742.27,588.4
2018,8,11,8,30,726.0,123.0,3.2,18.3,545.0,792.6,622.06
2018,8,11,8,45,743.0,128.0,3.2,18.7,590.0,836.38,650.19
2018,8,11,9,0,760.0,133.0,3.2,19.1,635.0,878.28,676.59
2018,8,11,9,15,771.5,138.0,3.25,19.4,675.0,907.29,694.31
2018,8,11,9,30,783.0,143.0,3.3,19.7,715.0,938.98,713.9
2018,8,11,9,45,790.5,148.0,3.3,20.0,750.0,963.81,728.34
2018,8,11,10,0,798.0,153.0,3.3,20.3,785.0,985.42,740.62
2018,8,11,10,15,806.5,155.5,3.35,20.45,814.5,1002.01,750.39
2018,8,11,10,30,815.0,158.0,3.4,20.6,844.0,1015.16,757.99
2018,8,11,10,45,821.0,159.0,3.4,20.75,866.0,1020.63,760.23
2018,8,11,11,0,827.0,160.0,3.4,20.9,888.0,1022.49,760.25
2018,8,11,11,15,831.0,161.5,3.45,20.95,904.0,1019.19,757.7
2018,8,11,11,30,835.0,163.0,3.5,21.0,920.0,1012.23,752.88
2018,8,11,11,45,837.5,163.5,3.55,21.0,928.0,999.15,744.26
2018,8,11,12,0,840.0,164.0,3.6,21.0,936.0,982.54,733.4
2018,8,11,12,15,841.5,162.5,3.65,21.0,936.5,959.57,718.33
2018,8,11,12,30,843.0,161.0,3.7,21.0,937.0,933.34,701.08
2018,8,11,12,45,842.5,160.0,3.75,21.05,930.0,902.69,680.66
2018,8,11,13,0,842.0,159.0,3.8,21.1,923.0,869.12,658.16
2018,8,11,13,15,837.5,157.5,3.85,21.05,907.0,829.13,631.3
2018,8,11,13,30,833.0,156.0,3.9,21.0,891.0,786.85,602.61
2018,8,11,13,45,826.5,155.0,3.9,21.0,868.5,741.5,569.55
2018,8,11,14,0,820.0,154.0,3.9,21.0,846.0,694.44,534.52
2018,8,11,14,15,811.0,151.5,3.9,20.9,816.5,643.0,495.68
2018,8,11,14,30,802.0,149.0,3.9,20.8,787.0,590.58,455.09
2018,8,11,14,45,790.5,147.0,3.95,20.7,752.0,536.54,412.23
2018,8,11,15,0,779.0,145.0,4.0,20.6,717.0,482.27,367.87
2018,8,11,15,15,764.0,141.5,4.0,20.6,676.5,425.36,320.06
2018,8,11,15,30,749.0,138.0,4.0,20.6,636.0,364.88,268.42
2018,8,11,15,45,729.0,134.0,3.95,20.3,590.5,307.1,218.44
2018,8,11,16,0,709.0,130.0,3.9,20.0,545.0,251.13,170.06
2018,8,11,16,15,683.5,124.5,3.9,19.75,496.5,195.22,123.96
2018,8,11,16,30,658.0,119.0,3.9,19.5,448.0,142.3,85.61
2018,8,11,16,45,625.0,113.0,3.85,19.25,398.5,92.0,60.55
2018,8,11,17,0,592.0,107.0,3.8,19.0,349.0,74.44,59.45
2018,8,11,17,15,548.0,99.0,3.75,18.6,298.5,71.04,56.76
2018,8,11,17,30,504.0,91.0,3.7,18.2,248.0,67.46,53.81
2018,8,11,17,45,444.5,80.5,3.65,17.8,200.0,59.52,46.89
2018,8,11,18,0,385.0,70.0,3.6,17.4,152.0,52.67,40.7
2018,8,11,18,15,306.0,56.0,3.55,17.0,110.0,42.82,31.64
2018,8,11,18,30,227.0,42.0,3.5,16.6,68.0,32.63,21.9
2018,8,11,18,45,138.5,26.0,3.5,16.2,39.5,20.47,5.41
2018,8,11,19,0,50.0,10.0,3.5,15.8,11.0,9.1,0.0
2018,8,11,19,15,25.0,5.0,3.5,15.55,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.0,2.1,13.25,3.0,0.0,0.0
2018,8,12,5,30,20.0,6.0,2.1,13.5,6.0,10.76,0.0
2018,8,12,5,45,74.5,22.0,2.1,13.75,29.0,55.23,10.15
2018,8,12,6,0,129.0,38.0,2.1,14.0,52.0,103.81,76.2
2018,8,12,6,15,187.5,57.0,1.95,14.25,89.5,158.36,125.34
2018,8,12,6,30,246.0,76.0,1.8,14.5,127.0,219.0,178.31
2018,8,12,6,45,261.5,92.5,1.7,14.75,160.0,258.71,213.01
2018,8,12,7,0,277.0,109.0,1.6,15.0,193.0,299.63,247.39
2018,8,12,7,15,255.5,132.5,1.55,15.4,221.5,325.92,268.03
2018,8,12,7,30,234.0,156.0,1.5,15.8,250.0,349.19,285.3
2018,8,12,7,45,243.0,177.0,1.45,16.25,286.0,389.38,315.63
2018,8,12,8,0,252.0,198.0,1.4,16.7,322.0,429.46,344.88
2018,8,12,8,15,267.0,217.5,1.4,17.1,361.0,472.52,376.02
2018,8,12,8,30,282.0,237.0,1.4,17.5,400.0,515.61,406.45
2018,8,12,8,45,375.0,235.0,1.4,17.9,470.5,603.69,471.16
2018,8,12,9,0,468.0,233.0,1.4,18.3,541.0,713.69,548.33
2018,8,12,9,15,572.5,211.0,1.5,18.6,611.5,798.94,607.9
2018,8,12,9,30,677.0,189.0,1.6,18.9,682.0,894.41,671.5
2018,8,12,9,45,647.5,207.5,1.7,19.2,698.0,895.38,670.15
2018,8,12,10,0,618.0,226.0,1.8,19.5,714.0,892.14,666.92
2018,8,12,10,15,538.5,270.5,1.9,19.65,707.0,857.04,640.75
2018,8,12,10,30,459.0,315.0,2.0,19.8,700.0,823.4,615.53
2018,8,12,10,45,544.0,284.0,2.1,20.0,752.5,874.33,652.36
2018,8,12,11,0,629.0,253.0,2.2,20.2,805.0,927.34,689.2
2018,8,12,11,15,651.0,243.5,2.35,20.25,824.0,931.48,692.77
2018,8,12,11,30,673.0,234.0,2.5,20.3,843.0,932.18,694.18
2018,8,12,11,45,709.0,219.0,2.6,20.3,865.5,937.41,698.25
2018,8,12,12,0,745.0,204.0,2.7,20.3,888.0,938.44,699.57
2018,8,12,12,15,783.5,185.0,2.8,20.25,904.5,927.65,693.21
2018,8,12,12,30,822.0,166.0,2.9,20.2,921.0,919.36,688.67
2018,8,12,12,45,827.5,161.0,3.0,20.15,915.5,890.63,670.26
2018,8,12,13,0,833.0,156.0,3.1,20.1,910.0,858.74,649.69
2018,8,12,13,15,832.5,153.0,3.2,19.95,896.0,820.84,624.99
2018,8,12,13,30,832.0,150.0,3.3,19.8,882.0,780.39,598.21
2018,8,12,13,45,830.5,146.5,3.4,19.65,861.5,736.39,567.18
2018,8,12,14,0,829.0,143.0,3.5,19.5,841.0,690.25,533.56
2018,8,12,14,15,824.0,139.5,3.55,19.3,813.0,640.01,495.85
2018,8,12,14,30,819.0,136.0,3.6,19.1,785.0,588.35,455.95
2018,8,12,14,45,812.0,131.5,3.65,18.95,750.5,533.61,412.38
2018,8,12,15,0,805.0,127.0,3.7,18.8,716.0,478.14,366.81
2018,8,12,15,15,791.0,124.5,3.7,18.8,676.0,421.05,318.35
2018,8,12,15,30,777.0,122.0,3.7,18.8,636.0,364.48,269.1
2018,8,12,15,45,761.5,117.0,3.75,18.4,591.5,306.19,218.17
2018,8,12,16,0,746.0,112.0,3.8,18.0,547.0,249.14,168.28
2018,8,12,16,15,725.5,107.0,3.8,17.75,499.5,187.38,116.76
2018,8,12,16,30,705.0,102.0,3.8,17.5,452.0,132.81,76.87
2018,8,12,16,45,675.5,96.0,3.8,17.25,402.0,79.79,50.76
2018,8,12,17,0,646.0,90.0,3.8,17.0,352.0,62.09,49.15
2018,8,12,17,15,604.0,84.0,3.75,16.65,301.5,59.7,47.26
2018,8,12,17,30,562.0,78.0,3.7,16.3,251.0,57.2,45.18
2018,8,12,17,45,503.0,70.0,3.7,16.0,203.0,52.86,41.34
2018,8,12,18,0,444.0,62.0,3.7,15.7,155.0,48.37,37.17
2018,8,12,18,15,354.0,50.5,3.6,15.35,111.5,38.79,28.31
2018,8,12,18,30,264.0,39.0,3.5,15.0,68.0,30.4,20.04
2018,8,12,18,45,151.0,23.5,3.45,14.7,38.5,18.52,2.67
2018,8,12,19,0,38.0,8.0,3.4,14.4,9.0,7.28,0.0
2018,8,12,19,15,19.0,4.0,3.35,14.25,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,15,14.0,3.5,2.65,12.35,3.5,0.0,0.0
2018,8,13,5,30,28.0,7.0,2.7,12.6,7.0,13.8,0.0
2018,8,13,5,45,102.0,23.5,2.75,12.85,32.5,66.46,6.14
2018,8,13,6,0,176.0,40.0,2.8,13.1,58.0,133.14,98.68
2018,8,13,6,15,225.5,54.0,2.8,13.4,91.0,180.38,143.6
2018,8,13,6,30,275.0,68.0,2.8,13.7,124.0,233.54,191.24
2018,8,13,6,45,157.5,75.5,2.85,14.0,109.5,180.2,148.68
2018,8,13,7,0,40.0,83.0,2.9,14.3,95.0,105.77,85.29
2018,8,13,7,15,30.0,95.5,2.85,14.6,105.5,113.28,91.45
2018,8,13,7,30,20.0,108.0,2.8,14.9,116.0,119.8,96.37
2018,8,13,7,45,13.0,115.5,2.8,15.15,121.0,115.14,91.9
2018,8,13,8,0,6.0,123.0,2.8,15.4,126.0,116.72,92.59
2018,8,13,8,15,9.5,146.5,2.8,15.65,151.5,142.36,113.42
2018,8,13,8,30,13.0,170.0,2.8,15.9,177.0,168.26,134.15
2018,8,13,8,45,25.0,200.5,2.8,16.1,216.0,221.19,176.69
2018,8,13,9,0,37.0,231.0,2.8,16.3,255.0,264.45,210.73
2018,8,13,9,15,34.5,253.5,2.8,16.45,277.0,285.62,226.43
2018,8,13,9,30,32.0,276.0,2.8,16.6,299.0,306.41,241.75
2018,8,13,9,45,40.5,293.0,2.8,16.8,324.0,331.7,260.9
2018,8,13,10,0,49.0,310.0,2.8,17.0,349.0,356.93,279.81
2018,8,13,10,15,43.5,314.5,2.85,17.1,350.0,354.6,277.2
2018,8,13,10,30,38.0,319.0,2.9,17.2,351.0,352.04,274.58
2018,8,13,10,45,34.0,325.0,2.95,17.3,354.0,352.34,274.25
2018,8,13,11,0,30.0,331.0,3.0,17.4,357.0,352.42,273.78
2018,8,13,11,15,71.5,337.5,3.05,17.45,401.5,398.37,310.12
2018,8,13,11,30,113.0,344.0,3.1,17.5,446.0,457.47,355.56
2018,8,13,11,45,169.0,346.0,3.15,17.55,500.0,509.09,395.4
2018,8,13,12,0,225.0,348.0,3.2,17.6,554.0,569.6,441.06
2018,8,13,12,15,239.5,358.0,3.25,17.6,577.5,582.9,450.63
2018,8,13,12,30,254.0,368.0,3.3,17.6,601.0,594.02,458.86
2018,8,13,12,45,261.5,362.0,3.35,17.6,600.0,581.51,449.9
2018,8,13,13,0,269.0,356.0,3.4,17.6,599.0,567.64,440.01
2018,8,13,13,15,262.5,344.5,3.5,17.55,578.5,536.14,416.96
2018,8,13,13,30,256.0,333.0,3.6,17.5,558.0,504.61,393.69
2018,8,13,13,45,294.0,308.0,3.65,17.45,560.0,492.95,385.94
2018,8,13,14,0,332.0,283.0,3.7,17.4,562.0,481.01,377.43
2018,8,13,14,15,580.5,207.5,3.75,17.35,674.5,548.22,430.56
2018,8,13,14,30,829.0,132.0,3.8,17.3,787.0,589.91,461.29
2018,8,13,14,45,821.0,128.0,3.85,17.2,752.0,534.51,416.2
2018,8,13,15,0,813.0,124.0,3.9,17.1,717.0,478.45,369.66
2018,8,13,15,15,798.5,121.5,3.9,17.1,676.5,420.67,320.19
2018,8,13,15,30,784.0,119.0,3.9,17.1,636.0,363.43,269.97
2018,8,13,15,45,767.5,115.0,3.95,16.85,591.0,305.23,218.53
2018,8,13,16,0,751.0,111.0,4.0,16.6,546.0,248.37,168.35
2018,8,13,16,15,695.5,112.0,3.95,16.4,487.5,185.5,117.19
2018,8,13,16,30,640.0,113.0,3.9,16.2,429.0,134.1,81.14
2018,8,13,16,45,537.5,117.0,3.9,15.95,362.5,90.71,62.94
2018,8,13,17,0,435.0,121.0,3.9,15.7,296.0,83.58,68.3
2018,8,13,17,15,393.0,110.0,3.9,15.4,251.0,77.56,63.26
2018,8,13,17,30,351.0,99.0,3.9,15.1,206.0,71.24,57.83
2018,8,13,17,45,321.0,83.5,3.85,14.8,167.0,61.35,49.06
2018,8,13,18,0,291.0,68.0,3.8,14.5,128.0,50.98,39.63
2018,8,13,18,15,203.0,52.0,3.75,14.25,88.0,39.58,29.08
2018,8,13,18,30,115.0,36.0,3.7,14.0,48.0,28.87,18.68
2018,8,13,18,45,64.0,21.0,3.6,13.7,27.0,17.12,0.0
2018,8,13,19,0,13.0,6.0,3.5,13.4,6.0,5.46,0.0
2018,8,13,19,15,6.5,3.0,3.45,13.3,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,15,1.0,1.5,3.0,12.9,1.5,0.0,0.0
2018,8,14,5,30,2.0,3.0,3.1,13.1,3.0,3.26,0.0
2018,8,14,5,45,5.0,13.0,3.15,13.35,13.5,13.28,0.0
2018,8,14,6,0,8.0,23.0,3.2,13.6,24.0,24.46,13.82
2018,8,14,6,15,22.0,40.5,3.25,13.85,44.5,49.65,36.01
2018,8,14,6,30,36.0,58.0,3.3,14.1,65.0,75.91,59.09
2018,8,14,6,45,18.0,70.5,3.35,14.35,74.0,79.77,62.73
2018,8,14,7,0,0.0,83.0,3.4,14.6,83.0,76.33,59.59
2018,8,14,7,15,0.0,92.5,3.4,14.85,92.5,84.58,66.45
2018,8,14,7,30,0.0,102.0,3.4,15.1,102.0,92.98,73.28
2018,8,14,7,45,0.0,108.5,3.4,15.35,108.5,98.5,77.57
2018,8,14,8,0,0.0,115.0,3.4,15.6,115.0,104.15,81.92
2018,8,14,8,15,0.0,131.0,3.4,15.8,131.0,119.19,94.0
2018,8,14,8,30,0.0,147.0,3.4,16.0,147.0,134.24,105.95
2018,8,14,8,45,2.0,162.0,3.35,16.25,163.5,150.1,118.49
2018,8,14,9,0,4.0,177.0,3.3,16.5,180.0,166.06,131.01
2018,8,14,9,15,6.5,194.5,3.3,16.65,199.5,185.03,145.92
2018,8,14,9,30,9.0,212.0,3.3,16.8,219.0,204.08,160.75
2018,8,14,9,45,11.0,226.5,3.3,17.0,235.0,219.71,172.73
2018,8,14,10,0,13.0,241.0,3.3,17.2,251.0,235.32,184.63
2018,8,14,10,15,14.0,252.5,3.3,17.3,264.0,246.95,193.38
2018,8,14,10,30,15.0,264.0,3.3,17.4,277.0,258.49,202.04
2018,8,14,10,45,17.0,279.0,3.35,17.5,294.0,274.31,214.08
2018,8,14,11,0,19.0,294.0,3.4,17.6,311.0,289.96,225.94
2018,8,14,11,15,17.0,285.0,3.45,17.65,300.5,278.4,216.69
2018,8,14,11,30,15.0,276.0,3.5,17.7,290.0,266.97,207.64
2018,8,14,11,45,17.0,293.5,3.5,17.75,309.0,284.47,221.11
2018,8,14,12,0,19.0,311.0,3.5,17.8,328.0,301.64,234.21
2018,8,14,12,15,21.5,323.5,3.55,17.8,343.0,314.21,243.87
2018,8,14,12,30,24.0,336.0,3.6,17.8,358.0,335.93,260.53
2018,8,14,12,45,29.0,349.5,3.65,17.85,376.0,349.8,271.19
2018,8,14,13,0,34.0,363.0,3.7,17.9,394.0,362.8,281.22
2018,8,14,13,15,36.0,362.5,3.75,17.85,394.5,359.6,278.99
2018,8,14,13,30,38.0,362.0,3.8,17.8,395.0,356.03,276.54
2018,8,14,13,45,46.5,337.5,3.85,17.75,377.0,335.4,261.29
2018,8,14,14,0,55.0,313.0,3.9,17.7,359.0,314.46,245.69
2018,8,14,14,15,302.0,251.5,3.9,17.6,490.5,413.33,325.94
2018,8,14,14,30,549.0,190.0,3.9,17.5,622.0,480.2,377.72
2018,8,14,14,45,613.5,175.0,3.95,17.45,637.5,466.11,364.46
2018,8,14,15,0,678.0,160.0,4.0,17.4,653.0,444.05,343.98
2018,8,14,15,15,442.5,186.0,4.0,17.4,500.5,328.64,253.05
2018,8,14,15,30,207.0,212.0,4.0,17.4,348.0,241.91,186.43
2018,8,14,15,45,390.0,176.0,3.95,17.15,409.0,244.33,181.63
2018,8,14,16,0,573.0,140.0,3.9,16.9,470.0,227.1,158.04
2018,8,14,16,15,560.0,133.5,3.9,16.65,432.5,180.59,119.06
2018,8,14,16,30,547.0,127.0,3.9,16.4,395.0,135.63,86.22
2018,8,14,16,45,582.5,111.5,3.9,16.2,368.5,86.69,59.62
2018,8,14,17,0,618.0,96.0,3.9,16.0,342.0,66.79,53.5
2018,8,14,17,15,574.5,89.0,3.85,15.7,292.0,63.82,51.1
2018,8,14,17,30,531.0,82.0,3.8,15.4,242.0,60.72,48.47
2018,8,14,17,45,471.0,72.5,3.75,15.1,194.0,55.27,43.6
2018,8,14,18,0,411.0,63.0,3.7,14.8,146.0,47.73,36.69
2018,8,14,18,15,325.0,50.0,3.6,14.55,104.0,38.45,28.0
2018,8,14,18,30,239.0,37.0,3.5,14.3,62.0,28.88,18.47
2018,8,14,18,45,140.5,22.5,3.4,14.05,35.0,17.79,0.0
2018,8,14,19,0,42.0,8.0,3.3,13.8,8.0,7.28,0.0
2018,8,14,19,15,21.0,4.0,3.25,13.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.6,13.5,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.7,13.7,3.0,4.06,0.0
2018,8,15,5,45,2.5,9.5,2.75,13.95,9.5,9.16,0.0
2018,8,15,6,0,0.0,16.0,2.8,14.2,16.0,14.07,5.49
2018,8,15,6,15,0.0,27.0,2.9,14.45,27.0,23.78,14.29
2018,8,15,6,30,0.0,38.0,3.0,14.7,38.0,33.51,22.86
2018,8,15,6,45,0.0,53.5,3.05,14.95,53.5,47.33,34.81
2018,8,15,7,0,0.0,69.0,3.1,15.2,69.0,61.92,47.26
2018,8,15,7,15,0.0,86.0,3.05,15.45,86.0,78.01,60.77
2018,8,15,7,30,0.0,103.0,3.0,15.7,103.0,94.08,74.03
2018,8,15,7,45,0.5,119.5,2.95,16.0,119.5,110.0,86.97
2018,8,15,8,0,1.0,136.0,2.9,16.3,136.0,125.95,99.74
2018,8,15,8,15,2.0,150.5,2.85,16.5,151.5,140.33,111.12
2018,8,15,8,30,3.0,165.0,2.8,16.7,167.0,154.79,122.44
2018,8,15,8,45,7.5,187.0,2.75,16.9,192.0,179.96,142.43
2018,8,15,9,0,12.0,209.0,2.7,17.1,217.0,205.36,162.35
2018,8,15,9,15,29.0,254.0,2.7,17.3,274.5,281.46,222.39
2018,8,15,9,30,46.0,299.0,2.7,17.5,332.0,345.74,271.78
2018,8,15,9,45,66.5,330.0,2.7,17.7,380.5,398.32,311.54
2018,8,15,10,0,87.0,361.0,2.7,17.9,429.0,450.95,350.68
2018,8,15,10,15,107.5,381.0,2.75,17.95,468.5,491.27,380.52
2018,8,15,10,30,128.0,401.0,2.8,18.0,508.0,548.5,422.33
2018,8,15,10,45,149.0,414.0,2.9,18.1,541.5,580.23,445.34
2018,8,15,11,0,170.0,427.0,3.0,18.2,575.0,610.87,467.57
2018,8,15,11,15,211.5,405.5,3.05,18.25,593.0,624.75,478.74
2018,8,15,11,30,253.0,384.0,3.1,18.3,611.0,651.85,499.25
2018,8,15,11,45,284.5,376.0,3.2,18.3,633.5,665.63,510.03
2018,8,15,12,0,316.0,368.0,3.3,18.3,656.0,677.09,519.22
2018,8,15,12,15,440.5,315.5,3.35,18.3,717.0,740.31,567.81
2018,8,15,12,30,565.0,263.0,3.4,18.3,778.0,786.49,603.43
2018,8,15,12,45,727.0,191.0,3.45,18.3,848.0,831.36,637.81
2018,8,15,13,0,889.0,119.0,3.5,18.3,918.0,864.03,660.9
2018,8,15,13,15,887.0,117.5,3.5,18.3,903.0,825.52,634.02
2018,8,15,13,30,885.0,116.0,3.5,18.3,888.0,784.38,605.63
2018,8,15,13,45,881.0,114.0,3.55,18.25,866.0,738.9,574.01
2018,8,15,14,0,877.0,112.0,3.6,18.2,844.0,691.32,538.47
2018,8,15,14,15,871.0,110.0,3.6,18.15,815.0,640.6,499.47
2018,8,15,14,30,865.0,108.0,3.6,18.1,786.0,588.38,458.25
2018,8,15,14,45,856.5,106.0,3.6,18.05,751.5,533.6,413.85
2018,8,15,15,0,848.0,104.0,3.6,18.0,717.0,478.04,367.45
2018,8,15,15,15,835.0,101.5,3.6,18.0,676.5,419.75,317.51
2018,8,15,15,30,822.0,99.0,3.6,18.0,636.0,357.46,263.22
2018,8,15,15,45,806.5,95.5,3.6,17.8,591.0,297.72,210.27
2018,8,15,16,0,791.0,92.0,3.6,17.6,546.0,239.13,158.49
2018,8,15,16,15,770.5,88.5,3.6,17.45,498.0,181.2,109.95
2018,8,15,16,30,750.0,85.0,3.6,17.3,450.0,125.53,70.02
2018,8,15,16,45,721.0,80.5,3.55,17.1,399.5,71.37,45.81
2018,8,15,17,0,692.0,76.0,3.5,16.9,349.0,52.65,40.91
2018,8,15,17,15,651.0,71.0,3.45,16.6,298.5,50.54,39.22
2018,8,15,17,30,610.0,66.0,3.4,16.3,248.0,48.36,37.37
2018,8,15,17,45,550.0,59.0,3.35,16.0,199.0,44.4,33.83
2018,8,15,18,0,490.0,52.0,3.3,15.7,150.0,40.33,30.01
2018,8,15,18,15,398.0,42.5,3.2,15.4,107.0,33.83,23.83
2018,8,15,18,30,306.0,33.0,3.1,15.1,64.0,27.14,16.72
2018,8,15,18,45,183.5,20.5,3.05,14.8,36.0,17.2,0.0
2018,8,15,19,0,61.0,8.0,3.0,14.5,8.0,7.28,0.0
2018,8,15,19,15,30.5,4.0,2.95,14.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,15,25.0,3.5,2.0,12.6,3.5,0.0,0.0
2018,8,16,5,30,50.0,7.0,2.1,13.0,7.0,19.71,0.0
2018,8,16,5,45,164.0,20.0,2.2,13.35,33.5,85.99,0.0
2018,8,16,6,0,278.0,33.0,2.3,13.7,60.0,164.78,119.25
2018,8,16,6,15,371.0,43.5,2.35,14.05,102.5,234.95,186.05
2018,8,16,6,30,464.0,54.0,2.4,14.4,145.0,315.33,256.74
2018,8,16,6,45,526.5,62.0,2.4,14.7,194.0,385.56,317.51
2018,8,16,7,0,589.0,70.0,2.4,15.0,243.0,461.21,380.4
2018,8,16,7,15,458.5,98.5,2.4,15.3,249.0,433.1,357.5
2018,8,16,7,30,328.0,127.0,2.4,15.6,255.0,396.58,326.52
2018,8,16,7,45,205.0,162.5,2.4,15.9,246.5,345.67,282.98
2018,8,16,8,0,82.0,198.0,2.4,16.2,238.0,269.17,217.96
2018,8,16,8,15,85.0,216.5,2.35,16.45,261.5,292.92,236.3
2018,8,16,8,30,88.0,235.0,2.3,16.7,285.0,316.63,253.98
2018,8,16,8,45,151.5,248.5,2.3,16.95,343.5,404.69,323.19
2018,8,16,9,0,215.0,262.0,2.3,17.2,402.0,480.7,381.26
2018,8,16,9,15,368.0,236.5,2.25,17.45,494.0,635.56,498.01
2018,8,16,9,30,521.0,211.0,2.2,17.7,586.0,762.03,589.39
2018,8,16,9,45,669.5,173.0,2.15,17.95,680.0,882.02,670.74
2018,8,16,10,0,818.0,135.0,2.1,18.2,774.0,988.72,738.82
2018,8,16,10,15,822.5,139.0,2.1,18.4,802.5,1003.07,745.37
2018,8,16,10,30,827.0,143.0,2.1,18.6,831.0,1013.84,750.69
2018,8,16,10,45,864.5,128.5,2.15,18.75,865.0,1022.87,755.78
2018,8,16,11,0,902.0,114.0,2.2,18.9,899.0,1040.43,766.55
2018,8,16,11,15,905.5,115.0,2.25,19.05,914.5,1036.08,763.11
2018,8,16,11,30,909.0,116.0,2.3,19.2,930.0,1027.91,757.55
2018,8,16,11,45,910.5,116.5,2.4,19.3,938.0,1013.49,748.74
2018,8,16,12,0,912.0,117.0,2.5,19.4,946.0,995.4,737.59
2018,8,16,12,15,913.0,116.5,2.6,19.4,946.5,972.28,723.38
2018,8,16,12,30,914.0,116.0,2.7,19.4,947.0,945.71,706.83
2018,8,16,12,45,913.0,115.5,2.75,19.4,939.5,914.05,686.34
2018,8,16,13,0,912.0,115.0,2.8,19.4,932.0,879.29,663.64
2018,8,16,13,15,909.0,113.5,2.85,19.35,916.0,839.06,637.12
2018,8,16,13,30,906.0,112.0,2.9,19.3,900.0,796.2,608.51
2018,8,16,13,45,901.0,110.5,2.95,19.2,877.0,749.47,576.88
2018,8,16,14,0,896.0,109.0,3.0,19.1,854.0,700.67,541.1
2018,8,16,14,15,888.5,107.5,3.05,19.0,824.5,648.45,501.78
2018,8,16,14,30,881.0,106.0,3.1,18.9,795.0,594.84,460.2
2018,8,16,14,45,872.0,104.0,3.15,18.75,759.5,538.87,415.57
2018,8,16,15,0,863.0,102.0,3.2,18.6,724.0,482.15,368.81
2018,8,16,15,15,850.0,99.5,3.2,18.6,682.5,422.93,318.36
2018,8,16,15,30,837.0,97.0,3.2,18.6,641.0,359.66,263.48
2018,8,16,15,45,821.0,94.0,3.2,18.3,595.5,299.24,210.23
2018,8,16,16,0,805.0,91.0,3.2,18.0,550.0,240.01,158.14
2018,8,16,16,15,783.5,87.5,3.2,17.8,501.0,181.01,109.03
2018,8,16,16,30,762.0,84.0,3.2,17.6,452.0,124.4,68.86
2018,8,16,16,45,732.0,80.0,3.2,17.4,401.0,69.84,45.39
2018,8,16,17,0,702.0,76.0,3.2,17.2,350.0,52.87,41.06
2018,8,16,17,15,658.5,70.5,3.15,16.9,298.0,50.36,39.01
2018,8,16,17,30,615.0,65.0,3.1,16.6,246.0,47.75,36.79
2018,8,16,17,45,552.0,58.5,3.05,16.3,196.5,44.16,33.56
2018,8,16,18,0,489.0,52.0,3.0,16.0,147.0,40.49,30.09
2018,8,16,18,15,393.0,42.5,2.9,15.7,104.0,34.0,23.89
2018,8,16,18,30,297.0,33.0,2.8,15.4,61.0,27.32,16.56
2018,8,16,18,45,170.0,19.5,2.7,15.05,33.5,16.39,0.0
2018,8,16,19,0,43.0,6.0,2.6,14.7,6.0,5.46,0.0
2018,8,16,19,15,21.5,3.0,2.6,14.55,3.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,17,5,15,7.0,1.5,1.7,12.55,1.5,0.0,0.0
2018,8,17,5,30,14.0,3.0,1.8,12.9,3.0,6.47,0.0
2018,8,17,5,45,32.5,8.5,1.85,13.3,11.0,22.05,0.0
2018,8,17,6,0,51.0,14.0,1.9,13.7,19.0,39.75,24.81
2018,8,17,6,15,25.5,19.0,1.85,14.05,21.5,31.43,20.66
2018,8,17,6,30,0.0,24.0,1.8,14.4,24.0,21.11,12.34
2018,8,17,6,45,0.0,35.0,1.7,14.75,35.0,30.84,20.79
2018,8,17,7,0,0.0,46.0,1.6,15.1,46.0,40.58,29.14
2018,8,17,7,15,0.0,60.0,1.55,15.45,60.0,53.0,39.63
2018,8,17,7,30,0.0,74.0,1.5,15.8,74.0,65.47,49.99
2018,8,17,7,45,16.5,108.5,1.5,16.2,116.5,111.04,88.29
2018,8,17,8,0,33.0,143.0,1.5,16.6,159.0,167.7,134.77
2018,8,17,8,15,127.5,168.5,1.45,16.95,239.5,287.41,232.74
2018,8,17,8,30,222.0,194.0,1.4,17.3,320.0,416.48,333.31
2018,8,17,8,45,217.0,187.0,1.4,17.7,318.5,409.49,325.95
2018,8,17,9,0,212.0,180.0,1.4,18.1,317.0,401.63,318.92
2018,8,17,9,15,232.0,213.0,1.45,18.4,372.0,461.99,363.37
2018,8,17,9,30,252.0,246.0,1.5,18.7,427.0,521.77,405.97
2018,8,17,9,45,360.0,253.5,1.5,19.05,526.5,657.77,503.96
2018,8,17,10,0,468.0,261.0,1.5,19.4,626.0,776.64,585.58
2018,8,17,10,15,543.0,246.5,1.55,19.6,685.5,838.38,627.06
2018,8,17,10,30,618.0,232.0,1.6,19.8,745.0,905.2,671.59
2018,8,17,10,45,556.0,274.5,1.65,20.05,745.5,878.92,650.61
2018,8,17,11,0,494.0,317.0,1.7,20.3,746.0,855.16,632.21
2018,8,17,11,15,604.5,263.0,1.75,20.45,797.0,906.41,669.29
2018,8,17,11,30,715.0,209.0,1.8,20.6,848.0,949.99,698.48
2018,8,17,11,45,752.5,193.0,1.9,20.75,870.5,947.28,696.72
2018,8,17,12,0,790.0,177.0,2.0,20.9,893.0,948.98,698.43
2018,8,17,12,15,796.0,175.5,2.05,20.95,897.0,930.83,686.85
2018,8,17,12,30,802.0,174.0,2.1,21.0,901.0,909.31,673.26
2018,8,17,12,45,794.5,177.0,2.2,21.0,892.0,876.99,653.04
2018,8,17,13,0,787.0,180.0,2.3,21.0,883.0,842.24,631.02
2018,8,17,13,15,778.5,179.0,2.35,20.95,864.5,800.84,603.92
2018,8,17,13,30,770.0,178.0,2.4,20.9,846.0,757.65,574.18
2018,8,17,13,45,722.0,196.0,2.45,20.9,809.5,703.42,534.97
2018,8,17,14,0,674.0,214.0,2.5,20.9,773.0,648.64,494.75
2018,8,17,14,15,798.0,154.0,2.55,20.8,792.5,634.02,485.05
2018,8,17,14,30,922.0,94.0,2.6,20.7,812.0,606.48,464.11
2018,8,17,14,45,889.5,101.5,2.65,20.6,768.0,544.63,415.38
2018,8,17,15,0,857.0,109.0,2.7,20.5,724.0,484.22,366.5
2018,8,17,15,15,847.5,105.0,2.7,20.5,683.5,422.0,314.47
2018,8,17,15,30,838.0,101.0,2.7,20.5,643.0,362.15,262.74
2018,8,17,15,45,843.0,92.0,2.7,20.15,603.5,302.27,209.91
2018,8,17,16,0,848.0,83.0,2.7,19.8,564.0,246.84,160.45
2018,8,17,16,15,826.0,80.5,2.65,19.5,514.0,180.24,105.75
2018,8,17,16,30,804.0,78.0,2.6,19.2,464.0,121.71,64.96
2018,8,17,16,45,773.5,74.5,2.55,18.9,411.5,64.9,41.69
2018,8,17,17,0,743.0,71.0,2.5,18.6,359.0,54.47,42.24
2018,8,17,17,15,656.0,71.0,2.4,18.2,297.5,50.87,39.26
2018,8,17,17,30,569.0,71.0,2.3,17.8,236.0,52.47,40.76
2018,8,17,17,45,519.0,61.5,2.25,17.35,189.0,46.68,35.62
2018,8,17,18,0,469.0,52.0,2.2,16.9,142.0,40.6,30.04
2018,8,17,18,15,397.0,42.0,2.1,16.45,102.0,33.74,23.53
2018,8,17,18,30,325.0,32.0,2.0,16.0,62.0,26.61,15.58
2018,8,17,18,45,185.5,19.0,1.95,15.55,34.0,16.09,0.0
2018,8,17,19,0,46.0,6.0,1.9,15.1,6.0,5.46,0.0
2018,8,17,19,15,23.0,3.0,1.9,14.95,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.4,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.8,5.0,4.55,0.0
2018,8,18,5,45,120.0,20.0,1.7,13.25,30.0,57.06,0.0
2018,8,18,6,0,215.0,35.0,1.7,13.7,55.0,144.34,101.88
2018,8,18,6,15,284.5,49.5,1.65,14.1,93.0,203.12,160.02
2018,8,18,6,30,354.0,64.0,1.6,14.5,131.0,270.25,219.2
2018,8,18,6,45,356.0,79.5,1.55,14.9,165.0,308.67,253.33
2018,8,18,7,0,358.0,95.0,1.5,15.3,199.0,346.61,285.28
2018,8,18,7,15,379.0,111.0,1.45,15.7,240.5,396.94,325.58
2018,8,18,7,30,400.0,127.0,1.4,16.1,282.0,448.27,364.98
2018,8,18,7,45,407.5,145.0,1.35,16.55,322.0,492.49,397.19
2018,8,18,8,0,415.0,163.0,1.3,17.0,362.0,535.92,427.72
2018,8,18,8,15,421.0,181.0,1.3,17.4,401.5,577.15,456.05
2018,8,18,8,30,427.0,199.0,1.3,17.8,441.0,617.13,482.77
2018,8,18,8,45,425.5,216.5,1.25,18.2,474.5,648.39,502.16
2018,8,18,9,0,424.0,234.0,1.2,18.6,508.0,677.65,519.77
2018,8,18,9,15,427.5,250.5,1.25,19.0,542.0,708.49,539.26
2018,8,18,9,30,431.0,267.0,1.3,19.4,576.0,737.39,557.18
2018,8,18,9,45,413.0,286.0,1.3,19.75,594.0,745.63,559.96
2018,8,18,10,0,395.0,305.0,1.3,20.1,612.0,751.06,561.11
2018,8,18,10,15,409.5,313.5,1.4,20.35,642.5,775.7,577.53
2018,8,18,10,30,424.0,322.0,1.5,20.6,673.0,798.32,592.35
2018,8,18,10,45,437.5,327.0,1.55,20.9,697.5,814.1,602.01
2018,8,18,11,0,451.0,332.0,1.6,21.2,722.0,827.51,610.19
2018,8,18,11,15,429.5,346.0,1.7,21.3,723.0,812.36,599.47
2018,8,18,11,30,408.0,360.0,1.8,21.4,724.0,795.09,587.58
2018,8,18,11,45,432.0,354.5,1.9,21.45,742.5,801.26,592.93
2018,8,18,12,0,456.0,349.0,2.0,21.5,761.0,804.54,596.11
2018,8,18,12,15,458.5,350.5,2.1,21.45,765.0,791.47,587.91
2018,8,18,12,30,461.0,352.0,2.2,21.4,769.0,776.19,578.27
2018,8,18,12,45,456.0,347.5,2.25,21.35,757.0,746.7,558.44
2018,8,18,13,0,451.0,343.0,2.3,21.3,745.0,715.87,537.55
2018,8,18,13,15,443.5,338.5,2.4,21.2,728.0,681.88,514.49
2018,8,18,13,30,436.0,334.0,2.5,21.1,711.0,647.12,490.47
2018,8,18,13,45,438.0,324.5,2.55,20.95,694.5,614.15,467.35
2018,8,18,14,0,440.0,315.0,2.6,20.8,678.0,579.99,442.86
2018,8,18,14,15,508.0,277.5,2.65,20.6,682.5,561.49,430.16
2018,8,18,14,30,576.0,240.0,2.7,20.4,687.0,536.33,411.41
2018,8,18,14,45,591.0,224.0,2.75,20.2,664.0,493.91,378.34
2018,8,18,15,0,606.0,208.0,2.8,20.0,641.0,448.99,342.2
2018,8,18,15,15,626.5,190.0,2.8,20.0,614.5,402.15,302.82
2018,8,18,15,30,647.0,172.0,2.8,20.0,588.0,352.34,259.74
2018,8,18,15,45,644.0,160.5,2.8,19.55,549.0,298.59,213.53
2018,8,18,16,0,641.0,149.0,2.8,19.1,510.0,244.86,167.34
2018,8,18,16,15,614.5,141.0,2.8,18.85,461.5,190.73,123.71
2018,8,18,16,30,588.0,133.0,2.8,18.6,413.0,139.91,88.37
2018,8,18,16,45,558.5,122.5,2.8,18.3,364.0,90.59,65.87
2018,8,18,17,0,529.0,112.0,2.8,18.0,315.0,78.76,63.54
2018,8,18,17,15,495.0,100.0,2.7,17.65,267.5,71.79,57.68
2018,8,18,17,30,461.0,88.0,2.6,17.3,220.0,64.46,51.36
2018,8,18,17,45,402.0,75.5,2.55,16.9,173.5,56.3,44.12
2018,8,18,18,0,343.0,63.0,2.5,16.5,127.0,47.82,36.36
2018,8,18,18,15,244.5,47.5,2.45,16.1,86.0,36.59,25.94
2018,8,18,18,30,146.0,32.0,2.4,15.7,45.0,24.99,13.85
2018,8,18,18,45,81.0,18.0,2.35,15.3,24.5,16.37,0.0
2018,8,18,19,0,16.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,8,18,19,15,8.0,2.0,2.3,14.75,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.25,12.15,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.3,12.5,1.0,0.91,0.0
2018,8,19,5,45,2.0,8.0,2.35,12.85,8.0,7.93,0.0
2018,8,19,6,0,3.0,15.0,2.4,13.2,15.0,14.34,5.22
2018,8,19,6,15,13.5,27.0,2.35,13.55,29.5,30.59,19.93
2018,8,19,6,30,24.0,39.0,2.3,13.9,44.0,48.5,35.78
2018,8,19,6,45,15.5,49.5,2.25,14.2,53.0,55.28,41.9
2018,8,19,7,0,7.0,60.0,2.2,14.5,62.0,57.33,43.63
2018,8,19,7,15,5.0,69.5,2.2,14.8,71.0,64.99,50.05
2018,8,19,7,30,3.0,79.0,2.2,15.1,80.0,72.48,56.15
2018,8,19,7,45,3.0,88.5,2.15,15.4,89.5,81.31,63.32
2018,8,19,8,0,3.0,98.0,2.1,15.7,99.0,90.15,70.4
2018,8,19,8,15,3.5,115.0,2.1,15.95,116.5,106.68,83.78
2018,8,19,8,30,4.0,132.0,2.1,16.2,134.0,123.27,97.03
2018,8,19,8,45,8.5,156.0,2.05,16.45,161.0,150.35,118.81
2018,8,19,9,0,13.0,180.0,2.0,16.7,188.0,177.73,140.5
2018,8,19,9,15,34.5,205.5,2.05,17.0,229.5,235.23,186.51
2018,8,19,9,30,56.0,231.0,2.1,17.3,271.0,282.67,223.69
2018,8,19,9,45,64.5,231.0,2.1,17.6,279.5,290.69,229.42
2018,8,19,10,0,73.0,231.0,2.1,17.9,288.0,314.39,247.3
2018,8,19,10,15,151.5,237.0,2.15,18.1,360.5,414.89,325.96
2018,8,19,10,30,230.0,243.0,2.2,18.3,433.0,499.61,390.5
2018,8,19,10,45,233.0,250.0,2.25,18.55,447.0,508.0,395.46
2018,8,19,11,0,236.0,257.0,2.3,18.8,461.0,515.1,399.98
2018,8,19,11,15,236.5,257.0,2.3,18.9,464.5,510.97,396.42
2018,8,19,11,30,237.0,257.0,2.3,19.0,468.0,505.67,392.11
2018,8,19,11,45,242.0,277.0,2.35,19.15,494.0,524.19,405.14
2018,8,19,12,0,247.0,297.0,2.4,19.3,520.0,540.79,416.59
2018,8,19,12,15,251.5,308.5,2.45,19.3,535.5,546.46,420.48
2018,8,19,12,30,256.0,320.0,2.5,19.3,551.0,550.4,423.19
2018,8,19,12,45,269.5,325.5,2.5,19.3,566.5,554.65,426.3
2018,8,19,13,0,283.0,331.0,2.5,19.3,582.0,556.72,427.79
2018,8,19,13,15,319.0,334.0,2.55,19.25,612.5,572.14,439.65
2018,8,19,13,30,355.0,337.0,2.6,19.2,643.0,583.44,448.23
2018,8,19,13,45,391.0,316.5,2.65,19.1,645.5,573.71,441.73
2018,8,19,14,0,427.0,296.0,2.7,19.0,648.0,554.88,428.37
2018,8,19,14,15,643.5,214.0,2.75,18.85,722.0,590.35,456.53
2018,8,19,14,30,860.0,132.0,2.8,18.7,796.0,602.72,465.17
2018,8,19,14,45,755.0,160.0,2.85,18.5,723.0,521.77,401.89
2018,8,19,15,0,650.0,188.0,2.9,18.3,650.0,451.32,346.07
2018,8,19,15,15,465.5,222.5,2.9,18.3,543.5,364.17,277.88
2018,8,19,15,30,281.0,257.0,2.9,18.3,437.0,299.45,228.48
2018,8,19,15,45,215.5,246.5,2.9,17.9,378.5,255.61,194.63
2018,8,19,16,0,150.0,236.0,2.9,17.5,320.0,216.02,164.99
2018,8,19,16,15,188.5,210.0,2.9,17.2,305.5,188.76,141.66
2018,8,19,16,30,227.0,184.0,2.9,16.9,291.0,151.23,111.79
2018,8,19,16,45,282.5,158.0,2.9,16.6,275.5,115.1,95.22
2018,8,19,17,0,338.0,132.0,2.9,16.3,260.0,96.81,79.75
2018,8,19,17,15,415.5,108.0,2.9,15.9,241.5,77.12,62.78
2018,8,19,17,30,493.0,84.0,2.9,15.5,223.0,63.44,50.83
2018,8,19,17,45,414.5,73.0,2.9,15.15,173.0,54.59,42.9
2018,8,19,18,0,336.0,62.0,2.9,14.8,123.0,47.12,35.96
2018,8,19,18,15,254.5,47.0,2.85,14.5,84.5,36.3,25.78
2018,8,19,18,30,173.0,32.0,2.8,14.2,46.0,25.09,13.43
2018,8,19,18,45,95.0,17.5,2.7,13.95,24.5,15.92,0.0
2018,8,19,19,0,17.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.6,13.6,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,2.15,12.6,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.2,12.8,2.0,0.0,0.0
2018,8,20,5,45,33.0,12.5,2.2,13.0,15.0,22.09,0.0
2018,8,20,6,0,58.0,23.0,2.2,13.2,28.0,57.46,36.62
2018,8,20,6,15,81.0,37.0,2.2,13.4,49.0,86.97,66.51
2018,8,20,6,30,104.0,51.0,2.2,13.6,70.0,118.59,95.16
2018,8,20,6,45,60.5,49.0,2.15,13.75,61.0,86.81,69.33
2018,8,20,7,0,17.0,47.0,2.1,13.9,52.0,53.6,40.75
2018,8,20,7,15,8.5,45.0,2.0,14.15,47.5,45.28,33.48
2018,8,20,7,30,0.0,43.0,1.9,14.4,43.0,37.92,26.87
2018,8,20,7,45,0.0,52.0,1.85,14.65,52.0,45.91,33.54
2018,8,20,8,0,0.0,61.0,1.8,14.9,61.0,53.91,40.13
2018,8,20,8,15,0.0,74.0,1.75,15.15,74.0,65.48,49.63
2018,8,20,8,30,0.0,87.0,1.7,15.4,87.0,77.07,59.04
2018,8,20,8,45,0.0,102.0,1.65,15.7,102.0,90.87,70.15
2018,8,20,9,0,0.0,117.0,1.6,16.0,117.0,104.84,81.29
2018,8,20,9,15,1.0,138.5,1.65,16.2,139.0,125.96,98.2
2018,8,20,9,30,2.0,160.0,1.7,16.4,161.0,147.2,115.01
2018,8,20,9,45,4.5,176.5,1.7,16.65,179.5,165.19,129.1
2018,8,20,10,0,7.0,193.0,1.7,16.9,198.0,183.22,143.1
2018,8,20,10,15,9.5,208.5,1.75,17.05,216.0,200.28,156.31
