Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,30,12.0,224.0,1.8,17.2,234.0,217.29,169.4
2018,8,20,10,45,19.5,246.5,1.85,17.35,263.0,258.3,201.25
2018,8,20,11,0,27.0,269.0,1.9,17.5,292.0,287.38,223.48
2018,8,20,11,15,29.5,271.0,1.95,17.6,296.5,290.29,225.48
2018,8,20,11,30,32.0,273.0,2.0,17.7,301.0,292.96,227.43
2018,8,20,11,45,32.0,273.0,2.05,17.75,301.5,290.93,225.75
2018,8,20,12,0,32.0,273.0,2.1,17.8,302.0,288.7,223.98
2018,8,20,12,15,26.0,266.0,2.2,17.8,289.5,273.97,212.5
2018,8,20,12,30,20.0,259.0,2.3,17.8,277.0,259.54,201.28
2018,8,20,12,45,17.5,262.5,2.35,17.75,278.0,251.58,195.16
2018,8,20,13,0,15.0,266.0,2.4,17.7,279.0,251.31,194.99
2018,8,20,13,15,16.0,273.0,2.45,17.65,287.0,257.02,199.59
2018,8,20,13,30,17.0,280.0,2.5,17.6,295.0,262.45,203.97
2018,8,20,13,45,80.0,260.0,2.55,17.55,326.0,294.82,230.89
2018,8,20,14,0,143.0,240.0,2.6,17.5,357.0,311.94,245.4
2018,8,20,14,15,495.5,184.5,2.65,17.3,569.5,473.68,373.15
2018,8,20,14,30,848.0,129.0,2.7,17.1,782.0,592.42,460.86
2018,8,20,14,45,602.0,141.5,2.75,16.95,594.0,428.07,334.01
2018,8,20,15,0,356.0,154.0,2.8,16.8,406.0,290.75,226.77
2018,8,20,15,15,277.0,148.5,2.8,16.8,337.5,231.13,178.63
2018,8,20,15,30,198.0,143.0,2.8,16.8,269.0,183.07,139.89
2018,8,20,15,45,223.5,147.5,2.85,16.4,279.5,178.48,134.11
2018,8,20,16,0,249.0,152.0,2.9,16.0,290.0,170.03,124.98
2018,8,20,16,15,221.0,145.5,2.95,15.7,259.5,142.2,103.15
2018,8,20,16,30,193.0,139.0,3.0,15.4,229.0,117.7,86.2
2018,8,20,16,45,243.0,135.5,3.0,15.15,235.5,99.42,82.16
2018,8,20,17,0,293.0,132.0,3.0,14.9,242.0,96.54,79.98
2018,8,20,17,15,320.0,111.0,3.0,14.55,214.5,78.85,64.65
2018,8,20,17,30,347.0,90.0,3.0,14.2,187.0,65.57,52.98
2018,8,20,17,45,289.5,75.0,3.0,13.9,144.0,55.66,44.05
2018,8,20,18,0,232.0,60.0,3.0,13.6,101.0,45.35,34.52
2018,8,20,18,15,163.0,44.5,2.95,13.4,68.5,35.4,25.03
2018,8,20,18,30,94.0,29.0,2.9,13.2,36.0,23.36,11.42
2018,8,20,18,45,50.0,15.0,2.8,12.95,18.5,13.64,0.0
2018,8,20,19,0,6.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,3.0,0.5,2.65,12.65,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.15,12.5,11.69,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.3,23.0,20.7,9.47
2018,8,21,6,15,8.0,43.0,2.3,13.5,44.5,45.14,31.92
2018,8,21,6,30,16.0,63.0,2.3,13.7,66.0,74.78,57.82
2018,8,21,6,45,29.5,83.5,2.3,13.9,91.0,104.46,83.71
2018,8,21,7,0,43.0,104.0,2.3,14.1,116.0,135.21,110.17
2018,8,21,7,15,39.0,121.5,2.25,14.35,134.0,151.83,123.96
2018,8,21,7,30,35.0,139.0,2.2,14.6,152.0,168.03,136.98
2018,8,21,7,45,27.0,154.0,2.15,14.8,165.0,177.85,144.32
2018,8,21,8,0,19.0,169.0,2.1,15.0,178.0,175.48,141.52
2018,8,21,8,15,18.5,183.5,2.1,15.25,193.0,188.96,151.88
2018,8,21,8,30,18.0,198.0,2.1,15.5,208.0,202.41,162.05
2018,8,21,8,45,22.0,218.5,2.05,15.75,232.0,226.11,180.46
2018,8,21,9,0,26.0,239.0,2.0,16.0,256.0,249.94,198.7
2018,8,21,9,15,30.0,259.5,2.0,16.25,280.0,290.13,229.52
2018,8,21,9,30,34.0,280.0,2.0,16.5,304.0,315.0,247.99
2018,8,21,9,45,39.0,301.0,2.0,16.75,330.0,341.25,267.43
2018,8,21,10,0,44.0,322.0,2.0,17.0,356.0,367.29,286.5
2018,8,21,10,15,44.5,335.5,2.05,17.15,371.0,380.34,295.67
2018,8,21,10,30,45.0,349.0,2.1,17.3,386.0,393.07,304.65
2018,8,21,10,45,47.0,359.0,2.15,17.5,398.5,403.22,311.73
2018,8,21,11,0,49.0,369.0,2.2,17.7,411.0,413.01,318.57
2018,8,21,11,15,34.0,331.0,2.25,17.75,360.5,355.81,274.98
2018,8,21,11,30,19.0,293.0,2.3,17.8,310.0,287.55,222.66
2018,8,21,11,45,17.5,287.5,2.3,17.9,303.0,279.74,216.67
2018,8,21,12,0,16.0,282.0,2.3,18.0,296.0,271.98,210.54
2018,8,21,12,15,15.5,276.0,2.35,18.05,289.5,264.76,204.96
2018,8,21,12,30,15.0,270.0,2.4,18.1,283.0,257.55,199.42
2018,8,21,12,45,14.0,258.0,2.45,18.1,270.0,244.45,189.36
2018,8,21,13,0,13.0,246.0,2.5,18.1,257.0,231.5,179.42
2018,8,21,13,15,12.5,238.5,2.5,18.05,249.0,223.16,173.07
2018,8,21,13,30,12.0,231.0,2.5,18.0,241.0,214.89,166.77
2018,8,21,13,45,11.5,228.5,2.55,17.9,238.0,211.12,164.03
2018,8,21,14,0,11.0,226.0,2.6,17.8,235.0,207.35,161.31
2018,8,21,14,15,9.5,212.5,2.6,17.65,220.0,193.37,150.55
2018,8,21,14,30,8.0,199.0,2.6,17.5,205.0,179.65,139.99
2018,8,21,14,45,6.0,186.5,2.6,17.4,191.0,166.81,130.05
2018,8,21,15,0,4.0,174.0,2.6,17.3,177.0,154.28,120.33
2018,8,21,15,15,4.0,174.5,2.6,17.3,177.5,153.81,120.22
2018,8,21,15,30,4.0,175.0,2.6,17.3,178.0,153.14,119.97
2018,8,21,15,45,11.0,181.5,2.6,16.9,188.0,158.9,124.89
2018,8,21,16,0,18.0,188.0,2.6,16.5,198.0,163.07,128.47
2018,8,21,16,15,52.5,187.0,2.6,16.3,212.0,158.18,123.42
2018,8,21,16,30,87.0,186.0,2.6,16.1,226.0,152.16,118.22
2018,8,21,16,45,152.0,165.0,2.55,15.85,225.5,122.88,102.24
2018,8,21,17,0,217.0,144.0,2.5,15.6,225.0,103.79,86.07
2018,8,21,17,15,215.5,128.5,2.45,15.35,198.5,94.09,77.83
2018,8,21,17,30,214.0,113.0,2.4,15.1,172.0,83.93,68.95
2018,8,21,17,45,175.5,89.5,2.35,14.85,131.0,67.81,54.55
2018,8,21,18,0,137.0,66.0,2.3,14.6,90.0,51.09,39.36
2018,8,21,18,15,95.5,43.5,2.25,14.5,57.5,34.48,24.01
2018,8,21,18,30,54.0,21.0,2.2,14.4,25.0,17.22,6.13
2018,8,21,18,45,28.5,11.0,2.15,14.25,13.0,10.01,0.0
2018,8,21,19,0,3.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.05,14.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,7.0,1.1,13.9,7.0,6.53,0.0
2018,8,22,6,0,0.0,13.0,1.1,14.1,13.0,11.43,2.48
2018,8,22,6,15,0.0,24.0,1.15,14.25,24.0,21.13,11.92
2018,8,22,6,30,0.0,35.0,1.2,14.4,35.0,30.86,20.56
2018,8,22,6,45,0.0,50.0,1.2,14.6,50.0,44.17,32.14
2018,8,22,7,0,0.0,65.0,1.2,14.8,65.0,58.32,44.28
2018,8,22,7,15,0.0,78.5,1.2,15.0,78.5,70.89,54.87
2018,8,22,7,30,0.0,92.0,1.2,15.2,92.0,83.45,65.27
2018,8,22,7,45,0.0,109.5,1.15,15.4,109.5,100.06,78.85
2018,8,22,8,0,0.0,127.0,1.1,15.6,127.0,116.66,92.2
2018,8,22,8,15,2.5,149.0,1.15,15.85,150.5,139.91,110.89
2018,8,22,8,30,5.0,171.0,1.2,16.1,174.0,163.33,129.43
2018,8,22,8,45,6.5,182.5,1.2,16.3,186.5,175.28,138.52
2018,8,22,9,0,8.0,194.0,1.2,16.5,199.0,187.35,147.66
2018,8,22,9,15,12.0,214.5,1.25,16.75,222.5,210.9,165.91
2018,8,22,9,30,16.0,235.0,1.3,17.0,246.0,234.55,184.0
2018,8,22,9,45,20.5,257.5,1.35,17.2,272.5,260.74,203.93
2018,8,22,10,0,25.0,280.0,1.4,17.4,299.0,303.09,236.0
2018,8,22,10,15,23.0,280.5,1.45,17.55,298.5,284.42,221.04
2018,8,22,10,30,21.0,281.0,1.5,17.7,298.0,281.97,218.8
2018,8,22,10,45,19.0,278.5,1.6,17.9,294.5,276.6,214.32
2018,8,22,11,0,17.0,276.0,1.7,18.1,291.0,271.27,209.92
2018,8,22,11,15,15.5,259.0,1.75,18.2,272.5,252.64,195.42
2018,8,22,11,30,14.0,242.0,1.8,18.3,254.0,234.3,181.16
2018,8,22,11,45,16.5,256.0,1.9,18.35,270.5,249.12,192.69
2018,8,22,12,0,19.0,270.0,2.0,18.4,287.0,263.64,203.86
2018,8,22,12,15,24.5,303.5,2.05,18.4,325.5,309.04,238.6
2018,8,22,12,30,30.0,337.0,2.1,18.4,364.0,343.46,264.59
2018,8,22,12,45,42.5,365.5,2.15,18.35,403.0,377.96,290.82
2018,8,22,13,0,55.0,394.0,2.2,18.3,442.0,410.65,315.5
2018,8,22,13,15,64.5,392.5,2.25,18.2,448.0,411.08,316.23
2018,8,22,13,30,74.0,391.0,2.3,18.1,454.0,410.43,316.31
2018,8,22,13,45,113.5,357.0,2.35,18.0,451.0,405.18,313.78
2018,8,22,14,0,153.0,323.0,2.4,17.9,448.0,391.4,304.55
2018,8,22,14,15,464.5,243.5,2.4,17.75,602.0,504.27,393.25
2018,8,22,14,30,776.0,164.0,2.4,17.6,756.0,579.91,448.86
2018,8,22,14,45,765.0,159.5,2.4,17.4,720.0,523.57,403.59
2018,8,22,15,0,754.0,155.0,2.4,17.2,684.0,467.1,357.63
2018,8,22,15,15,737.0,151.0,2.4,17.2,642.0,408.84,308.69
2018,8,22,15,30,720.0,147.0,2.4,17.2,600.0,351.63,259.42
2018,8,22,15,45,699.0,142.0,2.45,16.75,554.5,293.88,209.64
2018,8,22,16,0,678.0,137.0,2.5,16.3,509.0,238.21,161.9
2018,8,22,16,15,648.5,131.5,2.5,16.05,460.0,183.32,117.71
2018,8,22,16,30,619.0,126.0,2.5,15.8,411.0,132.11,83.21
2018,8,22,16,45,580.5,118.0,2.45,15.55,360.0,82.77,67.49
2018,8,22,17,0,542.0,110.0,2.4,15.3,309.0,78.03,63.64
2018,8,22,17,15,489.0,100.0,2.4,15.0,258.5,72.27,58.75
2018,8,22,17,30,436.0,90.0,2.4,14.7,208.0,66.27,53.48
2018,8,22,17,45,365.5,76.0,2.35,14.45,160.0,56.95,45.03
2018,8,22,18,0,295.0,62.0,2.3,14.2,112.0,47.28,36.03
2018,8,22,18,15,210.0,44.5,2.2,13.95,74.0,34.47,23.93
2018,8,22,18,30,125.0,27.0,2.1,13.7,36.0,21.2,7.6
2018,8,22,18,45,65.5,14.0,2.0,13.5,18.5,12.73,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,13.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,7.73,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,14.08,4.04
2018,8,23,6,15,0.0,31.0,2.05,14.1,31.0,27.42,17.07
2018,8,23,6,30,0.0,46.0,2.1,14.3,46.0,41.79,29.76
2018,8,23,6,45,0.0,63.5,2.15,14.5,63.5,58.7,44.45
2018,8,23,7,0,0.0,81.0,2.2,14.7,81.0,75.41,58.77
2018,8,23,7,15,1.0,99.5,2.2,14.9,100.0,93.77,74.24
2018,8,23,7,30,2.0,118.0,2.2,15.1,119.0,112.14,89.44
2018,8,23,7,45,12.0,144.0,2.15,15.25,149.5,145.38,117.02
2018,8,23,8,0,22.0,170.0,2.1,15.4,180.0,179.38,144.73
2018,8,23,8,15,35.5,197.0,2.1,15.6,215.5,231.61,186.78
2018,8,23,8,30,49.0,224.0,2.1,15.8,251.0,272.78,219.15
2018,8,23,8,45,47.5,241.0,2.1,16.0,269.0,289.44,231.23
2018,8,23,9,0,46.0,258.0,2.1,16.2,287.0,305.83,243.08
2018,8,23,9,15,49.5,279.0,2.1,16.4,312.0,331.22,261.98
2018,8,23,9,30,53.0,300.0,2.1,16.6,337.0,356.43,280.51
2018,8,23,9,45,57.0,318.5,2.1,16.8,360.5,379.1,296.95
2018,8,23,10,0,61.0,337.0,2.1,17.0,384.0,401.49,313.07
2018,8,23,10,15,90.5,362.5,2.15,17.15,435.0,456.97,354.89
2018,8,23,10,30,120.0,388.0,2.2,17.3,486.0,529.84,408.42
2018,8,23,10,45,149.0,403.5,2.2,17.45,528.5,572.43,439.02
2018,8,23,11,0,178.0,419.0,2.2,17.6,571.0,613.83,468.54
2018,8,23,11,15,217.0,417.5,2.25,17.65,606.0,645.72,491.97
2018,8,23,11,30,256.0,416.0,2.3,17.7,641.0,690.82,524.37
2018,8,23,11,45,419.5,362.0,2.35,17.8,734.5,797.71,603.16
2018,8,23,12,0,583.0,308.0,2.4,17.9,828.0,886.1,666.86
2018,8,23,12,15,625.5,290.0,2.45,17.9,847.5,889.68,669.64
2018,8,23,12,30,668.0,272.0,2.5,17.9,867.0,888.02,669.65
2018,8,23,12,45,675.5,264.5,2.55,17.9,861.5,860.68,651.34
2018,8,23,13,0,683.0,257.0,2.6,17.9,856.0,830.47,631.03
2018,8,23,13,15,681.0,253.0,2.65,17.85,841.0,793.12,605.33
2018,8,23,13,30,679.0,249.0,2.7,17.8,826.0,753.8,577.79
2018,8,23,13,45,675.0,243.5,2.75,17.75,804.0,709.96,546.45
2018,8,23,14,0,671.0,238.0,2.8,17.7,782.0,664.72,513.37
2018,8,23,14,15,662.5,232.0,2.85,17.6,752.5,615.11,476.3
2018,8,23,14,30,654.0,226.0,2.9,17.5,723.0,564.98,437.82
2018,8,23,14,45,643.0,219.0,2.95,17.35,688.0,512.44,396.49
2018,8,23,15,0,632.0,212.0,3.0,17.2,653.0,460.11,354.09
2018,8,23,15,15,614.0,205.0,3.0,17.2,612.0,405.55,308.6
2018,8,23,15,30,596.0,198.0,3.0,17.2,571.0,350.95,262.21
2018,8,23,15,45,576.0,188.5,3.1,16.8,526.5,296.77,216.19
2018,8,23,16,0,556.0,179.0,3.2,16.4,482.0,244.69,172.21
2018,8,23,16,15,530.0,168.0,3.25,16.15,434.5,193.01,130.97
2018,8,23,16,30,504.0,157.0,3.3,15.9,387.0,144.57,97.93
2018,8,23,16,45,467.5,143.5,3.3,15.6,337.0,98.82,81.55
2018,8,23,17,0,431.0,130.0,3.3,15.3,287.0,91.48,75.48
2018,8,23,17,15,380.5,115.5,3.3,15.0,238.0,82.95,68.18
2018,8,23,17,30,330.0,101.0,3.3,14.7,189.0,74.02,60.32
2018,8,23,17,45,234.5,81.0,3.3,14.4,136.5,62.19,49.63
2018,8,23,18,0,139.0,61.0,3.3,14.1,84.0,47.51,36.17
2018,8,23,18,15,81.5,40.0,3.2,13.9,52.5,32.85,22.39
2018,8,23,18,30,24.0,19.0,3.1,13.7,21.0,16.26,3.12
2018,8,23,18,45,13.5,10.0,3.05,13.55,11.0,9.1,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.0,7.0,6.37,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.1,13.0,11.43,1.92
2018,8,24,6,15,3.0,25.5,2.6,13.3,26.0,23.8,14.08
2018,8,24,6,30,6.0,38.0,2.6,13.5,39.0,36.53,25.42
2018,8,24,6,45,3.0,52.5,2.6,13.7,53.0,48.59,36.02
2018,8,24,7,0,0.0,67.0,2.6,13.9,67.0,60.55,46.32
2018,8,24,7,15,0.0,71.0,2.5,14.15,71.0,63.43,48.72
2018,8,24,7,30,0.0,75.0,2.4,14.4,75.0,66.63,51.29
2018,8,24,7,45,0.0,85.0,2.35,14.65,85.0,75.81,58.84
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,85.03,66.29
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,102.52,80.52
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,120.06,94.58
2018,8,24,8,45,1.0,147.5,2.15,15.75,148.0,135.56,106.87
2018,8,24,9,0,2.0,163.0,2.1,16.0,164.0,151.12,119.08
2018,8,24,9,15,4.0,177.5,2.1,16.2,180.0,166.68,131.27
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,182.3,143.4
2018,8,24,9,45,6.5,194.5,2.1,16.6,199.0,184.76,144.93
2018,8,24,10,0,7.0,197.0,2.1,16.8,202.0,187.28,146.56
2018,8,24,10,15,9.5,217.5,2.15,16.95,225.0,209.19,163.65
2018,8,24,10,30,12.0,238.0,2.2,17.1,248.0,231.04,180.51
2018,8,24,10,45,17.5,275.5,2.25,17.25,290.5,272.35,212.43
2018,8,24,11,0,23.0,313.0,2.3,17.4,333.0,313.51,243.76
2018,8,24,11,15,24.0,319.5,2.35,17.5,340.5,334.61,259.45
2018,8,24,11,30,25.0,326.0,2.4,17.6,348.0,339.86,263.16
2018,8,24,11,45,28.5,340.0,2.45,17.7,365.0,354.75,274.34
2018,8,24,12,0,32.0,354.0,2.5,17.8,382.0,369.04,285.01
2018,8,24,12,15,60.0,363.0,2.55,17.8,416.0,400.42,309.6
2018,8,24,12,30,88.0,372.0,2.6,17.8,450.0,429.79,332.39
2018,8,24,12,45,155.5,359.5,2.65,17.85,496.0,480.15,371.83
2018,8,24,13,0,223.0,347.0,2.7,17.9,542.0,522.33,404.5
2018,8,24,13,15,211.5,345.5,2.7,17.85,527.5,497.68,385.73
2018,8,24,13,30,200.0,344.0,2.7,17.8,513.0,468.11,363.6
2018,8,24,13,45,187.0,330.0,2.75,17.75,485.0,433.03,337.32
2018,8,24,14,0,174.0,316.0,2.8,17.7,457.0,398.98,311.53
2018,8,24,14,15,395.5,278.0,2.85,17.55,582.0,491.34,383.96
2018,8,24,14,30,617.0,240.0,2.9,17.4,707.0,555.66,431.53
2018,8,24,14,45,573.0,235.0,2.9,17.3,652.0,489.1,378.97
2018,8,24,15,0,529.0,230.0,2.9,17.2,597.0,427.54,329.92
2018,8,24,15,15,342.0,228.5,2.9,17.2,460.0,320.22,246.63
2018,8,24,15,30,155.0,227.0,2.9,17.2,323.0,237.46,183.69
2018,8,24,15,45,170.0,222.5,2.95,16.8,320.5,224.14,172.09
2018,8,24,16,0,185.0,218.0,3.0,16.4,318.0,208.33,158.27
2018,8,24,16,15,226.5,198.5,3.05,16.15,309.0,178.25,132.33
2018,8,24,16,30,268.0,179.0,3.1,15.9,300.0,147.69,108.84
2018,8,24,16,45,304.0,154.0,3.1,15.6,275.5,110.39,91.64
2018,8,24,17,0,340.0,129.0,3.1,15.3,251.0,95.02,78.59
2018,8,24,17,15,300.0,112.0,3.05,15.0,207.0,83.76,68.89
2018,8,24,17,30,260.0,95.0,3.0,14.7,163.0,72.09,58.6
2018,8,24,17,45,203.5,74.0,3.0,14.4,120.0,57.19,45.18
2018,8,24,18,0,147.0,53.0,3.0,14.1,77.0,41.79,31.1
2018,8,24,18,15,100.0,35.0,2.9,13.85,48.5,28.13,18.23
2018,8,24,18,30,53.0,17.0,2.8,13.6,20.0,14.05,0.25
2018,8,24,18,45,26.5,8.5,2.7,13.35,10.0,7.73,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.6,1.0,0.0,0.0
2018,8,25,5,45,43.5,12.0,1.7,11.95,15.0,25.15,0.0
2018,8,25,6,0,81.0,23.0,1.7,12.3,29.0,66.55,35.69
2018,8,25,6,15,110.5,41.0,1.7,12.65,56.0,108.74,83.61
2018,8,25,6,30,140.0,59.0,1.7,13.0,83.0,150.11,121.21
2018,8,25,6,45,111.5,72.5,1.7,13.35,96.0,146.09,119.6
2018,8,25,7,0,83.0,86.0,1.7,13.7,109.0,148.07,121.72
2018,8,25,7,15,42.5,92.5,1.65,14.05,104.5,120.41,97.87
2018,8,25,7,30,2.0,99.0,1.6,14.4,100.0,92.31,72.96
2018,8,25,7,45,1.5,114.0,1.5,14.7,114.5,106.07,84.2
2018,8,25,8,0,1.0,129.0,1.4,15.0,129.0,119.79,95.13
2018,8,25,8,15,4.5,152.5,1.4,15.3,154.5,145.51,115.92
2018,8,25,8,30,8.0,176.0,1.4,15.6,180.0,171.46,136.53
2018,8,25,8,45,10.0,190.5,1.35,15.95,196.5,186.97,148.36
2018,8,25,9,0,12.0,205.0,1.3,16.3,213.0,202.57,160.15
2018,8,25,9,15,17.0,228.5,1.25,16.6,240.0,230.26,181.47
2018,8,25,9,30,22.0,252.0,1.2,16.9,267.0,258.05,202.49
2018,8,25,9,45,26.0,269.5,1.2,17.2,288.5,295.08,230.32
2018,8,25,10,0,30.0,287.0,1.2,17.5,310.0,316.38,245.77
2018,8,25,10,15,36.0,304.5,1.2,17.75,333.0,339.47,262.64
2018,8,25,10,30,42.0,322.0,1.2,18.0,356.0,362.27,279.13
2018,8,25,10,45,91.5,336.5,1.25,18.25,413.5,425.61,327.34
2018,8,25,11,0,141.0,351.0,1.3,18.5,471.0,504.82,385.56
2018,8,25,11,15,178.5,351.5,1.35,18.7,506.0,538.53,409.97
2018,8,25,11,30,216.0,352.0,1.4,18.9,541.0,585.44,443.63
2018,8,25,11,45,233.5,366.5,1.5,19.05,572.5,609.28,460.38
2018,8,25,12,0,251.0,381.0,1.6,19.2,604.0,630.83,475.67
2018,8,25,12,15,249.5,376.5,1.7,19.25,598.0,613.41,463.61
2018,8,25,12,30,248.0,372.0,1.8,19.3,592.0,595.05,451.11
2018,8,25,12,45,242.5,358.5,1.9,19.35,572.0,563.69,429.23
2018,8,25,13,0,237.0,345.0,2.0,19.4,552.0,532.14,407.0
2018,8,25,13,15,250.0,347.5,2.1,19.3,562.0,530.05,406.28
2018,8,25,13,30,263.0,350.0,2.2,19.2,572.0,525.88,403.75
2018,8,25,13,45,308.5,334.0,2.35,19.1,587.5,525.87,405.05
2018,8,25,14,0,354.0,318.0,2.5,19.0,603.0,521.17,402.43
2018,8,25,14,15,540.5,254.0,2.6,18.8,670.0,557.9,431.44
2018,8,25,14,30,727.0,190.0,2.7,18.6,737.0,572.69,442.04
2018,8,25,14,45,714.0,185.0,2.75,18.4,700.5,517.06,397.98
2018,8,25,15,0,701.0,180.0,2.8,18.2,664.0,461.66,353.11
2018,8,25,15,15,683.0,174.5,2.8,18.2,622.0,404.44,305.24
2018,8,25,15,30,665.0,169.0,2.8,18.2,580.0,348.55,257.4
2018,8,25,15,45,568.0,165.5,2.95,17.75,497.5,275.74,198.88
2018,8,25,16,0,471.0,162.0,3.1,17.3,415.0,213.39,149.96
2018,8,25,16,15,326.5,159.5,3.15,16.95,327.0,163.32,115.5
2018,8,25,16,30,182.0,157.0,3.2,16.6,239.0,132.65,99.28
2018,8,25,16,45,197.0,144.0,3.25,16.25,222.5,103.3,85.3
2018,8,25,17,0,212.0,131.0,3.3,15.9,206.0,95.53,78.87
2018,8,25,17,15,239.0,111.0,3.25,15.5,182.5,82.76,67.88
2018,8,25,17,30,266.0,91.0,3.2,15.1,159.0,69.39,56.1
2018,8,25,17,45,229.5,73.5,3.2,14.7,122.5,56.91,44.84
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,44.04,32.96
2018,8,25,18,15,125.5,38.5,3.05,14.05,55.0,30.71,20.19
2018,8,25,18,30,58.0,21.0,2.9,13.8,24.0,17.09,0.0
2018,8,25,18,45,29.0,10.5,2.8,13.55,12.0,9.55,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.1,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,17.5,6.0,2.25,11.85,7.0,11.2,0.0
2018,8,26,6,0,29.0,11.0,2.3,12.2,13.0,27.42,10.41
2018,8,26,6,15,23.0,15.5,2.3,12.5,18.0,26.96,16.66
2018,8,26,6,30,17.0,20.0,2.3,12.8,23.0,26.46,17.01
2018,8,26,6,45,8.5,24.5,2.3,13.15,26.0,26.72,17.46
2018,8,26,7,0,0.0,29.0,2.3,13.5,29.0,25.53,16.38
2018,8,26,7,15,0.0,31.5,2.25,13.75,31.5,27.74,18.28
2018,8,26,7,30,0.0,34.0,2.2,14.0,34.0,29.96,20.12
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,36.16,25.32
2018,8,26,8,0,0.0,48.0,2.1,14.6,48.0,42.38,30.46
2018,8,26,8,15,0.0,65.5,2.05,14.85,65.5,57.92,43.41
2018,8,26,8,30,0.0,83.0,2.0,15.1,83.0,73.5,56.22
2018,8,26,8,45,0.0,100.5,1.95,15.4,100.5,89.51,69.21
2018,8,26,9,0,0.0,118.0,1.9,15.7,118.0,105.88,82.35
2018,8,26,9,15,1.0,138.0,1.95,15.95,138.5,125.64,98.18
2018,8,26,9,30,2.0,158.0,2.0,16.2,159.0,145.51,113.91
2018,8,26,9,45,5.5,184.0,2.0,16.5,188.0,173.7,136.23
2018,8,26,10,0,9.0,210.0,2.0,16.8,217.0,202.01,158.34
2018,8,26,10,15,10.5,225.0,2.1,16.95,233.5,217.61,170.29
2018,8,26,10,30,12.0,240.0,2.2,17.1,250.0,233.13,182.16
2018,8,26,10,45,14.0,255.0,2.25,17.3,267.0,249.04,194.25
2018,8,26,11,0,16.0,270.0,2.3,17.5,284.0,264.79,206.15
2018,8,26,11,15,14.5,258.5,2.35,17.6,271.0,251.4,195.48
2018,8,26,11,30,13.0,247.0,2.4,17.7,258.0,238.2,185.07
2018,8,26,11,45,12.5,242.0,2.5,17.75,253.0,232.24,180.39
2018,8,26,12,0,12.0,237.0,2.6,17.8,248.0,226.31,175.72
2018,8,26,12,15,12.0,239.0,2.65,17.85,250.0,227.33,176.5
2018,8,26,12,30,12.0,241.0,2.7,17.9,252.0,228.27,177.21
2018,8,26,12,45,13.0,249.5,2.8,17.9,261.0,235.93,183.27
2018,8,26,13,0,14.0,258.0,2.9,17.9,270.0,243.35,189.15
2018,8,26,13,15,14.0,258.5,2.95,17.85,270.5,242.48,188.6
2018,8,26,13,30,14.0,259.0,3.0,17.8,271.0,241.51,188.02
2018,8,26,13,45,31.5,261.0,3.1,17.75,286.5,257.21,200.97
2018,8,26,14,0,49.0,263.0,3.2,17.7,302.0,266.9,209.05
2018,8,26,14,15,276.0,224.5,3.25,17.55,432.5,369.16,291.88
2018,8,26,14,30,503.0,186.0,3.3,17.4,563.0,445.36,350.55
2018,8,26,14,45,671.5,147.0,3.4,17.3,624.0,462.35,361.0
2018,8,26,15,0,840.0,108.0,3.5,17.2,685.0,462.22,355.77
2018,8,26,15,15,825.0,105.0,3.5,17.2,642.5,401.52,303.17
2018,8,26,15,30,810.0,102.0,3.5,17.2,600.0,341.45,250.09
2018,8,26,15,45,728.5,110.5,3.55,16.9,532.0,270.8,190.53
2018,8,26,16,0,647.0,119.0,3.6,16.6,464.0,212.69,142.64
2018,8,26,16,15,487.0,133.0,3.6,16.35,378.0,158.61,105.05
2018,8,26,16,30,327.0,147.0,3.6,16.1,292.0,128.54,91.61
2018,8,26,16,45,301.0,135.0,3.65,15.9,255.5,98.31,81.1
2018,8,26,17,0,275.0,123.0,3.7,15.7,219.0,90.73,74.76
2018,8,26,17,15,259.5,105.0,3.65,15.4,184.0,78.87,64.48
2018,8,26,17,30,244.0,87.0,3.6,15.1,149.0,66.53,53.56
2018,8,26,17,45,209.5,69.5,3.6,14.8,114.0,54.01,42.22
2018,8,26,18,0,175.0,52.0,3.6,14.5,79.0,41.08,30.28
2018,8,26,18,15,113.0,35.5,3.5,14.25,50.5,28.44,18.02
2018,8,26,18,30,51.0,19.0,3.4,14.0,22.0,15.53,0.0
2018,8,26,18,45,25.5,9.5,3.35,13.8,11.0,8.64,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.35,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,8,27,5,45,25.0,7.5,2.5,13.45,9.0,15.03,0.0
2018,8,27,6,0,46.0,14.0,2.6,13.7,17.0,38.65,14.94
2018,8,27,6,15,55.0,21.5,2.6,13.9,28.5,55.33,39.63
2018,8,27,6,30,64.0,29.0,2.6,14.1,40.0,70.85,54.56
2018,8,27,6,45,55.0,31.0,2.6,14.35,42.5,63.72,49.52
2018,8,27,7,0,46.0,33.0,2.6,14.6,45.0,62.8,49.12
2018,8,27,7,15,23.0,38.0,2.5,14.8,44.0,49.38,37.31
2018,8,27,7,30,0.0,43.0,2.4,15.0,43.0,37.92,26.81
2018,8,27,7,45,0.0,59.0,2.35,15.25,59.0,52.12,38.75
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,66.34,50.53
2018,8,27,8,15,0.0,69.0,2.25,15.75,69.0,61.03,45.84
2018,8,27,8,30,0.0,63.0,2.2,16.0,63.0,55.72,41.2
2018,8,27,8,45,0.0,80.0,2.15,16.25,80.0,70.85,53.59
2018,8,27,9,0,0.0,97.0,2.1,16.5,97.0,86.17,65.98
2018,8,27,9,15,1.0,127.0,2.1,16.75,127.5,115.2,89.46
2018,8,27,9,30,2.0,157.0,2.1,17.0,158.0,144.58,112.88
2018,8,27,9,45,4.0,170.0,2.05,17.2,173.0,158.75,123.92
2018,8,27,10,0,6.0,183.0,2.0,17.4,188.0,172.94,134.92
2018,8,27,10,15,8.0,202.5,2.05,17.55,209.0,193.37,150.83
2018,8,27,10,30,10.0,222.0,2.1,17.7,230.0,213.75,166.57
2018,8,27,10,45,13.5,250.5,2.1,17.85,261.5,244.25,190.1
2018,8,27,11,0,17.0,279.0,2.1,18.0,293.0,274.61,213.23
2018,8,27,11,15,14.0,255.5,2.15,18.05,267.5,248.1,192.43
2018,8,27,11,30,11.0,232.0,2.2,18.1,242.0,222.11,172.13
2018,8,27,11,45,10.5,226.5,2.2,18.2,236.0,215.81,167.14
2018,8,27,12,0,10.0,221.0,2.2,18.3,230.0,209.54,162.15
2018,8,27,12,15,9.5,211.0,2.25,18.25,219.5,199.16,154.08
2018,8,27,12,30,9.0,201.0,2.3,18.2,209.0,188.86,146.09
2018,8,27,12,45,10.5,218.0,2.3,18.2,227.0,204.98,158.8
2018,8,27,13,0,12.0,235.0,2.3,18.2,245.0,220.79,171.17
2018,8,27,13,15,13.0,235.5,2.35,18.15,246.5,220.93,171.41
2018,8,27,13,30,14.0,236.0,2.4,18.1,248.0,220.91,171.59
2018,8,27,13,45,72.5,238.0,2.4,18.05,296.5,269.9,211.37
2018,8,27,14,0,131.0,240.0,2.4,18.0,345.0,303.56,238.37
2018,8,27,14,15,464.0,185.5,2.45,17.85,535.5,452.32,355.74
2018,8,27,14,30,797.0,131.0,2.5,17.7,726.0,558.47,434.06
2018,8,27,14,45,705.5,134.0,2.5,17.6,641.0,468.8,363.07
2018,8,27,15,0,614.0,137.0,2.5,17.5,556.0,385.25,296.64
2018,8,27,15,15,455.5,146.0,2.5,17.5,446.0,293.28,223.64
2018,8,27,15,30,297.0,155.0,2.5,17.5,336.0,219.09,165.44
2018,8,27,15,45,161.5,171.5,2.55,17.1,269.0,182.52,138.77
2018,8,27,16,0,26.0,188.0,2.6,16.7,202.0,159.42,125.23
2018,8,27,16,15,64.0,181.5,2.6,16.45,211.0,154.14,119.81
2018,8,27,16,30,102.0,175.0,2.6,16.2,220.0,138.25,106.85
2018,8,27,16,45,178.0,151.0,2.6,15.95,217.5,113.46,94.23
2018,8,27,17,0,254.0,127.0,2.6,15.7,215.0,93.25,76.92
2018,8,27,17,15,253.0,107.0,2.6,15.4,182.0,80.18,65.62
2018,8,27,17,30,252.0,87.0,2.6,15.1,149.0,66.55,53.55
2018,8,27,17,45,205.5,69.0,2.6,14.8,112.0,53.61,41.83
2018,8,27,18,0,159.0,51.0,2.6,14.5,75.0,40.28,29.51
2018,8,27,18,15,97.0,34.0,2.6,14.3,47.0,27.26,16.73
2018,8,27,18,30,35.0,17.0,2.6,14.1,19.0,14.44,0.0
2018,8,27,18,45,17.5,8.5,2.6,13.9,9.5,7.73,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,5,45,1.0,2.0,2.0,13.45,2.0,2.15,0.0
2018,8,28,6,0,1.0,4.0,2.1,13.7,4.0,3.89,0.0
2018,8,28,6,15,6.0,8.5,2.1,13.95,9.5,10.28,2.76
2018,8,28,6,30,11.0,13.0,2.1,14.2,15.0,17.17,8.97
2018,8,28,6,45,5.5,17.5,2.15,14.45,18.5,18.76,10.49
2018,8,28,7,0,0.0,22.0,2.2,14.7,22.0,19.35,10.98
2018,8,28,7,15,0.0,25.5,2.15,14.95,25.5,22.44,13.64
2018,8,28,7,30,0.0,29.0,2.1,15.2,29.0,25.54,16.24
2018,8,28,7,45,0.0,45.0,2.1,15.45,45.0,39.7,28.21
2018,8,28,8,0,0.0,61.0,2.1,15.7,61.0,53.9,40.05
2018,8,28,8,15,0.0,85.0,2.1,15.95,85.0,75.26,57.71
2018,8,28,8,30,0.0,109.0,2.1,16.2,109.0,97.85,76.14
2018,8,28,8,45,0.5,126.0,2.05,16.5,126.5,114.32,89.31
2018,8,28,9,0,1.0,143.0,2.0,16.8,144.0,130.86,102.38
2018,8,28,9,15,1.5,152.5,2.05,17.0,153.5,140.14,109.52
2018,8,28,9,30,2.0,162.0,2.1,17.2,163.0,149.44,116.66
2018,8,28,9,45,3.0,164.5,2.1,17.4,166.5,152.52,118.81
2018,8,28,10,0,4.0,167.0,2.1,17.6,170.0,155.66,121.05
2018,8,28,10,15,3.5,164.0,2.15,17.75,166.5,152.12,117.93
2018,8,28,10,30,3.0,161.0,2.2,17.9,163.0,148.62,114.91
2018,8,28,10,45,4.0,167.0,2.25,18.05,170.0,155.11,119.91
2018,8,28,11,0,5.0,173.0,2.3,18.2,177.0,161.54,124.86
2018,8,28,11,15,4.5,167.0,2.35,18.25,170.5,155.23,119.72
2018,8,28,11,30,4.0,161.0,2.4,18.3,164.0,148.97,114.66
2018,8,28,11,45,12.0,213.5,2.45,18.35,224.0,205.15,159.15
2018,8,28,12,0,20.0,266.0,2.5,18.4,284.0,271.25,210.48
2018,8,28,12,15,26.0,307.5,2.5,18.4,330.5,315.09,243.91
2018,8,28,12,30,32.0,349.0,2.5,18.4,377.0,357.79,276.18
2018,8,28,12,45,29.5,339.5,2.55,18.4,365.0,342.73,264.66
2018,8,28,13,0,27.0,330.0,2.6,18.4,353.0,327.93,253.56
2018,8,28,13,15,37.0,340.5,2.6,18.35,371.5,341.81,264.6
2018,8,28,13,30,47.0,351.0,2.6,18.3,390.0,354.34,274.45
2018,8,28,13,45,109.0,353.5,2.6,18.25,441.0,399.2,309.89
2018,8,28,14,0,171.0,356.0,2.6,18.2,492.0,431.58,335.09
2018,8,28,14,15,500.5,237.0,2.65,18.05,613.0,517.29,403.38
2018,8,28,14,30,830.0,118.0,2.7,17.9,734.0,563.58,437.94
2018,8,28,14,45,846.0,106.0,2.7,17.8,707.0,513.14,396.26
2018,8,28,15,0,862.0,94.0,2.7,17.7,680.0,459.13,350.74
2018,8,28,15,15,848.0,92.0,2.7,17.7,638.0,399.21,299.12
2018,8,28,15,30,834.0,90.0,2.7,17.7,596.0,335.55,243.37
2018,8,28,15,45,817.0,86.5,2.7,17.25,549.5,274.04,189.07
2018,8,28,16,0,800.0,83.0,2.7,16.8,503.0,213.92,136.72
2018,8,28,16,15,777.5,79.5,2.7,16.55,454.0,154.78,89.32
2018,8,28,16,30,755.0,76.0,2.7,16.3,405.0,98.23,53.86
2018,8,28,16,45,722.0,71.0,2.65,16.05,353.5,54.23,42.45
2018,8,28,17,0,689.0,66.0,2.6,15.8,302.0,51.71,40.4
2018,8,28,17,15,638.0,61.0,2.55,15.5,250.5,44.78,34.32
2018,8,28,17,30,587.0,56.0,2.5,15.2,199.0,42.31,32.08
2018,8,28,17,45,509.0,48.5,2.45,14.9,151.0,37.61,27.68
2018,8,28,18,0,431.0,41.0,2.4,14.6,103.0,32.84,22.97
2018,8,28,18,15,298.0,30.0,2.3,14.4,64.5,24.61,14.19
2018,8,28,18,30,165.0,19.0,2.2,14.2,26.0,16.06,0.0
2018,8,28,18,45,82.5,9.5,2.15,14.05,13.0,8.64,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.45,13.7,19.0,48.88,0.0
2018,8,29,6,0,233.0,23.0,1.4,14.1,38.0,132.88,46.75
2018,8,29,6,15,355.0,33.0,1.45,14.5,79.0,221.28,169.47
2018,8,29,6,30,477.0,43.0,1.5,14.9,120.0,314.96,252.76
2018,8,29,6,45,340.0,62.5,1.6,15.25,127.5,284.18,232.64
2018,8,29,7,0,203.0,82.0,1.7,15.6,135.0,228.64,188.67
2018,8,29,7,15,195.5,108.0,1.7,15.9,168.5,264.5,218.49
2018,8,29,7,30,188.0,134.0,1.7,16.2,202.0,285.56,235.12
2018,8,29,7,45,471.0,107.0,1.7,16.45,311.5,500.91,409.4
2018,8,29,8,0,754.0,80.0,1.7,16.7,421.0,717.29,569.36
2018,8,29,8,15,788.0,81.0,1.7,16.95,473.5,775.65,606.65
2018,8,29,8,30,822.0,82.0,1.7,17.2,526.0,833.59,644.22
2018,8,29,8,45,830.5,87.5,1.75,17.45,569.5,873.3,668.98
2018,8,29,9,0,839.0,93.0,1.8,17.7,613.0,910.24,691.77
2018,8,29,9,15,737.5,136.5,1.85,17.9,616.0,889.32,675.45
2018,8,29,9,30,636.0,180.0,1.9,18.1,619.0,853.88,649.96
2018,8,29,9,45,597.0,204.0,1.95,18.3,633.0,850.25,646.5
2018,8,29,10,0,558.0,228.0,2.0,18.5,647.0,835.79,634.41
2018,8,29,10,15,382.0,304.5,2.05,18.65,596.5,725.82,552.5
2018,8,29,10,30,206.0,381.0,2.1,18.8,546.0,611.92,466.3
2018,8,29,10,45,205.0,394.0,2.15,18.9,562.0,621.32,473.13
2018,8,29,11,0,204.0,407.0,2.2,19.0,578.0,629.48,478.22
2018,8,29,11,15,215.5,414.5,2.25,19.1,598.0,643.03,487.65
2018,8,29,11,30,227.0,422.0,2.3,19.2,618.0,655.11,496.02
2018,8,29,11,45,217.5,426.5,2.4,19.25,615.5,642.1,486.47
2018,8,29,12,0,208.0,431.0,2.5,19.3,613.0,628.27,476.53
2018,8,29,12,15,185.0,428.0,2.5,19.3,590.0,593.8,451.23
2018,8,29,12,30,162.0,425.0,2.5,19.3,567.0,559.8,426.26
2018,8,29,12,45,172.0,423.5,2.55,19.3,572.5,556.42,424.42
2018,8,29,13,0,182.0,422.0,2.6,19.3,578.0,551.63,421.33
2018,8,29,13,15,390.0,329.5,2.6,19.2,656.0,630.24,483.68
2018,8,29,13,30,598.0,237.0,2.6,19.1,734.0,679.52,522.85
2018,8,29,13,45,569.0,239.5,2.6,19.05,701.5,628.74,484.85
2018,8,29,14,0,540.0,242.0,2.6,19.0,669.0,577.56,446.65
2018,8,29,14,15,707.5,174.5,2.6,18.9,711.0,586.86,454.37
2018,8,29,14,30,875.0,107.0,2.6,18.8,753.0,577.36,445.95
2018,8,29,14,45,863.0,105.0,2.55,18.7,715.5,519.09,398.7
2018,8,29,15,0,851.0,103.0,2.5,18.6,678.0,458.1,348.21
2018,8,29,15,15,835.5,101.0,2.5,18.6,635.5,397.3,296.33
2018,8,29,15,30,820.0,99.0,2.5,18.6,593.0,337.18,243.7
2018,8,29,15,45,798.5,95.5,2.4,18.3,545.0,275.26,189.49
2018,8,29,16,0,777.0,92.0,2.3,18.0,497.0,215.34,137.92
2018,8,29,16,15,746.0,89.5,2.25,17.75,446.5,157.37,92.45
2018,8,29,16,30,715.0,87.0,2.2,17.5,396.0,97.72,55.04
2018,8,29,16,45,674.0,83.0,2.15,17.3,344.0,58.04,45.58
2018,8,29,17,0,633.0,79.0,2.1,17.1,292.0,56.97,44.81
2018,8,29,17,15,576.5,72.0,2.05,16.85,240.5,53.41,41.75
2018,8,29,17,30,520.0,65.0,2.0,16.6,189.0,49.76,38.44
2018,8,29,17,45,435.5,55.0,1.9,16.3,141.5,43.26,32.43
2018,8,29,18,0,351.0,45.0,1.8,16.0,94.0,36.56,25.96
2018,8,29,18,15,233.5,31.0,1.75,15.75,58.0,24.33,13.4
2018,8,29,18,30,116.0,17.0,1.7,15.5,22.0,15.46,0.0
2018,8,29,18,45,58.0,8.5,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.45,1.5,1.36,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.63,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.95,6.0,5.26,0.0
2018,8,30,6,30,0.0,9.0,1.4,15.2,9.0,7.9,1.0
2018,8,30,6,45,0.0,13.0,1.35,15.45,13.0,11.42,4.09
2018,8,30,7,0,0.0,17.0,1.3,15.7,17.0,14.94,7.16
2018,8,30,7,15,0.0,21.0,1.25,15.9,21.0,18.47,10.19
2018,8,30,7,30,0.0,25.0,1.2,16.1,25.0,22.01,13.19
2018,8,30,7,45,1.0,37.0,1.1,16.25,37.5,33.38,22.83
2018,8,30,8,0,2.0,49.0,1.0,16.4,50.0,44.85,32.45
2018,8,30,8,15,3.0,59.5,0.95,16.6,61.0,55.09,40.91
2018,8,30,8,30,4.0,70.0,0.9,16.8,72.0,65.41,49.34
2018,8,30,8,45,19.5,126.5,0.85,17.0,138.5,139.89,110.69
2018,8,30,9,0,35.0,183.0,0.8,17.2,205.0,213.98,169.56
2018,8,30,9,15,54.5,236.0,0.85,17.35,272.5,289.94,228.33
2018,8,30,9,30,74.0,289.0,0.9,17.5,340.0,367.06,286.26
2018,8,30,9,45,73.0,305.5,0.9,17.7,358.0,382.95,296.61
