Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,0,72.0,322.0,0.9,17.9,376.0,398.39,307.02
2018,8,30,10,15,89.5,342.5,1.0,18.05,412.0,436.47,335.17
2018,8,30,10,30,107.0,363.0,1.1,18.2,448.0,492.12,375.41
2018,8,30,10,45,74.5,338.5,1.2,18.35,398.5,411.81,315.51
2018,8,30,11,0,42.0,314.0,1.3,18.5,349.0,350.54,269.33
2018,8,30,11,15,62.5,335.5,1.4,18.6,388.5,390.85,300.32
2018,8,30,11,30,83.0,357.0,1.5,18.7,428.0,430.03,329.56
2018,8,30,11,45,99.0,379.5,1.6,18.8,465.0,464.44,354.87
2018,8,30,12,0,115.0,402.0,1.7,18.9,502.0,510.92,388.63
2018,8,30,12,15,180.5,411.5,1.8,18.95,568.5,573.37,435.23
2018,8,30,12,30,246.0,421.0,1.9,19.0,635.0,641.91,485.07
2018,8,30,12,45,465.5,320.0,2.0,19.05,720.0,728.53,551.81
2018,8,30,13,0,685.0,219.0,2.1,19.1,805.0,793.77,601.95
2018,8,30,13,15,784.0,169.5,2.2,19.15,828.0,789.53,600.82
2018,8,30,13,30,883.0,120.0,2.3,19.2,851.0,775.4,592.15
2018,8,30,13,45,877.0,118.5,2.35,19.2,827.0,727.53,558.44
2018,8,30,14,0,871.0,117.0,2.4,19.2,803.0,677.75,521.84
2018,8,30,14,15,861.0,116.0,2.5,19.1,771.5,624.34,481.87
2018,8,30,14,30,851.0,115.0,2.6,19.0,740.0,569.57,439.5
2018,8,30,14,45,838.0,113.0,2.7,18.95,702.5,511.06,392.75
2018,8,30,15,0,825.0,111.0,2.8,18.9,665.0,452.42,344.27
2018,8,30,15,15,809.0,108.5,2.8,18.9,622.5,392.4,292.98
2018,8,30,15,30,793.0,106.0,2.8,18.9,580.0,333.17,241.13
2018,8,30,15,45,769.0,103.5,3.0,18.55,533.0,273.05,188.81
2018,8,30,16,0,745.0,101.0,3.2,18.2,486.0,210.62,135.6
2018,8,30,16,15,711.0,98.0,3.3,17.9,435.0,153.25,90.86
2018,8,30,16,30,677.0,95.0,3.4,17.6,384.0,99.98,58.78
2018,8,30,16,45,633.0,90.0,3.5,17.35,332.5,63.27,50.17
2018,8,30,17,0,589.0,85.0,3.6,17.1,281.0,61.7,48.98
2018,8,30,17,15,531.5,77.0,3.65,16.7,230.5,57.57,45.42
2018,8,30,17,30,474.0,69.0,3.7,16.3,180.0,53.3,41.57
2018,8,30,17,45,363.5,58.5,3.75,15.95,131.0,44.52,33.52
2018,8,30,18,0,253.0,48.0,3.8,15.6,82.0,37.06,26.32
2018,8,30,18,15,130.5,29.5,3.75,15.3,46.5,23.04,11.78
2018,8,30,18,30,8.0,11.0,3.7,15.0,11.0,10.01,0.0
2018,8,30,18,45,4.0,5.5,3.6,14.75,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.55,13.5,6.0,6.78,0.0
2018,8,31,6,0,8.0,12.0,2.6,13.8,12.0,13.87,0.0
2018,8,31,6,15,30.0,28.0,2.6,14.1,32.0,47.98,32.96
2018,8,31,6,30,52.0,44.0,2.6,14.4,52.0,78.58,60.58
2018,8,31,6,45,62.0,63.5,2.55,14.7,76.5,109.01,87.46
2018,8,31,7,0,72.0,83.0,2.5,15.0,101.0,139.85,114.23
2018,8,31,7,15,110.0,111.5,2.4,15.35,146.5,201.41,166.37
2018,8,31,7,30,148.0,140.0,2.3,15.7,192.0,265.87,219.55
2018,8,31,7,45,297.5,142.0,2.2,16.05,268.0,397.92,327.7
2018,8,31,8,0,447.0,144.0,2.1,16.4,344.0,546.48,443.3
2018,8,31,8,15,621.0,116.5,2.0,16.85,429.0,684.22,544.9
2018,8,31,8,30,795.0,89.0,1.9,17.3,514.0,819.67,637.41
2018,8,31,8,45,816.0,90.5,1.8,17.8,560.5,864.8,663.21
2018,8,31,9,0,837.0,92.0,1.7,18.3,607.0,907.96,687.82
2018,8,31,9,15,851.5,93.5,1.6,18.75,648.0,933.13,699.96
2018,8,31,9,30,866.0,95.0,1.5,19.2,689.0,964.72,716.25
2018,8,31,9,45,877.5,96.5,1.4,19.7,725.0,990.29,728.06
2018,8,31,10,0,889.0,98.0,1.3,20.2,761.0,1012.5,737.55
2018,8,31,10,15,897.0,98.5,1.35,20.55,790.0,1026.49,744.81
2018,8,31,10,30,905.0,99.0,1.4,20.9,819.0,1036.76,749.94
2018,8,31,10,45,910.5,99.5,1.4,21.2,841.0,1040.67,750.52
2018,8,31,11,0,916.0,100.0,1.4,21.5,863.0,1040.68,748.88
2018,8,31,11,15,920.0,100.0,1.65,21.6,878.0,1034.7,748.29
2018,8,31,11,30,924.0,100.0,1.9,21.7,893.0,1024.82,744.92
2018,8,31,11,45,926.0,100.0,2.1,21.75,900.0,1009.09,737.04
2018,8,31,12,0,928.0,100.0,2.3,21.8,907.0,989.58,726.52
2018,8,31,12,15,930.5,98.5,2.5,21.75,906.5,965.27,712.92
2018,8,31,12,30,933.0,97.0,2.7,21.7,906.0,937.35,696.65
2018,8,31,12,45,934.5,95.0,2.95,21.65,898.5,904.53,677.14
2018,8,31,13,0,936.0,93.0,3.2,21.6,891.0,868.36,654.89
2018,8,31,13,15,933.0,92.0,3.35,21.5,874.5,826.42,627.74
2018,8,31,13,30,930.0,91.0,3.5,21.4,858.0,781.76,598.26
2018,8,31,13,45,925.5,90.0,3.65,21.25,834.5,733.53,565.69
2018,8,31,14,0,921.0,89.0,3.8,21.1,811.0,683.1,528.52
2018,8,31,14,15,914.5,87.5,3.95,20.9,780.5,629.04,487.53
2018,8,31,14,30,908.0,86.0,4.1,20.7,750.0,573.47,443.95
2018,8,31,14,45,898.5,84.5,4.2,20.45,713.0,515.15,396.67
2018,8,31,15,0,889.0,83.0,4.3,20.2,676.0,456.14,347.2
2018,8,31,15,15,875.0,81.0,4.3,20.2,633.5,394.6,293.78
2018,8,31,15,30,861.0,79.0,4.3,20.2,591.0,333.42,239.45
2018,8,31,15,45,844.5,76.0,4.45,19.7,544.0,271.44,184.65
2018,8,31,16,0,828.0,73.0,4.6,19.2,497.0,210.66,131.94
2018,8,31,16,15,794.5,71.5,4.55,18.85,444.5,144.76,80.37
2018,8,31,16,30,761.0,70.0,4.5,18.5,392.0,88.2,47.28
2018,8,31,16,45,732.5,65.5,4.5,18.2,342.0,50.39,38.74
2018,8,31,17,0,704.0,61.0,4.5,17.9,292.0,48.13,36.9
2018,8,31,17,15,588.5,61.0,4.4,17.45,230.5,45.02,34.22
2018,8,31,17,30,473.0,61.0,4.3,17.0,169.0,46.6,35.54
2018,8,31,17,45,455.5,49.0,4.25,16.6,131.0,38.46,28.07
2018,8,31,18,0,438.0,37.0,4.2,16.2,93.0,29.83,19.94
2018,8,31,18,15,287.5,26.0,4.1,15.85,56.0,21.43,9.73
2018,8,31,18,30,137.0,15.0,4.0,15.5,19.0,13.64,0.0
2018,8,31,18,45,68.5,7.5,3.9,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,5,45,29.0,9.0,2.25,13.6,10.5,17.81,0.0
2018,9,1,6,0,58.0,18.0,2.3,13.9,21.0,49.9,0.0
2018,9,1,6,15,181.5,35.5,2.25,14.2,60.5,146.81,110.41
2018,9,1,6,30,305.0,53.0,2.2,14.5,100.0,239.49,192.89
2018,9,1,6,45,261.5,69.5,2.15,14.8,120.5,251.01,206.08
2018,9,1,7,0,218.0,86.0,2.1,15.1,141.0,244.67,202.66
2018,9,1,7,15,182.5,112.5,1.95,15.45,166.0,263.32,217.8
2018,9,1,7,30,147.0,139.0,1.8,15.8,191.0,264.42,217.62
2018,9,1,7,45,229.0,154.0,1.7,16.2,249.0,361.68,296.29
2018,9,1,8,0,311.0,169.0,1.6,16.6,307.0,452.46,366.75
2018,9,1,8,15,454.0,160.0,1.5,16.95,388.0,588.2,469.39
2018,9,1,8,30,597.0,151.0,1.4,17.3,469.0,724.59,566.59
2018,9,1,8,45,651.0,149.5,1.35,17.7,524.5,790.76,608.47
2018,9,1,9,0,705.0,148.0,1.3,18.1,580.0,857.0,649.8
2018,9,1,9,15,728.0,150.0,1.4,18.4,622.5,897.28,674.99
2018,9,1,9,30,751.0,152.0,1.5,18.7,665.0,935.35,698.83
2018,9,1,9,45,771.0,152.0,1.6,18.95,702.5,965.61,717.56
2018,9,1,10,0,791.0,152.0,1.7,19.2,740.0,986.15,730.0
2018,9,1,10,15,802.0,153.0,1.85,19.35,769.5,1002.68,740.97
2018,9,1,10,30,813.0,154.0,2.0,19.5,799.0,1015.7,749.75
2018,9,1,10,45,821.5,155.0,2.1,19.65,822.0,1022.55,754.0
2018,9,1,11,0,830.0,156.0,2.2,19.8,845.0,1025.66,756.0
2018,9,1,11,15,835.5,156.5,2.4,19.85,860.5,1021.44,754.79
2018,9,1,11,30,841.0,157.0,2.6,19.9,876.0,1013.46,751.11
2018,9,1,11,45,844.5,156.5,2.75,19.95,883.5,998.73,742.48
2018,9,1,12,0,848.0,156.0,2.9,20.0,891.0,980.35,731.44
2018,9,1,12,15,845.5,157.5,3.0,19.95,889.5,954.89,715.47
2018,9,1,12,30,843.0,159.0,3.1,19.9,888.0,926.22,697.29
2018,9,1,12,45,837.0,160.5,3.2,19.9,878.0,891.48,674.71
2018,9,1,13,0,831.0,162.0,3.3,19.9,868.0,854.1,650.12
2018,9,1,13,15,830.5,158.0,3.4,19.85,851.5,813.38,623.06
2018,9,1,13,30,830.0,154.0,3.5,19.8,835.0,770.12,593.17
2018,9,1,13,45,818.0,153.5,3.55,19.7,808.5,719.75,556.49
2018,9,1,14,0,806.0,153.0,3.6,19.6,782.0,668.2,518.07
2018,9,1,14,15,809.5,145.5,3.6,19.55,755.5,618.64,480.02
2018,9,1,14,30,813.0,138.0,3.6,19.5,729.0,566.92,439.13
2018,9,1,14,45,804.5,133.0,3.65,19.4,692.5,509.62,392.86
2018,9,1,15,0,796.0,128.0,3.7,19.3,656.0,451.85,344.71
2018,9,1,15,15,779.0,124.0,3.7,19.3,613.0,391.62,293.13
2018,9,1,15,30,762.0,120.0,3.7,19.3,570.0,328.45,238.24
2018,9,1,15,45,742.0,115.0,3.7,18.9,523.5,268.37,185.8
2018,9,1,16,0,722.0,110.0,3.7,18.5,477.0,210.23,136.09
2018,9,1,16,15,695.0,104.0,3.7,18.2,427.5,152.7,91.42
2018,9,1,16,30,668.0,98.0,3.7,17.9,378.0,98.5,59.24
2018,9,1,16,45,628.0,91.0,3.7,17.6,326.0,64.52,51.24
2018,9,1,17,0,588.0,84.0,3.7,17.3,274.0,61.41,48.69
2018,9,1,17,15,529.0,75.0,3.7,16.85,223.0,56.4,44.35
2018,9,1,17,30,470.0,66.0,3.7,16.4,172.0,51.19,39.65
2018,9,1,17,45,384.0,54.5,3.65,15.95,126.0,43.43,32.45
2018,9,1,18,0,298.0,43.0,3.6,15.5,80.0,33.42,22.97
2018,9,1,18,15,186.0,28.0,3.6,15.15,47.5,22.04,9.05
2018,9,1,18,30,74.0,13.0,3.6,14.8,15.0,11.82,0.0
2018,9,1,18,45,37.0,6.5,3.6,14.5,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,5,45,31.0,8.0,1.35,12.95,9.5,17.59,0.0
2018,9,2,6,0,62.0,16.0,1.3,13.2,19.0,48.28,0.0
2018,9,2,6,15,153.0,34.0,1.2,13.55,54.0,132.53,98.71
2018,9,2,6,30,244.0,52.0,1.1,13.9,89.0,207.99,166.86
2018,9,2,6,45,211.5,65.5,1.0,14.25,106.5,206.36,168.84
2018,9,2,7,0,179.0,79.0,0.9,14.6,124.0,211.93,174.77
2018,9,2,7,15,121.0,102.0,0.85,14.95,135.5,197.32,162.32
2018,9,2,7,30,63.0,125.0,0.8,15.3,147.0,175.21,142.73
2018,9,2,7,45,67.0,146.5,0.75,15.7,173.0,203.29,165.24
2018,9,2,8,0,71.0,168.0,0.7,16.1,199.0,231.39,186.96
2018,9,2,8,15,81.5,188.5,0.7,16.55,228.5,263.72,211.78
2018,9,2,8,30,92.0,209.0,0.7,17.0,258.0,296.47,236.39
2018,9,2,8,45,80.0,227.5,0.75,17.45,272.5,306.85,242.73
2018,9,2,9,0,68.0,246.0,0.8,17.9,287.0,316.18,248.33
2018,9,2,9,15,65.0,266.5,0.85,18.25,308.0,335.45,261.86
2018,9,2,9,30,62.0,287.0,0.9,18.6,329.0,354.21,274.8
2018,9,2,9,45,125.5,292.5,0.9,19.0,383.5,439.45,339.01
2018,9,2,10,0,189.0,298.0,0.9,19.4,438.0,508.05,388.9
2018,9,2,10,15,212.5,311.0,1.0,19.65,474.0,563.24,427.51
2018,9,2,10,30,236.0,324.0,1.1,19.9,510.0,598.99,452.36
2018,9,2,10,45,275.5,335.0,1.15,20.2,558.5,647.37,485.89
2018,9,2,11,0,315.0,346.0,1.2,20.5,607.0,693.91,517.53
2018,9,2,11,15,327.5,352.0,1.35,20.6,627.5,705.8,526.09
2018,9,2,11,30,340.0,358.0,1.5,20.7,648.0,715.67,533.61
2018,9,2,11,45,360.0,358.5,1.65,20.85,667.5,724.91,540.89
2018,9,2,12,0,380.0,359.0,1.8,21.0,687.0,731.68,546.43
2018,9,2,12,15,381.5,358.0,1.95,20.95,687.0,717.27,537.46
2018,9,2,12,30,383.0,357.0,2.1,20.9,687.0,701.16,527.34
2018,9,2,12,45,364.5,355.5,2.25,20.9,667.0,665.77,503.04
2018,9,2,13,0,346.0,354.0,2.4,20.9,647.0,630.27,478.38
2018,9,2,13,15,337.5,347.5,2.5,20.75,628.5,598.05,456.0
2018,9,2,13,30,329.0,341.0,2.6,20.6,610.0,565.56,433.0
2018,9,2,13,45,351.0,318.5,2.75,20.5,598.0,539.58,415.1
2018,9,2,14,0,373.0,296.0,2.9,20.4,586.0,511.14,394.77
2018,9,2,14,15,572.5,224.5,2.95,20.2,648.5,547.09,423.04
2018,9,2,14,30,772.0,153.0,3.0,20.0,711.0,555.48,428.44
2018,9,2,14,45,759.0,149.0,3.1,19.75,674.0,498.24,382.7
2018,9,2,15,0,746.0,145.0,3.2,19.5,637.0,441.12,335.85
2018,9,2,15,15,727.5,141.0,3.2,19.5,594.5,382.4,285.98
2018,9,2,15,30,709.0,137.0,3.2,19.5,552.0,324.98,236.17
2018,9,2,15,45,686.5,130.5,3.25,18.95,505.0,266.14,185.58
2018,9,2,16,0,664.0,124.0,3.3,18.4,458.0,209.68,138.0
2018,9,2,16,15,634.5,117.0,3.3,18.05,409.0,154.67,95.8
2018,9,2,16,30,605.0,110.0,3.3,17.7,360.0,103.41,65.74
2018,9,2,16,45,563.5,101.5,3.3,17.3,309.5,72.72,58.5
2018,9,2,17,0,522.0,93.0,3.3,16.9,259.0,68.79,55.26
2018,9,2,17,15,464.0,82.0,3.25,16.45,209.5,60.55,48.07
2018,9,2,17,30,406.0,71.0,3.2,16.0,160.0,53.36,41.59
2018,9,2,17,45,306.0,56.0,3.2,15.55,113.0,42.71,31.82
2018,9,2,18,0,206.0,41.0,3.2,15.1,66.0,31.73,21.43
2018,9,2,18,15,115.0,24.0,3.1,14.8,37.0,18.81,5.51
2018,9,2,18,30,24.0,7.0,3.0,14.5,8.0,6.37,0.0
2018,9,2,18,45,12.0,3.5,2.95,14.25,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.27,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.38,0.0
2018,9,3,6,15,0.0,12.0,1.7,13.05,12.0,10.54,2.71
2018,9,3,6,30,0.0,19.0,1.7,13.4,19.0,16.71,8.43
2018,9,3,6,45,0.0,29.5,1.7,13.75,29.5,25.98,16.57
2018,9,3,7,0,0.0,40.0,1.7,14.1,40.0,35.26,24.66
2018,9,3,7,15,0.0,56.0,1.65,14.45,56.0,49.45,36.8
2018,9,3,7,30,0.0,72.0,1.6,14.8,72.0,64.06,49.11
2018,9,3,7,45,1.5,89.5,1.6,15.2,90.0,81.85,63.93
2018,9,3,8,0,3.0,107.0,1.6,15.6,108.0,99.79,78.63
2018,9,3,8,15,13.0,138.5,1.55,15.9,145.0,139.26,111.19
2018,9,3,8,30,23.0,170.0,1.5,16.2,182.0,179.65,143.79
2018,9,3,8,45,31.5,198.5,1.5,16.5,216.5,229.87,183.51
2018,9,3,9,0,40.0,227.0,1.5,16.8,251.0,268.6,213.35
2018,9,3,9,15,49.5,250.0,1.55,17.1,282.0,302.13,238.84
2018,9,3,9,30,59.0,273.0,1.6,17.4,313.0,335.72,264.04
2018,9,3,9,45,56.5,283.0,1.6,17.65,323.0,342.75,268.28
2018,9,3,10,0,54.0,293.0,1.6,17.9,333.0,349.5,272.47
2018,9,3,10,15,46.0,297.0,1.65,18.1,332.0,343.87,267.27
2018,9,3,10,30,38.0,301.0,1.7,18.3,331.0,338.04,262.04
2018,9,3,10,45,52.5,322.0,1.8,18.5,364.5,372.93,288.52
2018,9,3,11,0,67.0,343.0,1.9,18.7,398.0,407.19,314.06
2018,9,3,11,15,51.5,335.0,1.95,18.8,378.0,380.19,292.91
2018,9,3,11,30,36.0,327.0,2.0,18.9,358.0,353.63,272.32
2018,9,3,11,45,50.5,331.5,2.05,19.05,375.0,369.27,284.54
2018,9,3,12,0,65.0,336.0,2.1,19.2,392.0,384.0,295.83
2018,9,3,12,15,151.0,325.0,2.2,19.2,454.5,460.32,355.52
2018,9,3,12,30,237.0,314.0,2.3,19.2,517.0,528.57,407.78
2018,9,3,12,45,240.5,315.0,2.4,19.2,519.0,519.99,401.29
2018,9,3,13,0,244.0,316.0,2.5,19.2,521.0,510.14,394.3
2018,9,3,13,15,249.5,316.0,2.6,19.1,522.0,499.67,386.95
2018,9,3,13,30,255.0,316.0,2.7,19.0,523.0,487.81,378.46
2018,9,3,13,45,234.0,310.5,2.8,18.9,496.0,451.33,351.04
2018,9,3,14,0,213.0,305.0,2.9,18.8,469.0,416.28,324.48
2018,9,3,14,15,503.0,222.5,3.0,18.6,589.5,501.86,392.28
2018,9,3,14,30,793.0,140.0,3.1,18.4,710.0,555.14,431.47
2018,9,3,14,45,780.5,136.0,3.15,18.15,672.5,497.79,384.77
2018,9,3,15,0,768.0,132.0,3.2,17.9,635.0,440.46,337.14
2018,9,3,15,15,749.5,128.5,3.2,17.9,592.5,378.24,284.04
2018,9,3,15,30,731.0,125.0,3.2,17.9,550.0,320.04,233.03
2018,9,3,15,45,520.5,140.0,3.25,17.35,430.0,233.42,166.48
2018,9,3,16,0,310.0,155.0,3.3,16.8,310.0,174.86,125.82
2018,9,3,16,15,274.5,146.0,3.25,16.5,272.5,140.55,100.19
2018,9,3,16,30,239.0,137.0,3.2,16.2,235.0,110.61,81.72
2018,9,3,16,45,375.5,112.5,3.15,15.95,242.0,78.87,64.22
2018,9,3,17,0,512.0,88.0,3.1,15.7,249.0,64.85,52.05
2018,9,3,17,15,454.0,78.0,3.0,15.35,201.0,57.7,45.75
2018,9,3,17,30,396.0,68.0,2.9,15.0,153.0,51.18,39.8
2018,9,3,17,45,288.5,54.0,2.8,14.7,107.0,41.22,30.57
2018,9,3,18,0,181.0,40.0,2.7,14.4,61.0,30.97,20.7
2018,9,3,18,15,100.5,24.0,2.65,14.15,34.5,19.47,3.81
2018,9,3,18,30,20.0,8.0,2.6,13.9,8.0,7.28,0.0
2018,9,3,18,45,10.0,4.0,2.5,13.7,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.05,12.9,4.0,7.86,0.0
2018,9,4,6,0,28.0,7.0,2.1,13.2,8.0,21.08,0.0
2018,9,4,6,15,25.0,9.5,2.1,13.55,11.5,25.65,14.48
2018,9,4,6,30,22.0,12.0,2.1,13.9,15.0,23.65,14.41
2018,9,4,6,45,11.0,16.0,2.1,14.2,17.5,20.5,12.03
2018,9,4,7,0,0.0,20.0,2.1,14.5,20.0,17.58,9.46
2018,9,4,7,15,0.0,23.0,2.05,14.85,23.0,20.23,11.75
2018,9,4,7,30,0.0,26.0,2.0,15.2,26.0,22.89,13.99
2018,9,4,7,45,0.0,38.5,1.95,15.5,38.5,33.94,23.35
2018,9,4,8,0,0.0,51.0,1.9,15.8,51.0,45.03,32.61
2018,9,4,8,15,0.0,67.0,1.85,16.1,67.0,59.24,44.37
2018,9,4,8,30,0.0,83.0,1.8,16.4,83.0,73.49,56.01
2018,9,4,8,45,0.0,98.5,1.8,16.7,98.5,87.73,67.5
2018,9,4,9,0,0.0,114.0,1.8,17.0,114.0,102.25,79.1
2018,9,4,9,15,1.0,137.5,1.8,17.25,138.0,125.45,97.67
2018,9,4,9,30,2.0,161.0,1.8,17.5,162.0,148.8,116.13
2018,9,4,9,45,4.0,175.0,1.8,17.75,177.5,163.97,127.9
2018,9,4,10,0,6.0,189.0,1.8,18.0,193.0,179.15,139.62
2018,9,4,10,15,15.5,222.0,1.85,18.15,234.0,220.42,172.14
2018,9,4,10,30,25.0,255.0,1.9,18.3,275.0,276.19,215.3
2018,9,4,10,45,35.0,282.0,1.9,18.5,310.5,313.04,243.2
2018,9,4,11,0,45.0,309.0,1.9,18.7,346.0,349.36,270.4
2018,9,4,11,15,49.0,317.5,1.95,18.75,358.5,359.67,277.91
2018,9,4,11,30,53.0,326.0,2.0,18.8,371.0,369.49,285.2
2018,9,4,11,45,46.5,328.0,2.05,18.85,367.5,362.02,279.15
2018,9,4,12,0,40.0,330.0,2.1,18.9,364.0,354.54,273.22
2018,9,4,12,15,221.5,291.0,2.15,18.9,480.0,502.61,389.63
2018,9,4,12,30,403.0,252.0,2.2,18.9,596.0,626.42,483.27
2018,9,4,12,45,436.5,246.5,2.3,18.85,615.5,631.32,486.87
2018,9,4,13,0,470.0,241.0,2.4,18.8,635.0,632.36,488.46
2018,9,4,13,15,467.0,235.5,2.5,18.7,620.5,600.92,465.95
2018,9,4,13,30,464.0,230.0,2.6,18.6,606.0,568.34,442.38
2018,9,4,13,45,335.5,242.0,2.65,18.5,509.5,464.5,363.22
2018,9,4,14,0,207.0,254.0,2.7,18.4,413.0,366.72,287.41
2018,9,4,14,15,530.0,183.5,2.8,18.2,568.0,484.34,380.27
2018,9,4,14,30,853.0,113.0,2.9,18.0,723.0,561.23,436.57
2018,9,4,14,45,839.5,111.0,3.0,17.8,685.0,502.08,388.08
2018,9,4,15,0,826.0,109.0,3.1,17.6,647.0,442.88,338.63
2018,9,4,15,15,809.5,105.5,3.1,17.6,603.5,381.54,285.62
2018,9,4,15,30,793.0,102.0,3.1,17.6,560.0,321.11,232.22
2018,9,4,15,45,770.0,99.5,3.15,17.15,513.0,261.2,179.58
2018,9,4,16,0,747.0,97.0,3.2,16.7,466.0,198.97,126.55
2018,9,4,16,15,707.5,94.0,3.15,16.4,413.5,141.07,82.61
2018,9,4,16,30,668.0,91.0,3.1,16.1,361.0,88.02,53.44
2018,9,4,16,45,634.5,83.5,3.1,15.85,311.5,59.49,47.21
2018,9,4,17,0,601.0,76.0,3.1,15.6,262.0,55.77,44.05
2018,9,4,17,15,539.5,68.5,3.0,15.25,211.5,51.74,40.48
2018,9,4,17,30,478.0,61.0,2.9,14.9,161.0,47.62,36.64
2018,9,4,17,45,385.5,49.5,2.8,14.55,115.5,39.66,29.16
2018,9,4,18,0,293.0,38.0,2.7,14.2,70.0,31.4,20.88
2018,9,4,18,15,172.0,23.0,2.65,14.0,39.5,18.18,0.3
2018,9,4,18,30,51.0,8.0,2.6,13.8,9.0,7.28,0.0
2018,9,4,18,45,25.5,4.0,2.5,13.6,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,5,5,45,6.0,2.0,2.05,12.3,2.5,1.82,0.0
2018,9,5,6,0,12.0,4.0,2.1,12.6,5.0,8.32,0.0
2018,9,5,6,15,52.5,13.0,2.15,12.9,20.0,43.78,28.34
2018,9,5,6,30,93.0,22.0,2.2,13.2,35.0,87.73,68.42
2018,9,5,6,45,143.5,27.0,2.25,13.5,57.0,126.23,103.29
2018,9,5,7,0,194.0,32.0,2.3,13.8,79.0,170.31,142.64
2018,9,5,7,15,97.0,27.0,2.3,14.1,50.5,106.5,87.85
2018,9,5,7,30,0.0,22.0,2.3,14.4,22.0,19.36,10.99
2018,9,5,7,45,0.0,33.5,2.3,14.65,33.5,29.52,19.66
2018,9,5,8,0,0.0,45.0,2.3,14.9,45.0,39.71,28.22
2018,9,5,8,15,0.0,57.5,2.35,15.15,57.5,50.8,37.45
2018,9,5,8,30,0.0,70.0,2.4,15.4,70.0,61.92,46.59
2018,9,5,8,45,0.0,78.5,2.4,15.65,78.5,69.5,52.69
2018,9,5,9,0,0.0,87.0,2.4,15.9,87.0,77.1,58.76
2018,9,5,9,15,0.0,100.0,2.45,16.1,100.0,88.96,68.31
2018,9,5,9,30,0.0,113.0,2.5,16.3,113.0,101.06,77.98
2018,9,5,9,45,0.0,122.5,2.55,16.5,122.5,109.89,84.93
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,118.72,91.84
2018,9,5,10,15,2.0,149.0,2.7,16.85,150.5,136.61,106.15
2018,9,5,10,30,4.0,166.0,2.8,17.0,169.0,154.52,120.37
2018,9,5,10,45,6.5,191.5,2.85,17.1,196.5,180.98,141.34
2018,9,5,11,0,9.0,217.0,2.9,17.2,224.0,207.4,162.09
2018,9,5,11,15,9.5,220.5,3.0,17.25,228.0,210.69,164.5
2018,9,5,11,30,10.0,224.0,3.1,17.3,232.0,213.9,166.94
2018,9,5,11,45,10.5,229.0,3.15,17.35,237.5,218.44,170.42
2018,9,5,12,0,11.0,234.0,3.2,17.4,243.0,222.86,173.83
2018,9,5,12,15,11.5,236.5,3.3,17.35,246.0,224.82,175.42
2018,9,5,12,30,12.0,239.0,3.4,17.3,249.0,226.67,176.96
2018,9,5,12,45,12.0,236.5,3.5,17.25,246.5,223.36,174.46
2018,9,5,13,0,12.0,234.0,3.6,17.2,244.0,220.01,171.97
2018,9,5,13,15,19.0,256.5,3.65,17.05,272.0,244.73,191.83
2018,9,5,13,30,26.0,279.0,3.7,16.9,300.0,273.46,214.69
2018,9,5,13,45,66.0,257.5,3.75,16.8,308.5,278.03,219.49
2018,9,5,14,0,106.0,236.0,3.8,16.7,317.0,283.03,224.35
2018,9,5,14,15,346.5,200.0,3.85,16.5,449.0,388.91,309.95
2018,9,5,14,30,587.0,164.0,3.9,16.3,581.0,463.08,366.65
2018,9,5,14,45,607.0,151.0,3.9,16.15,562.0,423.73,333.07
2018,9,5,15,0,627.0,138.0,3.9,16.0,543.0,381.27,296.18
2018,9,5,15,15,503.5,146.5,3.9,16.0,458.0,303.1,232.07
2018,9,5,15,30,380.0,155.0,3.9,16.0,373.0,238.06,179.37
2018,9,5,15,45,294.0,154.5,3.95,15.6,314.5,192.66,143.14
2018,9,5,16,0,208.0,154.0,4.0,15.2,256.0,155.55,115.36
2018,9,5,16,15,168.0,147.5,3.95,14.95,224.0,134.04,100.19
2018,9,5,16,30,128.0,141.0,3.9,14.7,192.0,112.93,87.29
2018,9,5,16,45,142.5,127.5,3.85,14.45,177.0,97.69,81.24
2018,9,5,17,0,157.0,114.0,3.8,14.2,162.0,88.01,72.87
2018,9,5,17,15,179.5,93.5,3.7,13.9,138.0,70.68,57.51
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,56.45,44.61
2018,9,5,17,45,145.5,55.0,3.55,13.25,80.0,43.17,32.31
2018,9,5,18,0,89.0,37.0,3.5,12.9,46.0,29.52,19.15
2018,9,5,18,15,50.5,21.5,3.35,12.75,26.0,17.43,0.0
2018,9,5,18,30,12.0,6.0,3.2,12.6,6.0,5.46,0.0
2018,9,5,18,45,6.0,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,5,45,38.0,6.0,2.25,11.55,7.5,0.0,0.0
2018,9,6,6,0,76.0,12.0,2.3,11.8,15.0,40.63,0.0
2018,9,6,6,15,109.0,13.5,2.35,12.1,25.0,85.67,59.83
2018,9,6,6,30,142.0,15.0,2.4,12.4,35.0,106.55,84.44
2018,9,6,6,45,113.5,21.0,2.4,12.7,41.0,100.01,81.12
2018,9,6,7,0,85.0,27.0,2.4,13.0,47.0,86.84,70.66
2018,9,6,7,15,42.5,26.0,2.45,13.3,36.0,60.79,47.87
2018,9,6,7,30,0.0,25.0,2.5,13.6,25.0,22.01,13.33
2018,9,6,7,45,5.5,47.5,2.5,13.95,50.0,46.08,34.09
2018,9,6,8,0,11.0,70.0,2.5,14.3,75.0,70.68,55.0
2018,9,6,8,15,5.5,79.5,2.55,14.6,82.0,74.96,58.11
2018,9,6,8,30,0.0,89.0,2.6,14.9,89.0,78.93,60.92
2018,9,6,8,45,0.5,95.0,2.6,15.2,95.5,84.89,65.63
2018,9,6,9,0,1.0,101.0,2.6,15.5,102.0,90.91,70.34
2018,9,6,9,15,0.5,105.0,2.65,15.75,105.5,94.12,72.69
2018,9,6,9,30,0.0,109.0,2.7,16.0,109.0,97.32,75.03
2018,9,6,9,45,3.5,146.5,2.75,16.2,149.0,136.09,106.53
2018,9,6,10,0,7.0,184.0,2.8,16.4,189.0,175.41,137.96
2018,9,6,10,15,14.5,223.0,2.85,16.65,234.0,220.56,173.74
2018,9,6,10,30,22.0,262.0,2.9,16.9,279.0,265.9,209.12
2018,9,6,10,45,27.0,276.5,2.9,17.15,298.0,299.54,234.84
2018,9,6,11,0,32.0,291.0,2.9,17.4,317.0,317.81,248.53
2018,9,6,11,15,152.5,309.0,2.9,17.6,436.5,470.19,368.23
2018,9,6,11,30,273.0,327.0,2.9,17.8,556.0,617.53,478.7
2018,9,6,11,45,384.0,315.0,2.85,18.0,640.0,717.39,551.32
2018,9,6,12,0,495.0,303.0,2.8,18.2,724.0,796.16,607.58
2018,9,6,12,15,663.5,227.0,2.85,18.4,790.0,860.5,655.79
2018,9,6,12,30,832.0,151.0,2.9,18.6,856.0,904.48,685.89
2018,9,6,12,45,887.0,124.0,2.9,18.75,868.0,886.41,672.95
2018,9,6,13,0,942.0,97.0,2.9,18.9,880.0,870.22,661.93
2018,9,6,13,15,938.0,96.5,2.9,18.95,862.5,827.1,632.47
2018,9,6,13,30,934.0,96.0,2.9,19.0,845.0,781.31,601.11
2018,9,6,13,45,899.0,104.0,2.9,19.1,807.0,719.87,556.96
2018,9,6,14,0,864.0,112.0,2.9,19.2,769.0,658.88,510.85
2018,9,6,14,15,885.5,101.0,2.95,19.15,750.0,614.68,476.86
2018,9,6,14,30,907.0,90.0,3.0,19.1,731.0,566.19,438.15
2018,9,6,14,45,896.5,88.0,3.0,19.1,693.0,506.51,389.21
2018,9,6,15,0,886.0,86.0,3.0,19.1,655.0,446.27,338.28
2018,9,6,15,15,870.5,83.5,3.0,19.1,611.0,383.56,283.97
2018,9,6,15,30,855.0,81.0,3.0,19.1,567.0,321.44,228.96
2018,9,6,15,45,827.0,80.0,3.05,18.85,517.0,253.97,170.2
2018,9,6,16,0,799.0,79.0,3.1,18.6,467.0,193.3,118.73
2018,9,6,16,15,783.0,73.5,3.1,18.3,419.0,133.2,73.05
2018,9,6,16,30,767.0,68.0,3.1,18.0,371.0,74.96,42.12
2018,9,6,16,45,729.0,63.5,3.05,17.75,318.5,49.69,38.26
2018,9,6,17,0,691.0,59.0,3.0,17.5,266.0,47.34,36.29
2018,9,6,17,15,633.0,53.0,2.9,17.0,214.0,43.55,32.94
2018,9,6,17,30,575.0,47.0,2.8,16.5,162.0,36.34,26.41
2018,9,6,17,45,479.0,39.5,2.75,15.95,116.0,31.36,21.64
2018,9,6,18,0,383.0,32.0,2.7,15.4,70.0,26.36,16.02
2018,9,6,18,15,232.0,20.5,2.7,15.1,39.5,17.34,0.0
2018,9,6,18,30,81.0,9.0,2.7,14.8,9.0,8.19,0.0
2018,9,6,18,45,40.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,71.0,8.5,1.6,12.55,11.0,0.0,0.0
2018,9,7,6,0,142.0,17.0,1.5,12.8,22.0,71.06,0.0
2018,9,7,6,15,279.0,29.0,1.45,13.25,60.0,186.31,131.84
2018,9,7,6,30,416.0,41.0,1.4,13.7,98.0,285.61,228.01
2018,9,7,6,45,362.0,44.0,1.35,14.2,109.0,282.23,231.11
2018,9,7,7,0,308.0,47.0,1.3,14.7,120.0,271.24,224.97
2018,9,7,7,15,176.5,61.0,1.25,15.1,105.0,194.84,161.93
2018,9,7,7,30,45.0,75.0,1.2,15.5,90.0,104.64,84.28
2018,9,7,7,45,52.5,99.5,1.15,15.95,120.0,138.15,112.29
2018,9,7,8,0,60.0,124.0,1.1,16.4,150.0,172.19,139.84
2018,9,7,8,15,81.0,153.0,1.15,16.85,192.5,237.3,192.11
2018,9,7,8,30,102.0,182.0,1.2,17.3,235.0,290.55,233.58
2018,9,7,8,45,180.5,198.0,1.2,17.75,301.5,381.07,304.62
2018,9,7,9,0,259.0,214.0,1.2,18.2,368.0,492.88,388.42
2018,9,7,9,15,311.5,233.0,1.25,18.6,431.5,569.19,443.02
2018,9,7,9,30,364.0,252.0,1.3,19.0,495.0,646.18,496.89
2018,9,7,9,45,490.5,227.0,1.35,19.4,572.5,765.66,580.84
2018,9,7,10,0,617.0,202.0,1.4,19.8,650.0,875.35,654.49
2018,9,7,10,15,764.0,152.0,1.55,20.0,729.5,963.06,711.36
2018,9,7,10,30,911.0,102.0,1.7,20.2,809.0,1044.91,763.66
2018,9,7,10,45,917.0,102.5,1.8,20.4,831.0,1048.65,765.03
2018,9,7,11,0,923.0,103.0,1.9,20.6,853.0,1048.43,764.95
2018,9,7,11,15,927.0,104.0,2.0,20.65,868.0,1042.77,761.96
2018,9,7,11,30,931.0,105.0,2.1,20.7,883.0,1033.11,756.53
2018,9,7,11,45,933.0,105.0,2.25,20.8,890.0,1016.5,747.11
2018,9,7,12,0,935.0,105.0,2.4,20.9,897.0,996.05,735.17
2018,9,7,12,15,938.0,103.0,2.5,20.9,896.0,970.71,719.68
2018,9,7,12,30,941.0,101.0,2.6,20.9,895.0,941.68,701.68
2018,9,7,12,45,944.0,98.0,2.75,20.9,887.0,908.05,680.85
2018,9,7,13,0,947.0,95.0,2.9,20.9,879.0,870.96,657.36
2018,9,7,13,15,943.5,94.5,3.0,20.85,861.5,827.95,629.25
2018,9,7,13,30,940.0,94.0,3.1,20.8,844.0,782.22,598.87
2018,9,7,13,45,935.0,92.5,3.2,20.75,819.0,731.99,564.02
2018,9,7,14,0,930.0,91.0,3.3,20.7,794.0,679.62,525.12
2018,9,7,14,15,922.0,89.0,3.35,20.6,761.5,623.12,481.86
2018,9,7,14,30,914.0,87.0,3.4,20.5,729.0,565.28,436.15
2018,9,7,14,45,903.5,84.5,3.5,20.4,690.5,504.72,386.91
2018,9,7,15,0,893.0,82.0,3.6,20.3,652.0,443.63,335.48
2018,9,7,15,15,878.0,80.0,3.6,20.3,608.0,381.13,281.16
2018,9,7,15,30,863.0,78.0,3.6,20.3,564.0,319.13,226.13
2018,9,7,15,45,844.0,75.0,3.6,20.05,516.0,256.18,170.59
2018,9,7,16,0,825.0,72.0,3.6,19.8,468.0,189.66,114.19
2018,9,7,16,15,799.5,68.5,3.6,19.55,417.5,128.68,68.7
2018,9,7,16,30,774.0,65.0,3.6,19.3,367.0,70.72,39.43
2018,9,7,16,45,736.5,60.5,3.55,19.05,314.5,47.44,36.1
2018,9,7,17,0,699.0,56.0,3.5,18.8,262.0,44.99,34.02
2018,9,7,17,15,588.0,54.0,3.35,18.25,203.5,40.63,30.18
2018,9,7,17,30,477.0,52.0,3.2,17.7,145.0,40.45,29.83
2018,9,7,17,45,408.5,40.0,3.1,17.2,102.5,31.81,21.83
2018,9,7,18,0,340.0,28.0,3.0,16.7,60.0,22.76,12.64
2018,9,7,18,15,202.0,17.0,3.0,16.35,33.0,14.11,0.0
2018,9,7,18,30,64.0,6.0,3.0,16.0,6.0,5.46,0.0
2018,9,7,18,45,32.0,3.0,3.05,15.65,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,5,45,73.0,8.0,3.15,12.95,10.5,0.0,0.0
2018,9,8,6,0,146.0,16.0,3.2,13.2,21.0,71.79,0.0
2018,9,8,6,15,303.5,26.5,3.15,13.55,60.0,194.22,134.98
2018,9,8,6,30,461.0,37.0,3.1,13.9,99.0,304.44,244.04
2018,9,8,6,45,545.5,43.5,3.1,14.2,148.5,385.12,316.62
2018,9,8,7,0,630.0,50.0,3.1,14.5,198.0,469.72,389.53
2018,9,8,7,15,679.5,54.5,3.05,14.9,250.0,540.21,447.78
2018,9,8,7,30,729.0,59.0,3.0,15.3,302.0,613.38,504.14
2018,9,8,7,45,761.5,63.0,2.9,15.65,354.0,675.29,548.89
2018,9,8,8,0,794.0,67.0,2.8,16.0,406.0,737.46,592.18
2018,9,8,8,15,813.5,71.0,2.8,16.5,454.5,788.58,626.2
2018,9,8,8,30,833.0,75.0,2.8,17.0,503.0,838.16,658.32
2018,9,8,8,45,853.5,77.0,2.8,17.5,550.5,875.57,681.16
2018,9,8,9,0,874.0,79.0,2.8,18.0,598.0,919.21,708.06
2018,9,8,9,15,886.0,82.0,2.8,18.45,639.5,953.56,728.24
2018,9,8,9,30,898.0,85.0,2.8,18.9,681.0,984.79,746.17
2018,9,8,9,45,905.5,87.5,2.75,19.35,716.0,1007.63,757.91
2018,9,8,10,0,913.0,90.0,2.7,19.8,751.0,1026.84,767.25
2018,9,8,10,15,920.5,91.5,2.8,20.1,780.5,1041.09,775.34
2018,9,8,10,30,928.0,93.0,2.9,20.4,810.0,1051.47,781.03
2018,9,8,10,45,933.0,93.5,2.95,20.7,831.5,1054.2,781.39
2018,9,8,11,0,938.0,94.0,3.0,21.0,853.0,1052.93,779.34
2018,9,8,11,15,941.5,94.5,3.15,21.1,867.5,1046.11,775.34
2018,9,8,11,30,945.0,95.0,3.3,21.2,882.0,1035.27,768.78
2018,9,8,11,45,947.0,95.0,3.45,21.35,888.5,1018.44,758.17
2018,9,8,12,0,949.0,95.0,3.6,21.5,895.0,997.73,745.0
2018,9,8,12,15,950.5,94.0,3.7,21.55,894.0,971.71,728.18
2018,9,8,12,30,952.0,93.0,3.8,21.6,893.0,942.02,708.85
2018,9,8,12,45,953.5,90.5,3.9,21.6,884.0,907.23,686.08
2018,9,8,13,0,955.0,88.0,4.0,21.6,875.0,869.04,660.79
2018,9,8,13,15,952.5,87.5,4.1,21.65,858.5,826.49,632.08
2018,9,8,13,30,950.0,87.0,4.2,21.7,842.0,781.09,601.06
2018,9,8,13,45,947.0,85.0,4.3,21.75,817.5,731.27,565.85
2018,9,8,14,0,944.0,83.0,4.4,21.8,793.0,679.1,526.38
2018,9,8,14,15,938.0,82.0,4.45,21.65,762.5,624.0,483.79
2018,9,8,14,30,932.0,81.0,4.5,21.5,732.0,567.27,438.53
2018,9,8,14,45,923.5,79.0,4.55,21.4,694.5,507.1,389.0
2018,9,8,15,0,915.0,77.0,4.6,21.3,657.0,446.12,337.13
2018,9,8,15,15,900.0,75.0,4.6,21.3,612.5,382.33,281.4
2018,9,8,15,30,885.0,73.0,4.6,21.3,568.0,319.03,225.01
2018,9,8,15,45,867.5,71.0,4.6,20.75,520.5,255.94,169.28
2018,9,8,16,0,850.0,69.0,4.6,20.2,473.0,194.16,116.76
2018,9,8,16,15,824.5,66.0,4.55,19.75,422.0,126.88,66.62
2018,9,8,16,30,799.0,63.0,4.5,19.3,371.0,67.74,37.79
2018,9,8,16,45,759.0,59.5,4.5,18.85,317.5,46.92,35.67
2018,9,8,17,0,719.0,56.0,4.5,18.4,264.0,45.26,34.3
2018,9,8,17,15,655.0,51.0,4.4,17.85,211.0,42.21,31.6
2018,9,8,17,30,591.0,46.0,4.3,17.3,158.0,35.89,25.84
2018,9,8,17,45,482.0,38.0,4.2,16.7,110.5,30.41,20.59
2018,9,8,18,0,373.0,30.0,4.1,16.1,63.0,24.9,13.9
2018,9,8,18,15,213.0,18.5,4.1,15.75,34.5,16.83,0.0
2018,9,8,18,30,53.0,7.0,4.1,15.4,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.1,15.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,9,5,45,61.5,7.5,2.35,12.45,9.5,0.0,0.0
2018,9,9,6,0,123.0,15.0,2.3,12.7,19.0,61.94,0.0
2018,9,9,6,15,264.0,28.0,2.3,13.15,56.5,176.89,119.59
2018,9,9,6,30,405.0,41.0,2.3,13.6,94.0,280.61,224.29
2018,9,9,6,45,490.0,49.5,2.25,14.05,143.0,361.66,296.42
2018,9,9,7,0,575.0,58.0,2.2,14.5,192.0,450.52,371.71
2018,9,9,7,15,598.5,67.5,2.1,14.95,237.5,506.91,417.75
2018,9,9,7,30,622.0,77.0,2.0,15.4,283.0,563.89,461.84
2018,9,9,7,45,546.0,104.0,1.9,15.8,306.5,566.08,460.66
2018,9,9,8,0,470.0,131.0,1.8,16.2,330.0,553.5,447.9
2018,9,9,8,15,486.0,144.5,1.75,16.7,372.5,600.16,481.02
2018,9,9,8,30,502.0,158.0,1.7,17.2,415.0,646.09,512.12
2018,9,9,8,45,524.5,169.0,1.65,17.7,459.0,693.93,543.88
2018,9,9,9,0,547.0,180.0,1.6,18.2,503.0,740.87,574.12
2018,9,9,9,15,710.5,139.0,1.6,18.65,589.5,869.65,660.65
2018,9,9,9,30,874.0,98.0,1.6,19.1,676.0,976.92,727.97
2018,9,9,9,45,881.5,101.0,1.65,19.55,710.5,999.71,739.44
2018,9,9,10,0,889.0,104.0,1.7,20.0,745.0,1018.93,749.67
2018,9,9,10,15,890.5,108.5,1.8,20.3,772.0,1030.09,755.99
2018,9,9,10,30,892.0,113.0,1.9,20.6,799.0,1037.34,759.99
2018,9,9,10,45,916.5,105.5,2.0,20.9,827.5,1050.55,767.96
2018,9,9,11,0,941.0,98.0,2.1,21.2,856.0,1059.78,773.41
2018,9,9,11,15,943.0,98.5,2.25,21.35,869.5,1051.29,768.72
2018,9,9,11,30,945.0,99.0,2.4,21.5,883.0,1038.79,761.63
2018,9,9,11,45,945.0,100.0,2.55,21.65,888.5,1020.96,751.07
2018,9,9,12,0,945.0,101.0,2.7,21.8,894.0,999.29,737.96
2018,9,9,12,15,945.0,101.0,2.9,21.8,892.5,972.85,722.47
2018,9,9,12,30,945.0,101.0,3.1,21.8,891.0,942.82,704.33
