Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,45,943.0,100.5,3.25,21.8,881.5,907.13,681.73
2018,9,9,13,0,941.0,100.0,3.4,21.8,872.0,868.26,656.69
2018,9,9,13,15,937.0,100.0,3.5,21.75,854.5,825.33,628.35
2018,9,9,13,30,933.0,100.0,3.6,21.7,837.0,779.74,597.78
2018,9,9,13,45,926.5,99.0,3.75,21.6,811.5,729.03,562.21
2018,9,9,14,0,920.0,98.0,3.9,21.5,786.0,676.34,523.02
2018,9,9,14,15,912.5,95.5,3.95,21.35,753.5,619.94,479.66
2018,9,9,14,30,905.0,93.0,4.0,21.2,721.0,562.19,433.84
2018,9,9,14,45,894.0,91.0,4.05,21.05,682.5,502.14,384.71
2018,9,9,15,0,883.0,89.0,4.1,20.9,644.0,441.61,333.54
2018,9,9,15,15,867.0,86.0,4.1,20.9,599.5,378.29,278.54
2018,9,9,15,30,851.0,83.0,4.1,20.9,555.0,311.76,220.02
2018,9,9,15,45,832.5,79.5,4.15,20.45,507.0,248.55,164.51
2018,9,9,16,0,814.0,76.0,4.2,20.0,459.0,186.98,112.49
2018,9,9,16,15,789.5,71.5,4.2,19.6,408.5,125.96,67.69
2018,9,9,16,30,765.0,67.0,4.2,19.2,358.0,67.87,39.77
2018,9,9,16,45,726.5,62.0,4.2,18.8,305.5,48.93,37.45
2018,9,9,17,0,688.0,57.0,4.2,18.4,253.0,46.12,35.06
2018,9,9,17,15,625.0,51.0,4.15,17.85,201.0,42.26,31.63
2018,9,9,17,30,562.0,45.0,4.1,17.3,149.0,35.12,25.12
2018,9,9,17,45,455.0,37.0,4.05,16.75,103.5,29.65,19.84
2018,9,9,18,0,348.0,29.0,4.0,16.2,58.0,24.14,12.64
2018,9,9,18,15,197.5,17.5,3.95,15.8,31.5,15.92,0.0
2018,9,9,18,30,47.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.5,3.0,3.85,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,67.0,7.5,2.65,12.15,9.5,0.0,0.0
2018,9,10,6,0,134.0,15.0,2.6,12.4,19.0,66.33,0.0
2018,9,10,6,15,277.0,27.0,2.6,12.85,56.0,180.99,118.72
2018,9,10,6,30,420.0,39.0,2.6,13.3,93.0,286.54,229.03
2018,9,10,6,45,500.5,47.5,2.6,13.7,141.0,365.65,300.33
2018,9,10,7,0,581.0,56.0,2.6,14.1,189.0,452.2,374.48
2018,9,10,7,15,632.5,62.5,2.5,14.65,241.0,523.72,433.04
2018,9,10,7,30,684.0,69.0,2.4,15.2,293.0,598.43,490.7
2018,9,10,7,45,717.5,74.5,2.25,15.7,344.5,656.72,531.9
2018,9,10,8,0,751.0,80.0,2.1,16.2,396.0,719.83,574.91
2018,9,10,8,15,775.0,84.5,2.05,16.75,445.5,773.73,610.11
2018,9,10,8,30,799.0,89.0,2.0,17.3,495.0,826.46,643.44
2018,9,10,8,45,816.5,92.5,1.95,17.9,540.5,870.56,669.73
2018,9,10,9,0,834.0,96.0,1.9,18.5,586.0,912.4,693.92
2018,9,10,9,15,856.0,95.5,1.85,19.0,629.5,951.08,715.75
2018,9,10,9,30,878.0,95.0,1.8,19.5,673.0,977.17,728.9
2018,9,10,9,45,897.5,93.0,1.8,20.05,711.0,1005.94,744.34
2018,9,10,10,0,917.0,91.0,1.8,20.6,749.0,1031.5,757.56
2018,9,10,10,15,924.0,93.0,1.85,20.95,778.5,1045.66,764.8
2018,9,10,10,30,931.0,95.0,1.9,21.3,808.0,1055.9,769.78
2018,9,10,10,45,936.0,95.5,1.95,21.7,829.5,1058.41,769.86
2018,9,10,11,0,941.0,96.0,2.0,22.1,851.0,1056.88,767.62
2018,9,10,11,15,944.0,97.0,2.1,22.3,865.5,1049.86,763.3
2018,9,10,11,30,947.0,98.0,2.2,22.5,880.0,1038.8,756.53
2018,9,10,11,45,948.0,98.5,2.35,22.75,886.0,1021.26,746.09
2018,9,10,12,0,949.0,99.0,2.5,23.0,892.0,999.86,733.12
2018,9,10,12,15,945.5,100.5,2.6,23.05,889.0,971.63,715.68
2018,9,10,12,30,942.0,102.0,2.7,23.1,886.0,939.94,695.88
2018,9,10,12,45,936.5,103.0,2.85,23.15,875.0,902.78,672.63
2018,9,10,13,0,931.0,104.0,3.0,23.2,864.0,862.68,647.06
2018,9,10,13,15,926.5,103.0,3.15,23.1,845.5,818.65,618.77
2018,9,10,13,30,922.0,102.0,3.3,23.0,827.0,772.06,588.2
2018,9,10,13,45,915.5,100.5,3.4,22.9,801.0,721.29,552.51
2018,9,10,14,0,909.0,99.0,3.5,22.8,775.0,668.58,513.51
2018,9,10,14,15,900.0,97.5,3.65,22.55,742.5,612.73,471.35
2018,9,10,14,30,891.0,96.0,3.8,22.3,710.0,555.68,426.72
2018,9,10,14,45,879.0,94.0,3.9,22.1,671.5,495.86,378.18
2018,9,10,15,0,867.0,92.0,4.0,21.9,633.0,435.71,327.68
2018,9,10,15,15,850.0,89.5,4.0,21.9,589.0,370.23,271.33
2018,9,10,15,30,833.0,87.0,4.0,21.9,545.0,308.07,216.53
2018,9,10,15,45,811.5,83.5,4.15,21.1,496.5,245.26,162.1
2018,9,10,16,0,790.0,80.0,4.3,20.3,448.0,184.52,111.43
2018,9,10,16,15,760.5,76.5,4.4,19.8,397.5,125.4,68.76
2018,9,10,16,30,731.0,73.0,4.5,19.3,347.0,69.9,43.31
2018,9,10,16,45,686.5,67.5,4.6,18.75,294.0,48.81,37.35
2018,9,10,17,0,642.0,62.0,4.7,18.2,241.0,46.07,35.04
2018,9,10,17,15,572.0,55.5,4.7,17.55,190.0,42.34,31.71
2018,9,10,17,30,502.0,49.0,4.7,16.9,139.0,38.58,28.14
2018,9,10,17,45,388.0,39.0,4.7,16.3,95.0,31.52,21.39
2018,9,10,18,0,274.0,29.0,4.7,15.7,51.0,24.29,11.83
2018,9,10,18,15,145.5,15.5,4.65,15.4,26.5,14.1,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.75,11.75,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.8,11.9,17.0,56.84,0.0
2018,9,11,6,15,247.5,27.0,3.85,12.25,52.5,166.7,105.1
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,268.97,215.78
2018,9,11,6,45,466.0,49.0,3.9,12.9,135.5,348.32,288.22
2018,9,11,7,0,549.0,58.0,3.9,13.2,183.0,435.33,364.05
2018,9,11,7,15,603.0,65.5,3.85,13.6,234.5,508.26,425.4
2018,9,11,7,30,657.0,73.0,3.8,14.0,286.0,584.68,486.74
2018,9,11,7,45,693.0,78.5,3.75,14.4,337.5,647.83,533.9
2018,9,11,8,0,729.0,84.0,3.7,14.8,389.0,711.73,580.03
2018,9,11,8,15,757.0,87.5,3.6,15.3,438.5,762.46,614.44
2018,9,11,8,30,785.0,91.0,3.5,15.8,488.0,816.83,650.59
2018,9,11,8,45,805.0,94.5,3.4,16.25,534.0,862.72,679.75
2018,9,11,9,0,825.0,98.0,3.3,16.7,580.0,906.51,706.82
2018,9,11,9,15,842.5,99.5,3.3,17.05,622.0,943.08,729.3
2018,9,11,9,30,860.0,101.0,3.3,17.4,664.0,976.84,749.67
2018,9,11,9,45,874.5,101.5,3.25,17.75,700.5,993.02,757.49
2018,9,11,10,0,889.0,102.0,3.2,18.1,737.0,1016.08,770.18
2018,9,11,10,15,900.5,101.5,3.2,18.4,767.0,1031.45,778.19
2018,9,11,10,30,912.0,101.0,3.2,18.7,797.0,1043.1,783.86
2018,9,11,10,45,922.0,99.5,3.25,18.95,820.0,1048.24,785.95
2018,9,11,11,0,932.0,98.0,3.3,19.2,843.0,1049.41,785.6
2018,9,11,11,15,938.0,97.5,3.4,19.35,858.0,1043.66,781.54
2018,9,11,11,30,944.0,97.0,3.5,19.5,873.0,1033.87,774.96
2018,9,11,11,45,950.0,94.5,3.65,19.65,880.5,1017.86,764.7
2018,9,11,12,0,956.0,92.0,3.8,19.8,888.0,997.85,751.79
2018,9,11,12,15,957.0,91.0,3.95,19.75,886.0,970.91,734.72
2018,9,11,12,30,958.0,90.0,4.1,19.7,884.0,940.31,715.05
2018,9,11,12,45,957.5,89.0,4.25,19.7,874.5,904.89,691.75
2018,9,11,13,0,957.0,88.0,4.4,19.7,865.0,866.15,665.98
2018,9,11,13,15,954.0,87.0,4.5,19.6,847.5,822.34,636.57
2018,9,11,13,30,951.0,86.0,4.6,19.5,830.0,775.75,604.76
2018,9,11,13,45,946.5,84.0,4.7,19.4,804.5,724.6,568.21
2018,9,11,14,0,942.0,82.0,4.8,19.3,779.0,671.26,527.48
2018,9,11,14,15,934.0,81.0,4.9,19.1,746.5,614.9,483.3
2018,9,11,14,30,926.0,80.0,5.0,18.9,714.0,557.16,436.51
2018,9,11,14,45,915.0,78.0,5.05,18.75,675.0,496.0,385.27
2018,9,11,15,0,904.0,76.0,5.1,18.6,636.0,434.35,331.95
2018,9,11,15,15,888.5,74.0,5.1,18.6,592.0,370.95,275.56
2018,9,11,15,30,873.0,72.0,5.1,18.6,548.0,308.14,218.72
2018,9,11,15,45,852.5,69.5,5.1,18.2,499.5,244.7,162.11
2018,9,11,16,0,832.0,67.0,5.1,17.8,451.0,183.0,109.61
2018,9,11,16,15,802.0,64.0,5.05,17.5,399.0,116.66,61.03
2018,9,11,16,30,772.0,61.0,5.0,17.2,347.0,58.99,35.55
2018,9,11,16,45,728.0,57.0,4.95,16.95,294.0,45.13,34.39
2018,9,11,17,0,684.0,53.0,4.9,16.7,241.0,42.98,32.52
2018,9,11,17,15,615.0,48.5,4.8,16.25,190.0,40.32,30.08
2018,9,11,17,30,546.0,44.0,4.7,15.8,139.0,34.57,24.71
2018,9,11,17,45,427.5,35.5,4.65,15.35,94.5,28.63,18.89
2018,9,11,18,0,309.0,27.0,4.6,14.9,50.0,22.64,9.44
2018,9,11,18,15,165.0,15.0,4.55,14.65,26.0,13.64,0.0
2018,9,11,18,30,21.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,34.0,6.0,3.5,12.6,7.0,0.0,0.0
2018,9,12,6,0,68.0,12.0,3.5,12.7,14.0,37.73,0.0
2018,9,12,6,15,146.0,26.5,3.6,13.0,41.5,119.62,70.11
2018,9,12,6,30,224.0,41.0,3.7,13.3,69.0,188.66,149.86
2018,9,12,6,45,280.5,55.5,3.8,13.6,107.5,249.13,205.37
2018,9,12,7,0,337.0,70.0,3.9,13.9,146.0,315.48,263.91
2018,9,12,7,15,333.0,87.5,3.9,14.25,178.5,350.48,294.14
2018,9,12,7,30,329.0,105.0,3.9,14.6,211.0,384.0,321.67
2018,9,12,7,45,226.5,134.0,3.9,14.95,213.0,340.04,283.39
2018,9,12,8,0,124.0,163.0,3.9,15.3,215.0,286.13,236.15
2018,9,12,8,15,197.5,180.5,3.85,15.65,274.5,370.39,305.3
2018,9,12,8,30,271.0,198.0,3.8,16.0,334.0,475.93,388.55
2018,9,12,8,45,301.5,212.0,3.7,16.35,376.5,526.15,425.87
2018,9,12,9,0,332.0,226.0,3.6,16.7,419.0,576.88,463.01
2018,9,12,9,15,391.0,222.5,3.6,16.95,465.5,653.04,519.5
2018,9,12,9,30,450.0,219.0,3.6,17.2,512.0,712.36,562.63
2018,9,12,9,45,333.5,272.0,3.6,17.45,495.5,643.5,506.49
2018,9,12,10,0,217.0,325.0,3.6,17.7,479.0,570.0,447.09
2018,9,12,10,15,302.5,320.5,3.65,17.8,545.0,667.49,520.87
2018,9,12,10,30,388.0,316.0,3.7,17.9,611.0,745.78,578.52
2018,9,12,10,45,453.0,301.5,3.75,18.05,655.0,808.11,623.14
2018,9,12,11,0,518.0,287.0,3.8,18.2,699.0,851.29,654.13
2018,9,12,11,15,485.5,303.0,3.8,18.2,694.5,826.56,634.79
2018,9,12,11,30,453.0,319.0,3.8,18.2,690.0,799.79,614.51
2018,9,12,11,45,326.0,360.5,3.85,18.2,628.5,694.12,535.44
2018,9,12,12,0,199.0,402.0,3.9,18.2,567.0,592.11,457.73
2018,9,12,12,15,335.0,360.5,3.95,18.15,637.5,675.99,523.62
2018,9,12,12,30,471.0,319.0,4.0,18.1,708.0,749.35,579.6
2018,9,12,12,45,374.5,308.0,4.05,18.05,615.0,635.49,494.9
2018,9,12,13,0,278.0,297.0,4.1,18.0,522.0,517.87,406.46
2018,9,12,13,15,255.0,293.0,4.15,17.9,496.0,480.39,378.24
2018,9,12,13,30,232.0,289.0,4.2,17.8,470.0,444.09,350.3
2018,9,12,13,45,350.5,280.0,4.25,17.65,543.0,499.69,394.58
2018,9,12,14,0,469.0,271.0,4.3,17.5,616.0,547.68,431.34
2018,9,12,14,15,487.5,243.5,4.35,17.25,588.0,503.61,397.27
2018,9,12,14,30,506.0,216.0,4.4,17.0,560.0,457.07,360.54
2018,9,12,14,45,305.5,233.0,4.4,16.7,437.5,344.31,271.42
2018,9,12,15,0,105.0,250.0,4.4,16.4,315.0,256.24,202.46
2018,9,12,15,15,102.5,226.0,4.4,16.4,285.5,225.64,177.69
2018,9,12,15,30,100.0,202.0,4.4,16.4,256.0,195.8,153.17
2018,9,12,15,45,104.0,191.0,4.45,15.9,242.5,177.79,138.23
2018,9,12,16,0,108.0,180.0,4.5,15.4,229.0,159.05,122.88
2018,9,12,16,15,110.0,160.5,4.5,15.2,205.5,133.67,102.89
2018,9,12,16,30,112.0,141.0,4.5,15.0,182.0,108.32,85.24
2018,9,12,16,45,60.5,97.5,4.45,14.8,119.0,80.31,65.91
2018,9,12,17,0,9.0,54.0,4.4,14.6,56.0,47.73,37.03
2018,9,12,17,15,4.5,37.5,4.3,14.4,38.5,33.07,23.85
2018,9,12,17,30,0.0,21.0,4.2,14.2,21.0,18.47,10.66
2018,9,12,17,45,6.0,15.5,4.1,14.0,16.0,13.9,6.27
2018,9,12,18,0,12.0,10.0,4.0,13.8,11.0,8.97,0.0
2018,9,12,18,15,12.0,6.0,3.9,13.7,6.5,5.46,0.0
2018,9,12,18,30,12.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.75,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,35.0,5.5,3.1,12.45,6.5,0.0,0.0
2018,9,13,6,0,70.0,11.0,3.2,12.6,13.0,37.65,0.0
2018,9,13,6,15,228.5,23.5,3.3,12.9,48.0,153.32,85.12
2018,9,13,6,30,387.0,36.0,3.4,13.2,83.0,267.59,212.93
2018,9,13,6,45,489.0,43.0,3.55,13.5,132.0,354.94,292.39
2018,9,13,7,0,591.0,50.0,3.7,13.8,181.0,452.0,376.58
2018,9,13,7,15,556.0,65.5,3.7,14.1,214.0,477.7,399.41
2018,9,13,7,30,521.0,81.0,3.7,14.4,247.0,498.05,416.05
2018,9,13,7,45,638.0,75.5,3.75,14.75,314.5,602.94,498.94
2018,9,13,8,0,755.0,70.0,3.8,15.1,382.0,711.5,580.08
2018,9,13,8,15,792.0,71.5,3.75,15.45,434.5,772.37,622.38
2018,9,13,8,30,829.0,73.0,3.7,15.8,487.0,832.95,663.59
2018,9,13,8,45,848.5,75.0,3.65,16.15,533.0,868.96,686.09
2018,9,13,9,0,868.0,77.0,3.6,16.5,579.0,911.18,712.82
2018,9,13,9,15,880.0,79.5,3.55,16.75,620.0,944.42,733.05
2018,9,13,9,30,892.0,82.0,3.5,17.0,661.0,974.56,750.99
2018,9,13,9,45,899.0,85.0,3.4,17.25,695.5,997.04,763.18
2018,9,13,10,0,906.0,88.0,3.3,17.5,730.0,1015.87,772.89
2018,9,13,10,15,914.0,89.0,3.3,17.7,759.0,1029.56,780.14
2018,9,13,10,30,922.0,90.0,3.3,17.9,788.0,1039.39,784.95
2018,9,13,10,45,928.0,91.0,3.3,18.05,810.0,1043.27,786.09
2018,9,13,11,0,934.0,92.0,3.3,18.2,832.0,1043.12,784.74
2018,9,13,11,15,938.0,92.0,3.3,18.25,846.0,1035.8,779.09
2018,9,13,11,30,942.0,92.0,3.3,18.3,860.0,1024.47,770.97
2018,9,13,11,45,944.0,92.5,3.35,18.35,866.5,1007.78,759.8
2018,9,13,12,0,946.0,93.0,3.4,18.4,873.0,987.19,746.12
2018,9,13,12,15,948.5,91.5,3.45,18.4,872.0,961.13,728.92
2018,9,13,12,30,951.0,90.0,3.5,18.4,871.0,931.36,709.19
2018,9,13,12,45,952.0,88.0,3.55,18.35,861.5,896.2,685.8
2018,9,13,13,0,953.0,86.0,3.6,18.3,852.0,857.67,659.92
2018,9,13,13,15,950.0,85.0,3.65,18.25,834.5,813.87,630.09
2018,9,13,13,30,947.0,84.0,3.7,18.2,817.0,767.3,597.98
2018,9,13,13,45,942.0,82.5,3.75,18.15,791.5,716.36,561.18
2018,9,13,14,0,937.0,81.0,3.8,18.1,766.0,663.27,520.46
2018,9,13,14,15,928.5,80.5,3.8,18.0,734.0,607.24,476.21
2018,9,13,14,30,920.0,80.0,3.8,17.9,702.0,549.89,429.54
2018,9,13,14,45,802.0,112.0,3.85,17.8,632.0,469.6,364.28
2018,9,13,15,0,684.0,144.0,3.9,17.7,562.0,398.05,305.37
2018,9,13,15,15,657.0,137.5,3.9,17.7,515.0,337.9,253.71
2018,9,13,15,30,630.0,131.0,3.9,17.7,468.0,280.33,203.51
2018,9,13,15,45,725.0,99.0,3.9,17.35,452.5,230.07,155.04
2018,9,13,16,0,820.0,67.0,3.9,17.0,437.0,171.72,101.07
2018,9,13,16,15,793.0,64.0,3.85,16.75,387.0,111.53,58.28
2018,9,13,16,30,766.0,61.0,3.8,16.5,337.0,54.58,42.74
2018,9,13,16,45,722.0,56.5,3.75,16.2,284.0,44.98,34.39
2018,9,13,17,0,678.0,52.0,3.7,15.9,231.0,42.41,32.12
2018,9,13,17,15,607.5,46.5,3.55,15.5,180.0,38.84,28.82
2018,9,13,17,30,537.0,41.0,3.4,15.1,129.0,32.31,22.72
2018,9,13,17,45,406.5,32.5,3.25,14.75,85.5,26.26,16.66
2018,9,13,18,0,276.0,24.0,3.1,14.4,42.0,20.16,3.81
2018,9,13,18,15,138.0,12.0,3.0,14.1,21.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,5,45,13.0,4.0,2.2,11.25,4.5,0.0,0.0
2018,9,14,6,0,26.0,8.0,2.2,11.5,9.0,17.56,0.0
2018,9,14,6,15,151.0,24.0,2.3,11.9,41.0,117.17,58.5
2018,9,14,6,30,276.0,40.0,2.4,12.3,73.0,214.98,170.46
2018,9,14,6,45,391.0,46.0,2.45,12.7,118.0,303.66,250.17
2018,9,14,7,0,506.0,52.0,2.5,13.1,163.0,402.61,335.48
2018,9,14,7,15,435.5,76.5,2.45,13.4,190.0,405.38,338.94
2018,9,14,7,30,365.0,101.0,2.4,13.7,217.0,405.53,338.49
2018,9,14,7,45,339.0,118.5,2.35,14.05,240.5,422.48,351.03
2018,9,14,8,0,313.0,136.0,2.3,14.4,264.0,418.96,346.81
2018,9,14,8,15,354.5,147.0,2.25,14.75,309.5,494.73,405.25
2018,9,14,8,30,396.0,158.0,2.2,15.1,355.0,555.17,450.11
2018,9,14,8,45,389.5,184.0,2.15,15.5,393.0,590.95,473.91
2018,9,14,9,0,383.0,210.0,2.1,15.9,431.0,624.13,495.43
2018,9,14,9,15,371.5,231.0,2.0,16.25,457.5,626.13,494.02
2018,9,14,9,30,360.0,252.0,1.9,16.6,484.0,644.17,504.13
2018,9,14,9,45,411.0,252.5,1.85,17.0,531.5,716.49,554.47
2018,9,14,10,0,462.0,253.0,1.8,17.4,579.0,770.11,590.31
2018,9,14,10,15,521.0,242.5,1.8,17.75,624.0,818.17,622.75
2018,9,14,10,30,580.0,232.0,1.8,18.1,669.0,870.06,657.11
2018,9,14,10,45,647.5,214.5,1.75,18.4,715.0,915.79,686.21
2018,9,14,11,0,715.0,197.0,1.7,18.7,761.0,957.29,711.08
2018,9,14,11,15,680.5,218.5,1.75,18.85,762.5,935.1,695.65
2018,9,14,11,30,646.0,240.0,1.8,19.0,764.0,909.63,678.32
2018,9,14,11,45,615.0,252.0,1.9,19.15,754.0,875.5,655.29
2018,9,14,12,0,584.0,264.0,2.0,19.3,744.0,836.21,628.65
2018,9,14,12,15,605.5,253.5,2.1,19.35,749.5,828.21,624.54
2018,9,14,12,30,627.0,243.0,2.2,19.4,755.0,813.29,615.34
2018,9,14,12,45,657.0,224.5,2.3,19.4,755.5,794.1,603.5
2018,9,14,13,0,687.0,206.0,2.4,19.4,756.0,770.48,588.29
2018,9,14,13,15,661.0,211.5,2.5,19.35,731.0,722.75,554.57
2018,9,14,13,30,635.0,217.0,2.6,19.3,706.0,674.86,520.2
2018,9,14,13,45,672.0,196.5,2.7,19.2,698.5,645.55,499.65
2018,9,14,14,0,709.0,176.0,2.8,19.1,691.0,611.08,474.28
2018,9,14,14,15,731.0,158.0,2.9,18.95,668.5,565.19,439.33
2018,9,14,14,30,753.0,140.0,3.0,18.8,646.0,515.64,400.19
2018,9,14,14,45,551.0,193.0,3.05,18.65,551.5,421.57,326.14
2018,9,14,15,0,349.0,246.0,3.1,18.5,457.0,348.07,268.76
2018,9,14,15,15,309.0,231.5,3.1,18.5,408.5,296.77,227.33
2018,9,14,15,30,269.0,217.0,3.1,18.5,360.0,250.22,189.62
2018,9,14,15,45,333.0,186.5,3.25,18.05,346.5,218.06,160.17
2018,9,14,16,0,397.0,156.0,3.4,17.6,333.0,175.34,122.31
2018,9,14,16,15,412.5,132.0,3.4,17.25,296.5,128.03,86.39
2018,9,14,16,30,428.0,108.0,3.4,16.9,260.0,79.35,64.41
2018,9,14,16,45,444.0,89.0,3.45,16.55,224.5,64.49,51.55
2018,9,14,17,0,460.0,70.0,3.5,16.2,189.0,52.69,41.15
2018,9,14,17,15,386.5,59.5,3.45,15.75,144.0,44.89,34.09
2018,9,14,17,30,313.0,49.0,3.4,15.3,99.0,37.55,27.21
2018,9,14,17,45,221.5,35.0,3.35,14.85,64.0,27.21,17.25
2018,9,14,18,0,130.0,21.0,3.3,14.4,29.0,16.54,0.0
2018,9,14,18,15,65.0,10.5,3.3,14.15,14.5,9.55,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,15,5,45,50.5,5.5,3.5,12.2,6.5,0.0,0.0
2018,9,15,6,0,101.0,11.0,3.6,12.4,13.0,50.01,0.0
2018,9,15,6,15,258.5,22.5,3.75,12.7,47.5,164.23,73.77
2018,9,15,6,30,416.0,34.0,3.9,13.0,82.0,280.85,222.39
2018,9,15,6,45,466.0,43.5,4.0,13.25,123.0,343.34,282.94
2018,9,15,7,0,516.0,53.0,4.1,13.5,164.0,410.38,343.14
2018,9,15,7,15,443.0,68.5,4.15,13.8,182.0,406.63,342.04
2018,9,15,7,30,370.0,84.0,4.2,14.1,200.0,387.64,326.67
2018,9,15,7,45,472.0,89.5,4.2,14.4,264.5,495.05,414.76
2018,9,15,8,0,574.0,95.0,4.2,14.7,329.0,602.68,498.9
2018,9,15,8,15,604.5,99.5,4.15,14.95,373.5,655.07,536.85
2018,9,15,8,30,635.0,104.0,4.1,15.2,418.0,707.29,574.1
2018,9,15,8,45,555.0,133.0,4.1,15.45,426.0,688.8,557.53
2018,9,15,9,0,475.0,162.0,4.1,15.7,434.0,653.72,528.25
2018,9,15,9,15,608.0,145.5,4.1,15.95,519.5,779.86,621.66
2018,9,15,9,30,741.0,129.0,4.1,16.2,605.0,899.39,705.46
2018,9,15,9,45,831.5,106.0,4.1,16.4,667.5,965.27,749.17
2018,9,15,10,0,922.0,83.0,4.1,16.6,730.0,1024.88,788.14
2018,9,15,10,15,930.0,84.0,4.1,16.8,759.0,1038.54,795.17
2018,9,15,10,30,938.0,85.0,4.1,17.0,788.0,1048.28,800.01
2018,9,15,10,45,944.0,85.5,4.15,17.15,810.0,1051.42,801.01
2018,9,15,11,0,950.0,86.0,4.2,17.3,832.0,1050.47,799.45
2018,9,15,11,15,954.0,86.0,4.2,17.35,846.0,1042.87,793.51
2018,9,15,11,30,958.0,86.0,4.2,17.4,860.0,1031.18,784.99
2018,9,15,11,45,960.0,86.0,4.25,17.5,866.0,1013.53,772.72
2018,9,15,12,0,962.0,86.0,4.3,17.6,872.0,991.93,757.87
2018,9,15,12,15,962.0,85.5,4.35,17.65,869.5,964.13,738.93
2018,9,15,12,30,962.0,85.0,4.4,17.7,867.0,932.7,717.67
2018,9,15,12,45,961.0,84.0,4.45,17.7,857.0,896.39,693.04
2018,9,15,13,0,960.0,83.0,4.5,17.7,847.0,856.8,665.92
2018,9,15,13,15,957.0,82.5,4.5,17.7,829.5,813.07,635.3
2018,9,15,13,30,954.0,82.0,4.5,17.7,812.0,766.56,602.41
2018,9,15,13,45,949.0,80.0,4.55,17.65,786.0,714.66,564.32
2018,9,15,14,0,944.0,78.0,4.6,17.6,760.0,660.62,522.35
2018,9,15,14,15,936.0,77.0,4.6,17.5,727.5,603.94,476.99
2018,9,15,14,30,928.0,76.0,4.6,17.4,695.0,545.91,429.13
2018,9,15,14,45,917.5,74.0,4.6,17.3,656.0,484.72,377.27
2018,9,15,15,0,907.0,72.0,4.6,17.2,617.0,423.0,323.32
2018,9,15,15,15,891.0,69.5,4.6,17.2,572.0,358.77,265.9
2018,9,15,15,30,875.0,67.0,4.6,17.2,527.0,295.23,208.19
2018,9,15,15,45,855.5,64.5,4.65,16.85,479.0,231.95,151.6
2018,9,15,16,0,836.0,62.0,4.7,16.5,431.0,170.31,99.65
2018,9,15,16,15,807.5,58.5,4.65,16.2,379.5,109.08,57.07
2018,9,15,16,30,779.0,55.0,4.6,15.9,328.0,45.6,34.92
2018,9,15,16,45,735.5,51.0,4.6,15.55,275.5,40.8,30.76
2018,9,15,17,0,692.0,47.0,4.6,15.2,223.0,38.46,28.67
2018,9,15,17,15,620.5,42.0,4.5,14.8,172.0,35.14,25.56
2018,9,15,17,30,549.0,37.0,4.4,14.4,121.0,31.89,22.29
2018,9,15,17,45,415.0,29.0,4.25,14.0,78.5,23.48,13.96
2018,9,15,18,0,281.0,21.0,4.1,13.6,36.0,17.7,0.0
2018,9,15,18,15,140.5,10.5,3.95,13.35,18.0,9.55,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.25,11.3,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.3,11.5,13.0,56.02,0.0
2018,9,16,6,15,284.5,21.0,2.35,11.95,47.5,173.8,65.56
2018,9,16,6,30,453.0,31.0,2.4,12.4,82.0,296.66,233.53
2018,9,16,6,45,542.0,37.5,2.5,12.85,130.0,374.17,306.75
2018,9,16,7,0,631.0,44.0,2.6,13.3,178.0,465.87,386.27
2018,9,16,7,15,685.5,48.0,2.55,13.75,230.0,538.75,447.06
2018,9,16,7,30,740.0,52.0,2.5,14.2,282.0,614.76,505.55
2018,9,16,7,45,775.5,55.0,2.5,14.6,334.0,677.68,551.54
2018,9,16,8,0,811.0,58.0,2.5,15.0,386.0,733.62,590.68
2018,9,16,8,15,835.5,61.0,2.45,15.4,436.0,787.39,626.7
2018,9,16,8,30,860.0,64.0,2.4,15.8,486.0,839.99,660.79
2018,9,16,8,45,878.0,66.0,2.35,16.2,532.0,883.81,687.84
2018,9,16,9,0,896.0,68.0,2.3,16.6,578.0,925.31,712.76
2018,9,16,9,15,909.5,69.5,2.2,16.95,619.5,959.24,731.66
2018,9,16,9,30,923.0,71.0,2.1,17.3,661.0,990.03,748.18
2018,9,16,9,45,933.0,72.0,2.05,17.65,696.5,1013.39,760.16
2018,9,16,10,0,943.0,73.0,2.0,18.0,732.0,1033.08,769.75
2018,9,16,10,15,950.5,74.0,1.95,18.25,761.0,1046.42,775.54
2018,9,16,10,30,958.0,75.0,1.9,18.5,790.0,1055.76,778.89
2018,9,16,10,45,963.0,75.0,1.85,18.75,811.0,1057.3,777.39
2018,9,16,11,0,968.0,75.0,1.8,19.0,832.0,1054.71,773.48
2018,9,16,11,15,971.0,76.0,1.85,19.15,846.0,1047.14,768.35
2018,9,16,11,30,974.0,77.0,1.9,19.3,860.0,1035.4,760.73
2018,9,16,11,45,975.5,77.0,1.95,19.45,866.0,1017.01,748.94
2018,9,16,12,0,977.0,77.0,2.0,19.6,872.0,994.63,734.68
2018,9,16,12,15,975.5,77.5,2.1,19.65,869.0,966.19,717.33
2018,9,16,12,30,974.0,78.0,2.2,19.7,866.0,934.11,697.44
2018,9,16,12,45,971.0,78.5,2.35,19.7,855.5,897.3,674.75
2018,9,16,13,0,968.0,79.0,2.5,19.7,845.0,857.27,649.48
2018,9,16,13,15,964.0,78.5,2.6,19.65,826.5,812.43,620.2
2018,9,16,13,30,960.0,78.0,2.7,19.6,808.0,764.87,588.56
2018,9,16,13,45,953.5,77.0,2.8,19.5,781.5,712.65,551.89
2018,9,16,14,0,947.0,76.0,2.9,19.4,755.0,658.41,511.29
2018,9,16,14,15,938.5,74.5,3.0,19.25,722.0,600.79,466.86
2018,9,16,14,30,930.0,73.0,3.1,19.1,689.0,541.88,419.78
2018,9,16,14,45,918.5,71.0,3.25,18.95,649.5,480.13,368.86
2018,9,16,15,0,907.0,69.0,3.4,18.8,610.0,417.97,315.7
2018,9,16,15,15,891.0,67.5,3.4,18.8,565.5,354.67,259.72
2018,9,16,15,30,875.0,66.0,3.4,18.8,521.0,292.03,203.41
2018,9,16,15,45,853.0,64.0,3.55,18.25,472.5,228.68,147.72
2018,9,16,16,0,831.0,62.0,3.7,17.7,424.0,167.28,96.85
2018,9,16,16,15,800.5,58.5,3.7,17.35,372.5,100.98,50.9
2018,9,16,16,30,770.0,55.0,3.7,17.0,321.0,43.32,32.76
2018,9,16,16,45,725.0,51.0,3.7,16.65,268.5,40.87,30.69
2018,9,16,17,0,680.0,47.0,3.7,16.3,216.0,38.54,28.6
2018,9,16,17,15,607.0,42.0,3.55,15.85,166.0,35.25,25.52
2018,9,16,17,30,534.0,37.0,3.4,15.4,116.0,32.04,22.26
2018,9,16,17,45,387.0,28.0,3.3,15.0,73.5,22.7,12.97
2018,9,16,18,0,240.0,19.0,3.2,14.6,31.0,15.93,0.0
2018,9,16,18,15,120.0,9.5,3.1,14.35,15.5,8.64,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,35.5,4.0,2.55,11.85,4.5,0.0,0.0
2018,9,17,6,0,71.0,8.0,2.6,12.0,9.0,35.48,0.0
2018,9,17,6,15,221.0,19.0,2.7,12.35,40.0,142.2,39.57
2018,9,17,6,30,371.0,30.0,2.8,12.7,71.0,254.09,199.28
2018,9,17,6,45,443.5,36.5,2.9,13.1,111.0,322.39,264.87
2018,9,17,7,0,516.0,43.0,3.0,13.5,151.0,397.83,331.72
2018,9,17,7,15,415.5,54.0,3.0,13.75,156.5,370.57,311.46
2018,9,17,7,30,315.0,65.0,3.0,14.0,162.0,323.36,272.83
2018,9,17,7,45,281.0,89.0,2.95,14.3,187.0,342.07,287.18
2018,9,17,8,0,247.0,113.0,2.9,14.6,212.0,338.06,282.42
2018,9,17,8,15,319.5,135.5,2.85,14.85,280.5,452.37,373.71
2018,9,17,8,30,392.0,158.0,2.8,15.1,349.0,552.42,450.52
2018,9,17,8,45,504.5,148.5,2.75,15.35,419.0,653.0,526.9
2018,9,17,9,0,617.0,139.0,2.7,15.6,489.0,767.62,608.78
2018,9,17,9,15,688.5,128.0,2.7,15.85,545.0,835.47,654.45
2018,9,17,9,30,760.0,117.0,2.7,16.1,601.0,897.48,695.39
2018,9,17,9,45,841.0,100.0,2.75,16.35,662.5,966.56,740.85
2018,9,17,10,0,922.0,83.0,2.8,16.6,724.0,1023.71,777.36
2018,9,17,10,15,929.5,84.5,2.85,16.75,753.0,1037.27,784.67
2018,9,17,10,30,937.0,86.0,2.9,16.9,782.0,1046.88,789.91
2018,9,17,10,45,941.5,87.0,2.95,17.05,803.0,1048.88,790.24
2018,9,17,11,0,946.0,88.0,3.0,17.2,824.0,1046.8,788.1
2018,9,17,11,15,948.5,88.5,3.1,17.3,837.0,1038.08,782.32
2018,9,17,11,30,951.0,89.0,3.2,17.4,850.0,1025.34,773.98
2018,9,17,11,45,952.0,88.5,3.25,17.45,855.0,1006.07,761.09
2018,9,17,12,0,953.0,88.0,3.3,17.5,860.0,982.95,745.7
2018,9,17,12,15,953.0,88.5,3.4,17.5,858.0,956.24,728.39
2018,9,17,12,30,953.0,89.0,3.5,17.5,856.0,925.89,708.51
2018,9,17,12,45,951.0,88.5,3.6,17.5,845.5,889.33,684.19
2018,9,17,13,0,949.0,88.0,3.7,17.5,835.0,849.59,657.43
2018,9,17,13,15,945.0,87.0,3.75,17.45,816.5,804.82,626.69
2018,9,17,13,30,941.0,86.0,3.8,17.4,798.0,757.4,593.72
2018,9,17,13,45,935.5,84.5,3.9,17.35,772.0,706.07,555.97
2018,9,17,14,0,930.0,83.0,4.0,17.3,746.0,652.69,514.75
2018,9,17,14,15,922.0,81.5,4.05,17.15,713.5,596.09,469.82
2018,9,17,14,30,914.0,80.0,4.1,17.0,681.0,538.17,422.38
2018,9,17,14,45,903.0,77.5,4.15,16.9,642.0,476.95,370.68
2018,9,17,15,0,892.0,75.0,4.2,16.8,603.0,415.31,316.96
2018,9,17,15,15,875.5,73.0,4.2,16.8,558.5,352.18,260.5
2018,9,17,15,30,859.0,71.0,4.2,16.8,514.0,289.8,203.88
2018,9,17,15,45,837.0,68.5,4.2,16.4,465.5,226.94,148.03
2018,9,17,16,0,815.0,66.0,4.2,16.0,417.0,161.24,93.37
2018,9,17,16,15,784.5,62.5,4.2,15.7,366.0,100.9,52.44
2018,9,17,16,30,754.0,59.0,4.2,15.4,315.0,46.43,35.75
2018,9,17,16,45,707.0,54.0,4.2,15.15,262.5,43.42,33.15
2018,9,17,17,0,660.0,49.0,4.2,14.9,210.0,40.35,30.37
2018,9,17,17,15,582.0,43.5,4.05,14.55,160.0,36.71,26.91
2018,9,17,17,30,504.0,38.0,3.9,14.2,110.0,30.33,20.82
2018,9,17,17,45,355.5,28.5,3.75,13.8,69.0,23.3,13.16
2018,9,17,18,0,207.0,19.0,3.6,13.4,28.0,17.28,0.0
2018,9,17,18,15,103.5,9.5,3.55,13.2,14.0,8.64,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.55,11.35,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.6,11.5,2.0,2.22,0.0
2018,9,18,6,15,0.5,6.0,2.65,11.9,6.0,5.49,0.0
2018,9,18,6,30,0.0,10.0,2.7,12.3,10.0,8.78,1.47
2018,9,18,6,45,0.0,16.0,2.8,12.65,16.0,14.06,6.27
2018,9,18,7,0,0.0,22.0,2.9,13.0,22.0,19.35,10.96
2018,9,18,7,15,0.0,36.5,2.8,13.3,36.5,32.16,22.08
2018,9,18,7,30,0.0,51.0,2.7,13.6,51.0,45.01,33.12
2018,9,18,7,45,7.0,90.5,2.6,13.85,93.5,88.38,70.2
2018,9,18,8,0,14.0,130.0,2.5,14.1,136.0,135.02,109.32
2018,9,18,8,15,8.5,138.0,2.45,14.4,141.5,137.24,110.42
2018,9,18,8,30,3.0,146.0,2.4,14.7,147.0,139.34,111.44
2018,9,18,8,45,46.5,183.0,2.3,14.95,209.0,229.86,186.56
2018,9,18,9,0,90.0,220.0,2.2,15.2,271.0,311.99,252.53
2018,9,18,9,15,267.5,218.0,2.2,15.45,384.5,512.62,411.98
2018,9,18,9,30,445.0,216.0,2.2,15.7,498.0,704.51,555.25
2018,9,18,9,45,473.0,222.0,2.15,16.0,536.5,743.39,579.91
2018,9,18,10,0,501.0,228.0,2.1,16.3,575.0,780.68,604.32
2018,9,18,10,15,436.0,254.0,2.1,16.55,564.5,745.27,575.51
2018,9,18,10,30,371.0,280.0,2.1,16.8,554.0,688.26,532.38
2018,9,18,10,45,366.0,283.5,2.05,17.0,560.5,683.06,527.62
2018,9,18,11,0,361.0,287.0,2.0,17.2,567.0,676.16,521.3
2018,9,18,11,15,285.0,290.0,2.05,17.4,513.5,597.39,462.35
2018,9,18,11,30,209.0,293.0,2.1,17.6,460.0,519.2,403.26
2018,9,18,11,45,287.5,300.5,2.15,17.75,531.5,593.55,459.77
2018,9,18,12,0,366.0,308.0,2.2,17.9,603.0,663.02,510.56
2018,9,18,12,15,555.0,243.0,2.3,17.95,688.5,769.55,590.27
2018,9,18,12,30,744.0,178.0,2.4,18.0,774.0,846.34,646.16
2018,9,18,12,45,836.5,137.0,2.5,18.05,799.0,848.28,647.72
2018,9,18,13,0,929.0,96.0,2.6,18.1,824.0,840.04,643.02
2018,9,18,13,15,924.5,95.5,2.7,18.1,805.5,796.03,613.46
2018,9,18,13,30,920.0,95.0,2.8,18.1,787.0,749.47,581.95
2018,9,18,13,45,913.0,94.0,2.95,18.1,761.0,698.45,544.81
2018,9,18,14,0,906.0,93.0,3.1,18.1,735.0,645.56,504.75
2018,9,18,14,15,896.0,92.0,3.2,17.95,702.0,589.38,460.92
2018,9,18,14,30,886.0,91.0,3.3,17.8,669.0,532.15,414.72
2018,9,18,14,45,872.0,89.0,3.4,17.7,629.5,471.45,364.15
2018,9,18,15,0,858.0,87.0,3.5,17.6,590.0,410.71,311.83
2018,9,18,15,15,839.5,84.5,3.5,17.6,545.5,345.33,254.32
2018,9,18,15,30,821.0,82.0,3.5,17.6,501.0,283.43,198.8
2018,9,18,15,45,792.5,78.5,3.7,17.15,451.0,220.16,143.62
2018,9,18,16,0,764.0,75.0,3.9,16.7,401.0,159.9,94.33
2018,9,18,16,15,724.5,73.0,3.95,16.35,350.5,103.49,57.21
2018,9,18,16,30,685.0,71.0,4.0,16.0,300.0,51.21,39.9
2018,9,18,16,45,627.0,66.0,4.05,15.6,248.0,48.89,37.94
2018,9,18,17,0,569.0,61.0,4.1,15.2,196.0,46.6,35.85
2018,9,18,17,15,479.0,52.5,4.05,14.75,147.0,41.21,30.81
2018,9,18,17,30,389.0,44.0,4.0,14.3,98.0,35.73,25.41
2018,9,18,17,45,252.0,31.5,3.95,13.85,60.5,26.23,14.93
2018,9,18,18,0,115.0,19.0,3.9,13.4,23.0,17.28,0.0
2018,9,18,18,15,57.5,9.5,3.8,13.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,19,5,45,21.0,4.5,2.1,10.85,4.5,0.0,0.0
2018,9,19,6,0,42.0,9.0,2.1,11.0,9.0,24.92,0.0
2018,9,19,6,15,161.5,23.5,2.05,11.45,38.0,119.15,1.3
2018,9,19,6,30,281.0,38.0,2.0,11.9,67.0,218.13,168.91
2018,9,19,6,45,385.0,48.5,1.95,12.4,113.0,303.91,248.63
2018,9,19,7,0,489.0,59.0,1.9,12.9,159.0,401.7,332.64
2018,9,19,7,15,557.0,65.5,1.8,13.35,210.0,480.04,397.64
2018,9,19,7,30,625.0,72.0,1.7,13.8,261.0,562.93,462.99
2018,9,19,7,45,671.0,77.0,1.6,14.25,313.0,631.33,512.59
2018,9,19,8,0,717.0,82.0,1.5,14.7,365.0,701.28,561.04
2018,9,19,8,15,748.5,85.5,1.45,15.25,415.0,753.62,594.97
2018,9,19,8,30,780.0,89.0,1.4,15.8,465.0,810.27,630.93
2018,9,19,8,45,803.0,92.0,1.4,16.3,511.5,857.56,659.99
2018,9,19,9,0,826.0,95.0,1.4,16.8,558.0,902.88,687.16
2018,9,19,9,15,842.5,97.0,1.35,17.35,599.0,938.48,706.46
2018,9,19,9,30,859.0,99.0,1.3,17.9,640.0,971.18,723.59
2018,9,19,9,45,871.0,101.0,1.25,18.45,675.5,985.94,728.86
2018,9,19,10,0,883.0,103.0,1.2,19.0,711.0,1007.44,738.7
2018,9,19,10,15,891.5,105.0,1.15,19.5,740.0,1021.84,744.01
2018,9,19,10,30,900.0,107.0,1.1,20.0,769.0,1032.44,747.05
2018,9,19,10,45,906.0,108.0,1.05,20.55,790.5,1035.51,745.37
2018,9,19,11,0,912.0,109.0,1.0,21.1,812.0,1034.63,741.48
2018,9,19,11,15,916.0,109.0,1.05,21.45,825.5,1026.7,736.02
2018,9,19,11,30,920.0,109.0,1.1,21.8,839.0,1014.84,728.33
