Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,45,921.0,109.5,1.2,22.15,844.0,996.76,717.76
2018,9,19,12,0,922.0,110.0,1.3,22.5,849.0,974.92,704.82
2018,9,19,12,15,921.5,110.0,1.45,22.6,846.5,947.54,689.66
2018,9,19,12,30,921.0,110.0,1.6,22.7,844.0,916.7,671.95
2018,9,19,12,45,918.5,109.0,1.75,22.75,832.5,879.85,650.03
2018,9,19,13,0,916.0,108.0,1.9,22.8,821.0,839.99,625.65
2018,9,19,13,15,910.5,107.0,2.05,22.75,802.0,795.02,597.5
2018,9,19,13,30,905.0,106.0,2.2,22.7,783.0,747.66,566.88
2018,9,19,13,45,897.5,104.5,2.4,22.65,756.0,696.31,530.89
2018,9,19,14,0,890.0,103.0,2.6,22.6,729.0,643.22,492.21
2018,9,19,14,15,878.5,101.0,2.7,22.4,695.0,585.93,448.84
2018,9,19,14,30,867.0,99.0,2.8,22.2,661.0,527.82,403.23
2018,9,19,14,45,852.0,97.0,2.9,22.05,621.5,466.3,353.32
2018,9,19,15,0,837.0,95.0,3.0,21.9,582.0,405.48,302.2
2018,9,19,15,15,817.0,92.5,3.0,21.9,537.5,343.1,248.26
2018,9,19,15,30,797.0,90.0,3.0,21.9,493.0,282.1,194.75
2018,9,19,15,45,769.0,86.0,3.15,21.35,443.5,219.96,141.8
2018,9,19,16,0,741.0,82.0,3.3,20.8,394.0,160.84,94.62
2018,9,19,16,15,702.0,77.5,3.35,20.25,342.5,99.23,54.18
2018,9,19,16,30,663.0,73.0,3.4,19.7,291.0,52.83,40.7
2018,9,19,16,45,605.5,66.5,3.4,19.15,239.5,49.4,37.83
2018,9,19,17,0,548.0,60.0,3.4,18.6,188.0,45.91,34.71
2018,9,19,17,15,458.5,51.5,3.4,17.9,140.0,40.5,29.74
2018,9,19,17,30,369.0,43.0,3.4,17.2,92.0,35.03,24.38
2018,9,19,17,45,236.0,30.0,3.45,16.45,56.0,23.61,11.96
2018,9,19,18,0,103.0,17.0,3.5,15.7,20.0,15.46,0.0
2018,9,19,18,15,51.5,8.5,3.4,15.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.1,13.8,9.0,34.12,0.0
2018,9,20,6,15,207.5,21.5,2.05,14.35,39.0,135.3,0.0
2018,9,20,6,30,350.0,34.0,2.0,14.9,69.0,248.17,188.84
2018,9,20,6,45,453.0,42.5,1.95,15.5,116.0,336.28,271.33
2018,9,20,7,0,556.0,51.0,1.9,16.1,163.0,434.06,354.32
2018,9,20,7,15,618.5,56.5,1.85,16.55,214.5,510.06,416.78
2018,9,20,7,30,681.0,62.0,1.8,17.0,266.0,585.71,475.15
2018,9,20,7,45,722.0,67.0,1.75,17.45,318.5,652.94,523.42
2018,9,20,8,0,763.0,72.0,1.7,17.9,371.0,721.08,570.27
2018,9,20,8,15,791.5,75.5,1.6,18.4,421.0,777.33,606.2
2018,9,20,8,30,820.0,79.0,1.5,18.9,471.0,832.61,640.13
2018,9,20,8,45,840.5,81.5,1.4,19.4,517.5,878.06,666.13
2018,9,20,9,0,861.0,84.0,1.3,19.9,564.0,921.29,689.9
2018,9,20,9,15,876.5,86.0,1.2,20.4,605.5,947.06,701.55
2018,9,20,9,30,892.0,88.0,1.1,20.9,647.0,979.16,717.17
2018,9,20,9,45,904.0,89.5,1.0,21.4,683.0,1004.0,727.68
2018,9,20,10,0,916.0,91.0,0.9,21.9,719.0,1025.3,735.82
2018,9,20,10,15,924.0,92.0,0.9,22.25,747.5,1038.3,741.34
2018,9,20,10,30,932.0,93.0,0.9,22.6,776.0,1047.4,744.69
2018,9,20,10,45,937.5,94.0,0.9,23.0,797.5,1049.98,744.11
2018,9,20,11,0,943.0,95.0,0.9,23.4,819.0,1048.5,741.3
2018,9,20,11,15,946.0,96.0,0.95,23.55,832.5,1040.46,736.49
2018,9,20,11,30,949.0,97.0,1.0,23.7,846.0,1028.37,729.39
2018,9,20,11,45,950.5,97.0,1.1,23.85,851.0,1009.74,719.33
2018,9,20,12,0,952.0,97.0,1.2,24.0,856.0,987.24,706.83
2018,9,20,12,15,952.0,96.0,1.3,24.05,853.0,958.54,690.57
2018,9,20,12,30,952.0,95.0,1.4,24.1,850.0,926.25,671.85
2018,9,20,12,45,950.5,94.0,1.5,24.1,839.0,889.28,649.93
2018,9,20,13,0,949.0,93.0,1.6,24.1,828.0,849.1,625.56
2018,9,20,13,15,944.5,92.5,1.7,24.05,809.0,804.15,597.67
2018,9,20,13,30,940.0,92.0,1.8,24.0,790.0,756.6,567.47
2018,9,20,13,45,933.0,90.5,1.85,23.95,763.0,704.05,530.65
2018,9,20,14,0,926.0,89.0,1.9,23.9,736.0,649.61,491.04
2018,9,20,14,15,916.0,87.5,1.95,23.8,702.5,591.87,447.75
2018,9,20,14,30,906.0,86.0,2.0,23.7,669.0,533.05,402.04
2018,9,20,14,45,892.5,84.0,2.0,23.55,629.0,471.45,352.46
2018,9,20,15,0,879.0,82.0,2.0,23.4,589.0,409.73,301.04
2018,9,20,15,15,847.0,82.0,2.0,23.4,539.5,341.07,243.12
2018,9,20,15,30,815.0,82.0,2.0,23.4,490.0,277.53,188.51
2018,9,20,15,45,788.0,79.5,2.05,22.95,441.5,215.86,136.35
2018,9,20,16,0,761.0,77.0,2.1,22.5,393.0,157.03,90.0
2018,9,20,16,15,725.0,71.5,2.1,21.95,341.0,98.24,52.91
2018,9,20,16,30,689.0,66.0,2.1,21.4,289.0,47.82,36.07
2018,9,20,16,45,651.0,59.5,2.05,20.8,240.5,44.24,33.07
2018,9,20,17,0,613.0,53.0,2.0,20.2,192.0,40.53,29.79
2018,9,20,17,15,525.0,45.5,2.0,19.45,143.0,35.69,25.33
2018,9,20,17,30,437.0,38.0,2.0,18.7,94.0,30.8,20.53
2018,9,20,17,45,285.0,26.0,2.0,17.9,56.0,21.49,9.35
2018,9,20,18,0,133.0,14.0,2.0,17.1,18.0,12.73,0.0
2018,9,20,18,15,66.5,7.0,2.0,16.8,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,5,45,27.5,3.5,0.45,13.25,3.5,0.0,0.0
2018,9,21,6,0,55.0,7.0,0.4,13.3,7.0,28.34,0.0
2018,9,21,6,15,208.0,20.0,0.35,13.75,37.5,133.59,0.0
2018,9,21,6,30,361.0,33.0,0.3,14.2,68.0,253.04,189.17
2018,9,21,6,45,463.0,41.0,0.25,14.65,114.5,340.45,270.25
2018,9,21,7,0,565.0,49.0,0.2,15.1,161.0,437.37,349.82
2018,9,21,7,15,627.0,55.0,0.25,15.55,213.0,513.98,410.72
2018,9,21,7,30,689.0,61.0,0.3,16.0,265.0,590.3,467.7
2018,9,21,7,45,730.0,65.0,0.35,16.45,317.0,656.59,513.94
2018,9,21,8,0,771.0,69.0,0.4,16.9,369.0,723.7,559.0
2018,9,21,8,15,799.0,72.5,0.5,17.5,419.0,779.71,595.4
2018,9,21,8,30,827.0,76.0,0.6,18.1,469.0,834.7,630.36
2018,9,21,8,45,847.0,79.0,0.7,18.7,515.5,880.45,658.46
2018,9,21,9,0,867.0,82.0,0.8,19.3,562.0,914.7,678.76
2018,9,21,9,15,880.5,84.0,0.9,19.65,602.5,947.92,699.02
2018,9,21,9,30,894.0,86.0,1.0,20.0,643.0,978.08,717.23
2018,9,21,9,45,904.0,88.0,1.1,20.35,678.0,1001.52,731.15
2018,9,21,10,0,914.0,90.0,1.2,20.7,713.0,1021.36,742.9
2018,9,21,10,15,921.0,91.5,1.3,20.95,741.0,1033.86,750.4
2018,9,21,10,30,928.0,93.0,1.4,21.2,769.0,1042.43,755.62
2018,9,21,10,45,864.5,122.0,1.5,21.4,766.0,1018.87,740.79
2018,9,21,11,0,801.0,151.0,1.6,21.6,763.0,979.95,716.42
2018,9,21,11,15,582.5,218.0,1.7,21.7,667.0,833.79,620.52
2018,9,21,11,30,364.0,285.0,1.8,21.8,571.0,675.76,508.66
2018,9,21,11,45,314.0,277.0,1.9,21.85,525.0,592.95,451.31
2018,9,21,12,0,264.0,269.0,2.0,21.9,479.0,527.45,404.01
2018,9,21,12,15,269.0,274.0,2.05,21.85,487.0,525.99,403.45
2018,9,21,12,30,274.0,279.0,2.1,21.8,495.0,522.93,401.3
2018,9,21,12,45,303.0,290.5,2.15,21.75,526.5,544.51,417.4
2018,9,21,13,0,332.0,302.0,2.2,21.7,558.0,562.37,430.5
2018,9,21,13,15,310.0,289.0,2.25,21.6,523.5,514.76,395.67
2018,9,21,13,30,288.0,276.0,2.3,21.5,489.0,468.42,361.64
2018,9,21,13,45,315.0,259.0,2.35,21.35,484.0,451.79,349.95
2018,9,21,14,0,342.0,242.0,2.4,21.2,479.0,432.1,335.31
2018,9,21,14,15,559.5,179.5,2.4,21.0,546.0,479.62,371.45
2018,9,21,14,30,777.0,117.0,2.4,20.8,613.0,495.61,380.88
2018,9,21,14,45,776.5,113.0,2.4,20.6,583.0,443.96,337.78
2018,9,21,15,0,776.0,109.0,2.4,20.4,553.0,391.01,292.52
2018,9,21,15,15,737.0,107.5,2.4,20.4,502.5,324.01,235.76
2018,9,21,15,30,698.0,106.0,2.4,20.4,452.0,263.39,183.66
2018,9,21,15,45,693.0,97.5,2.35,19.85,411.5,207.44,135.22
2018,9,21,16,0,688.0,89.0,2.3,19.3,371.0,151.78,90.22
2018,9,21,16,15,577.5,90.0,2.25,18.9,305.5,98.16,58.79
2018,9,21,16,30,467.0,91.0,2.2,18.5,240.0,65.72,52.19
2018,9,21,16,45,427.5,79.0,2.2,18.05,196.5,58.15,45.65
2018,9,21,17,0,388.0,67.0,2.2,17.6,153.0,50.25,38.61
2018,9,21,17,15,293.5,54.0,2.1,16.95,109.0,41.09,30.26
2018,9,21,17,30,199.0,41.0,2.0,16.3,65.0,31.66,21.36
2018,9,21,17,45,121.5,25.0,1.95,15.65,37.5,19.59,6.87
2018,9,21,18,0,44.0,9.0,1.9,15.0,10.0,8.19,0.0
2018,9,21,18,15,22.0,4.5,1.95,14.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,10.95,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.1,1.0,0.91,0.0
2018,9,22,6,15,0.0,7.0,1.95,11.55,7.0,6.14,0.0
2018,9,22,6,30,0.0,13.0,2.0,12.0,13.0,11.42,3.34
2018,9,22,6,45,75.0,25.0,2.05,12.45,39.5,79.11,62.0
2018,9,22,7,0,150.0,37.0,2.1,12.9,66.0,156.95,130.17
2018,9,22,7,15,115.0,51.5,2.05,13.25,77.5,145.43,121.03
2018,9,22,7,30,80.0,66.0,2.0,13.6,89.0,131.4,108.81
2018,9,22,7,45,58.5,90.5,1.9,13.95,109.0,135.07,111.17
2018,9,22,8,0,37.0,115.0,1.8,14.3,129.0,146.76,119.8
2018,9,22,8,15,40.5,133.0,1.8,14.7,150.5,169.67,138.33
2018,9,22,8,30,44.0,151.0,1.8,15.1,172.0,192.59,156.53
2018,9,22,8,45,65.0,172.5,1.8,15.55,206.5,235.32,191.03
2018,9,22,9,0,86.0,194.0,1.8,16.0,241.0,278.86,225.42
2018,9,22,9,15,166.0,216.0,1.85,16.3,315.5,396.69,318.97
2018,9,22,9,30,246.0,238.0,1.9,16.6,390.0,518.74,411.71
2018,9,22,9,45,326.5,245.5,1.95,16.95,459.5,607.12,476.96
2018,9,22,10,0,407.0,253.0,2.0,17.3,529.0,714.8,553.91
2018,9,22,10,15,447.5,255.5,2.1,17.6,570.5,757.61,583.19
2018,9,22,10,30,488.0,258.0,2.2,17.9,612.0,798.45,611.38
2018,9,22,10,45,498.5,258.5,2.25,18.15,629.0,804.83,614.71
2018,9,22,11,0,509.0,259.0,2.3,18.4,646.0,808.69,616.67
2018,9,22,11,15,446.0,278.5,2.35,18.55,621.5,758.47,579.41
2018,9,22,11,30,383.0,298.0,2.4,18.7,597.0,707.13,541.45
2018,9,22,11,45,426.0,292.5,2.5,18.9,627.0,729.61,558.58
2018,9,22,12,0,469.0,287.0,2.6,19.1,657.0,748.35,572.38
2018,9,22,12,15,445.5,299.5,2.65,19.15,650.0,721.83,552.65
2018,9,22,12,30,422.0,312.0,2.7,19.2,643.0,694.29,532.46
2018,9,22,12,45,538.5,260.5,2.75,19.25,676.5,719.36,553.44
2018,9,22,13,0,655.0,209.0,2.8,19.3,710.0,738.56,569.27
2018,9,22,13,15,764.0,161.0,2.8,19.35,732.0,740.47,571.96
2018,9,22,13,30,873.0,113.0,2.8,19.4,754.0,726.19,562.66
2018,9,22,13,45,899.0,98.5,2.85,19.45,738.0,685.47,532.3
2018,9,22,14,0,925.0,84.0,2.9,19.5,722.0,639.8,497.39
2018,9,22,14,15,916.0,82.0,2.9,19.5,688.5,582.18,451.95
2018,9,22,14,30,907.0,80.0,2.9,19.5,655.0,523.41,404.21
2018,9,22,14,45,894.0,78.0,2.95,19.5,615.0,462.02,352.98
2018,9,22,15,0,881.0,76.0,3.0,19.5,575.0,400.48,299.93
2018,9,22,15,15,862.5,73.5,3.0,19.5,530.0,336.89,243.95
2018,9,22,15,30,844.0,71.0,3.0,19.5,485.0,274.36,188.21
2018,9,22,15,45,819.0,68.0,3.05,19.25,436.0,207.37,130.38
2018,9,22,16,0,794.0,65.0,3.1,19.0,387.0,146.6,81.82
2018,9,22,16,15,731.5,64.5,3.1,18.65,330.5,88.68,47.12
2018,9,22,16,30,669.0,64.0,3.1,18.3,274.0,46.55,35.44
2018,9,22,16,45,523.0,61.5,3.15,17.9,207.5,45.62,34.67
2018,9,22,17,0,377.0,59.0,3.2,17.5,141.0,44.34,33.42
2018,9,22,17,15,365.5,46.5,3.2,16.95,108.0,36.51,26.21
2018,9,22,17,30,354.0,34.0,3.2,16.4,75.0,27.4,17.58
2018,9,22,17,45,228.0,23.0,3.15,15.85,44.5,19.0,4.68
2018,9,22,18,0,102.0,12.0,3.1,15.3,14.0,10.91,0.0
2018,9,22,18,15,51.0,6.0,3.15,15.0,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.85,11.65,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.9,11.7,6.0,5.46,0.0
2018,9,23,6,15,169.5,19.5,3.0,12.05,33.5,94.68,0.0
2018,9,23,6,30,301.0,33.0,3.1,12.4,61.0,222.37,165.75
2018,9,23,6,45,406.0,42.5,3.15,12.7,105.5,310.27,253.32
2018,9,23,7,0,511.0,52.0,3.2,13.0,150.0,408.1,339.35
2018,9,23,7,15,577.0,58.5,3.15,13.4,200.5,485.56,405.5
2018,9,23,7,30,643.0,65.0,3.1,13.8,251.0,567.51,471.89
2018,9,23,7,45,687.0,69.5,3.1,14.2,302.5,634.1,522.37
2018,9,23,8,0,731.0,74.0,3.1,14.6,354.0,697.78,568.77
2018,9,23,8,15,761.5,78.0,3.0,15.05,403.5,754.98,608.19
2018,9,23,8,30,792.0,82.0,2.9,15.5,453.0,811.4,645.76
2018,9,23,8,45,815.0,84.0,2.85,15.95,499.0,857.41,675.09
2018,9,23,9,0,838.0,86.0,2.8,16.4,545.0,901.4,702.41
2018,9,23,9,15,855.5,88.0,2.8,16.8,586.5,937.82,724.51
2018,9,23,9,30,873.0,90.0,2.8,17.2,628.0,961.49,737.66
2018,9,23,9,45,887.5,90.5,2.8,17.55,664.0,986.96,752.27
2018,9,23,10,0,902.0,91.0,2.8,17.9,700.0,1009.04,764.54
2018,9,23,10,15,910.5,92.5,2.8,18.1,728.5,1022.74,771.68
2018,9,23,10,30,919.0,94.0,2.8,18.3,757.0,1032.57,776.43
2018,9,23,10,45,926.0,94.0,2.85,18.5,778.0,1035.21,777.06
2018,9,23,11,0,933.0,94.0,2.9,18.7,799.0,1033.83,775.26
2018,9,23,11,15,936.5,94.5,3.0,18.7,812.5,1025.55,770.09
2018,9,23,11,30,940.0,95.0,3.1,18.7,826.0,1013.26,762.4
2018,9,23,11,45,941.0,95.5,3.15,18.75,831.0,994.63,749.99
2018,9,23,12,0,942.0,96.0,3.2,18.8,836.0,972.17,735.11
2018,9,23,12,15,944.0,94.0,3.3,18.7,833.0,944.19,717.28
2018,9,23,12,30,946.0,92.0,3.4,18.6,830.0,912.58,696.87
2018,9,23,12,45,947.5,90.0,3.5,18.5,820.0,877.02,673.57
2018,9,23,13,0,949.0,88.0,3.6,18.4,810.0,838.09,647.67
2018,9,23,13,15,944.5,87.5,3.65,18.3,791.0,793.01,616.86
2018,9,23,13,30,940.0,87.0,3.7,18.2,772.0,745.34,583.85
2018,9,23,13,45,933.5,85.5,3.7,18.1,745.5,693.01,544.3
2018,9,23,14,0,927.0,84.0,3.7,18.0,719.0,638.76,502.13
2018,9,23,14,15,916.5,82.5,3.65,17.9,685.0,580.66,455.63
2018,9,23,14,30,906.0,81.0,3.6,17.8,651.0,521.56,406.91
2018,9,23,14,45,892.5,79.5,3.55,17.75,611.5,460.44,355.0
2018,9,23,15,0,879.0,78.0,3.5,17.7,572.0,399.2,301.43
2018,9,23,15,15,860.5,76.0,3.5,17.7,527.0,336.14,245.25
2018,9,23,15,30,842.0,74.0,3.5,17.7,482.0,270.53,186.54
2018,9,23,15,45,816.0,71.0,3.35,17.45,433.0,207.16,131.21
2018,9,23,16,0,790.0,68.0,3.2,17.2,384.0,146.47,82.69
2018,9,23,16,15,752.5,64.5,3.15,16.9,332.5,87.73,46.91
2018,9,23,16,30,715.0,61.0,3.1,16.6,281.0,48.86,37.75
2018,9,23,16,45,656.5,55.5,3.0,16.3,228.5,45.5,34.8
2018,9,23,17,0,598.0,50.0,2.9,16.0,176.0,38.54,28.48
2018,9,23,17,15,499.5,42.5,2.8,15.5,128.0,33.6,23.79
2018,9,23,17,30,401.0,35.0,2.7,15.0,80.0,28.65,18.58
2018,9,23,17,45,243.5,23.0,2.6,14.45,46.0,19.25,2.18
2018,9,23,18,0,86.0,11.0,2.5,13.9,12.0,10.01,0.0
2018,9,23,18,15,43.0,5.5,2.45,13.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.5,0.3,11.85,3.0,0.0,0.0
2018,9,24,6,0,52.0,7.0,0.3,11.9,6.0,0.0,0.0
2018,9,24,6,15,210.0,18.5,0.3,12.3,34.5,112.2,0.0
2018,9,24,6,30,368.0,30.0,0.3,12.7,63.0,254.38,184.12
2018,9,24,6,45,476.0,37.5,0.35,13.1,109.5,344.35,274.08
2018,9,24,7,0,584.0,45.0,0.4,13.5,156.0,444.62,358.32
2018,9,24,7,15,491.5,66.5,0.4,13.95,179.0,438.2,355.33
2018,9,24,7,30,399.0,88.0,0.4,14.4,202.0,416.52,338.96
2018,9,24,7,45,491.0,92.5,0.4,14.8,260.0,513.98,414.49
2018,9,24,8,0,583.0,97.0,0.4,15.2,318.0,613.03,485.81
2018,9,24,8,15,692.5,88.0,0.45,15.9,385.5,714.46,554.85
2018,9,24,8,30,802.0,79.0,0.5,16.6,453.0,816.05,620.92
2018,9,24,8,45,843.5,77.5,0.55,17.3,505.0,874.34,655.75
2018,9,24,9,0,885.0,76.0,0.6,18.0,557.0,922.37,683.69
2018,9,24,9,15,846.0,94.0,0.55,18.7,582.0,935.78,686.93
2018,9,24,9,30,807.0,112.0,0.5,19.4,607.0,933.87,680.96
2018,9,24,9,45,683.5,161.5,0.5,20.1,597.0,887.21,647.93
2018,9,24,10,0,560.0,211.0,0.5,20.8,587.0,818.13,600.33
2018,9,24,10,15,578.0,214.0,0.45,21.35,616.0,840.02,612.62
2018,9,24,10,30,596.0,217.0,0.4,21.9,645.0,865.76,625.7
2018,9,24,10,45,589.0,228.0,0.35,22.45,661.0,865.66,621.8
2018,9,24,11,0,582.0,239.0,0.3,23.0,677.0,857.59,613.53
2018,9,24,11,15,552.5,255.5,0.35,23.25,676.5,836.46,599.16
2018,9,24,11,30,523.0,272.0,0.4,23.5,676.0,813.01,583.51
2018,9,24,11,45,504.5,280.0,0.45,23.75,672.0,789.14,567.98
2018,9,24,12,0,486.0,288.0,0.5,24.0,668.0,763.54,551.24
2018,9,24,12,15,563.0,256.0,0.65,24.05,694.0,780.61,566.61
2018,9,24,12,30,640.0,224.0,0.8,24.1,720.0,795.95,579.96
2018,9,24,12,45,565.0,249.5,0.9,24.1,683.0,728.24,534.65
2018,9,24,13,0,490.0,275.0,1.0,24.1,646.0,667.47,493.67
2018,9,24,13,15,471.5,272.5,1.15,23.95,622.0,625.16,466.3
2018,9,24,13,30,453.0,270.0,1.3,23.8,598.0,582.94,437.87
2018,9,24,13,45,526.0,234.5,1.4,23.7,602.0,569.76,430.16
2018,9,24,14,0,599.0,199.0,1.5,23.6,606.0,551.55,417.57
2018,9,24,14,15,756.5,140.0,1.6,23.35,628.5,545.78,413.38
2018,9,24,14,30,914.0,81.0,1.7,23.1,651.0,523.1,394.4
2018,9,24,14,45,900.5,79.0,1.8,22.85,611.0,461.04,344.45
2018,9,24,15,0,887.0,77.0,1.9,22.6,571.0,398.88,292.66
2018,9,24,15,15,810.0,87.5,1.9,22.6,510.5,325.75,231.99
2018,9,24,15,30,733.0,98.0,1.9,22.6,450.0,259.51,176.92
2018,9,24,15,45,647.0,101.5,2.05,21.9,388.5,197.0,127.36
2018,9,24,16,0,561.0,105.0,2.2,21.2,327.0,144.94,89.88
2018,9,24,16,15,542.5,93.0,2.25,20.45,283.5,94.25,58.14
2018,9,24,16,30,524.0,81.0,2.3,19.7,240.0,59.76,46.75
2018,9,24,16,45,514.0,67.0,2.35,19.0,198.5,50.6,38.84
2018,9,24,17,0,504.0,53.0,2.4,18.3,157.0,40.93,30.25
2018,9,24,17,15,447.0,43.5,2.45,17.55,116.0,34.55,24.33
2018,9,24,17,30,390.0,34.0,2.5,16.8,75.0,27.93,17.6
2018,9,24,17,45,237.0,21.5,2.6,16.0,42.5,18.01,0.0
2018,9,24,18,0,84.0,9.0,2.7,15.2,10.0,8.19,0.0
2018,9,24,18,15,42.0,4.5,2.55,14.9,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,45,11.0,1.5,1.0,11.35,1.5,0.0,0.0
2018,9,25,6,0,22.0,3.0,0.9,11.4,3.0,0.0,0.0
2018,9,25,6,15,95.5,11.5,0.85,11.9,19.0,53.85,0.0
2018,9,25,6,30,169.0,20.0,0.8,12.4,35.0,140.41,99.51
2018,9,25,6,45,226.5,28.5,0.75,12.9,62.5,191.37,154.21
2018,9,25,7,0,284.0,37.0,0.7,13.4,90.0,248.73,205.22
2018,9,25,7,15,184.0,49.5,0.65,13.9,88.0,204.02,169.2
2018,9,25,7,30,84.0,62.0,0.6,14.4,86.0,129.82,106.6
2018,9,25,7,45,75.0,82.0,0.55,14.9,106.5,149.39,122.73
2018,9,25,8,0,66.0,102.0,0.5,15.4,127.0,167.7,136.92
2018,9,25,8,15,110.5,111.5,0.5,16.0,160.0,216.65,177.33
2018,9,25,8,30,155.0,121.0,0.5,16.6,193.0,283.42,230.36
2018,9,25,8,45,195.5,141.5,0.5,17.15,241.5,347.83,279.6
2018,9,25,9,0,236.0,162.0,0.5,17.7,290.0,413.36,328.13
2018,9,25,9,15,245.0,180.0,0.5,18.2,321.5,446.73,350.79
2018,9,25,9,30,254.0,198.0,0.5,18.7,353.0,479.13,372.61
2018,9,25,9,45,258.0,210.0,0.55,19.25,375.0,498.42,385.0
2018,9,25,10,0,262.0,222.0,0.6,19.8,397.0,516.46,396.54
2018,9,25,10,15,273.0,239.0,0.65,20.2,428.0,545.87,416.38
2018,9,25,10,30,284.0,256.0,0.7,20.6,459.0,573.73,434.82
2018,9,25,10,45,316.5,270.0,0.75,21.0,502.0,617.72,464.9
2018,9,25,11,0,349.0,284.0,0.8,21.4,545.0,659.55,492.88
2018,9,25,11,15,332.5,283.5,0.85,21.65,535.5,635.35,475.1
2018,9,25,11,30,316.0,283.0,0.9,21.9,526.0,610.11,457.28
2018,9,25,11,45,295.0,276.5,1.0,22.15,504.5,573.44,431.81
2018,9,25,12,0,274.0,270.0,1.1,22.4,483.0,536.58,405.92
2018,9,25,12,15,269.0,263.0,1.2,22.4,471.5,513.42,390.17
2018,9,25,12,30,264.0,256.0,1.3,22.4,460.0,489.64,373.62
2018,9,25,12,45,264.5,255.0,1.45,22.45,456.5,475.87,364.25
2018,9,25,13,0,265.0,254.0,1.6,22.5,453.0,461.07,353.86
2018,9,25,13,15,262.5,246.0,1.7,22.35,439.0,436.29,336.07
2018,9,25,13,30,260.0,238.0,1.8,22.2,425.0,411.08,317.7
2018,9,25,13,45,290.0,224.5,1.85,22.1,426.0,401.18,310.75
2018,9,25,14,0,320.0,211.0,1.9,22.0,427.0,393.63,304.94
2018,9,25,14,15,452.5,182.5,1.95,21.8,471.5,416.95,322.4
2018,9,25,14,30,585.0,154.0,2.0,21.6,516.0,428.09,328.64
2018,9,25,14,45,648.0,136.5,2.05,21.45,513.5,401.0,304.43
2018,9,25,15,0,711.0,119.0,2.1,21.3,511.0,365.75,272.28
2018,9,25,15,15,702.5,112.0,2.1,21.3,472.5,309.82,223.75
2018,9,25,15,30,694.0,105.0,2.1,21.3,434.0,254.2,175.02
2018,9,25,15,45,678.5,96.0,2.2,20.6,389.5,196.2,126.05
2018,9,25,16,0,663.0,87.0,2.3,19.9,345.0,139.87,82.12
2018,9,25,16,15,639.5,78.5,2.3,19.35,299.0,85.45,49.27
2018,9,25,16,30,616.0,70.0,2.3,18.8,253.0,51.57,39.77
2018,9,25,16,45,567.5,61.5,2.35,18.25,205.0,46.49,35.35
2018,9,25,17,0,519.0,53.0,2.4,17.7,157.0,41.21,30.54
2018,9,25,17,15,421.5,43.0,2.35,17.05,111.5,34.26,24.06
2018,9,25,17,30,324.0,33.0,2.3,16.4,66.0,27.11,16.68
2018,9,25,17,45,195.0,21.0,2.3,15.8,37.5,17.72,0.0
2018,9,25,18,0,66.0,9.0,2.3,15.2,9.0,8.19,0.0
2018,9,25,18,15,33.0,4.5,2.25,14.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.35,11.65,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.3,11.7,3.0,0.0,0.0
2018,9,26,6,15,12.5,9.0,1.25,12.15,9.5,13.87,0.0
2018,9,26,6,30,8.0,15.0,1.2,12.6,16.0,17.53,7.28
2018,9,26,6,45,4.0,29.5,1.2,13.1,30.0,28.27,18.05
2018,9,26,7,0,0.0,44.0,1.2,13.6,44.0,39.49,27.98
2018,9,26,7,15,15.5,48.5,1.1,14.0,53.0,56.79,43.43
2018,9,26,7,30,31.0,53.0,1.0,14.4,62.0,72.22,57.18
2018,9,26,7,45,18.5,45.0,0.95,14.85,50.5,55.14,42.24
2018,9,26,8,0,6.0,37.0,0.9,15.3,39.0,37.39,26.58
2018,9,26,8,15,4.0,73.5,0.85,15.8,75.0,68.33,52.5
2018,9,26,8,30,2.0,110.0,0.8,16.3,111.0,102.07,80.11
2018,9,26,8,45,4.0,137.0,0.7,16.85,139.0,130.55,102.94
2018,9,26,9,0,6.0,164.0,0.6,17.4,167.0,159.27,125.46
2018,9,26,9,15,27.0,202.0,0.5,18.0,218.0,232.69,183.29
2018,9,26,9,30,48.0,240.0,0.4,18.6,269.0,294.89,230.09
2018,9,26,9,45,95.0,263.0,0.3,19.2,324.5,365.12,282.3
2018,9,26,10,0,142.0,286.0,0.2,19.8,380.0,454.3,345.77
2018,9,26,10,15,289.5,271.5,0.2,20.35,473.5,599.71,449.58
2018,9,26,10,30,437.0,257.0,0.2,20.9,567.0,745.19,546.83
2018,9,26,10,45,495.5,243.5,0.2,21.45,604.5,783.49,569.21
2018,9,26,11,0,554.0,230.0,0.2,22.0,642.0,818.83,590.88
2018,9,26,11,15,557.0,234.5,0.25,22.45,654.5,816.63,588.12
2018,9,26,11,30,560.0,239.0,0.3,22.9,667.0,811.69,584.29
2018,9,26,11,45,444.0,287.5,0.4,23.35,628.0,739.01,534.59
2018,9,26,12,0,328.0,336.0,0.5,23.8,589.0,654.74,477.18
2018,9,26,12,15,280.0,351.5,0.55,24.05,567.0,614.37,449.71
2018,9,26,12,30,232.0,367.0,0.6,24.3,545.0,563.14,414.12
2018,9,26,12,45,225.5,361.5,0.65,24.6,532.5,539.55,398.24
2018,9,26,13,0,219.0,356.0,0.7,24.9,520.0,515.73,381.73
2018,9,26,13,15,215.0,347.0,0.8,24.85,504.5,490.23,364.8
2018,9,26,13,30,211.0,338.0,0.9,24.8,489.0,464.56,347.39
2018,9,26,13,45,347.5,276.5,1.0,24.75,514.0,485.9,365.51
2018,9,26,14,0,484.0,215.0,1.1,24.7,539.0,492.95,371.79
2018,9,26,14,15,582.5,182.5,1.3,24.35,553.5,488.22,368.63
2018,9,26,14,30,681.0,150.0,1.5,24.0,568.0,468.93,353.23
2018,9,26,14,45,660.5,144.0,1.65,23.65,528.0,411.34,308.04
2018,9,26,15,0,640.0,138.0,1.8,23.3,488.0,355.13,262.51
2018,9,26,15,15,470.0,155.5,1.8,23.3,401.0,273.84,199.79
2018,9,26,15,30,300.0,173.0,1.8,23.3,314.0,214.51,156.1
2018,9,26,15,45,217.0,163.0,2.15,22.15,259.5,168.79,122.78
2018,9,26,16,0,134.0,153.0,2.5,21.0,205.0,136.1,101.05
2018,9,26,16,15,218.0,122.5,2.65,20.25,192.5,101.56,73.59
2018,9,26,16,30,302.0,92.0,2.8,19.5,180.0,66.34,52.52
2018,9,26,16,45,250.0,78.0,2.95,18.7,141.5,60.3,47.32
2018,9,26,17,0,198.0,64.0,3.1,17.9,103.0,50.04,38.16
2018,9,26,17,15,108.5,45.0,3.1,17.25,65.5,35.77,25.25
2018,9,26,17,30,19.0,26.0,3.1,16.6,28.0,22.69,12.71
2018,9,26,17,45,9.5,14.5,3.1,16.0,15.5,12.78,0.0
2018,9,26,18,0,0.0,3.0,3.1,15.4,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,2.95,15.15,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,5,45,6.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,9,27,6,0,12.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,9,27,6,15,91.5,13.5,1.7,12.3,20.5,53.88,0.0
2018,9,27,6,30,171.0,25.0,1.7,12.7,39.0,143.76,96.52
2018,9,27,6,45,249.5,37.0,1.75,13.1,73.5,212.45,171.15
2018,9,27,7,0,328.0,49.0,1.8,13.5,108.0,287.2,237.65
2018,9,27,7,15,228.0,59.5,1.75,13.75,107.0,248.64,207.5
2018,9,27,7,30,128.0,70.0,1.7,14.0,106.0,183.93,153.31
2018,9,27,7,45,119.0,91.0,1.65,14.3,129.5,194.44,162.09
2018,9,27,8,0,110.0,112.0,1.6,14.6,153.0,215.74,178.91
2018,9,27,8,15,63.5,122.5,1.55,15.05,147.0,177.58,145.41
2018,9,27,8,30,17.0,133.0,1.5,15.5,141.0,139.12,111.49
2018,9,27,8,45,21.5,161.5,1.45,15.9,172.5,172.31,138.32
2018,9,27,9,0,26.0,190.0,1.4,16.3,204.0,220.24,176.22
2018,9,27,9,15,57.0,224.5,1.4,16.65,258.0,287.84,229.83
2018,9,27,9,30,88.0,259.0,1.4,17.0,312.0,356.31,282.56
2018,9,27,9,45,97.0,246.5,1.45,17.4,308.0,348.13,275.52
2018,9,27,10,0,106.0,234.0,1.5,17.8,304.0,358.72,283.22
2018,9,27,10,15,60.0,232.0,1.5,18.05,272.0,291.99,229.63
2018,9,27,10,30,14.0,230.0,1.5,18.3,240.0,228.31,178.06
2018,9,27,10,45,270.0,209.0,1.55,18.55,408.5,502.6,395.4
2018,9,27,11,0,526.0,188.0,1.6,18.8,577.0,752.26,576.83
2018,9,27,11,15,410.0,232.5,1.65,18.95,539.0,671.65,514.27
2018,9,27,11,30,294.0,277.0,1.7,19.1,501.0,582.09,447.59
2018,9,27,11,45,280.0,293.5,1.7,19.2,507.5,577.07,443.53
2018,9,27,12,0,266.0,310.0,1.7,19.3,514.0,570.88,438.02
2018,9,27,12,15,215.0,336.5,1.8,19.3,501.0,528.4,406.07
2018,9,27,12,30,164.0,363.0,1.9,19.3,488.0,501.35,385.17
2018,9,27,12,45,150.0,360.0,1.95,19.25,473.0,476.64,367.05
2018,9,27,13,0,136.0,357.0,2.0,19.2,458.0,452.42,349.17
2018,9,27,13,15,174.5,345.0,2.15,19.1,471.0,458.51,355.31
2018,9,27,13,30,213.0,333.0,2.3,19.0,484.0,460.95,358.29
2018,9,27,13,45,227.5,318.5,2.4,18.85,474.5,441.85,344.46
2018,9,27,14,0,242.0,304.0,2.5,18.7,465.0,421.02,329.02
2018,9,27,14,15,253.0,285.5,2.65,18.4,446.5,396.71,310.68
2018,9,27,14,30,264.0,267.0,2.8,18.1,428.0,366.26,287.01
2018,9,27,14,45,249.5,249.5,2.9,17.85,393.5,324.7,254.0
2018,9,27,15,0,235.0,232.0,3.0,17.6,359.0,284.17,221.27
2018,9,27,15,15,272.0,207.0,3.0,17.6,342.0,255.94,196.32
2018,9,27,15,30,309.0,182.0,3.0,17.6,325.0,222.83,166.55
2018,9,27,15,45,304.5,161.0,3.2,16.8,289.5,181.46,132.21
2018,9,27,16,0,300.0,140.0,3.4,16.0,254.0,140.98,100.25
2018,9,27,16,15,248.5,124.5,3.45,15.6,210.0,103.39,76.12
2018,9,27,16,30,197.0,109.0,3.5,15.2,166.0,81.22,66.59
2018,9,27,16,45,160.0,89.5,3.5,14.8,129.5,67.83,54.7
2018,9,27,17,0,123.0,70.0,3.5,14.4,93.0,55.77,43.7
2018,9,27,17,15,89.0,51.0,3.5,14.15,65.0,41.24,30.25
2018,9,27,17,30,55.0,32.0,3.5,13.9,37.0,26.42,15.43
2018,9,27,17,45,35.5,18.0,3.45,13.6,20.5,16.37,0.0
2018,9,27,18,0,16.0,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,27,18,15,8.0,2.0,3.35,13.3,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,5,45,1.0,0.5,2.1,12.4,0.5,0.0,0.0
2018,9,28,6,0,2.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,9,28,6,15,2.0,10.0,2.2,12.7,10.0,10.01,0.0
2018,9,28,6,30,2.0,19.0,2.3,12.9,19.0,17.76,6.52
2018,9,28,6,45,2.0,33.0,2.4,13.15,33.0,31.12,20.24
2018,9,28,7,0,2.0,47.0,2.5,13.4,47.0,44.67,32.34
2018,9,28,7,15,4.0,57.5,2.55,13.6,58.5,55.29,41.82
2018,9,28,7,30,6.0,68.0,2.6,13.8,70.0,66.3,51.43
2018,9,28,7,45,12.5,70.0,2.65,14.0,74.5,72.06,56.56
2018,9,28,8,0,19.0,72.0,2.7,14.2,79.0,84.2,67.02
2018,9,28,8,15,9.5,56.0,2.7,14.45,59.5,59.86,45.83
2018,9,28,8,30,0.0,40.0,2.7,14.7,40.0,35.29,24.43
2018,9,28,8,45,0.0,38.5,2.7,14.95,38.5,33.98,23.22
2018,9,28,9,0,0.0,37.0,2.7,15.2,37.0,32.66,22.0
2018,9,28,9,15,0.0,88.5,2.75,15.4,88.5,78.41,60.18
2018,9,28,9,30,0.0,140.0,2.8,15.6,140.0,127.67,100.54
2018,9,28,9,45,8.0,177.0,2.85,15.85,182.5,171.7,136.31
2018,9,28,10,0,16.0,214.0,2.9,16.1,225.0,216.26,171.94
2018,9,28,10,15,28.5,251.0,2.95,16.2,271.0,282.16,224.16
2018,9,28,10,30,41.0,288.0,3.0,16.3,317.0,333.55,264.1
2018,9,28,10,45,54.5,307.5,3.05,16.45,347.0,365.77,288.86
2018,9,28,11,0,68.0,327.0,3.1,16.6,377.0,397.32,312.96
2018,9,28,11,15,79.0,340.5,3.15,16.6,399.5,418.97,329.46
2018,9,28,11,30,90.0,354.0,3.2,16.6,422.0,439.72,345.28
2018,9,28,11,45,112.0,360.0,3.25,16.65,445.0,461.55,362.26
2018,9,28,12,0,134.0,366.0,3.3,16.7,468.0,496.01,388.5
2018,9,28,12,15,138.5,364.0,3.3,16.7,469.0,489.7,383.64
2018,9,28,12,30,143.0,362.0,3.3,16.7,470.0,482.58,378.37
2018,9,28,12,45,111.0,349.0,3.35,16.7,432.0,423.29,332.82
2018,9,28,13,0,79.0,336.0,3.4,16.7,394.0,378.36,297.9
2018,9,28,13,15,67.5,320.5,3.4,16.65,369.5,348.61,275.0
2018,9,28,13,30,56.0,305.0,3.4,16.6,345.0,320.09,252.87
2018,9,28,13,45,123.5,272.0,3.45,16.55,355.0,332.72,264.4
2018,9,28,14,0,191.0,239.0,3.5,16.5,365.0,332.09,264.79
2018,9,28,14,15,277.5,212.5,3.5,16.35,385.5,343.91,274.19
2018,9,28,14,30,364.0,186.0,3.5,16.2,406.0,345.35,274.08
2018,9,28,14,45,345.0,177.5,3.5,16.1,375.0,304.31,239.64
2018,9,28,15,0,326.0,169.0,3.5,16.0,344.0,263.92,205.38
2018,9,28,15,15,299.0,163.0,3.5,16.0,313.0,227.42,174.12
2018,9,28,15,30,272.0,157.0,3.5,16.0,282.0,193.78,145.51
2018,9,28,15,45,244.5,146.0,3.45,15.6,249.0,159.18,117.19
2018,9,28,16,0,217.0,135.0,3.4,15.2,216.0,127.92,93.33
2018,9,28,16,15,271.0,113.5,3.4,14.95,200.0,95.8,69.8
2018,9,28,16,30,325.0,92.0,3.4,14.7,184.0,66.8,53.96
2018,9,28,16,45,396.0,71.0,3.35,14.4,160.0,53.0,41.63
2018,9,28,17,0,467.0,50.0,3.3,14.1,136.0,39.12,29.02
2018,9,28,17,15,393.5,40.0,3.15,13.8,96.5,32.18,22.34
2018,9,28,17,30,320.0,30.0,3.0,13.5,57.0,25.0,13.68
2018,9,28,17,45,181.0,18.0,2.85,13.25,31.0,16.37,0.0
2018,9,28,18,0,42.0,6.0,2.7,13.0,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,2.65,12.9,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,29,5,45,7.5,1.0,2.25,13.1,1.0,0.0,0.0
2018,9,29,6,0,15.0,2.0,2.3,13.2,2.0,0.0,0.0
2018,9,29,6,15,32.5,8.0,2.4,13.6,10.0,22.06,0.0
2018,9,29,6,30,50.0,14.0,2.5,14.0,18.0,49.32,26.72
2018,9,29,6,45,25.0,23.0,2.6,14.4,25.0,41.52,28.98
2018,9,29,7,0,0.0,32.0,2.7,14.8,32.0,28.2,18.19
2018,9,29,7,15,0.0,41.0,2.7,15.05,41.0,36.16,25.21
2018,9,29,7,30,0.0,50.0,2.7,15.3,50.0,44.13,32.1
2018,9,29,7,45,0.5,70.5,2.75,15.6,70.5,63.61,48.63
2018,9,29,8,0,1.0,91.0,2.8,15.9,91.0,84.17,65.83
2018,9,29,8,15,0.5,93.0,2.75,16.15,93.0,84.64,65.95
2018,9,29,8,30,0.0,95.0,2.7,16.4,95.0,85.45,66.33
2018,9,29,8,45,0.5,102.0,2.65,16.7,102.5,92.25,71.71
2018,9,29,9,0,1.0,109.0,2.6,17.0,110.0,99.13,77.1
2018,9,29,9,15,0.5,100.0,2.6,17.2,100.5,89.68,69.02
2018,9,29,9,30,0.0,91.0,2.6,17.4,91.0,80.65,61.35
2018,9,29,9,45,0.5,104.0,2.55,17.6,104.5,93.24,71.5
2018,9,29,10,0,1.0,117.0,2.5,17.8,118.0,105.91,81.62
2018,9,29,10,15,1.5,136.5,2.55,17.95,137.5,124.78,96.72
2018,9,29,10,30,2.0,156.0,2.6,18.1,157.0,143.71,111.74
2018,9,29,10,45,1.0,138.0,2.65,18.25,138.5,125.36,96.73
2018,9,29,11,0,0.0,120.0,2.7,18.4,120.0,107.43,82.12
2018,9,29,11,15,2.0,120.0,2.75,18.45,121.5,109.3,83.67
2018,9,29,11,30,4.0,120.0,2.8,18.5,123.0,111.11,85.16
2018,9,29,11,45,10.0,161.5,2.8,18.55,169.0,155.0,120.52
2018,9,29,12,0,16.0,203.0,2.8,18.6,215.0,198.92,155.41
