Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,15,8.5,166.5,2.85,18.6,173.0,157.37,122.13
2018,9,29,12,30,1.0,130.0,2.9,18.6,131.0,117.02,89.66
2018,9,29,12,45,1.5,134.0,2.9,18.6,135.0,120.91,92.91
2018,9,29,13,0,2.0,138.0,2.9,18.6,139.0,124.74,96.07
2018,9,29,13,15,3.0,150.0,2.9,18.55,152.0,136.09,105.31
2018,9,29,13,30,4.0,162.0,2.9,18.5,165.0,147.24,114.4
2018,9,29,13,45,102.5,175.0,2.9,18.4,242.5,229.17,181.83
2018,9,29,14,0,201.0,188.0,2.9,18.3,320.0,294.92,234.36
2018,9,29,14,15,238.0,154.5,2.9,18.2,303.0,269.74,214.09
2018,9,29,14,30,275.0,121.0,2.9,18.1,286.0,244.06,192.76
2018,9,29,14,45,296.5,102.0,2.9,18.0,269.0,216.69,169.07
2018,9,29,15,0,318.0,83.0,2.9,17.9,252.0,188.05,143.43
2018,9,29,15,15,397.5,89.5,2.9,17.9,282.5,194.34,143.53
2018,9,29,15,30,477.0,96.0,2.9,17.9,313.0,189.82,133.56
2018,9,29,15,45,238.5,89.5,2.8,17.6,198.0,111.2,76.99
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,72.72,55.77
2018,9,29,16,15,0.0,68.5,2.6,17.05,68.5,60.29,45.5
2018,9,29,16,30,0.0,54.0,2.5,16.8,54.0,47.68,36.68
2018,9,29,16,45,132.0,45.5,2.4,16.55,69.0,36.28,26.52
2018,9,29,17,0,264.0,37.0,2.3,16.3,84.0,27.62,18.64
2018,9,29,17,15,275.0,33.0,2.15,15.9,68.0,25.83,16.59
2018,9,29,17,30,286.0,29.0,2.0,15.5,52.0,24.24,12.09
2018,9,29,17,45,153.0,16.5,1.8,15.1,27.5,15.01,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.55,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,121.0,15.0,1.05,14.4,23.0,68.7,0.0
2018,9,30,6,30,230.0,28.0,1.0,14.7,44.0,174.66,100.13
2018,9,30,6,45,342.0,38.0,1.0,15.0,85.0,269.94,213.26
2018,9,30,7,0,454.0,48.0,1.0,15.3,126.0,368.87,298.93
2018,9,30,7,15,525.5,55.0,0.95,15.55,174.0,447.39,364.31
2018,9,30,7,30,597.0,62.0,0.9,15.8,222.0,530.97,430.25
2018,9,30,7,45,644.0,67.0,0.9,16.05,271.5,597.94,479.51
2018,9,30,8,0,691.0,72.0,0.9,16.3,321.0,666.6,527.97
2018,9,30,8,15,684.0,83.5,0.9,16.65,359.0,700.26,549.4
2018,9,30,8,30,677.0,95.0,0.9,17.0,397.0,730.66,568.29
2018,9,30,8,45,639.0,115.0,0.9,17.35,423.0,740.54,572.46
2018,9,30,9,0,601.0,135.0,0.9,17.7,449.0,744.84,572.99
2018,9,30,9,15,380.5,198.0,0.95,18.0,402.5,615.48,476.67
2018,9,30,9,30,160.0,261.0,1.0,18.3,356.0,446.93,348.0
2018,9,30,9,45,331.5,238.0,1.05,18.6,448.5,603.01,467.18
2018,9,30,10,0,503.0,215.0,1.1,18.9,541.0,764.05,580.95
2018,9,30,10,15,675.0,162.0,1.2,19.1,619.0,881.3,659.84
2018,9,30,10,30,847.0,109.0,1.3,19.3,697.0,981.13,723.82
2018,9,30,10,45,872.5,102.0,1.4,19.45,723.0,982.75,723.88
2018,9,30,11,0,898.0,95.0,1.5,19.6,749.0,990.97,729.62
2018,9,30,11,15,898.0,97.5,1.55,19.65,760.5,981.33,723.35
2018,9,30,11,30,898.0,100.0,1.6,19.7,772.0,967.89,714.93
2018,9,30,11,45,773.5,158.0,1.65,19.8,739.0,904.33,673.43
2018,9,30,12,0,649.0,216.0,1.7,19.9,706.0,836.47,628.28
2018,9,30,12,15,597.0,236.5,1.75,19.9,685.5,788.35,595.11
2018,9,30,12,30,545.0,257.0,1.8,19.9,665.0,737.59,559.46
2018,9,30,12,45,499.5,266.0,1.8,19.9,635.5,685.34,522.18
2018,9,30,13,0,454.0,275.0,1.8,19.9,606.0,634.23,485.21
2018,9,30,13,15,475.5,261.0,1.85,19.75,599.5,611.52,470.0
2018,9,30,13,30,497.0,247.0,1.9,19.6,593.0,585.71,451.86
2018,9,30,13,45,450.0,251.5,1.9,19.45,555.5,530.74,410.69
2018,9,30,14,0,403.0,256.0,1.9,19.3,518.0,473.77,367.66
2018,9,30,14,15,337.5,254.5,1.9,19.1,466.0,411.86,320.22
2018,9,30,14,30,272.0,253.0,1.9,18.9,414.0,356.18,277.05
2018,9,30,14,45,276.0,229.0,1.9,18.7,383.0,316.47,245.48
2018,9,30,15,0,280.0,205.0,1.9,18.5,352.0,276.48,212.76
2018,9,30,15,15,208.0,190.5,1.9,18.5,294.5,222.46,170.1
2018,9,30,15,30,136.0,176.0,1.9,18.5,237.0,177.83,135.74
2018,9,30,15,45,88.5,156.5,1.95,18.1,194.5,144.22,110.39
2018,9,30,16,0,41.0,137.0,2.0,17.7,152.0,116.0,89.89
2018,9,30,16,15,28.0,115.0,1.95,17.45,124.5,93.68,72.76
2018,9,30,16,30,15.0,93.0,1.9,17.2,97.0,77.81,63.01
2018,9,30,16,45,8.5,72.5,1.85,16.95,74.5,61.31,48.4
2018,9,30,17,0,2.0,52.0,1.8,16.7,52.0,44.62,33.39
2018,9,30,17,15,2.0,34.5,1.65,16.45,34.5,30.03,20.03
2018,9,30,17,30,2.0,17.0,1.5,16.2,17.0,14.97,4.51
2018,9,30,17,45,2.0,9.0,1.35,15.95,9.0,8.19,0.0
2018,9,30,18,0,2.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,1.0,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,1,5,45,6.0,1.0,1.1,13.55,1.0,0.0,0.0
2018,10,1,6,0,12.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,12.0,3.0,1.05,13.75,3.5,8.19,0.0
2018,10,1,6,30,12.0,4.0,1.0,13.9,5.0,12.6,1.52
2018,10,1,6,45,6.0,5.0,0.95,14.1,5.5,8.5,1.45
2018,10,1,7,0,0.0,6.0,0.9,14.3,6.0,5.26,0.0
2018,10,1,7,15,0.0,7.0,0.9,14.55,7.0,6.14,0.0
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.02,0.4
2018,10,1,7,45,0.0,11.0,0.9,15.05,11.0,9.67,2.68
2018,10,1,8,0,0.0,14.0,0.9,15.3,14.0,12.31,4.93
2018,10,1,8,15,0.0,21.5,0.95,15.6,21.5,18.93,10.56
2018,10,1,8,30,0.0,29.0,1.0,15.9,29.0,25.56,16.13
2018,10,1,8,45,0.0,36.5,1.0,16.25,36.5,32.2,21.65
2018,10,1,9,0,0.0,44.0,1.0,16.6,44.0,38.86,27.12
2018,10,1,9,15,1.5,81.5,1.0,16.9,82.5,73.57,55.93
2018,10,1,9,30,3.0,119.0,1.0,17.2,121.0,110.16,85.69
2018,10,1,9,45,30.0,188.5,1.0,17.45,208.0,218.12,172.84
2018,10,1,10,0,57.0,258.0,1.0,17.7,295.0,321.33,252.57
2018,10,1,10,15,105.0,292.0,1.0,17.95,363.5,405.05,315.89
2018,10,1,10,30,153.0,326.0,1.0,18.2,432.0,506.49,389.97
2018,10,1,10,45,151.0,335.0,1.05,18.45,442.0,510.34,391.11
2018,10,1,11,0,149.0,344.0,1.1,18.7,452.0,513.4,392.62
2018,10,1,11,15,199.5,347.5,1.1,18.9,494.5,559.86,426.71
2018,10,1,11,30,250.0,351.0,1.1,19.1,537.0,620.05,469.2
2018,10,1,11,45,254.0,351.0,1.15,19.25,541.0,613.66,464.09
2018,10,1,12,0,258.0,351.0,1.2,19.4,545.0,605.94,458.72
2018,10,1,12,15,260.0,348.0,1.3,19.45,542.5,592.0,449.5
2018,10,1,12,30,262.0,345.0,1.4,19.5,540.0,576.91,439.41
2018,10,1,12,45,178.0,335.5,1.45,19.55,467.0,474.38,363.95
2018,10,1,13,0,94.0,326.0,1.5,19.6,394.0,380.17,293.17
2018,10,1,13,15,77.0,310.0,1.55,19.5,364.5,345.51,267.61
2018,10,1,13,30,60.0,294.0,1.6,19.4,335.0,312.55,242.73
2018,10,1,13,45,40.5,262.0,1.65,19.3,289.5,265.02,206.4
2018,10,1,14,0,21.0,230.0,1.7,19.2,244.0,216.69,169.01
2018,10,1,14,15,20.0,218.5,1.65,18.95,231.0,203.81,159.36
2018,10,1,14,30,19.0,207.0,1.6,18.7,218.0,191.08,149.66
2018,10,1,14,45,13.0,181.0,1.55,18.5,188.5,164.02,128.46
2018,10,1,15,0,7.0,155.0,1.5,18.3,159.0,138.03,107.99
2018,10,1,15,15,3.5,134.5,1.5,18.3,136.5,118.45,92.47
2018,10,1,15,30,0.0,114.0,1.5,18.3,114.0,99.55,77.38
2018,10,1,15,45,11.0,117.5,1.35,17.85,121.5,103.23,80.31
2018,10,1,16,0,22.0,121.0,1.2,17.4,129.0,104.65,81.39
2018,10,1,16,15,32.5,109.0,1.2,17.1,118.5,89.42,69.24
2018,10,1,16,30,43.0,97.0,1.2,16.8,108.0,78.09,63.32
2018,10,1,16,45,33.0,77.5,1.15,16.55,85.0,63.2,50.08
2018,10,1,17,0,23.0,58.0,1.1,16.3,62.0,48.03,36.35
2018,10,1,17,15,22.5,39.5,1.1,16.1,42.5,33.31,22.72
2018,10,1,17,30,22.0,21.0,1.1,15.9,23.0,17.84,5.15
2018,10,1,17,45,20.5,12.0,1.1,15.65,12.5,10.91,0.0
2018,10,1,18,0,19.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,8.0,3.5,1.05,15.45,4.0,6.82,0.0
2018,10,2,6,30,8.0,6.0,1.1,15.7,7.0,10.41,0.0
2018,10,2,6,45,4.0,10.0,1.1,15.95,10.5,11.2,3.54
2018,10,2,7,0,0.0,14.0,1.1,16.2,14.0,12.29,4.69
2018,10,2,7,15,0.0,18.5,1.1,16.65,18.5,16.26,8.18
2018,10,2,7,30,0.0,23.0,1.1,17.1,23.0,20.23,11.61
2018,10,2,7,45,0.0,22.5,1.05,17.5,22.5,19.8,11.23
2018,10,2,8,0,0.0,22.0,1.0,17.9,22.0,19.36,10.82
2018,10,2,8,15,0.5,44.0,1.05,18.25,44.0,39.23,27.54
2018,10,2,8,30,1.0,66.0,1.1,18.6,66.0,59.2,44.09
2018,10,2,8,45,142.0,110.5,1.2,18.95,183.5,262.38,213.78
2018,10,2,9,0,283.0,155.0,1.3,19.3,301.0,448.28,358.89
2018,10,2,9,15,278.0,202.0,1.4,19.55,354.5,504.96,397.84
2018,10,2,9,30,273.0,249.0,1.5,19.8,408.0,559.19,435.22
2018,10,2,9,45,323.0,253.5,1.55,20.1,452.5,613.17,473.84
2018,10,2,10,0,373.0,258.0,1.6,20.4,497.0,666.91,511.59
2018,10,2,10,15,269.0,262.5,1.7,20.6,438.5,568.74,437.99
2018,10,2,10,30,165.0,267.0,1.8,20.8,380.0,450.47,349.07
2018,10,2,10,45,107.5,262.0,1.85,21.05,336.5,385.24,298.75
2018,10,2,11,0,50.0,257.0,1.9,21.3,293.0,303.97,235.23
2018,10,2,11,15,55.0,284.0,1.9,21.45,324.0,335.19,258.88
2018,10,2,11,30,60.0,311.0,1.9,21.6,355.0,365.68,281.29
2018,10,2,11,45,181.5,317.0,1.9,21.75,452.0,495.09,380.15
2018,10,2,12,0,303.0,323.0,1.9,21.9,549.0,616.43,468.81
2018,10,2,12,15,360.5,311.5,1.9,21.95,579.0,640.9,486.27
2018,10,2,12,30,418.0,300.0,1.9,22.0,609.0,672.05,508.68
2018,10,2,12,45,424.0,292.0,1.85,22.05,601.0,648.35,491.35
2018,10,2,13,0,430.0,284.0,1.8,22.1,593.0,622.77,472.99
2018,10,2,13,15,487.5,254.5,1.85,22.0,596.0,611.96,466.81
2018,10,2,13,30,545.0,225.0,1.9,21.9,599.0,595.01,455.59
2018,10,2,13,45,379.5,254.5,1.9,21.8,510.0,481.16,370.25
2018,10,2,14,0,214.0,284.0,1.9,21.7,421.0,384.64,296.76
2018,10,2,14,15,172.5,271.0,1.9,21.5,377.5,335.86,259.85
2018,10,2,14,30,131.0,258.0,1.9,21.3,334.0,291.46,225.78
2018,10,2,14,45,102.5,202.5,1.95,21.15,259.5,221.05,171.26
2018,10,2,15,0,74.0,147.0,2.0,21.0,185.0,155.24,119.46
2018,10,2,15,15,219.5,140.5,2.0,21.0,239.5,183.3,137.5
2018,10,2,15,30,365.0,134.0,2.0,21.0,294.0,192.01,137.31
2018,10,2,15,45,476.5,107.5,2.05,20.45,291.5,160.67,105.98
2018,10,2,16,0,588.0,81.0,2.1,19.9,289.0,115.75,67.26
2018,10,2,16,15,572.5,72.0,2.05,19.55,248.5,66.47,41.01
2018,10,2,16,30,557.0,63.0,2.0,19.2,208.0,47.21,35.86
2018,10,2,16,45,368.0,60.0,2.0,18.85,147.0,45.13,33.89
2018,10,2,17,0,179.0,57.0,2.0,18.5,86.0,44.77,33.14
2018,10,2,17,15,134.5,39.0,1.95,18.15,56.5,31.18,20.53
2018,10,2,17,30,90.0,21.0,1.9,17.8,27.0,17.2,2.83
2018,10,2,17,45,45.0,10.5,1.85,17.45,13.5,9.55,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,8.5,10.0,0.55,16.1,10.5,12.96,0.0
2018,10,3,6,30,17.0,20.0,0.5,16.2,21.0,30.11,7.01
2018,10,3,6,45,67.0,38.5,0.5,16.3,48.5,92.52,69.56
2018,10,3,7,0,117.0,57.0,0.5,16.4,76.0,158.86,127.18
2018,10,3,7,15,209.5,69.0,0.55,16.6,117.5,237.17,194.0
2018,10,3,7,30,302.0,81.0,0.6,16.8,159.0,340.3,278.35
2018,10,3,7,45,276.5,92.0,0.6,17.05,175.0,346.44,282.49
2018,10,3,8,0,251.0,103.0,0.6,17.3,191.0,331.81,270.63
2018,10,3,8,15,216.5,122.0,0.7,17.45,205.5,334.41,271.67
2018,10,3,8,30,182.0,141.0,0.8,17.6,220.0,333.51,269.48
2018,10,3,8,45,180.0,176.0,0.85,17.8,261.0,361.33,289.93
2018,10,3,9,0,178.0,211.0,0.9,18.0,302.0,404.22,321.04
2018,10,3,9,15,267.5,205.5,0.95,18.15,354.5,499.47,393.54
2018,10,3,9,30,357.0,200.0,1.0,18.3,407.0,579.78,452.85
2018,10,3,9,45,463.0,191.0,1.05,18.45,475.5,693.93,534.39
2018,10,3,10,0,569.0,182.0,1.1,18.6,544.0,796.33,604.83
2018,10,3,10,15,378.5,229.0,1.15,18.7,474.0,656.31,501.69
2018,10,3,10,30,188.0,276.0,1.2,18.8,404.0,483.34,373.42
2018,10,3,10,45,101.5,245.5,1.2,18.9,315.0,361.03,281.07
2018,10,3,11,0,15.0,215.0,1.2,19.0,226.0,213.08,165.12
2018,10,3,11,15,23.5,243.0,1.25,19.0,260.5,261.46,203.35
2018,10,3,11,30,32.0,271.0,1.3,19.0,295.0,296.84,230.39
2018,10,3,11,45,68.0,299.5,1.35,19.0,350.0,357.2,277.08
2018,10,3,12,0,104.0,328.0,1.4,19.0,405.0,415.22,321.05
2018,10,3,12,15,147.5,337.0,1.45,19.0,445.5,469.6,361.93
2018,10,3,12,30,191.0,346.0,1.5,19.0,486.0,506.21,389.43
2018,10,3,12,45,113.0,307.5,1.6,18.95,390.0,394.24,305.3
2018,10,3,13,0,35.0,269.0,1.7,18.9,294.0,279.55,217.28
2018,10,3,13,15,36.5,262.0,1.7,18.85,287.5,270.33,210.86
2018,10,3,13,30,38.0,255.0,1.7,18.8,281.0,260.99,203.87
2018,10,3,13,45,141.0,251.5,1.75,18.7,342.0,323.76,254.41
2018,10,3,14,0,244.0,248.0,1.8,18.6,403.0,373.4,292.97
2018,10,3,14,15,514.0,169.5,1.8,18.55,473.5,428.34,334.87
2018,10,3,14,30,784.0,91.0,1.8,18.5,544.0,451.01,348.26
2018,10,3,14,45,783.5,86.0,1.75,18.45,512.5,397.99,302.56
2018,10,3,15,0,783.0,81.0,1.7,18.4,481.0,343.74,254.87
2018,10,3,15,15,667.5,80.5,1.7,18.4,400.0,260.43,186.54
2018,10,3,15,30,552.0,80.0,1.7,18.4,319.0,187.51,127.56
2018,10,3,15,45,592.5,75.5,1.65,18.2,305.0,151.56,94.33
2018,10,3,16,0,633.0,71.0,1.6,18.0,291.0,110.03,61.53
2018,10,3,16,15,564.5,65.0,1.55,17.8,238.5,59.19,36.25
2018,10,3,16,30,496.0,59.0,1.5,17.6,186.0,43.87,33.17
2018,10,3,16,45,354.5,49.5,1.45,17.4,130.0,37.34,27.26
2018,10,3,17,0,213.0,40.0,1.4,17.2,74.0,30.39,20.81
2018,10,3,17,15,158.0,27.5,1.35,16.95,47.5,21.22,12.13
2018,10,3,17,30,103.0,15.0,1.3,16.7,21.0,11.74,0.0
2018,10,3,17,45,51.5,7.5,1.2,16.4,10.5,6.82,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,3.0,3.0,2.0,14.3,3.0,4.09,0.0
2018,10,4,6,30,6.0,6.0,2.1,14.4,6.0,8.42,0.0
2018,10,4,6,45,33.0,16.0,2.15,14.5,20.5,37.2,24.96
2018,10,4,7,0,60.0,26.0,2.2,14.6,35.0,75.19,58.69
2018,10,4,7,15,62.5,41.5,2.25,14.7,54.5,89.33,71.75
2018,10,4,7,30,65.0,57.0,2.3,14.8,74.0,111.6,91.24
2018,10,4,7,45,55.0,79.5,2.35,14.9,96.0,121.58,99.54
2018,10,4,8,0,45.0,102.0,2.4,15.0,118.0,140.42,114.89
2018,10,4,8,15,22.5,91.0,2.5,15.15,99.0,108.25,86.95
2018,10,4,8,30,0.0,80.0,2.6,15.3,80.0,70.89,54.45
2018,10,4,8,45,0.5,80.5,2.7,15.4,81.0,71.68,54.99
2018,10,4,9,0,1.0,81.0,2.8,15.5,82.0,72.61,55.6
2018,10,4,9,15,0.5,73.5,2.9,15.65,74.0,65.51,49.47
2018,10,4,9,30,0.0,66.0,3.0,15.8,66.0,58.4,43.36
2018,10,4,9,45,4.5,108.5,3.1,15.95,111.5,101.42,79.07
2018,10,4,10,0,9.0,151.0,3.2,16.1,157.0,146.65,116.0
2018,10,4,10,15,7.5,166.0,3.25,16.15,171.0,159.49,126.03
2018,10,4,10,30,6.0,181.0,3.3,16.2,185.0,172.26,136.02
2018,10,4,10,45,4.5,175.5,3.35,16.25,178.5,164.88,129.8
2018,10,4,11,0,3.0,170.0,3.4,16.3,172.0,157.69,123.79
2018,10,4,11,15,9.5,202.5,3.45,16.3,209.5,194.85,153.83
2018,10,4,11,30,16.0,235.0,3.5,16.3,247.0,231.88,183.41
2018,10,4,11,45,28.0,266.0,3.55,16.3,286.5,285.49,225.99
2018,10,4,12,0,40.0,297.0,3.6,16.3,326.0,325.75,257.63
2018,10,4,12,15,91.5,319.5,3.6,16.3,386.0,389.94,308.9
2018,10,4,12,30,143.0,342.0,3.6,16.3,446.0,462.17,365.19
2018,10,4,12,45,116.5,333.5,3.55,16.25,417.5,423.18,334.37
2018,10,4,13,0,90.0,325.0,3.5,16.2,389.0,376.3,297.82
2018,10,4,13,15,87.0,314.0,3.5,16.2,374.5,356.65,282.77
2018,10,4,13,30,84.0,303.0,3.5,16.2,360.0,337.25,267.75
2018,10,4,13,45,285.5,243.5,3.45,16.2,425.5,411.21,328.7
2018,10,4,14,0,487.0,184.0,3.4,16.2,491.0,457.22,365.02
2018,10,4,14,15,669.0,133.0,3.35,16.15,530.5,475.91,377.69
2018,10,4,14,30,851.0,82.0,3.3,16.1,570.0,471.6,369.93
2018,10,4,14,45,839.5,79.0,3.3,16.1,532.0,413.07,318.82
2018,10,4,15,0,828.0,76.0,3.3,16.1,494.0,352.3,264.74
2018,10,4,15,15,794.0,75.5,3.3,16.1,447.0,289.15,208.37
2018,10,4,15,30,760.0,75.0,3.3,16.1,400.0,229.16,154.93
2018,10,4,15,45,712.0,72.5,3.3,15.85,348.5,168.8,104.44
2018,10,4,16,0,664.0,70.0,3.3,15.6,297.0,110.25,61.54
2018,10,4,16,15,655.5,61.5,3.25,15.35,256.0,56.9,34.59
2018,10,4,16,30,647.0,53.0,3.2,15.1,215.0,43.6,33.25
2018,10,4,16,45,574.5,47.0,3.1,14.85,166.5,36.26,26.55
2018,10,4,17,0,502.0,41.0,3.0,14.6,118.0,32.6,22.91
2018,10,4,17,15,367.5,31.5,2.9,14.25,76.5,25.65,15.8
2018,10,4,17,30,233.0,22.0,2.8,13.9,35.0,18.57,0.0
2018,10,4,17,45,116.5,11.0,2.75,13.55,17.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,5,6,15,130.5,11.0,1.85,11.9,18.5,69.42,0.0
2018,10,5,6,30,261.0,22.0,1.7,12.3,37.0,179.34,29.92
2018,10,5,6,45,391.0,30.0,1.55,12.7,78.0,289.07,225.87
2018,10,5,7,0,521.0,38.0,1.4,13.1,119.0,397.59,323.71
2018,10,5,7,15,591.0,44.0,1.3,13.35,167.5,470.91,386.86
2018,10,5,7,30,661.0,50.0,1.2,13.6,216.0,554.92,453.51
2018,10,5,7,45,696.5,55.0,1.1,13.8,263.5,615.8,498.44
2018,10,5,8,0,732.0,60.0,1.0,14.0,311.0,677.17,541.45
2018,10,5,8,15,734.0,69.0,1.05,14.45,352.0,716.12,567.55
2018,10,5,8,30,736.0,78.0,1.1,14.9,393.0,752.32,591.17
2018,10,5,8,45,607.0,117.5,1.1,15.35,395.5,712.53,559.78
2018,10,5,9,0,478.0,157.0,1.1,15.8,398.0,648.3,510.79
2018,10,5,9,15,653.5,121.5,1.1,16.25,479.5,786.68,608.37
2018,10,5,9,30,829.0,86.0,1.1,16.7,561.0,913.69,690.49
2018,10,5,9,45,857.5,83.0,1.05,17.1,599.0,936.73,700.59
2018,10,5,10,0,886.0,80.0,1.0,17.5,637.0,966.57,716.43
2018,10,5,10,15,893.0,81.0,0.9,17.9,663.0,977.08,718.54
2018,10,5,10,30,900.0,82.0,0.8,18.3,689.0,983.81,718.5
2018,10,5,10,45,892.0,88.5,0.7,18.65,704.5,978.65,711.17
2018,10,5,11,0,884.0,95.0,0.6,19.0,720.0,969.56,701.7
2018,10,5,11,15,787.0,139.0,0.65,19.2,702.0,923.8,672.84
2018,10,5,11,30,690.0,183.0,0.7,19.4,684.0,871.45,639.93
2018,10,5,11,45,651.5,200.5,0.75,19.55,675.5,836.68,618.27
2018,10,5,12,0,613.0,218.0,0.8,19.7,667.0,799.94,593.61
2018,10,5,12,15,759.0,153.0,1.0,19.75,706.0,836.32,622.53
2018,10,5,12,30,905.0,88.0,1.2,19.8,745.0,850.16,634.22
2018,10,5,12,45,901.5,87.5,1.4,19.85,732.5,812.89,611.76
2018,10,5,13,0,898.0,87.0,1.6,19.9,720.0,772.78,587.2
2018,10,5,13,15,893.5,85.0,1.8,19.85,700.0,727.76,558.65
2018,10,5,13,30,889.0,83.0,2.0,19.8,680.0,680.4,526.2
2018,10,5,13,45,879.5,82.5,2.2,19.7,653.0,629.35,488.94
2018,10,5,14,0,870.0,82.0,2.4,19.6,626.0,576.85,449.06
2018,10,5,14,15,854.5,81.0,2.55,19.45,591.5,519.6,403.91
2018,10,5,14,30,839.0,80.0,2.7,19.3,557.0,462.08,356.84
2018,10,5,14,45,806.0,81.5,2.85,19.15,513.5,398.63,303.7
2018,10,5,15,0,773.0,83.0,3.0,19.0,470.0,338.22,251.52
2018,10,5,15,15,768.5,76.0,3.0,19.0,431.0,280.58,199.68
2018,10,5,15,30,764.0,69.0,3.0,19.0,392.0,222.69,147.6
2018,10,5,15,45,719.0,67.5,3.25,18.5,342.5,163.61,98.82
2018,10,5,16,0,674.0,66.0,3.5,18.0,293.0,106.13,57.53
2018,10,5,16,15,632.0,59.5,3.6,17.6,245.5,53.2,32.64
2018,10,5,16,30,590.0,53.0,3.7,17.2,198.0,39.83,29.61
2018,10,5,16,45,517.5,46.5,3.75,16.8,152.0,35.81,25.88
2018,10,5,17,0,445.0,40.0,3.8,16.4,106.0,31.76,21.92
2018,10,5,17,15,313.0,30.0,3.85,16.0,67.5,24.37,14.32
2018,10,5,17,30,181.0,20.0,3.9,15.6,29.0,16.79,0.0
2018,10,5,17,45,90.5,10.0,3.9,15.2,14.5,9.1,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.5,13.15,17.5,70.32,0.0
2018,10,6,6,30,267.0,21.0,2.6,13.5,35.0,180.26,0.85
2018,10,6,6,45,403.5,28.5,2.7,13.85,76.5,294.34,228.41
2018,10,6,7,0,540.0,36.0,2.8,14.2,118.0,400.66,327.48
2018,10,6,7,15,558.0,45.5,2.85,14.6,158.0,456.01,377.37
2018,10,6,7,30,576.0,55.0,2.9,15.0,198.0,505.92,420.01
2018,10,6,7,45,644.5,59.0,2.9,15.35,251.5,585.94,482.85
2018,10,6,8,0,713.0,63.0,2.9,15.7,305.0,665.49,542.51
2018,10,6,8,15,761.0,64.0,2.9,16.15,357.0,731.27,589.41
2018,10,6,8,30,809.0,65.0,2.9,16.6,409.0,797.33,635.03
2018,10,6,8,45,850.0,63.0,2.95,17.1,458.5,844.23,665.75
2018,10,6,9,0,891.0,61.0,3.0,17.6,508.0,898.53,701.22
2018,10,6,9,15,902.5,64.0,2.95,17.9,547.5,930.49,720.13
2018,10,6,9,30,914.0,67.0,2.9,18.2,587.0,959.17,736.75
2018,10,6,9,45,921.0,70.5,2.9,18.5,620.5,980.68,748.78
2018,10,6,10,0,928.0,74.0,2.9,18.8,654.0,998.39,758.32
2018,10,6,10,15,936.0,74.5,2.85,19.05,681.0,1009.44,763.15
2018,10,6,10,30,944.0,75.0,2.8,19.3,708.0,1016.55,765.53
2018,10,6,10,45,949.0,76.0,2.8,19.5,727.5,1017.32,764.48
2018,10,6,11,0,954.0,77.0,2.8,19.7,747.0,1014.0,760.94
2018,10,6,11,15,957.0,77.0,2.85,19.85,758.5,1003.5,753.42
2018,10,6,11,30,960.0,77.0,2.9,20.0,770.0,988.95,743.41
2018,10,6,11,45,960.5,76.5,2.9,20.15,773.0,967.56,728.5
2018,10,6,12,0,961.0,76.0,2.9,20.3,776.0,942.36,711.17
2018,10,6,12,15,959.0,76.0,3.0,20.4,771.0,911.86,691.19
2018,10,6,12,30,957.0,76.0,3.1,20.5,766.0,877.9,668.74
2018,10,6,12,45,953.0,76.5,3.15,20.6,753.5,839.59,642.8
2018,10,6,13,0,949.0,77.0,3.2,20.7,741.0,798.28,614.59
2018,10,6,13,15,943.0,76.0,3.25,20.7,720.5,751.18,582.21
2018,10,6,13,30,937.0,75.0,3.3,20.7,700.0,701.7,546.54
2018,10,6,13,45,928.5,74.0,3.35,20.75,672.0,648.55,505.89
2018,10,6,14,0,920.0,73.0,3.4,20.8,644.0,593.74,462.8
2018,10,6,14,15,908.0,71.5,3.5,20.75,609.5,535.26,415.86
2018,10,6,14,30,896.0,70.0,3.6,20.7,575.0,476.04,366.7
2018,10,6,14,45,880.5,68.0,3.65,20.65,534.5,414.51,314.06
2018,10,6,15,0,865.0,66.0,3.7,20.6,494.0,353.21,260.1
2018,10,6,15,15,842.5,64.0,3.7,20.6,449.0,290.5,204.19
2018,10,6,15,30,820.0,62.0,3.7,20.6,404.0,229.42,149.95
2018,10,6,15,45,789.0,59.0,3.75,20.2,356.0,164.46,95.88
2018,10,6,16,0,758.0,56.0,3.8,19.8,308.0,106.16,54.39
2018,10,6,16,15,710.5,52.0,3.65,19.35,257.5,50.38,30.53
2018,10,6,16,30,663.0,48.0,3.5,18.9,207.0,39.59,29.16
2018,10,6,16,45,585.0,42.5,3.4,18.4,158.5,35.85,25.7
2018,10,6,17,0,507.0,37.0,3.3,17.9,110.0,29.46,19.72
2018,10,6,17,15,358.5,28.5,3.35,17.5,69.5,23.27,12.97
2018,10,6,17,30,210.0,20.0,3.4,17.1,29.0,17.04,0.0
2018,10,6,17,45,105.0,10.0,3.4,16.65,14.5,9.1,0.0
2018,10,6,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,143.5,10.0,3.7,14.9,17.5,74.41,0.0
2018,10,7,6,30,287.0,20.0,3.8,15.2,35.0,188.27,0.0
2018,10,7,6,45,424.0,28.0,3.9,15.5,77.0,297.44,228.24
2018,10,7,7,0,561.0,36.0,4.0,15.8,119.0,413.13,336.38
2018,10,7,7,15,632.5,40.5,4.1,16.05,168.0,493.44,407.51
2018,10,7,7,30,704.0,45.0,4.2,16.3,217.0,578.04,477.33
2018,10,7,7,45,747.5,48.5,4.3,16.6,267.5,644.34,529.52
2018,10,7,8,0,791.0,52.0,4.4,16.9,318.0,711.68,580.47
2018,10,7,8,15,819.5,55.0,4.4,17.2,366.5,758.51,613.76
2018,10,7,8,30,848.0,58.0,4.4,17.5,415.0,811.94,651.04
2018,10,7,8,45,868.5,60.5,4.4,17.85,460.0,856.23,680.53
2018,10,7,9,0,889.0,63.0,4.4,18.2,505.0,898.3,707.89
2018,10,7,9,15,903.0,64.5,4.4,18.5,544.5,930.41,727.87
2018,10,7,9,30,917.0,66.0,4.4,18.8,584.0,959.4,745.53
2018,10,7,9,45,927.0,68.0,4.35,19.1,618.0,981.82,758.21
2018,10,7,10,0,937.0,70.0,4.3,19.4,652.0,1000.55,768.45
2018,10,7,10,15,944.5,70.5,4.25,19.65,678.5,1011.11,773.27
2018,10,7,10,30,952.0,71.0,4.2,19.9,705.0,1017.7,775.56
2018,10,7,10,45,957.0,71.5,4.15,20.15,724.5,1017.81,773.6
2018,10,7,11,0,962.0,72.0,4.1,20.4,744.0,1013.82,769.07
2018,10,7,11,15,963.5,73.0,4.05,20.65,755.0,1002.98,760.09
2018,10,7,11,30,965.0,74.0,4.0,20.9,766.0,988.09,748.58
2018,10,7,11,45,965.0,74.0,3.95,21.15,769.0,966.7,732.82
2018,10,7,12,0,965.0,74.0,3.9,21.4,772.0,941.49,714.63
2018,10,7,12,15,960.5,75.0,3.85,21.55,766.5,909.84,692.38
2018,10,7,12,30,956.0,76.0,3.8,21.7,761.0,874.85,667.88
2018,10,7,12,45,949.0,77.5,3.75,21.8,747.5,835.27,640.28
2018,10,7,13,0,942.0,79.0,3.7,21.9,734.0,792.89,610.62
2018,10,7,13,15,938.0,77.5,3.75,21.95,714.0,746.92,578.75
2018,10,7,13,30,934.0,76.0,3.8,22.0,694.0,698.43,543.34
2018,10,7,13,45,927.5,74.0,3.8,22.05,666.5,645.6,502.66
2018,10,7,14,0,921.0,72.0,3.8,22.1,639.0,590.95,459.48
2018,10,7,14,15,909.5,70.0,3.75,22.1,604.0,532.21,411.89
2018,10,7,14,30,898.0,68.0,3.7,22.1,569.0,472.69,362.24
2018,10,7,14,45,883.5,65.5,3.7,22.05,529.0,411.03,309.56
2018,10,7,15,0,869.0,63.0,3.7,22.0,489.0,349.5,255.52
2018,10,7,15,15,847.5,61.0,3.7,22.0,444.5,286.94,199.91
2018,10,7,15,30,826.0,59.0,3.7,22.0,400.0,225.89,145.91
2018,10,7,15,45,793.5,56.0,3.5,21.7,351.0,160.48,91.89
2018,10,7,16,0,761.0,53.0,3.3,21.4,302.0,101.91,50.88
2018,10,7,16,15,713.0,49.5,3.05,20.9,252.0,46.53,35.02
2018,10,7,16,30,665.0,46.0,2.8,20.4,202.0,37.99,27.57
2018,10,7,16,45,586.5,40.5,2.6,19.85,153.5,34.18,24.06
2018,10,7,17,0,508.0,35.0,2.4,19.3,105.0,30.42,20.35
2018,10,7,17,15,360.0,26.5,2.4,18.85,65.5,21.61,11.14
2018,10,7,17,30,212.0,18.0,2.4,18.4,26.0,16.37,0.0
2018,10,7,17,45,106.0,9.0,2.35,17.95,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,126.0,9.5,2.85,16.15,15.5,65.98,0.0
2018,10,8,6,30,252.0,19.0,2.9,16.5,31.0,168.4,0.0
2018,10,8,6,45,402.0,26.5,2.95,16.85,72.5,291.17,219.29
2018,10,8,7,0,552.0,34.0,3.0,17.2,114.0,405.22,326.68
2018,10,8,7,15,624.0,38.5,3.1,17.55,162.5,484.97,396.54
2018,10,8,7,30,696.0,43.0,3.2,17.9,211.0,569.28,465.15
2018,10,8,7,45,739.5,46.5,3.35,18.2,261.0,635.05,516.36
2018,10,8,8,0,783.0,50.0,3.5,18.5,311.0,694.37,560.71
2018,10,8,8,15,811.5,52.5,3.55,18.85,358.5,747.63,598.55
2018,10,8,8,30,840.0,55.0,3.6,19.2,406.0,800.03,634.66
2018,10,8,8,45,860.0,57.0,3.65,19.5,450.0,842.92,663.16
2018,10,8,9,0,880.0,59.0,3.7,19.8,494.0,883.6,689.64
2018,10,8,9,15,894.0,61.0,3.65,20.1,533.0,916.16,709.45
2018,10,8,9,30,908.0,63.0,3.6,20.4,572.0,945.61,726.92
2018,10,8,9,45,918.0,64.0,3.55,20.65,605.0,966.58,738.56
2018,10,8,10,0,928.0,65.0,3.5,20.9,638.0,983.93,747.79
2018,10,8,10,15,935.5,66.0,3.45,21.15,664.5,995.06,752.88
2018,10,8,10,30,943.0,67.0,3.4,21.4,691.0,1002.26,755.47
2018,10,8,10,45,947.5,68.0,3.35,21.65,710.0,1002.52,753.58
2018,10,8,11,0,952.0,69.0,3.3,21.9,729.0,998.71,749.18
2018,10,8,11,15,954.5,69.0,3.25,22.1,740.0,987.73,740.32
2018,10,8,11,30,957.0,69.0,3.2,22.3,751.0,972.75,729.02
2018,10,8,11,45,957.0,69.0,3.1,22.45,754.0,951.54,713.48
2018,10,8,12,0,957.0,69.0,3.0,22.6,757.0,926.55,695.57
2018,10,8,12,15,955.0,69.5,2.95,22.7,752.5,896.75,675.01
2018,10,8,12,30,953.0,70.0,2.9,22.8,748.0,863.49,652.17
2018,10,8,12,45,948.0,70.5,2.85,22.9,735.0,824.59,625.42
2018,10,8,13,0,943.0,71.0,2.8,23.0,722.0,782.78,596.59
2018,10,8,13,15,936.5,70.5,2.75,23.0,701.5,736.17,564.43
2018,10,8,13,30,930.0,70.0,2.7,23.0,681.0,687.24,529.05
2018,10,8,13,45,921.0,69.5,2.65,23.0,653.5,634.71,489.08
2018,10,8,14,0,912.0,69.0,2.6,23.0,626.0,580.6,446.84
2018,10,8,14,15,900.0,68.0,2.55,22.9,592.0,523.14,401.01
2018,10,8,14,30,888.0,67.0,2.5,22.8,558.0,464.97,353.13
2018,10,8,14,45,871.5,65.0,2.5,22.75,518.0,403.63,301.4
2018,10,8,15,0,855.0,63.0,2.5,22.7,478.0,342.68,248.48
2018,10,8,15,15,832.5,61.0,2.5,22.7,433.5,280.78,194.03
2018,10,8,15,30,810.0,59.0,2.5,22.7,389.0,220.51,141.29
2018,10,8,15,45,777.5,56.0,2.45,22.2,341.0,156.26,88.86
2018,10,8,16,0,745.0,53.0,2.4,21.7,293.0,98.81,49.29
2018,10,8,16,15,695.5,49.5,2.35,21.05,243.5,44.59,33.3
2018,10,8,16,30,646.0,46.0,2.3,20.4,194.0,38.06,27.61
2018,10,8,16,45,566.0,40.0,2.2,19.7,146.5,33.81,23.72
2018,10,8,17,0,486.0,34.0,2.1,19.0,99.0,27.11,17.47
2018,10,8,17,15,337.5,25.5,2.15,18.4,61.5,20.83,10.0
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,15.46,0.0
2018,10,8,17,45,94.5,8.5,2.3,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,86.0,9.0,0.7,13.15,13.0,8.19,0.0
2018,10,9,6,30,172.0,18.0,0.8,13.4,26.0,125.84,0.0
2018,10,9,6,45,334.5,27.0,0.9,13.65,66.5,254.2,189.69
2018,10,9,7,0,497.0,36.0,1.0,13.9,107.0,380.02,305.87
2018,10,9,7,15,467.0,46.0,1.1,14.35,133.5,396.33,324.4
2018,10,9,7,30,437.0,56.0,1.2,14.8,160.0,408.75,337.27
2018,10,9,7,45,325.5,82.0,1.35,15.2,169.0,370.23,306.46
2018,10,9,8,0,214.0,108.0,1.5,15.6,178.0,310.46,256.96
2018,10,9,8,15,239.0,125.5,1.4,16.05,215.0,358.47,295.06
2018,10,9,8,30,264.0,143.0,1.3,16.5,252.0,407.09,331.84
2018,10,9,8,45,272.0,158.5,1.25,16.95,281.5,438.48,354.14
2018,10,9,9,0,280.0,174.0,1.2,17.4,311.0,469.06,375.41
2018,10,9,9,15,305.5,189.5,1.05,17.9,350.0,514.89,407.25
2018,10,9,9,30,331.0,205.0,0.9,18.4,389.0,560.18,437.45
2018,10,9,9,45,368.0,215.0,0.75,18.85,431.0,608.88,469.43
2018,10,9,10,0,405.0,225.0,0.6,19.3,473.0,675.67,512.18
2018,10,9,10,15,429.5,227.5,0.55,19.75,500.5,701.25,526.87
2018,10,9,10,30,454.0,230.0,0.5,20.2,528.0,724.83,540.48
2018,10,9,10,45,378.5,261.5,0.45,20.6,515.0,664.2,495.15
2018,10,9,11,0,303.0,293.0,0.4,21.0,502.0,621.16,462.29
2018,10,9,11,15,277.5,310.0,0.65,21.15,504.0,608.29,455.23
2018,10,9,11,30,252.0,327.0,0.9,21.3,506.0,594.41,446.62
2018,10,9,11,45,213.5,334.0,1.15,21.4,486.0,542.05,410.5
2018,10,9,12,0,175.0,341.0,1.4,21.5,466.0,506.42,385.36
2018,10,9,12,15,151.0,336.0,1.6,21.35,443.5,471.57,360.71
2018,10,9,12,30,127.0,331.0,1.8,21.2,421.0,437.75,336.31
2018,10,9,12,45,97.5,318.5,2.05,21.1,387.0,382.41,295.43
2018,10,9,13,0,68.0,306.0,2.3,21.0,353.0,341.38,264.57
2018,10,9,13,15,71.0,294.0,2.55,20.75,341.5,326.12,253.87
2018,10,9,13,30,74.0,282.0,2.8,20.5,330.0,310.68,242.72
