Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,45,85.0,276.5,3.0,20.25,329.5,305.93,239.73
2018,10,9,14,0,96.0,271.0,3.2,20.0,329.0,299.83,235.47
2018,10,9,14,15,106.5,229.5,3.3,19.7,290.5,263.69,207.55
2018,10,9,14,30,117.0,188.0,3.4,19.4,252.0,222.39,174.92
2018,10,9,14,45,144.0,173.5,3.55,19.05,246.5,210.6,164.95
2018,10,9,15,0,171.0,159.0,3.7,18.7,241.0,195.68,151.66
2018,10,9,15,15,181.0,151.0,3.7,18.7,230.5,178.35,136.03
2018,10,9,15,30,191.0,143.0,3.7,18.7,220.0,158.48,118.28
2018,10,9,15,45,332.0,112.0,3.7,17.9,225.5,135.9,93.47
2018,10,9,16,0,473.0,81.0,3.7,17.1,231.0,97.24,59.32
2018,10,9,16,15,344.5,77.0,3.65,16.65,176.5,57.86,45.65
2018,10,9,16,30,216.0,73.0,3.6,16.2,122.0,56.6,44.43
2018,10,9,16,45,162.0,56.5,3.55,15.75,88.0,44.45,33.4
2018,10,9,17,0,108.0,40.0,3.5,15.3,54.0,31.98,21.86
2018,10,9,17,15,70.0,25.0,3.45,14.9,32.5,20.33,9.04
2018,10,9,17,30,32.0,10.0,3.4,14.5,11.0,9.1,0.0
2018,10,9,17,45,16.0,5.0,3.35,14.1,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,6,15,71.0,9.5,0.55,12.15,12.5,8.64,0.0
2018,10,10,6,30,142.0,19.0,0.6,12.4,25.0,89.0,0.0
2018,10,10,6,45,276.5,30.5,0.65,12.65,62.0,225.21,165.66
2018,10,10,7,0,411.0,42.0,0.7,12.9,99.0,334.53,269.57
2018,10,10,7,15,479.5,50.0,0.75,13.2,143.0,409.37,334.43
2018,10,10,7,30,548.0,58.0,0.8,13.5,187.0,489.0,399.96
2018,10,10,7,45,421.0,83.5,0.85,13.8,196.0,443.34,364.07
2018,10,10,8,0,294.0,109.0,0.9,14.1,205.0,374.69,309.02
2018,10,10,8,15,177.5,130.5,0.85,14.5,191.0,299.21,246.27
2018,10,10,8,30,61.0,152.0,0.8,14.9,177.0,214.36,174.17
2018,10,10,8,45,47.5,168.5,0.75,15.25,189.5,220.77,178.44
2018,10,10,9,0,34.0,185.0,0.7,15.6,202.0,226.28,181.42
2018,10,10,9,15,34.5,201.0,0.6,16.0,219.0,243.36,193.9
2018,10,10,9,30,35.0,217.0,0.5,16.4,236.0,260.29,205.96
2018,10,10,9,45,44.5,236.0,0.4,16.75,262.0,289.2,227.39
2018,10,10,10,0,54.0,255.0,0.3,17.1,288.0,317.98,248.14
2018,10,10,10,15,168.5,259.0,0.35,17.35,368.0,448.19,348.13
2018,10,10,10,30,283.0,263.0,0.4,17.6,448.0,578.45,442.54
2018,10,10,10,45,570.0,184.5,0.5,17.8,570.5,786.88,591.6
2018,10,10,11,0,857.0,106.0,0.6,18.0,693.0,957.67,700.89
2018,10,10,11,15,877.5,99.5,0.7,18.1,709.0,947.07,692.75
2018,10,10,11,30,898.0,93.0,0.8,18.2,725.0,942.04,691.11
2018,10,10,11,45,898.0,93.5,0.95,18.3,728.0,922.15,680.71
2018,10,10,12,0,898.0,94.0,1.1,18.4,731.0,898.7,667.9
2018,10,10,12,15,895.5,94.0,1.25,18.4,726.0,869.13,650.95
2018,10,10,12,30,893.0,94.0,1.4,18.4,721.0,836.37,631.48
2018,10,10,12,45,888.0,94.5,1.55,18.4,708.5,799.17,608.51
2018,10,10,13,0,883.0,95.0,1.7,18.4,696.0,759.28,583.15
2018,10,10,13,15,875.0,94.5,1.85,18.35,675.5,713.78,553.14
2018,10,10,13,30,867.0,94.0,2.0,18.3,655.0,666.28,518.92
2018,10,10,13,45,832.0,101.0,2.15,18.2,621.0,610.36,477.05
2018,10,10,14,0,797.0,108.0,2.3,18.1,587.0,552.53,432.49
2018,10,10,14,15,806.5,98.5,2.4,17.9,559.5,502.3,392.35
2018,10,10,14,30,816.0,89.0,2.5,17.7,532.0,449.43,348.35
2018,10,10,14,45,796.0,87.0,2.65,17.5,492.5,389.92,297.75
2018,10,10,15,0,776.0,85.0,2.8,17.3,453.0,331.39,246.43
2018,10,10,15,15,749.5,81.5,2.8,17.3,409.0,271.07,192.76
2018,10,10,15,30,723.0,78.0,2.8,17.3,365.0,213.16,141.65
2018,10,10,15,45,683.0,74.0,2.9,16.7,317.5,152.22,91.83
2018,10,10,16,0,643.0,70.0,3.0,16.1,270.0,98.94,55.22
2018,10,10,16,15,521.0,69.0,3.0,15.65,213.0,52.56,41.13
2018,10,10,16,30,399.0,68.0,3.0,15.2,156.0,51.09,39.73
2018,10,10,16,45,326.0,54.5,3.0,14.8,114.0,41.58,30.96
2018,10,10,17,0,253.0,41.0,3.0,14.4,72.0,31.77,21.65
2018,10,10,17,15,169.5,27.5,2.95,14.05,44.0,21.62,8.88
2018,10,10,17,30,86.0,14.0,2.9,13.7,16.0,12.73,0.0
2018,10,10,17,45,43.0,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,6,15,58.5,9.0,1.0,11.85,11.0,0.0,0.0
2018,10,11,6,30,117.0,18.0,1.0,12.1,22.0,75.4,0.0
2018,10,11,6,45,241.0,31.0,0.95,12.35,57.5,206.49,149.11
2018,10,11,7,0,365.0,44.0,0.9,12.6,93.0,308.08,248.95
2018,10,11,7,15,346.5,54.0,0.85,12.85,116.5,322.51,265.57
2018,10,11,7,30,328.0,64.0,0.8,13.1,140.0,336.03,278.9
2018,10,11,7,45,178.0,91.5,0.75,13.4,134.0,257.16,213.39
2018,10,11,8,0,28.0,119.0,0.7,13.7,128.0,151.97,123.38
2018,10,11,8,15,78.5,144.0,0.65,14.0,174.5,222.12,182.58
2018,10,11,8,30,129.0,169.0,0.6,14.3,221.0,310.59,253.44
2018,10,11,8,45,166.0,187.5,0.5,14.65,262.5,366.06,295.51
2018,10,11,9,0,203.0,206.0,0.4,15.0,304.0,422.74,337.26
2018,10,11,9,15,278.5,211.5,0.45,15.3,357.5,517.27,407.75
2018,10,11,9,30,354.0,217.0,0.5,15.6,411.0,596.18,464.58
2018,10,11,9,45,525.0,179.0,0.55,15.9,486.5,734.48,563.83
2018,10,11,10,0,696.0,141.0,0.6,16.2,562.0,865.06,649.78
2018,10,11,10,15,782.5,117.5,0.6,16.55,610.0,915.22,678.72
2018,10,11,10,30,869.0,94.0,0.6,16.9,658.0,958.59,704.02
2018,10,11,10,45,876.0,94.5,0.6,17.3,677.0,960.32,702.53
2018,10,11,11,0,883.0,95.0,0.6,17.7,696.0,958.26,699.46
2018,10,11,11,15,887.5,95.0,0.55,18.0,707.5,949.45,691.5
2018,10,11,11,30,892.0,95.0,0.5,18.3,719.0,936.86,681.42
2018,10,11,11,45,894.0,95.0,0.45,18.6,723.0,918.25,667.75
2018,10,11,12,0,896.0,95.0,0.4,18.9,727.0,896.03,652.03
2018,10,11,12,15,896.5,94.5,0.4,19.05,723.0,868.45,634.4
2018,10,11,12,30,897.0,94.0,0.4,19.2,719.0,837.53,614.68
2018,10,11,12,45,895.5,92.5,0.45,19.35,707.0,800.76,591.98
2018,10,11,13,0,894.0,91.0,0.5,19.5,695.0,761.09,567.15
2018,10,11,13,15,888.5,89.5,0.65,19.5,675.0,715.88,539.89
2018,10,11,13,30,883.0,88.0,0.8,19.5,655.0,668.45,508.07
2018,10,11,13,45,874.5,86.5,0.9,19.55,628.0,617.22,471.41
2018,10,11,14,0,866.0,85.0,1.0,19.6,601.0,564.51,432.15
2018,10,11,14,15,853.5,83.0,1.15,19.5,567.0,508.1,389.02
2018,10,11,14,30,841.0,81.0,1.3,19.4,533.0,450.62,343.05
2018,10,11,14,45,823.5,78.0,1.45,19.3,493.5,389.85,292.62
2018,10,11,15,0,806.0,75.0,1.6,19.2,454.0,329.76,240.91
2018,10,11,15,15,780.5,72.5,1.6,19.2,410.0,269.02,187.54
2018,10,11,15,30,755.0,70.0,1.6,19.2,366.0,210.48,136.48
2018,10,11,15,45,719.5,65.5,1.85,18.65,318.5,151.33,88.69
2018,10,11,16,0,684.0,61.0,2.1,18.1,271.0,96.28,51.56
2018,10,11,16,15,588.5,59.5,2.3,17.55,217.5,44.49,33.7
2018,10,11,16,30,493.0,58.0,2.5,17.0,164.0,44.82,33.9
2018,10,11,16,45,320.5,50.0,2.65,16.45,111.5,38.21,27.75
2018,10,11,17,0,148.0,42.0,2.8,15.9,59.0,33.44,22.78
2018,10,11,17,15,83.5,26.0,2.95,15.35,34.5,21.0,6.84
2018,10,11,17,30,19.0,10.0,3.1,14.8,10.0,9.1,0.0
2018,10,11,17,45,9.5,5.0,3.25,14.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,6,15,78.0,8.0,1.85,12.3,11.0,0.0,0.0
2018,10,12,6,30,156.0,16.0,1.9,12.7,22.0,93.17,0.0
2018,10,12,6,45,296.0,27.0,2.0,13.1,59.0,230.89,163.01
2018,10,12,7,0,436.0,38.0,2.1,13.5,96.0,344.88,279.07
2018,10,12,7,15,519.5,45.5,2.1,13.95,143.0,429.41,353.56
2018,10,12,7,30,603.0,53.0,2.1,14.4,190.0,520.24,429.08
2018,10,12,7,45,656.0,57.5,2.05,14.85,239.0,584.68,479.09
2018,10,12,8,0,709.0,62.0,2.0,15.3,288.0,657.0,532.65
2018,10,12,8,15,744.5,65.5,1.95,15.9,335.5,715.01,572.87
2018,10,12,8,30,780.0,69.0,1.9,16.5,383.0,772.52,611.21
2018,10,12,8,45,805.0,71.5,1.85,17.1,427.0,818.6,640.07
2018,10,12,9,0,830.0,74.0,1.8,17.7,471.0,862.76,666.83
2018,10,12,9,15,851.0,75.0,1.75,18.25,511.0,889.73,681.27
2018,10,12,9,30,872.0,76.0,1.7,18.8,551.0,923.07,699.95
2018,10,12,9,45,889.0,76.0,1.65,19.4,585.5,948.36,712.73
2018,10,12,10,0,906.0,76.0,1.6,20.0,620.0,970.33,723.25
2018,10,12,10,15,915.0,77.0,1.5,20.45,647.0,982.28,726.87
2018,10,12,10,30,924.0,78.0,1.4,20.9,674.0,990.39,728.11
2018,10,12,10,45,930.0,79.0,1.35,21.4,693.5,991.67,725.76
2018,10,12,11,0,936.0,80.0,1.3,21.9,713.0,988.96,721.09
2018,10,12,11,15,940.0,80.0,1.3,22.2,724.5,979.14,713.5
2018,10,12,11,30,944.0,80.0,1.3,22.5,736.0,965.36,703.63
2018,10,12,11,45,945.0,80.5,1.3,22.8,739.5,945.51,690.06
2018,10,12,12,0,946.0,81.0,1.3,23.1,743.0,921.89,674.23
2018,10,12,12,15,945.0,80.0,1.4,23.15,738.0,891.21,655.92
2018,10,12,12,30,944.0,79.0,1.5,23.2,733.0,857.13,635.18
2018,10,12,12,45,940.0,79.0,1.65,23.25,720.0,818.54,611.64
2018,10,12,13,0,936.0,79.0,1.8,23.3,707.0,777.04,585.61
2018,10,12,13,15,930.5,78.0,1.95,23.15,686.5,730.73,556.09
2018,10,12,13,30,925.0,77.0,2.1,23.0,666.0,682.07,522.1
2018,10,12,13,45,916.5,76.0,2.25,22.9,638.5,629.49,483.53
2018,10,12,14,0,908.0,75.0,2.4,22.8,611.0,575.31,442.28
2018,10,12,14,15,896.0,73.0,2.5,22.55,576.5,517.07,396.46
2018,10,12,14,30,884.0,71.0,2.6,22.3,542.0,458.17,348.34
2018,10,12,14,45,867.5,69.0,2.7,22.05,502.0,397.16,296.85
2018,10,12,15,0,851.0,67.0,2.8,21.8,462.0,336.54,244.08
2018,10,12,15,15,826.5,64.5,2.8,21.8,417.0,271.53,186.94
2018,10,12,15,30,802.0,62.0,2.8,21.8,372.0,210.54,133.67
2018,10,12,15,45,768.5,58.0,2.85,21.05,324.0,149.35,84.37
2018,10,12,16,0,735.0,54.0,2.9,20.3,276.0,91.92,46.29
2018,10,12,16,15,684.0,49.0,2.85,19.55,226.5,40.08,29.54
2018,10,12,16,30,633.0,44.0,2.8,18.8,177.0,36.83,26.63
2018,10,12,16,45,546.0,38.0,2.75,18.1,130.5,32.55,22.6
2018,10,12,17,0,459.0,32.0,2.7,17.4,84.0,25.94,16.16
2018,10,12,17,15,288.5,21.5,2.75,16.85,48.5,17.74,2.99
2018,10,12,17,30,118.0,11.0,2.8,16.3,13.0,10.01,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,86.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,172.0,15.0,0.8,12.9,21.0,100.22,0.0
2018,10,13,6,45,335.0,24.5,0.75,13.15,59.5,248.27,168.71
2018,10,13,7,0,498.0,34.0,0.7,13.4,98.0,369.95,294.99
2018,10,13,7,15,579.5,40.0,0.7,13.75,146.0,455.31,368.54
2018,10,13,7,30,661.0,46.0,0.7,14.1,194.0,545.88,440.8
2018,10,13,7,45,711.0,50.0,0.65,14.45,244.0,615.4,492.23
2018,10,13,8,0,761.0,54.0,0.6,14.8,294.0,686.42,541.97
2018,10,13,8,15,793.5,57.5,0.6,15.3,342.0,743.48,579.8
2018,10,13,8,30,826.0,61.0,0.6,15.8,390.0,799.8,615.75
2018,10,13,8,45,848.5,63.0,0.6,16.3,434.0,835.49,636.52
2018,10,13,9,0,871.0,65.0,0.6,16.8,478.0,877.42,661.21
2018,10,13,9,15,886.0,67.5,0.65,17.2,517.5,910.72,680.87
2018,10,13,9,30,901.0,70.0,0.7,17.6,557.0,940.97,698.48
2018,10,13,9,45,823.5,98.0,0.75,18.0,564.0,922.05,684.2
2018,10,13,10,0,746.0,126.0,0.8,18.4,571.0,892.39,663.73
2018,10,13,10,15,652.5,161.0,0.85,18.7,562.5,844.53,631.57
2018,10,13,10,30,559.0,196.0,0.9,19.0,554.0,783.91,590.27
2018,10,13,10,45,482.5,218.0,0.95,19.3,533.5,730.43,552.05
2018,10,13,11,0,406.0,240.0,1.0,19.6,513.0,674.91,511.79
2018,10,13,11,15,341.5,240.5,1.1,19.75,472.5,588.88,451.23
2018,10,13,11,30,277.0,241.0,1.2,19.9,432.0,521.29,402.16
2018,10,13,11,45,272.5,239.5,1.25,20.05,428.0,506.42,391.62
2018,10,13,12,0,268.0,238.0,1.3,20.2,424.0,490.65,379.95
2018,10,13,12,15,277.5,243.5,1.4,20.25,435.0,493.24,382.22
2018,10,13,12,30,287.0,249.0,1.5,20.3,446.0,493.95,382.93
2018,10,13,12,45,311.0,250.0,1.6,20.35,460.0,499.27,387.32
2018,10,13,13,0,335.0,251.0,1.7,20.4,474.0,501.57,389.32
2018,10,13,13,15,342.5,245.5,1.75,20.3,467.5,482.87,375.57
2018,10,13,13,30,350.0,240.0,1.8,20.2,461.0,462.55,360.43
2018,10,13,13,45,464.0,197.0,1.9,20.15,477.0,475.42,371.07
2018,10,13,14,0,578.0,154.0,2.0,20.1,493.0,472.13,368.16
2018,10,13,14,15,734.5,112.5,2.05,19.95,517.0,473.93,367.31
2018,10,13,14,30,891.0,71.0,2.1,19.8,541.0,459.02,351.11
2018,10,13,14,45,873.5,69.0,2.1,19.65,500.5,397.28,298.3
2018,10,13,15,0,856.0,67.0,2.1,19.5,460.0,336.03,244.65
2018,10,13,15,15,831.5,64.0,2.1,19.5,414.5,270.38,186.79
2018,10,13,15,30,807.0,61.0,2.1,19.5,369.0,208.71,132.8
2018,10,13,15,45,771.5,57.5,2.2,18.95,320.5,147.51,83.43
2018,10,13,16,0,736.0,54.0,2.3,18.4,272.0,90.32,45.81
2018,10,13,16,15,639.0,51.5,2.3,17.8,216.0,42.21,31.64
2018,10,13,16,30,542.0,49.0,2.3,17.2,160.0,37.74,27.6
2018,10,13,16,45,418.0,40.0,2.3,16.6,111.5,31.36,21.67
2018,10,13,17,0,294.0,31.0,2.3,16.0,63.0,24.88,15.22
2018,10,13,17,15,174.5,19.0,2.3,15.45,35.5,15.44,0.0
2018,10,13,17,30,55.0,7.0,2.3,14.9,8.0,6.37,0.0
2018,10,13,17,45,27.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,6,15,9.5,3.0,1.25,11.45,3.5,0.0,0.0
2018,10,14,6,30,19.0,6.0,1.2,11.8,7.0,15.01,0.0
2018,10,14,6,45,83.5,17.0,1.2,12.15,27.0,89.27,55.92
2018,10,14,7,0,148.0,28.0,1.2,12.5,47.0,149.49,119.81
2018,10,14,7,15,278.0,38.0,1.2,12.9,92.5,261.02,216.55
2018,10,14,7,30,408.0,48.0,1.2,13.3,138.0,376.54,313.66
2018,10,14,7,45,259.0,64.0,1.2,13.75,126.0,295.65,247.04
2018,10,14,8,0,110.0,80.0,1.2,14.2,114.0,178.23,148.1
2018,10,14,8,15,177.5,102.0,1.35,14.75,167.5,277.44,231.22
2018,10,14,8,30,245.0,124.0,1.5,15.3,221.0,366.24,302.63
2018,10,14,8,45,297.0,146.5,1.65,15.8,277.0,444.76,363.58
2018,10,14,9,0,349.0,169.0,1.8,16.3,333.0,524.35,423.71
2018,10,14,9,15,376.0,181.0,1.8,16.75,371.0,587.15,468.46
2018,10,14,9,30,403.0,193.0,1.8,17.2,409.0,630.6,498.45
2018,10,14,9,45,430.5,201.0,1.8,17.65,444.5,668.66,524.26
2018,10,14,10,0,458.0,209.0,1.8,18.1,480.0,705.16,548.58
2018,10,14,10,15,488.0,212.0,1.8,18.45,512.0,736.42,569.27
2018,10,14,10,30,518.0,215.0,1.8,18.8,544.0,765.47,588.22
2018,10,14,10,45,561.5,208.0,1.85,19.2,574.5,793.45,607.14
2018,10,14,11,0,605.0,201.0,1.9,19.6,605.0,824.74,628.02
2018,10,14,11,15,619.0,200.0,1.9,19.9,619.0,825.63,627.22
2018,10,14,11,30,633.0,199.0,1.9,20.2,633.0,823.25,624.56
2018,10,14,11,45,745.0,161.0,1.9,20.55,674.0,865.66,652.67
2018,10,14,12,0,857.0,123.0,1.9,20.9,715.0,894.68,670.88
2018,10,14,12,15,926.5,99.0,1.9,21.15,735.0,892.22,668.38
2018,10,14,12,30,996.0,75.0,1.9,21.4,755.0,890.01,666.54
2018,10,14,12,45,993.5,75.0,1.85,21.65,742.5,850.73,639.34
2018,10,14,13,0,991.0,75.0,1.8,21.9,730.0,808.25,610.28
2018,10,14,13,15,986.0,74.0,1.8,22.0,709.0,759.99,577.87
2018,10,14,13,30,981.0,73.0,1.8,22.1,688.0,709.17,541.09
2018,10,14,13,45,972.5,71.5,1.8,22.25,659.0,653.44,499.31
2018,10,14,14,0,964.0,70.0,1.8,22.4,630.0,595.99,454.99
2018,10,14,14,15,952.5,68.5,1.8,22.35,594.5,535.63,407.35
2018,10,14,14,30,941.0,67.0,1.8,22.3,559.0,474.42,357.33
2018,10,14,14,45,924.0,65.5,1.85,22.3,517.5,410.58,303.69
2018,10,14,15,0,907.0,64.0,1.9,22.3,476.0,347.08,248.68
2018,10,14,15,15,883.0,61.0,1.9,22.3,429.0,281.07,190.98
2018,10,14,15,30,859.0,58.0,1.9,22.3,382.0,216.87,135.48
2018,10,14,15,45,824.5,55.0,1.75,21.65,332.0,150.16,82.4
2018,10,14,16,0,790.0,52.0,1.6,21.0,282.0,90.22,44.02
2018,10,14,16,15,710.5,50.0,1.6,20.05,228.0,41.37,30.58
2018,10,14,16,30,631.0,48.0,1.6,19.1,174.0,40.87,30.06
2018,10,14,16,45,448.5,41.0,1.65,18.15,118.0,32.51,22.46
2018,10,14,17,0,266.0,34.0,1.7,17.2,62.0,27.83,17.36
2018,10,14,17,15,172.0,21.0,1.85,16.7,35.5,16.62,0.0
2018,10,14,17,30,78.0,8.0,2.0,16.2,9.0,7.28,0.0
2018,10,14,17,45,39.0,4.0,2.15,15.7,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.4,12.7,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.5,13.0,20.0,108.04,0.0
2018,10,15,6,45,359.5,24.0,3.55,13.35,59.0,257.86,160.13
2018,10,15,7,0,531.0,33.0,3.6,13.7,98.0,387.71,312.32
2018,10,15,7,15,611.5,39.0,3.6,14.15,146.5,473.83,390.76
2018,10,15,7,30,692.0,45.0,3.6,14.6,195.0,564.85,467.09
2018,10,15,7,45,740.5,48.5,3.6,15.05,245.0,633.65,521.76
2018,10,15,8,0,789.0,52.0,3.6,15.5,295.0,703.67,574.75
2018,10,15,8,15,821.5,55.0,3.45,16.0,343.5,752.96,609.19
2018,10,15,8,30,854.0,58.0,3.3,16.5,392.0,808.76,647.04
2018,10,15,8,45,876.0,60.5,3.15,17.0,437.0,853.56,675.48
2018,10,15,9,0,898.0,63.0,3.0,17.5,482.0,896.19,701.51
2018,10,15,9,15,913.5,65.0,2.8,17.95,522.0,929.65,720.11
2018,10,15,9,30,929.0,67.0,2.6,18.4,562.0,959.99,736.06
2018,10,15,9,45,940.0,68.5,2.35,18.85,595.5,982.06,745.41
2018,10,15,10,0,951.0,70.0,2.1,19.3,629.0,1000.43,751.92
2018,10,15,10,15,958.5,71.5,2.0,19.7,656.0,1011.58,755.43
2018,10,15,10,30,966.0,73.0,1.9,20.1,683.0,1018.7,756.41
2018,10,15,10,45,971.0,73.5,1.75,20.45,702.0,1018.08,751.93
2018,10,15,11,0,976.0,74.0,1.6,20.8,721.0,1013.34,744.93
2018,10,15,11,15,979.0,74.5,1.5,21.15,732.5,1002.58,734.99
2018,10,15,11,30,982.0,75.0,1.4,21.5,744.0,987.72,722.66
2018,10,15,11,45,982.5,75.0,1.25,21.9,747.0,965.99,705.18
2018,10,15,12,0,983.0,75.0,1.1,22.3,750.0,940.39,685.42
2018,10,15,12,15,982.0,75.0,0.95,22.5,745.0,909.77,663.11
2018,10,15,12,30,981.0,75.0,0.8,22.7,740.0,875.58,638.63
2018,10,15,12,45,978.0,74.5,0.65,22.9,727.0,835.9,610.66
2018,10,15,13,0,975.0,74.0,0.5,23.1,714.0,793.14,580.77
2018,10,15,13,15,969.0,73.0,0.5,23.1,692.5,744.89,550.14
2018,10,15,13,30,963.0,72.0,0.5,23.1,671.0,694.24,515.22
2018,10,15,13,45,954.0,71.0,0.55,23.1,642.5,639.65,476.88
2018,10,15,14,0,945.0,70.0,0.6,23.1,614.0,583.43,435.88
2018,10,15,14,15,932.5,69.0,0.7,22.95,579.0,524.15,391.61
2018,10,15,14,30,920.0,68.0,0.8,22.8,544.0,464.15,344.64
2018,10,15,14,45,902.5,65.5,0.95,22.65,502.5,400.42,293.01
2018,10,15,15,0,885.0,63.0,1.1,22.5,461.0,337.18,239.63
2018,10,15,15,15,860.0,61.0,1.1,22.5,415.0,273.27,184.32
2018,10,15,15,30,835.0,59.0,1.1,22.5,369.0,208.4,128.97
2018,10,15,15,45,800.0,55.5,1.3,21.7,320.0,145.75,79.87
2018,10,15,16,0,765.0,52.0,1.5,20.9,271.0,87.02,42.78
2018,10,15,16,15,709.5,48.0,1.6,20.05,221.0,39.75,29.16
2018,10,15,16,30,654.0,44.0,1.7,19.2,171.0,37.39,26.99
2018,10,15,16,45,557.5,37.0,1.75,18.35,123.5,32.16,22.07
2018,10,15,17,0,461.0,30.0,1.8,17.5,76.0,26.95,16.32
2018,10,15,17,15,286.0,19.5,1.95,16.95,43.0,16.36,0.0
2018,10,15,17,30,111.0,9.0,2.1,16.4,10.0,8.19,0.0
2018,10,15,17,45,55.5,4.5,2.2,15.85,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,70.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,141.0,14.0,0.6,12.4,17.0,83.44,0.0
2018,10,16,6,45,281.5,24.5,0.55,12.65,51.0,213.32,121.35
2018,10,16,7,0,422.0,35.0,0.5,12.9,85.0,331.88,262.46
2018,10,16,7,15,501.5,43.5,0.5,13.3,130.5,413.69,334.27
2018,10,16,7,30,581.0,52.0,0.5,13.7,176.0,501.61,405.92
2018,10,16,7,45,664.5,54.0,0.5,14.15,229.5,583.72,467.97
2018,10,16,8,0,748.0,56.0,0.5,14.6,283.0,676.22,534.14
2018,10,16,8,15,766.0,61.5,0.5,15.15,327.0,723.44,564.85
2018,10,16,8,30,784.0,67.0,0.5,15.7,371.0,769.0,593.7
2018,10,16,8,45,655.0,103.0,0.5,16.2,376.5,728.61,562.52
2018,10,16,9,0,526.0,139.0,0.5,16.7,382.0,663.66,515.08
2018,10,16,9,15,543.0,148.5,0.45,17.2,418.0,699.57,538.21
2018,10,16,9,30,560.0,158.0,0.4,17.7,454.0,733.69,558.2
2018,10,16,9,45,595.5,159.0,0.35,18.25,491.0,780.74,586.37
2018,10,16,10,0,631.0,160.0,0.3,18.8,528.0,818.73,607.66
2018,10,16,10,15,618.0,165.0,0.35,19.2,538.5,812.3,601.78
2018,10,16,10,30,605.0,170.0,0.4,19.6,549.0,802.87,594.79
2018,10,16,10,45,597.5,178.0,0.45,20.05,561.5,799.05,591.57
2018,10,16,11,0,590.0,186.0,0.5,20.5,574.0,792.37,586.47
2018,10,16,11,15,608.0,188.0,0.5,20.85,593.5,800.22,590.57
2018,10,16,11,30,626.0,190.0,0.5,21.2,613.0,804.74,592.3
2018,10,16,11,45,596.5,190.5,0.55,21.55,595.0,762.1,563.37
2018,10,16,12,0,567.0,191.0,0.6,21.9,577.0,718.25,533.92
2018,10,16,12,15,573.0,193.0,0.65,22.05,581.0,704.68,525.36
2018,10,16,12,30,579.0,195.0,0.7,22.2,585.0,688.38,514.44
2018,10,16,12,45,572.5,200.5,0.7,22.35,580.0,658.56,493.39
2018,10,16,13,0,566.0,206.0,0.7,22.5,575.0,632.42,474.63
2018,10,16,13,15,598.0,189.5,0.8,22.5,568.5,613.38,462.53
2018,10,16,13,30,630.0,173.0,0.9,22.5,562.0,585.9,443.8
2018,10,16,13,45,670.5,152.0,1.0,22.45,549.5,554.42,421.54
2018,10,16,14,0,711.0,131.0,1.1,22.4,537.0,517.33,393.95
2018,10,16,14,15,737.0,116.0,1.2,22.25,514.5,473.4,359.86
2018,10,16,14,30,763.0,101.0,1.3,22.1,492.0,426.69,321.84
2018,10,16,14,45,766.5,92.0,1.45,21.95,458.5,372.48,276.6
2018,10,16,15,0,770.0,83.0,1.6,21.8,425.0,316.73,228.37
2018,10,16,15,15,776.0,72.5,1.6,21.8,387.0,258.85,176.91
2018,10,16,15,30,782.0,62.0,1.6,21.8,349.0,199.53,124.73
2018,10,16,15,45,760.0,56.5,1.9,20.95,304.0,140.08,77.48
2018,10,16,16,0,738.0,51.0,2.2,20.1,259.0,82.98,41.04
2018,10,16,16,15,664.0,47.5,2.3,19.35,207.5,39.26,28.8
2018,10,16,16,30,590.0,44.0,2.4,18.6,156.0,37.34,26.97
2018,10,16,16,45,482.0,37.5,2.5,17.8,111.0,29.87,20.08
2018,10,16,17,0,374.0,31.0,2.6,17.0,66.0,25.63,14.92
2018,10,16,17,15,212.5,18.5,2.75,16.45,36.0,15.51,0.0
2018,10,16,17,30,51.0,6.0,2.9,15.9,6.0,5.46,0.0
2018,10,16,17,45,25.5,3.0,3.0,15.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,11.45,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.7,5.0,13.56,0.0
2018,10,17,6,45,36.0,13.5,0.65,11.95,16.5,43.71,18.37
2018,10,17,7,0,54.0,22.0,0.7,12.2,28.0,69.08,52.17
2018,10,17,7,15,154.0,31.0,0.75,12.55,60.5,160.96,132.58
2018,10,17,7,30,254.0,40.0,0.8,12.9,93.0,248.02,207.85
2018,10,17,7,45,132.0,57.5,0.8,13.25,85.5,176.11,146.87
2018,10,17,8,0,10.0,75.0,0.8,13.6,78.0,76.49,60.1
2018,10,17,8,15,45.0,104.5,0.8,14.0,121.5,145.29,119.18
2018,10,17,8,30,80.0,134.0,0.8,14.4,165.0,209.83,172.69
2018,10,17,8,45,191.5,151.5,0.85,14.85,236.5,359.46,294.1
2018,10,17,9,0,303.0,169.0,0.9,15.3,308.0,482.71,389.14
2018,10,17,9,15,458.0,152.0,0.9,15.7,382.0,625.63,495.49
2018,10,17,9,30,613.0,135.0,0.9,16.1,456.0,763.0,590.57
2018,10,17,9,45,735.0,112.5,0.9,16.5,521.5,855.99,650.26
2018,10,17,10,0,857.0,90.0,0.9,16.9,587.0,942.59,704.21
2018,10,17,10,15,888.0,85.0,0.9,17.3,619.5,957.55,710.43
2018,10,17,10,30,919.0,80.0,0.9,17.7,652.0,978.7,721.77
2018,10,17,10,45,925.0,80.5,0.9,18.05,671.0,979.01,719.85
2018,10,17,11,0,931.0,81.0,0.9,18.4,690.0,975.38,715.88
2018,10,17,11,15,935.0,81.5,0.85,18.75,701.5,965.92,707.41
2018,10,17,11,30,939.0,82.0,0.8,19.1,713.0,952.52,696.68
2018,10,17,11,45,940.5,82.0,0.75,19.4,716.0,932.41,682.02
2018,10,17,12,0,942.0,82.0,0.7,19.7,719.0,908.56,665.19
2018,10,17,12,15,940.0,82.0,0.7,19.95,714.0,878.14,645.36
2018,10,17,12,30,938.0,82.0,0.7,20.2,709.0,844.38,623.41
2018,10,17,12,45,934.0,81.5,0.7,20.4,696.0,805.38,598.06
2018,10,17,13,0,930.0,81.0,0.7,20.6,683.0,763.52,570.68
2018,10,17,13,15,923.0,80.5,0.8,20.65,662.0,716.97,541.11
2018,10,17,13,30,916.0,80.0,0.9,20.7,641.0,668.22,507.25
2018,10,17,13,45,907.0,78.5,0.95,20.7,613.0,615.33,468.7
2018,10,17,14,0,898.0,77.0,1.0,20.7,585.0,560.96,427.64
2018,10,17,14,15,883.5,75.5,1.1,20.55,550.0,502.71,382.66
2018,10,17,14,30,869.0,74.0,1.2,20.4,515.0,444.09,335.42
2018,10,17,14,45,849.0,72.0,1.35,20.25,474.5,381.71,283.63
2018,10,17,15,0,829.0,70.0,1.5,20.1,434.0,320.76,231.14
2018,10,17,15,15,802.0,66.5,1.5,20.1,389.0,257.92,176.16
2018,10,17,15,30,775.0,63.0,1.5,20.1,344.0,197.48,124.04
2018,10,17,15,45,734.5,59.5,1.7,19.35,296.0,138.13,77.57
2018,10,17,16,0,694.0,56.0,1.9,18.6,248.0,83.48,43.61
2018,10,17,16,15,631.5,51.0,2.05,17.9,199.5,42.42,31.74
2018,10,17,16,30,569.0,46.0,2.2,17.2,151.0,35.99,25.92
2018,10,17,16,45,452.0,37.5,2.35,16.5,105.0,29.96,20.21
2018,10,17,17,0,335.0,29.0,2.5,15.8,59.0,23.87,13.18
2018,10,17,17,15,193.5,17.5,2.6,15.3,32.5,15.92,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.8,6.0,5.46,0.0
2018,10,17,17,45,26.0,3.0,2.75,14.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,23.0,3.5,1.2,12.0,4.0,0.0,0.0
2018,10,18,6,30,46.0,7.0,1.1,12.2,8.0,29.37,0.0
2018,10,18,6,45,193.5,19.5,1.0,12.4,39.0,156.49,67.55
2018,10,18,7,0,341.0,32.0,0.9,12.6,70.0,279.26,221.04
2018,10,18,7,15,396.5,41.5,0.85,12.95,107.0,342.36,279.72
2018,10,18,7,30,452.0,51.0,0.8,13.3,144.0,409.92,337.18
2018,10,18,7,45,238.0,77.5,0.75,13.65,127.5,282.87,234.59
2018,10,18,8,0,24.0,104.0,0.7,14.0,111.0,131.98,106.53
2018,10,18,8,15,107.5,118.5,0.6,14.35,158.5,228.47,188.78
2018,10,18,8,30,191.0,133.0,0.5,14.7,206.0,332.98,272.81
2018,10,18,8,45,233.5,147.0,0.45,15.05,246.5,390.02,315.91
2018,10,18,9,0,276.0,161.0,0.4,15.4,287.0,448.25,358.91
2018,10,18,9,15,342.5,173.0,0.4,15.8,342.5,526.4,416.12
2018,10,18,9,30,409.0,185.0,0.4,16.2,398.0,624.56,484.91
2018,10,18,9,45,539.0,164.0,0.35,16.6,463.0,723.96,553.29
2018,10,18,10,0,669.0,143.0,0.3,17.0,528.0,832.9,622.48
2018,10,18,10,15,792.5,112.0,0.35,17.45,587.5,907.57,668.26
2018,10,18,10,30,916.0,81.0,0.4,17.9,647.0,975.15,709.02
2018,10,18,10,45,922.0,81.5,0.45,18.3,666.0,975.4,707.27
2018,10,18,11,0,928.0,82.0,0.5,18.7,685.0,971.73,704.35
2018,10,18,11,15,931.0,83.0,0.5,19.05,696.0,961.91,696.79
2018,10,18,11,30,934.0,84.0,0.5,19.4,707.0,948.19,687.03
2018,10,18,11,45,935.0,84.0,0.55,19.7,710.0,927.68,674.37
2018,10,18,12,0,936.0,84.0,0.6,20.0,713.0,903.48,659.46
2018,10,18,12,15,935.0,83.5,0.6,20.3,708.0,873.46,639.85
2018,10,18,12,30,934.0,83.0,0.6,20.6,703.0,840.08,618.12
2018,10,18,12,45,930.5,82.5,0.6,20.9,690.0,801.58,592.99
2018,10,18,13,0,927.0,82.0,0.6,21.2,677.0,760.21,565.85
2018,10,18,13,15,920.5,81.0,0.65,21.3,656.0,713.6,535.51
2018,10,18,13,30,914.0,80.0,0.7,21.4,635.0,664.78,501.23
2018,10,18,13,45,904.0,79.0,0.75,21.55,607.0,611.95,462.84
2018,10,18,14,0,894.0,78.0,0.8,21.7,579.0,557.72,422.04
2018,10,18,14,15,880.5,76.0,0.9,21.6,544.5,499.71,377.63
2018,10,18,14,30,867.0,74.0,1.0,21.5,510.0,441.23,330.87
2018,10,18,14,45,822.0,76.5,1.1,21.4,463.5,374.37,276.32
2018,10,18,15,0,777.0,79.0,1.2,21.3,417.0,311.69,223.63
2018,10,18,15,15,738.5,76.0,1.2,21.3,370.0,249.66,170.52
2018,10,18,15,30,700.0,73.0,1.2,21.3,323.0,188.66,119.25
2018,10,18,15,45,665.5,67.5,1.45,20.55,278.5,132.57,75.67
2018,10,18,16,0,631.0,62.0,1.7,19.8,234.0,80.47,43.27
2018,10,18,16,15,532.5,57.0,1.8,19.05,182.0,43.56,32.56
2018,10,18,16,30,434.0,52.0,1.9,18.3,130.0,40.99,30.1
2018,10,18,16,45,342.0,41.0,2.0,17.5,90.5,33.08,22.7
2018,10,18,17,0,250.0,30.0,2.1,16.7,51.0,24.91,13.34
2018,10,18,17,15,144.5,18.0,2.2,16.2,28.0,16.37,0.0
2018,10,18,17,30,39.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,18,17,45,19.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,6,15,49.0,5.5,0.55,12.35,6.0,0.0,0.0
2018,10,19,6,30,98.0,11.0,0.6,12.6,12.0,58.94,0.0
2018,10,19,6,45,253.5,22.0,0.7,12.8,44.5,190.34,64.38
2018,10,19,7,0,409.0,33.0,0.8,13.0,77.0,320.81,251.14
2018,10,19,7,15,501.0,40.5,0.9,13.4,122.5,408.26,330.81
2018,10,19,7,30,593.0,48.0,1.0,13.8,168.0,502.85,409.8
2018,10,19,7,45,428.5,64.5,1.1,14.25,163.0,427.61,352.14
2018,10,19,8,0,264.0,81.0,1.2,14.7,158.0,330.72,274.34
2018,10,19,8,15,256.5,102.0,1.2,15.2,187.5,341.56,283.11
2018,10,19,8,30,249.0,123.0,1.2,15.7,217.0,368.2,302.81
2018,10,19,8,45,301.5,141.5,1.2,16.25,268.5,441.54,359.35
2018,10,19,9,0,354.0,160.0,1.2,16.8,320.0,516.07,414.6
2018,10,19,9,15,428.0,162.0,1.2,17.35,371.5,609.3,482.16
2018,10,19,9,30,502.0,164.0,1.2,17.9,423.0,684.77,534.85
2018,10,19,9,45,700.5,121.0,1.2,18.5,507.0,831.55,634.68
2018,10,19,10,0,899.0,78.0,1.2,19.1,591.0,954.06,711.96
2018,10,19,10,15,908.5,79.0,1.2,19.65,617.5,965.85,715.3
2018,10,19,10,30,918.0,80.0,1.2,20.2,644.0,973.85,717.8
