Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,45,924.0,80.5,1.2,20.75,662.5,974.05,715.46
2018,10,19,11,0,930.0,81.0,1.2,21.3,681.0,970.32,710.87
2018,10,19,11,15,933.5,81.5,1.15,21.65,692.0,960.32,702.18
2018,10,19,11,30,937.0,82.0,1.1,22.0,703.0,946.41,691.24
2018,10,19,11,45,939.5,82.0,1.05,22.4,707.0,927.16,676.96
2018,10,19,12,0,942.0,82.0,1.0,22.8,711.0,904.13,660.48
2018,10,19,12,15,938.0,83.0,0.95,23.0,705.0,873.16,639.51
2018,10,19,12,30,934.0,84.0,0.9,23.2,699.0,838.96,616.58
2018,10,19,12,45,927.0,84.5,0.85,23.4,685.0,798.89,589.79
2018,10,19,13,0,920.0,85.0,0.8,23.6,671.0,756.2,561.22
2018,10,19,13,15,913.5,84.0,0.8,23.6,650.5,709.86,530.29
2018,10,19,13,30,907.0,83.0,0.8,23.6,630.0,661.34,495.82
2018,10,19,13,45,897.0,81.5,0.8,23.65,601.5,608.32,457.07
2018,10,19,14,0,887.0,80.0,0.8,23.7,573.0,553.95,416.1
2018,10,19,14,15,873.0,78.0,0.85,23.6,538.5,496.09,371.74
2018,10,19,14,30,859.0,76.0,0.9,23.5,504.0,437.42,324.98
2018,10,19,14,45,790.0,83.0,0.95,23.4,452.0,367.28,268.73
2018,10,19,15,0,721.0,90.0,1.0,23.3,400.0,301.32,214.79
2018,10,19,15,15,649.0,90.0,1.0,23.3,346.5,236.87,161.9
2018,10,19,15,30,577.0,90.0,1.0,23.3,293.0,180.43,116.68
2018,10,19,15,45,557.0,80.5,1.25,22.5,253.5,130.11,77.74
2018,10,19,16,0,537.0,71.0,1.5,21.7,214.0,82.18,47.47
2018,10,19,16,15,474.0,61.5,1.65,20.75,169.0,47.4,35.62
2018,10,19,16,30,411.0,52.0,1.8,19.8,124.0,41.16,29.99
2018,10,19,16,45,318.5,40.5,1.9,18.9,85.5,32.8,22.22
2018,10,19,17,0,226.0,29.0,2.0,18.0,47.0,22.82,10.95
2018,10,19,17,15,130.5,17.0,2.15,17.5,25.5,15.46,0.0
2018,10,19,17,30,35.0,5.0,2.3,17.0,4.0,0.0,0.0
2018,10,19,17,45,17.5,2.5,2.4,16.45,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,28.5,3.5,1.0,11.65,4.0,0.0,0.0
2018,10,20,6,30,57.0,7.0,1.0,11.9,8.0,34.79,0.0
2018,10,20,6,45,140.0,15.5,1.0,12.1,28.0,119.06,23.71
2018,10,20,7,0,223.0,24.0,1.0,12.3,48.0,197.31,154.53
2018,10,20,7,15,284.0,33.0,1.0,12.65,79.5,257.38,211.55
2018,10,20,7,30,345.0,42.0,1.0,13.0,111.0,322.92,268.66
2018,10,20,7,45,216.0,50.5,0.95,13.35,97.5,244.0,204.17
2018,10,20,8,0,87.0,59.0,0.9,13.7,84.0,134.16,111.09
2018,10,20,8,15,62.5,82.0,0.85,14.2,101.5,144.52,119.01
2018,10,20,8,30,38.0,105.0,0.8,14.7,119.0,139.11,113.15
2018,10,20,8,45,40.5,133.0,0.75,15.15,149.5,173.73,141.13
2018,10,20,9,0,43.0,161.0,0.7,15.6,180.0,208.31,168.28
2018,10,20,9,15,138.0,176.0,0.7,16.0,245.0,326.79,264.22
2018,10,20,9,30,233.0,191.0,0.7,16.4,310.0,449.88,358.56
2018,10,20,9,45,259.0,201.5,0.7,16.85,342.0,486.75,383.96
2018,10,20,10,0,285.0,212.0,0.7,17.3,374.0,522.9,409.18
2018,10,20,10,15,377.0,203.5,0.7,17.7,427.5,616.81,476.89
2018,10,20,10,30,469.0,195.0,0.7,18.1,481.0,690.65,528.09
2018,10,20,10,45,523.5,194.5,0.75,18.5,522.5,735.89,558.39
2018,10,20,11,0,578.0,194.0,0.8,18.9,564.0,778.02,586.5
2018,10,20,11,15,596.5,191.5,0.85,19.1,579.0,787.87,592.46
2018,10,20,11,30,615.0,189.0,0.9,19.3,594.0,788.12,592.59
2018,10,20,11,45,566.0,192.0,0.95,19.5,566.0,731.46,553.13
2018,10,20,12,0,517.0,195.0,1.0,19.7,538.0,668.64,509.54
2018,10,20,12,15,525.0,197.5,1.1,19.8,543.5,659.04,503.96
2018,10,20,12,30,533.0,200.0,1.2,19.9,549.0,646.8,495.76
2018,10,20,12,45,534.5,203.5,1.25,19.95,547.5,628.04,482.33
2018,10,20,13,0,536.0,207.0,1.3,20.0,546.0,607.09,467.15
2018,10,20,13,15,600.5,180.5,1.4,19.95,549.0,601.02,464.01
2018,10,20,13,30,665.0,154.0,1.5,19.9,552.0,583.73,451.98
2018,10,20,13,45,618.0,157.5,1.55,19.85,514.0,523.44,406.34
2018,10,20,14,0,571.0,161.0,1.6,19.8,476.0,462.27,359.36
2018,10,20,14,15,593.0,145.0,1.65,19.65,454.0,426.53,330.54
2018,10,20,14,30,615.0,129.0,1.7,19.5,432.0,383.63,294.74
2018,10,20,14,45,701.0,102.0,1.75,19.35,420.5,350.0,263.45
2018,10,20,15,0,787.0,75.0,1.8,19.2,409.0,307.59,222.75
2018,10,20,15,15,776.5,68.5,1.8,19.2,368.5,248.62,170.07
2018,10,20,15,30,766.0,62.0,1.8,19.2,328.0,190.16,118.85
2018,10,20,15,45,724.5,58.0,1.85,18.6,280.5,131.21,72.97
2018,10,20,16,0,683.0,54.0,1.9,18.0,233.0,77.1,40.39
2018,10,20,16,15,619.0,48.5,1.9,17.35,185.5,40.6,30.15
2018,10,20,16,30,555.0,43.0,1.9,16.7,138.0,33.86,23.99
2018,10,20,16,45,446.0,34.5,1.9,16.05,95.0,27.78,18.13
2018,10,20,17,0,337.0,26.0,1.9,15.4,52.0,21.61,9.32
2018,10,20,17,15,181.5,15.0,1.95,14.95,27.5,13.64,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,14.05,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,15,3.0,1.0,1.8,10.85,1.0,0.0,0.0
2018,10,21,6,30,6.0,2.0,1.8,11.1,2.0,4.81,0.0
2018,10,21,6,45,3.0,7.0,1.75,11.4,7.0,7.9,0.0
2018,10,21,7,0,0.0,12.0,1.7,11.7,12.0,10.54,2.84
2018,10,21,7,15,0.0,19.0,1.75,12.1,19.0,16.71,8.5
2018,10,21,7,30,0.0,26.0,1.8,12.5,26.0,22.88,14.0
2018,10,21,7,45,0.0,35.0,1.85,12.9,35.0,30.84,20.96
2018,10,21,8,0,0.0,44.0,1.9,13.3,44.0,38.8,27.84
2018,10,21,8,15,1.0,73.0,1.85,13.7,73.5,66.46,51.46
2018,10,21,8,30,2.0,102.0,1.8,14.1,103.0,96.98,77.11
2018,10,21,8,45,51.0,142.5,1.8,14.45,165.0,195.06,160.18
2018,10,21,9,0,100.0,183.0,1.8,14.8,227.0,287.46,235.72
2018,10,21,9,15,324.0,167.5,1.7,15.1,328.5,501.79,408.56
2018,10,21,9,30,548.0,152.0,1.6,15.4,430.0,710.77,564.31
2018,10,21,9,45,710.0,119.0,1.55,15.7,503.0,835.23,648.27
2018,10,21,10,0,872.0,86.0,1.5,16.0,576.0,944.67,719.05
2018,10,21,10,15,882.5,87.0,1.45,16.3,602.5,947.5,716.8
2018,10,21,10,30,893.0,88.0,1.4,16.6,629.0,956.21,719.97
2018,10,21,10,45,900.0,88.5,1.35,16.9,647.5,957.24,718.08
2018,10,21,11,0,907.0,89.0,1.3,17.2,666.0,954.43,713.92
2018,10,21,11,15,911.5,89.0,1.3,17.4,677.0,944.86,706.59
2018,10,21,11,30,916.0,89.0,1.3,17.6,688.0,931.45,696.99
2018,10,21,11,45,917.5,89.0,1.35,17.85,691.0,911.62,683.92
2018,10,21,12,0,919.0,89.0,1.4,18.1,694.0,888.14,668.52
2018,10,21,12,15,915.5,90.0,1.5,18.15,688.5,858.13,649.85
2018,10,21,12,30,912.0,91.0,1.6,18.2,683.0,824.94,628.83
2018,10,21,12,45,905.0,91.0,1.75,18.25,669.0,785.05,603.35
2018,10,21,13,0,898.0,91.0,1.9,18.3,655.0,742.62,575.58
2018,10,21,13,15,891.0,90.0,2.05,18.2,634.0,696.84,543.78
2018,10,21,13,30,884.0,89.0,2.2,18.1,613.0,648.99,508.58
2018,10,21,13,45,873.5,87.0,2.4,18.05,585.0,596.29,468.6
2018,10,21,14,0,863.0,85.0,2.6,18.0,557.0,543.52,426.95
2018,10,21,14,15,848.5,83.0,2.7,17.75,522.5,486.01,380.1
2018,10,21,14,30,834.0,81.0,2.8,17.5,488.0,428.25,331.36
2018,10,21,14,45,813.0,78.0,2.95,17.3,448.0,367.28,278.57
2018,10,21,15,0,792.0,75.0,3.1,17.1,408.0,307.44,225.35
2018,10,21,15,15,761.5,71.0,3.1,17.1,363.0,245.86,170.38
2018,10,21,15,30,731.0,67.0,3.1,17.1,318.0,187.19,119.22
2018,10,21,15,45,687.5,62.5,3.25,16.4,271.0,129.85,74.36
2018,10,21,16,0,644.0,58.0,3.4,15.7,224.0,74.14,39.91
2018,10,21,16,15,575.5,52.0,3.3,15.3,177.0,40.08,29.93
2018,10,21,16,30,507.0,46.0,3.2,14.9,130.0,36.51,26.45
2018,10,21,16,45,390.5,37.0,3.15,14.45,89.0,30.13,20.15
2018,10,21,17,0,274.0,28.0,3.1,14.0,48.0,23.69,9.48
2018,10,21,17,15,145.5,15.5,3.0,13.75,25.0,14.1,0.0
2018,10,21,17,30,17.0,3.0,2.9,13.5,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,2.8,13.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.15,10.6,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.2,10.9,3.0,12.17,0.0
2018,10,22,6,45,9.5,5.0,2.25,11.2,5.0,10.43,0.0
2018,10,22,7,0,0.0,7.0,2.3,11.5,7.0,6.14,0.0
2018,10,22,7,15,0.0,11.5,2.3,11.85,11.5,10.09,2.89
2018,10,22,7,30,0.0,16.0,2.3,12.2,16.0,14.06,6.43
2018,10,22,7,45,0.0,20.5,2.35,12.55,20.5,18.02,9.93
2018,10,22,8,0,0.0,25.0,2.4,12.9,25.0,22.0,13.39
2018,10,22,8,15,0.0,41.5,2.35,13.15,41.5,36.59,25.95
2018,10,22,8,30,0.0,58.0,2.3,13.4,58.0,51.22,38.4
2018,10,22,8,45,2.5,97.0,2.25,13.7,98.0,90.77,71.9
2018,10,22,9,0,5.0,136.0,2.2,14.0,138.0,133.36,107.3
2018,10,22,9,15,32.0,167.5,2.2,14.25,183.5,204.48,166.53
2018,10,22,9,30,59.0,199.0,2.2,14.5,229.0,265.19,215.86
2018,10,22,9,45,107.0,224.5,2.2,14.75,283.0,355.73,288.4
2018,10,22,10,0,155.0,250.0,2.2,15.0,337.0,429.22,345.67
2018,10,22,10,15,390.0,208.0,2.25,15.25,439.5,632.87,505.24
2018,10,22,10,30,625.0,166.0,2.3,15.5,542.0,809.48,635.2
2018,10,22,10,45,776.0,123.5,2.35,15.7,604.0,890.0,689.42
2018,10,22,11,0,927.0,81.0,2.4,15.9,666.0,961.27,737.08
2018,10,22,11,15,931.0,81.0,2.45,16.0,677.0,951.06,729.03
2018,10,22,11,30,935.0,81.0,2.5,16.1,688.0,936.96,719.3
2018,10,22,11,45,936.0,81.0,2.6,16.2,690.5,916.38,705.67
2018,10,22,12,0,937.0,81.0,2.7,16.3,693.0,892.13,689.54
2018,10,22,12,15,936.0,80.5,2.8,16.3,688.0,862.09,669.57
2018,10,22,12,30,935.0,80.0,2.9,16.3,683.0,828.71,647.12
2018,10,22,12,45,931.0,79.5,2.95,16.35,669.5,789.88,620.16
2018,10,22,13,0,927.0,79.0,3.0,16.4,656.0,748.24,590.97
2018,10,22,13,15,903.0,83.0,3.1,16.3,630.0,695.44,552.57
2018,10,22,13,30,879.0,87.0,3.2,16.2,604.0,641.83,511.4
2018,10,22,13,45,869.0,85.0,3.25,16.15,576.0,589.73,470.13
2018,10,22,14,0,859.0,83.0,3.3,16.1,548.0,537.5,427.43
2018,10,22,14,15,862.0,77.0,3.35,15.9,518.5,484.12,382.66
2018,10,22,14,30,865.0,71.0,3.4,15.7,489.0,429.78,335.38
2018,10,22,14,45,845.0,68.5,3.45,15.55,449.0,367.68,280.56
2018,10,22,15,0,825.0,66.0,3.5,15.4,409.0,306.97,225.63
2018,10,22,15,15,796.0,63.0,3.5,15.4,364.0,244.92,169.47
2018,10,22,15,30,767.0,60.0,3.5,15.4,319.0,185.51,117.08
2018,10,22,15,45,724.5,56.0,3.5,14.9,272.0,126.68,70.71
2018,10,22,16,0,682.0,52.0,3.5,14.4,225.0,72.79,38.53
2018,10,22,16,15,615.5,46.5,3.3,14.05,177.5,39.08,29.17
2018,10,22,16,30,549.0,41.0,3.1,13.7,130.0,32.42,22.94
2018,10,22,16,45,422.5,33.0,2.95,13.35,87.5,26.7,17.19
2018,10,22,17,0,296.0,25.0,2.8,13.0,45.0,20.98,6.19
2018,10,22,17,15,159.0,14.0,2.7,12.75,23.5,12.73,0.0
2018,10,22,17,30,22.0,3.0,2.6,12.5,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.5,12.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,6,15,0.5,2.0,2.0,11.65,2.0,0.0,0.0
2018,10,23,6,30,1.0,4.0,2.0,11.8,4.0,4.13,0.0
2018,10,23,6,45,25.0,19.0,2.0,12.0,21.5,41.62,0.0
2018,10,23,7,0,49.0,34.0,2.0,12.2,39.0,82.22,59.54
2018,10,23,7,15,59.0,44.5,2.05,12.4,53.5,98.24,77.88
2018,10,23,7,30,69.0,55.0,2.1,12.6,68.0,116.99,95.51
2018,10,23,7,45,65.0,73.5,2.15,12.8,88.5,138.62,114.48
2018,10,23,8,0,61.0,92.0,2.2,13.0,109.0,146.15,121.06
2018,10,23,8,15,141.0,116.0,2.2,13.1,164.5,253.55,212.93
2018,10,23,8,30,221.0,140.0,2.2,13.2,220.0,368.07,307.27
2018,10,23,8,45,126.5,141.5,2.25,13.3,188.5,274.51,228.13
2018,10,23,9,0,32.0,143.0,2.3,13.4,157.0,177.24,144.8
2018,10,23,9,15,16.0,128.0,2.35,13.5,135.0,133.31,107.61
2018,10,23,9,30,0.0,113.0,2.4,13.6,113.0,102.64,81.13
2018,10,23,9,45,43.0,160.5,2.45,13.7,184.5,202.53,165.32
2018,10,23,10,0,86.0,208.0,2.5,13.8,256.0,296.2,241.82
2018,10,23,10,15,115.5,236.0,2.55,13.9,303.0,371.97,301.73
2018,10,23,10,30,145.0,264.0,2.6,14.0,350.0,429.66,346.56
2018,10,23,10,45,171.5,277.0,2.65,14.1,382.0,465.37,374.02
2018,10,23,11,0,198.0,290.0,2.7,14.2,414.0,499.74,400.3
2018,10,23,11,15,338.0,260.0,2.75,14.3,476.0,602.68,481.59
2018,10,23,11,30,478.0,230.0,2.8,14.4,538.0,700.49,556.35
2018,10,23,11,45,556.0,205.5,2.8,14.5,565.0,727.56,576.79
2018,10,23,12,0,634.0,181.0,2.8,14.6,592.0,755.48,597.92
2018,10,23,12,15,763.0,136.0,2.75,14.85,627.0,790.34,622.91
2018,10,23,12,30,892.0,91.0,2.7,15.1,662.0,805.07,632.59
2018,10,23,12,45,833.5,107.0,2.65,15.3,632.0,750.04,592.32
2018,10,23,13,0,775.0,123.0,2.6,15.5,602.0,689.71,547.09
2018,10,23,13,15,683.0,141.5,2.55,15.7,553.5,613.3,487.86
2018,10,23,13,30,591.0,160.0,2.5,15.9,505.0,539.54,429.93
2018,10,23,13,45,715.0,120.0,2.4,16.1,518.0,537.94,427.88
2018,10,23,14,0,839.0,80.0,2.3,16.3,531.0,522.22,413.0
2018,10,23,14,15,848.5,74.0,2.3,16.3,505.0,473.03,371.27
2018,10,23,14,30,858.0,68.0,2.3,16.3,479.0,422.15,326.78
2018,10,23,14,45,839.5,65.5,2.3,16.35,439.5,362.19,273.93
2018,10,23,15,0,821.0,63.0,2.3,16.4,400.0,301.29,219.22
2018,10,23,15,15,792.5,59.5,2.3,16.4,355.5,239.3,163.68
2018,10,23,15,30,764.0,56.0,2.3,16.4,311.0,179.9,111.8
2018,10,23,15,45,720.5,53.0,2.35,16.1,264.5,122.23,66.9
2018,10,23,16,0,677.0,50.0,2.4,15.8,218.0,69.6,36.28
2018,10,23,16,15,602.5,45.0,2.4,15.35,170.5,37.81,27.87
2018,10,23,16,30,528.0,40.0,2.4,14.9,123.0,31.64,22.1
2018,10,23,16,45,391.0,32.0,2.35,14.4,81.5,25.9,16.28
2018,10,23,17,0,254.0,24.0,2.3,13.9,40.0,20.16,3.59
2018,10,23,17,15,127.0,12.0,2.4,13.6,20.0,10.91,0.0
2018,10,23,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.0,3.0,1.2,11.75,3.0,0.0,0.0
2018,10,24,6,30,62.0,6.0,1.2,11.9,6.0,36.18,0.0
2018,10,24,6,45,206.0,17.0,1.2,12.05,33.0,151.72,0.0
2018,10,24,7,0,350.0,28.0,1.2,12.2,60.0,278.57,208.67
2018,10,24,7,15,441.0,36.5,1.25,12.6,102.0,362.27,294.17
2018,10,24,7,30,532.0,45.0,1.3,13.0,144.0,453.74,372.77
2018,10,24,7,45,611.5,48.0,1.35,13.45,192.0,530.48,435.13
2018,10,24,8,0,691.0,51.0,1.4,13.9,240.0,617.52,501.93
2018,10,24,8,15,728.0,54.0,1.4,14.3,285.0,673.81,542.57
2018,10,24,8,30,765.0,57.0,1.4,14.7,330.0,729.78,581.56
2018,10,24,8,45,790.0,59.5,1.45,15.1,371.5,774.06,611.35
2018,10,24,9,0,815.0,62.0,1.5,15.5,413.0,807.82,633.08
2018,10,24,9,15,833.0,63.5,1.5,15.9,450.0,840.3,653.04
2018,10,24,9,30,851.0,65.0,1.5,16.3,487.0,870.13,670.87
2018,10,24,9,45,864.5,66.5,1.55,16.65,519.0,892.86,684.44
2018,10,24,10,0,878.0,68.0,1.6,17.0,551.0,912.29,695.83
2018,10,24,10,15,886.5,69.0,1.7,17.3,575.5,922.9,702.11
2018,10,24,10,30,895.0,70.0,1.8,17.6,600.0,929.84,706.12
2018,10,24,10,45,900.5,70.5,1.85,17.9,617.5,929.6,704.84
2018,10,24,11,0,906.0,71.0,1.9,18.2,635.0,925.55,701.22
2018,10,24,11,15,908.5,71.5,2.05,18.4,645.0,914.96,694.72
2018,10,24,11,30,911.0,72.0,2.2,18.6,655.0,900.62,685.72
2018,10,24,11,45,911.0,72.5,2.3,18.85,657.5,880.4,672.1
2018,10,24,12,0,911.0,73.0,2.4,19.1,660.0,856.64,656.09
2018,10,24,12,15,909.0,73.0,2.5,19.2,654.5,827.25,636.49
2018,10,24,12,30,907.0,73.0,2.6,19.3,649.0,794.67,614.56
2018,10,24,12,45,903.5,72.5,2.65,19.35,636.5,757.39,588.9
2018,10,24,13,0,900.0,72.0,2.7,19.4,624.0,717.35,561.08
2018,10,24,13,15,893.5,71.5,2.75,19.35,604.0,672.76,528.79
2018,10,24,13,30,887.0,71.0,2.8,19.3,584.0,626.06,492.99
2018,10,24,13,45,766.0,101.0,2.8,19.25,529.0,545.89,430.03
2018,10,24,14,0,645.0,131.0,2.8,19.2,474.0,471.0,370.45
2018,10,24,14,15,431.0,164.0,2.75,19.05,387.0,361.15,283.73
2018,10,24,14,30,217.0,197.0,2.7,18.9,300.0,268.28,210.61
2018,10,24,14,45,417.5,147.0,2.7,18.7,324.0,283.73,218.31
2018,10,24,15,0,618.0,97.0,2.7,18.5,348.0,270.86,199.26
2018,10,24,15,15,678.5,76.5,2.7,18.5,323.5,225.23,155.32
2018,10,24,15,30,739.0,56.0,2.7,18.5,299.0,174.34,107.49
2018,10,24,15,45,697.0,52.0,2.75,18.05,253.5,117.62,63.73
2018,10,24,16,0,655.0,48.0,2.8,17.6,208.0,65.78,33.89
2018,10,24,16,15,588.0,43.0,2.75,17.15,163.0,36.07,26.09
2018,10,24,16,30,521.0,38.0,2.7,16.7,118.0,30.03,20.47
2018,10,24,16,45,394.5,30.0,2.7,16.3,78.0,24.24,14.58
2018,10,24,17,0,268.0,22.0,2.7,15.9,38.0,18.41,0.14
2018,10,24,17,15,134.0,11.0,2.7,15.5,19.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,6,15,30.0,3.0,1.35,11.8,3.0,0.0,0.0
2018,10,25,6,30,60.0,6.0,1.3,12.0,6.0,5.46,0.0
2018,10,25,6,45,220.5,17.0,1.25,12.2,34.0,134.82,0.0
2018,10,25,7,0,381.0,28.0,1.2,12.4,62.0,296.51,217.68
2018,10,25,7,15,480.5,35.0,1.2,12.8,104.5,385.0,310.96
2018,10,25,7,30,580.0,42.0,1.2,13.2,147.0,475.42,388.77
2018,10,25,7,45,567.5,51.0,1.2,13.6,178.5,507.26,415.71
2018,10,25,8,0,555.0,60.0,1.2,14.0,210.0,530.14,434.02
2018,10,25,8,15,433.5,91.0,1.15,14.5,221.0,484.77,397.57
2018,10,25,8,30,312.0,122.0,1.1,15.0,232.0,418.63,343.24
2018,10,25,8,45,346.5,134.5,1.1,15.5,271.0,487.79,396.04
2018,10,25,9,0,381.0,147.0,1.1,16.0,310.0,539.61,433.49
2018,10,25,9,15,416.5,154.5,1.05,16.55,347.0,585.99,465.75
2018,10,25,9,30,452.0,162.0,1.0,17.1,384.0,631.76,496.71
2018,10,25,9,45,587.5,137.0,0.95,17.65,445.0,737.87,570.41
2018,10,25,10,0,723.0,112.0,0.9,18.2,506.0,836.16,633.52
2018,10,25,10,15,761.5,107.5,0.9,18.75,539.5,861.49,646.76
2018,10,25,10,30,800.0,103.0,0.9,19.3,573.0,889.45,662.64
2018,10,25,10,45,808.0,104.5,0.85,19.8,591.5,892.56,661.35
2018,10,25,11,0,816.0,106.0,0.8,20.3,610.0,892.08,658.2
2018,10,25,11,15,862.0,92.5,0.8,20.6,633.0,895.98,659.51
2018,10,25,11,30,908.0,79.0,0.8,20.9,656.0,904.21,663.7
2018,10,25,11,45,918.5,76.0,0.8,21.2,661.5,888.89,652.74
2018,10,25,12,0,929.0,73.0,0.8,21.5,667.0,869.62,639.66
2018,10,25,12,15,926.5,73.5,0.85,21.65,662.0,839.88,621.05
2018,10,25,12,30,924.0,74.0,0.9,21.8,657.0,806.92,600.3
2018,10,25,12,45,918.0,74.5,1.0,21.95,643.5,768.28,576.21
2018,10,25,13,0,912.0,75.0,1.1,22.1,630.0,727.01,549.91
2018,10,25,13,15,905.0,74.0,1.25,22.1,609.5,681.03,519.35
2018,10,25,13,30,898.0,73.0,1.4,22.1,589.0,632.97,485.12
2018,10,25,13,45,887.5,71.5,1.55,22.05,561.0,580.56,446.37
2018,10,25,14,0,877.0,70.0,1.7,22.0,533.0,526.89,405.04
2018,10,25,14,15,862.5,68.5,1.8,21.8,499.0,470.39,359.89
2018,10,25,14,30,848.0,67.0,1.9,21.6,465.0,413.59,312.73
2018,10,25,14,45,827.0,64.5,2.05,21.4,425.5,353.52,261.58
2018,10,25,15,0,806.0,62.0,2.2,21.2,386.0,292.88,208.63
2018,10,25,15,15,776.0,59.5,2.2,21.2,342.5,232.61,155.62
2018,10,25,15,30,746.0,57.0,2.2,21.2,299.0,175.11,106.48
2018,10,25,15,45,701.5,52.5,2.35,20.3,252.5,117.35,62.86
2018,10,25,16,0,657.0,48.0,2.5,19.4,206.0,64.8,33.28
2018,10,25,16,15,587.0,42.5,2.55,18.7,160.0,35.76,25.6
2018,10,25,16,30,517.0,37.0,2.6,18.0,114.0,31.97,21.96
2018,10,25,16,45,357.0,29.0,2.65,17.3,73.0,23.41,13.63
2018,10,25,17,0,197.0,21.0,2.7,16.6,32.0,17.55,0.0
2018,10,25,17,15,98.5,10.5,2.75,16.15,16.0,9.55,0.0
2018,10,25,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,6,15,30.0,3.5,1.1,12.55,3.0,0.0,0.0
2018,10,26,6,30,60.0,7.0,1.0,12.7,6.0,0.0,0.0
2018,10,26,6,45,169.5,17.5,0.95,12.9,29.0,107.45,0.0
2018,10,26,7,0,279.0,28.0,0.9,13.1,52.0,234.68,167.37
2018,10,26,7,15,319.0,39.5,0.85,13.45,83.5,287.15,231.25
2018,10,26,7,30,359.0,51.0,0.8,13.8,115.0,342.14,280.38
2018,10,26,7,45,327.5,72.0,0.75,14.15,143.5,356.41,293.37
2018,10,26,8,0,296.0,93.0,0.7,14.5,172.0,370.47,304.51
2018,10,26,8,15,338.0,105.5,0.7,15.0,211.5,427.85,349.72
2018,10,26,8,30,380.0,118.0,0.7,15.5,251.0,486.72,394.02
2018,10,26,8,45,433.5,124.5,0.65,15.95,294.0,548.7,439.09
2018,10,26,9,0,487.0,131.0,0.6,16.4,337.0,611.67,483.16
2018,10,26,9,15,537.0,131.5,0.55,16.85,377.5,664.26,517.73
2018,10,26,9,30,587.0,132.0,0.5,17.3,418.0,724.98,556.81
2018,10,26,9,45,597.5,139.5,0.5,17.75,447.0,748.63,570.11
2018,10,26,10,0,608.0,147.0,0.5,18.2,476.0,769.66,582.04
2018,10,26,10,15,616.0,152.0,0.45,18.6,498.5,782.8,587.89
2018,10,26,10,30,624.0,157.0,0.4,19.0,521.0,793.04,591.93
2018,10,26,10,45,645.5,156.0,0.4,19.4,542.5,806.12,598.85
2018,10,26,11,0,667.0,155.0,0.4,19.8,564.0,815.94,603.63
2018,10,26,11,15,688.5,151.0,0.4,20.1,579.5,818.94,604.33
2018,10,26,11,30,710.0,147.0,0.4,20.4,595.0,818.33,602.9
2018,10,26,11,45,694.0,153.5,0.4,20.7,592.5,793.31,585.63
2018,10,26,12,0,678.0,160.0,0.4,21.0,590.0,765.94,567.21
2018,10,26,12,15,678.0,158.5,0.5,21.2,585.5,740.98,552.06
2018,10,26,12,30,678.0,157.0,0.6,21.4,581.0,713.46,534.43
2018,10,26,12,45,772.5,121.0,0.65,21.6,595.0,714.16,536.79
2018,10,26,13,0,867.0,85.0,0.7,21.8,609.0,704.39,530.89
2018,10,26,13,15,834.5,91.0,0.8,21.9,581.5,654.4,495.97
2018,10,26,13,30,802.0,97.0,0.9,22.0,554.0,600.31,457.32
2018,10,26,13,45,712.0,117.0,0.95,22.1,508.0,528.82,404.12
2018,10,26,14,0,622.0,137.0,1.0,22.2,462.0,462.48,353.67
2018,10,26,14,15,629.0,124.0,1.05,22.15,434.5,416.16,317.26
2018,10,26,14,30,636.0,111.0,1.1,22.1,407.0,368.0,277.81
2018,10,26,14,45,606.5,107.5,1.2,22.05,370.0,314.46,233.46
2018,10,26,15,0,577.0,104.0,1.3,22.0,333.0,263.4,190.2
2018,10,26,15,15,535.5,97.5,1.3,22.0,291.0,209.75,145.08
2018,10,26,15,30,494.0,91.0,1.3,22.0,249.0,160.72,104.96
2018,10,26,15,45,422.5,83.0,1.4,21.35,203.5,110.28,68.28
2018,10,26,16,0,351.0,75.0,1.5,20.7,158.0,70.53,45.18
2018,10,26,16,15,312.5,61.0,1.55,19.95,122.5,46.11,34.39
2018,10,26,16,30,274.0,47.0,1.6,19.2,87.0,36.14,25.35
2018,10,26,16,45,197.0,33.5,1.65,18.45,56.5,26.12,15.52
2018,10,26,17,0,120.0,20.0,1.7,17.7,26.0,15.8,0.0
2018,10,26,17,15,60.0,10.0,1.8,17.35,13.0,9.1,0.0
2018,10,26,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.8,13.15,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.8,13.3,3.0,0.0,0.0
2018,10,27,6,45,8.5,14.5,1.8,13.5,14.5,17.77,0.0
2018,10,27,7,0,0.0,26.0,1.8,13.7,26.0,26.18,13.08
2018,10,27,7,15,7.0,44.0,1.8,14.05,45.0,50.76,36.52
2018,10,27,7,30,14.0,62.0,1.8,14.4,64.0,74.19,57.28
2018,10,27,7,45,59.5,80.0,1.8,14.7,95.0,134.6,109.89
2018,10,27,8,0,105.0,98.0,1.8,15.0,126.0,203.31,168.53
2018,10,27,8,15,169.5,114.0,1.75,15.4,168.5,274.61,228.43
2018,10,27,8,30,234.0,130.0,1.7,15.8,211.0,365.37,301.77
2018,10,27,8,45,300.0,139.5,1.65,16.15,256.5,436.32,357.56
2018,10,27,9,0,366.0,149.0,1.6,16.5,302.0,527.84,426.9
2018,10,27,9,15,459.0,144.5,1.6,16.9,354.5,610.18,488.3
2018,10,27,9,30,552.0,140.0,1.6,17.3,407.0,693.68,547.87
2018,10,27,9,45,551.0,151.5,1.65,17.65,432.5,711.02,558.09
2018,10,27,10,0,550.0,163.0,1.7,18.0,458.0,725.73,567.08
2018,10,27,10,15,591.0,158.5,1.7,18.35,489.0,765.39,593.38
2018,10,27,10,30,632.0,154.0,1.7,18.7,520.0,795.71,612.57
2018,10,27,10,45,659.0,150.5,1.7,19.0,542.5,810.93,621.39
2018,10,27,11,0,686.0,147.0,1.7,19.3,565.0,822.73,628.07
2018,10,27,11,15,604.0,179.0,1.75,19.45,551.5,771.89,592.23
2018,10,27,11,30,522.0,211.0,1.8,19.6,538.0,714.62,550.11
2018,10,27,11,45,548.0,203.0,1.85,19.8,547.5,713.28,549.83
2018,10,27,12,0,574.0,195.0,1.9,20.0,557.0,708.63,546.63
2018,10,27,12,15,564.5,196.0,2.0,20.0,549.5,681.56,527.47
2018,10,27,12,30,555.0,197.0,2.1,20.0,542.0,652.87,507.05
2018,10,27,12,45,483.0,216.0,2.15,20.05,511.5,595.17,463.63
2018,10,27,13,0,411.0,235.0,2.2,20.1,481.0,540.15,421.8
2018,10,27,13,15,422.0,221.5,2.3,20.05,467.0,511.66,401.1
2018,10,27,13,30,433.0,208.0,2.4,20.0,453.0,481.18,378.17
2018,10,27,13,45,489.0,182.0,2.5,19.9,446.0,461.95,363.55
2018,10,27,14,0,545.0,156.0,2.6,19.8,439.0,436.37,342.91
2018,10,27,14,15,539.5,145.5,2.65,19.65,410.0,390.94,305.7
2018,10,27,14,30,534.0,135.0,2.7,19.5,381.0,345.22,267.27
2018,10,27,14,45,547.5,119.0,2.75,19.35,352.0,303.84,230.83
2018,10,27,15,0,561.0,103.0,2.8,19.2,323.0,257.01,188.93
2018,10,27,15,15,595.5,85.0,2.8,19.2,294.5,210.99,146.19
2018,10,27,15,30,630.0,67.0,2.8,19.2,266.0,160.53,100.49
2018,10,27,15,45,540.5,66.5,2.8,18.6,218.0,108.78,63.17
2018,10,27,16,0,451.0,66.0,2.8,18.0,170.0,67.94,41.63
2018,10,27,16,15,366.5,55.0,2.75,17.6,127.0,41.83,30.96
2018,10,27,16,30,282.0,44.0,2.7,17.2,84.0,33.9,23.57
2018,10,27,16,45,214.5,31.5,2.6,16.75,55.0,24.62,14.13
2018,10,27,17,0,147.0,19.0,2.5,16.3,26.0,15.06,0.0
2018,10,27,17,15,73.5,9.5,2.55,16.0,13.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,13.4,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,10,28,6,45,65.5,11.5,2.1,13.95,16.5,45.66,0.0
2018,10,28,7,0,131.0,22.0,2.1,14.2,32.0,132.31,86.03
2018,10,28,7,15,294.0,30.0,2.15,14.5,74.0,258.7,208.65
2018,10,28,7,30,457.0,38.0,2.2,14.8,116.0,390.58,321.87
2018,10,28,7,45,345.0,46.5,2.3,15.1,115.5,339.19,282.72
2018,10,28,8,0,233.0,55.0,2.4,15.4,115.0,268.54,225.2
2018,10,28,8,15,120.5,81.0,2.45,15.7,112.5,190.35,158.47
2018,10,28,8,30,8.0,107.0,2.5,16.0,110.0,109.33,87.07
2018,10,28,8,45,25.0,134.0,2.55,16.3,144.0,164.75,133.58
2018,10,28,9,0,42.0,161.0,2.6,16.6,178.0,210.9,171.39
2018,10,28,9,15,36.0,170.0,2.65,16.85,185.5,213.56,172.66
2018,10,28,9,30,30.0,179.0,2.7,17.1,193.0,216.24,174.02
2018,10,28,9,45,64.5,205.5,2.75,17.35,239.0,277.51,223.84
2018,10,28,10,0,99.0,232.0,2.8,17.6,285.0,338.99,272.65
2018,10,28,10,15,110.5,244.5,2.85,17.75,306.0,361.51,289.75
2018,10,28,10,30,122.0,257.0,2.9,17.9,327.0,400.77,319.65
2018,10,28,10,45,81.5,249.5,2.95,18.05,297.0,333.52,265.62
2018,10,28,11,0,41.0,242.0,3.0,18.2,267.0,284.55,225.66
2018,10,28,11,15,67.0,227.0,3.1,18.25,268.5,288.16,229.58
2018,10,28,11,30,93.0,212.0,3.2,18.3,270.0,306.11,244.49
2018,10,28,11,45,131.5,218.5,3.25,18.4,300.5,341.97,273.45
2018,10,28,12,0,170.0,225.0,3.3,18.5,331.0,375.36,300.09
2018,10,28,12,15,140.0,241.5,3.35,18.45,328.5,361.59,288.14
2018,10,28,12,30,110.0,258.0,3.4,18.4,326.0,348.69,277.12
2018,10,28,12,45,159.0,250.0,3.5,18.4,346.0,369.31,294.49
2018,10,28,13,0,208.0,242.0,3.6,18.4,366.0,385.91,308.31
2018,10,28,13,15,213.5,233.5,3.6,18.25,357.0,369.21,295.24
2018,10,28,13,30,219.0,225.0,3.6,18.1,348.0,351.59,281.36
2018,10,28,13,45,188.0,225.0,3.65,18.0,327.0,320.88,256.48
2018,10,28,14,0,157.0,225.0,3.7,17.9,306.0,292.54,233.48
2018,10,28,14,15,187.0,202.0,3.7,17.7,292.0,273.2,217.69
2018,10,28,14,30,217.0,179.0,3.7,17.5,278.0,254.41,201.52
2018,10,28,14,45,201.5,157.5,3.65,17.25,243.0,213.74,167.64
2018,10,28,15,0,186.0,136.0,3.6,17.0,208.0,175.17,135.21
2018,10,28,15,15,231.0,124.5,3.6,17.0,203.5,160.65,120.18
2018,10,28,15,30,276.0,113.0,3.6,17.0,199.0,140.51,100.38
2018,10,28,15,45,282.5,92.0,3.55,16.55,168.0,103.49,70.09
2018,10,28,16,0,289.0,71.0,3.5,16.1,137.0,64.25,42.62
2018,10,28,16,15,223.0,57.5,3.35,15.8,101.0,43.33,32.47
2018,10,28,16,30,157.0,44.0,3.2,15.5,65.0,35.1,24.71
2018,10,28,16,45,169.0,31.5,3.05,15.15,46.0,24.6,13.84
2018,10,28,17,0,181.0,19.0,2.9,14.8,27.0,17.28,0.0
2018,10,28,17,15,90.5,9.5,2.9,14.55,13.5,8.64,0.0
2018,10,28,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.75,12.25,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.7,12.4,2.0,0.0,0.0
2018,10,29,6,45,86.5,15.0,2.65,12.55,20.0,60.01,0.0
2018,10,29,7,0,151.0,27.0,2.6,12.7,38.0,152.71,94.9
2018,10,29,7,15,202.5,41.5,2.55,12.95,68.0,214.33,172.38
2018,10,29,7,30,254.0,56.0,2.5,13.2,98.0,274.18,227.16
2018,10,29,7,45,281.0,71.5,2.45,13.4,132.0,321.92,269.29
2018,10,29,8,0,308.0,87.0,2.4,13.6,166.0,370.83,310.73
2018,10,29,8,15,260.0,108.0,2.4,13.8,183.0,352.67,295.43
2018,10,29,8,30,212.0,129.0,2.4,14.0,200.0,346.13,288.64
