Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,176.5,150.5,2.45,14.15,215.0,330.58,274.71
2018,10,29,9,0,141.0,172.0,2.5,14.3,230.0,327.92,270.74
2018,10,29,9,15,197.5,185.0,2.55,14.55,274.5,393.04,323.57
2018,10,29,9,30,254.0,198.0,2.6,14.8,319.0,476.96,389.29
2018,10,29,9,45,307.0,203.5,2.7,15.05,359.0,531.41,431.25
2018,10,29,10,0,360.0,209.0,2.8,15.3,399.0,585.69,472.54
2018,10,29,10,15,457.5,191.0,2.8,15.5,444.5,670.52,536.81
2018,10,29,10,30,555.0,173.0,2.8,15.7,490.0,736.01,585.55
2018,10,29,10,45,645.0,150.5,2.85,15.9,529.5,795.13,627.34
2018,10,29,11,0,735.0,128.0,2.9,16.1,569.0,842.01,659.73
2018,10,29,11,15,812.5,106.5,2.9,16.3,601.5,869.01,677.52
2018,10,29,11,30,890.0,85.0,2.9,16.5,634.0,887.25,689.31
2018,10,29,11,45,916.0,76.5,2.9,16.75,643.5,878.94,682.47
2018,10,29,12,0,942.0,68.0,2.9,17.0,653.0,866.01,672.77
2018,10,29,12,15,873.0,90.5,2.85,17.25,629.0,808.01,630.89
2018,10,29,12,30,804.0,113.0,2.8,17.5,605.0,755.49,593.01
2018,10,29,12,45,853.0,95.5,2.75,17.75,607.5,740.75,582.31
2018,10,29,13,0,902.0,78.0,2.7,18.0,610.0,715.41,563.71
2018,10,29,13,15,901.0,75.0,2.65,18.1,591.0,671.73,530.26
2018,10,29,13,30,900.0,72.0,2.6,18.2,572.0,625.53,493.94
2018,10,29,13,45,889.0,70.5,2.6,18.3,544.0,573.01,452.06
2018,10,29,14,0,878.0,69.0,2.6,18.4,516.0,519.29,408.07
2018,10,29,14,15,862.0,67.5,2.65,18.35,482.0,462.38,360.61
2018,10,29,14,30,846.0,66.0,2.7,18.3,448.0,405.33,311.51
2018,10,29,14,45,824.0,63.5,2.75,18.3,408.5,344.48,258.05
2018,10,29,15,0,802.0,61.0,2.8,18.3,369.0,285.17,204.81
2018,10,29,15,15,770.5,58.0,2.8,18.3,325.5,224.79,151.03
2018,10,29,15,30,739.0,55.0,2.8,18.3,282.0,167.37,101.65
2018,10,29,15,45,691.0,51.5,2.8,17.85,236.5,111.16,59.43
2018,10,29,16,0,643.0,48.0,2.8,17.4,191.0,60.58,32.32
2018,10,29,16,15,565.0,42.0,2.9,16.85,146.0,35.8,25.71
2018,10,29,16,30,487.0,36.0,3.0,16.3,101.0,28.89,19.22
2018,10,29,16,45,336.0,27.5,3.05,15.7,63.5,22.6,11.8
2018,10,29,17,0,185.0,19.0,3.1,15.1,26.0,17.28,0.0
2018,10,29,17,15,92.5,9.5,3.2,14.8,13.0,8.64,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,16.0,2.0,3.35,11.55,1.5,0.0,0.0
2018,10,30,6,30,32.0,4.0,3.4,11.7,3.0,0.0,0.0
2018,10,30,6,45,207.5,14.5,3.45,11.9,27.5,124.13,0.0
2018,10,30,7,0,383.0,25.0,3.5,12.1,52.0,283.46,167.04
2018,10,30,7,15,494.0,31.5,3.65,12.5,94.5,377.96,305.21
2018,10,30,7,30,605.0,38.0,3.8,12.9,137.0,482.63,399.69
2018,10,30,7,45,667.0,42.5,3.9,13.3,183.5,556.95,462.99
2018,10,30,8,0,729.0,47.0,4.0,13.7,230.0,633.54,525.08
2018,10,30,8,15,767.5,50.5,4.05,14.2,276.0,692.19,570.25
2018,10,30,8,30,806.0,54.0,4.1,14.7,322.0,750.51,613.38
2018,10,30,8,45,832.5,56.0,4.15,15.15,364.5,787.54,639.2
2018,10,30,9,0,859.0,58.0,4.2,15.6,407.0,830.71,668.98
2018,10,30,9,15,877.0,59.5,4.15,16.0,444.5,863.54,690.15
2018,10,30,9,30,895.0,61.0,4.1,16.4,482.0,893.59,708.99
2018,10,30,9,45,907.0,63.5,4.05,16.85,514.5,916.43,722.28
2018,10,30,10,0,919.0,66.0,4.0,17.3,547.0,935.75,733.02
2018,10,30,10,15,928.0,66.5,3.9,17.6,572.0,946.03,737.5
2018,10,30,10,30,937.0,67.0,3.8,17.9,597.0,952.52,739.48
2018,10,30,10,45,943.5,67.0,3.75,18.25,615.0,952.18,737.01
2018,10,30,11,0,950.0,67.0,3.7,18.6,633.0,947.91,732.02
2018,10,30,11,15,953.5,67.5,3.65,18.8,643.5,937.6,723.46
2018,10,30,11,30,957.0,68.0,3.6,19.0,654.0,923.37,712.38
2018,10,30,11,45,958.5,67.5,3.5,19.25,656.5,902.33,696.29
2018,10,30,12,0,960.0,67.0,3.4,19.5,659.0,877.58,677.8
2018,10,30,12,15,957.0,67.5,3.4,19.6,653.5,846.76,656.13
2018,10,30,12,30,954.0,68.0,3.4,19.7,648.0,812.67,632.16
2018,10,30,12,45,948.0,68.5,3.4,19.85,634.5,773.27,604.2
2018,10,30,13,0,942.0,69.0,3.4,20.0,621.0,731.15,574.15
2018,10,30,13,15,932.0,69.0,3.35,20.05,599.0,683.4,538.1
2018,10,30,13,30,922.0,69.0,3.3,20.1,577.0,633.73,499.14
2018,10,30,13,45,913.0,67.0,3.3,20.1,549.5,580.85,457.05
2018,10,30,14,0,904.0,65.0,3.3,20.1,522.0,526.53,412.6
2018,10,30,14,15,863.5,68.0,3.25,20.0,480.5,461.98,359.11
2018,10,30,14,30,823.0,71.0,3.2,19.9,439.0,399.49,305.98
2018,10,30,14,45,787.0,70.5,3.2,19.8,397.0,337.52,252.19
2018,10,30,15,0,751.0,70.0,3.2,19.7,355.0,278.36,199.91
2018,10,30,15,15,686.5,68.0,3.2,19.7,304.5,212.62,143.59
2018,10,30,15,30,622.0,66.0,3.2,19.7,254.0,155.64,96.6
2018,10,30,15,45,591.5,58.5,3.05,19.05,214.0,104.4,57.72
2018,10,30,16,0,561.0,51.0,2.9,18.4,174.0,56.72,31.01
2018,10,30,16,15,536.0,42.5,2.85,17.65,137.0,33.26,23.38
2018,10,30,16,30,511.0,34.0,2.8,16.9,100.0,29.81,19.88
2018,10,30,16,45,360.0,25.5,2.7,16.2,62.5,20.92,9.98
2018,10,30,17,0,209.0,17.0,2.6,15.5,25.0,15.46,0.0
2018,10,30,17,15,104.5,8.5,2.7,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,81.0,13.5,1.9,12.9,17.5,55.47,0.0
2018,10,31,7,0,134.0,24.0,1.8,13.1,33.0,135.18,68.79
2018,10,31,7,15,195.5,38.0,1.9,13.6,63.0,204.91,162.64
2018,10,31,7,30,257.0,52.0,2.0,14.1,93.0,270.27,222.3
2018,10,31,7,45,325.5,63.5,2.1,14.65,133.0,341.83,284.16
2018,10,31,8,0,394.0,75.0,2.2,15.2,173.0,418.07,347.68
2018,10,31,8,15,336.0,89.5,2.3,15.55,184.0,403.25,335.2
2018,10,31,8,30,278.0,104.0,2.4,15.9,195.0,365.02,303.74
2018,10,31,8,45,340.5,121.0,2.5,16.25,247.5,462.91,381.7
2018,10,31,9,0,403.0,138.0,2.6,16.6,300.0,543.92,444.01
2018,10,31,9,15,490.5,134.5,2.6,17.0,350.0,622.25,503.34
2018,10,31,9,30,578.0,131.0,2.6,17.4,400.0,709.26,566.05
2018,10,31,9,45,670.0,114.5,2.65,17.85,447.0,778.58,614.07
2018,10,31,10,0,762.0,98.0,2.7,18.3,494.0,839.79,655.38
2018,10,31,10,15,767.0,102.5,2.75,18.7,517.0,850.4,660.61
2018,10,31,10,30,772.0,107.0,2.8,19.1,540.0,857.64,664.01
2018,10,31,10,45,818.5,97.0,2.8,19.5,569.0,882.22,679.33
2018,10,31,11,0,865.0,87.0,2.8,19.9,598.0,893.71,685.39
2018,10,31,11,15,795.5,110.5,2.8,20.25,587.0,854.83,656.86
2018,10,31,11,30,726.0,134.0,2.8,20.6,576.0,809.65,624.31
2018,10,31,11,45,726.5,135.0,2.8,20.9,578.5,792.67,611.82
2018,10,31,12,0,727.0,136.0,2.8,21.2,581.0,772.72,597.11
2018,10,31,12,15,684.0,148.0,2.75,21.4,564.0,727.27,564.16
2018,10,31,12,30,641.0,160.0,2.7,21.6,547.0,681.16,529.29
2018,10,31,12,45,669.0,147.0,2.65,21.75,543.0,661.12,514.52
2018,10,31,13,0,697.0,134.0,2.6,21.9,539.0,636.8,496.11
2018,10,31,13,15,657.0,140.5,2.65,21.9,511.5,584.41,456.42
2018,10,31,13,30,617.0,147.0,2.7,21.9,484.0,533.14,417.01
2018,10,31,13,45,508.5,167.0,2.7,21.95,435.5,454.83,355.91
2018,10,31,14,0,400.0,187.0,2.7,22.0,387.0,389.48,304.18
2018,10,31,14,15,439.5,165.0,2.7,21.85,371.0,360.91,280.58
2018,10,31,14,30,479.0,143.0,2.7,21.7,355.0,327.62,251.87
2018,10,31,14,45,447.5,134.0,2.65,21.6,318.0,277.56,209.86
2018,10,31,15,0,416.0,125.0,2.6,21.5,281.0,230.57,170.05
2018,10,31,15,15,326.5,119.0,2.6,21.5,232.5,175.71,126.28
2018,10,31,15,30,237.0,113.0,2.6,21.5,184.0,133.3,94.25
2018,10,31,15,45,201.5,96.5,2.3,20.95,150.0,98.19,67.84
2018,10,31,16,0,166.0,80.0,2.0,20.4,116.0,67.7,47.54
2018,10,31,16,15,135.0,62.5,2.0,19.65,87.0,48.6,36.33
2018,10,31,16,30,104.0,45.0,2.0,18.9,58.0,35.59,24.49
2018,10,31,16,45,73.5,29.0,1.95,18.15,36.0,23.32,10.95
2018,10,31,17,0,43.0,13.0,1.9,17.4,14.0,11.82,0.0
2018,10,31,17,15,21.5,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.8,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.35,15.05,19.0,70.59,0.0
2018,11,1,7,0,195.0,23.0,1.3,15.2,36.0,168.12,72.92
2018,11,1,7,15,267.5,35.5,1.4,15.65,68.5,245.98,192.86
2018,11,1,7,30,340.0,48.0,1.5,16.1,101.0,319.51,259.75
2018,11,1,7,45,401.5,58.0,1.6,16.55,141.0,391.82,321.32
2018,11,1,8,0,463.0,68.0,1.7,17.0,181.0,464.86,381.16
2018,11,1,8,15,585.5,63.5,1.75,17.35,235.0,569.85,462.51
2018,11,1,8,30,708.0,59.0,1.8,17.7,289.0,674.67,539.8
2018,11,1,8,45,582.0,93.0,1.85,18.05,299.0,636.11,509.25
2018,11,1,9,0,456.0,127.0,1.9,18.4,309.0,575.0,461.9
2018,11,1,9,15,493.0,132.5,1.9,18.85,346.0,621.03,495.58
2018,11,1,9,30,530.0,138.0,1.9,19.3,383.0,666.29,526.69
2018,11,1,9,45,579.0,134.5,1.9,19.75,419.0,718.21,561.88
2018,11,1,10,0,628.0,131.0,1.9,20.2,455.0,761.51,590.19
2018,11,1,10,15,662.0,128.0,1.9,20.65,484.0,789.06,607.13
2018,11,1,10,30,696.0,125.0,1.9,21.1,513.0,813.61,621.99
2018,11,1,10,45,711.0,126.0,1.9,21.5,533.0,822.39,626.1
2018,11,1,11,0,726.0,127.0,1.9,21.9,553.0,827.86,628.2
2018,11,1,11,15,754.0,120.5,1.9,22.3,569.5,832.5,629.89
2018,11,1,11,30,782.0,114.0,1.9,22.7,586.0,829.15,626.27
2018,11,1,11,45,760.5,122.0,1.9,23.05,582.5,804.95,608.75
2018,11,1,12,0,739.0,130.0,1.9,23.4,579.0,774.3,587.07
2018,11,1,12,15,809.5,105.5,1.85,23.6,593.5,775.26,587.27
2018,11,1,12,30,880.0,81.0,1.8,23.8,608.0,767.14,581.04
2018,11,1,12,45,838.0,92.5,1.8,24.0,585.5,721.26,549.22
2018,11,1,13,0,796.0,104.0,1.8,24.2,563.0,669.58,512.0
2018,11,1,13,15,789.0,100.5,1.75,24.25,542.0,625.05,479.02
2018,11,1,13,30,782.0,97.0,1.7,24.3,521.0,578.84,444.03
2018,11,1,13,45,782.5,90.5,1.7,24.35,497.0,532.23,408.17
2018,11,1,14,0,783.0,84.0,1.7,24.4,473.0,483.7,369.71
2018,11,1,14,15,788.5,75.5,1.7,24.25,444.0,433.62,329.0
2018,11,1,14,30,794.0,67.0,1.7,24.1,415.0,381.45,285.12
2018,11,1,14,45,787.0,63.0,1.75,23.95,382.0,327.68,238.71
2018,11,1,15,0,780.0,59.0,1.8,23.8,349.0,273.5,190.82
2018,11,1,15,15,679.5,65.5,1.8,23.8,296.0,209.0,137.92
2018,11,1,15,30,579.0,72.0,1.8,23.8,243.0,152.83,94.29
2018,11,1,15,45,473.0,68.5,1.75,22.7,192.5,100.97,58.88
2018,11,1,16,0,367.0,65.0,1.7,21.6,142.0,60.35,37.75
2018,11,1,16,15,320.5,52.5,1.75,20.75,107.5,40.13,28.87
2018,11,1,16,30,274.0,40.0,1.8,19.9,73.0,31.06,20.48
2018,11,1,16,45,186.5,26.5,1.85,19.1,44.5,20.83,8.35
2018,11,1,17,0,99.0,13.0,1.9,18.3,16.0,11.82,0.0
2018,11,1,17,15,49.5,6.5,1.95,17.9,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,139.0,11.5,1.4,13.3,20.0,84.19,0.0
2018,11,2,7,0,278.0,23.0,1.4,13.4,40.0,213.82,73.21
2018,11,2,7,15,407.5,30.5,1.4,13.75,80.0,328.96,257.72
2018,11,2,7,30,537.0,38.0,1.4,14.1,120.0,433.59,352.03
2018,11,2,7,45,606.5,43.5,1.45,14.45,165.5,511.58,417.23
2018,11,2,8,0,676.0,49.0,1.5,14.8,211.0,592.49,481.09
2018,11,2,8,15,719.5,52.0,1.45,15.25,255.5,652.4,525.36
2018,11,2,8,30,763.0,55.0,1.4,15.7,300.0,712.32,567.57
2018,11,2,8,45,788.0,58.0,1.3,16.1,341.0,756.37,596.13
2018,11,2,9,0,813.0,61.0,1.2,16.5,382.0,798.62,622.32
2018,11,2,9,15,794.0,71.5,1.25,17.05,409.5,810.18,627.94
2018,11,2,9,30,775.0,82.0,1.3,17.6,437.0,817.35,630.81
2018,11,2,9,45,780.5,88.0,1.3,18.2,466.5,837.03,641.58
2018,11,2,10,0,786.0,94.0,1.3,18.8,496.0,853.38,649.87
2018,11,2,10,15,845.0,83.0,1.35,19.15,534.0,894.28,676.04
2018,11,2,10,30,904.0,72.0,1.4,19.5,572.0,922.48,693.21
2018,11,2,10,45,910.0,73.0,1.45,19.85,590.0,922.99,692.15
2018,11,2,11,0,916.0,74.0,1.5,20.2,608.0,919.69,689.06
2018,11,2,11,15,906.5,78.5,1.6,20.45,614.5,903.11,678.2
2018,11,2,11,30,897.0,83.0,1.7,20.7,621.0,883.04,665.15
2018,11,2,11,45,885.0,87.5,1.85,20.95,620.0,857.54,648.94
2018,11,2,12,0,873.0,92.0,2.0,21.2,619.0,829.04,630.51
2018,11,2,12,15,855.5,95.5,2.05,21.3,608.0,798.71,610.14
2018,11,2,12,30,838.0,99.0,2.1,21.4,597.0,759.26,583.28
2018,11,2,12,45,811.5,103.0,2.15,21.5,577.0,711.94,550.65
2018,11,2,13,0,785.0,107.0,2.2,21.6,557.0,663.69,515.38
2018,11,2,13,15,842.0,89.5,2.2,21.55,556.5,645.83,502.2
2018,11,2,13,30,899.0,72.0,2.2,21.5,556.0,617.96,480.71
2018,11,2,13,45,888.0,70.5,2.25,21.4,528.5,565.78,440.1
2018,11,2,14,0,877.0,69.0,2.3,21.3,501.0,512.41,397.38
2018,11,2,14,15,836.5,72.0,2.25,21.3,461.0,450.06,346.14
2018,11,2,14,30,796.0,75.0,2.2,21.3,421.0,389.0,294.76
2018,11,2,14,45,793.5,68.0,2.2,21.25,386.5,333.6,246.15
2018,11,2,15,0,791.0,61.0,2.2,21.2,352.0,277.34,195.68
2018,11,2,15,15,663.0,68.0,2.2,21.2,291.5,204.85,136.75
2018,11,2,15,30,535.0,75.0,2.2,21.2,231.0,148.18,93.48
2018,11,2,15,45,398.0,72.0,2.15,20.6,177.0,95.16,57.7
2018,11,2,16,0,261.0,69.0,2.1,20.0,123.0,60.12,39.87
2018,11,2,16,15,155.5,54.5,2.2,19.25,84.5,42.91,31.4
2018,11,2,16,30,50.0,40.0,2.3,18.5,46.0,32.83,21.98
2018,11,2,16,45,67.5,25.5,2.4,17.8,29.5,20.63,7.3
2018,11,2,17,0,85.0,11.0,2.5,17.1,13.0,10.01,0.0
2018,11,2,17,15,42.5,5.5,2.65,16.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,6,45,113.5,11.0,1.7,13.85,17.5,70.04,0.0
2018,11,3,7,0,227.0,22.0,1.7,14.0,35.0,181.49,37.48
2018,11,3,7,15,401.0,28.5,1.8,14.55,78.0,321.89,250.32
2018,11,3,7,30,575.0,35.0,1.9,15.1,121.0,454.67,368.25
2018,11,3,7,45,640.0,39.5,2.05,15.65,166.0,529.13,430.91
2018,11,3,8,0,705.0,44.0,2.2,16.2,211.0,606.19,492.38
2018,11,3,8,15,755.5,46.5,2.3,16.6,258.0,671.36,542.17
2018,11,3,8,30,806.0,49.0,2.4,17.0,305.0,729.13,584.52
2018,11,3,8,45,833.0,51.0,2.5,17.45,347.0,774.04,615.96
2018,11,3,9,0,860.0,53.0,2.6,17.9,389.0,817.32,645.43
2018,11,3,9,15,878.0,55.0,2.6,18.35,426.5,850.65,666.44
2018,11,3,9,30,896.0,57.0,2.6,18.8,464.0,881.19,685.15
2018,11,3,9,45,909.0,59.0,2.6,19.25,496.0,904.13,698.33
2018,11,3,10,0,922.0,61.0,2.6,19.7,528.0,923.62,709.11
2018,11,3,10,15,931.0,62.0,2.6,20.1,553.5,934.49,714.13
2018,11,3,10,30,940.0,63.0,2.6,20.5,579.0,941.58,716.75
2018,11,3,10,45,938.0,66.0,2.6,20.9,594.5,937.38,711.87
2018,11,3,11,0,936.0,69.0,2.6,21.3,610.0,929.3,704.63
2018,11,3,11,15,946.5,67.5,2.6,21.55,623.0,922.84,699.13
2018,11,3,11,30,957.0,66.0,2.6,21.8,636.0,912.35,691.03
2018,11,3,11,45,908.5,80.0,2.6,22.1,622.5,866.66,658.88
2018,11,3,12,0,860.0,94.0,2.6,22.4,609.0,825.81,630.26
2018,11,3,12,15,760.5,123.0,2.55,22.55,575.5,755.87,581.05
2018,11,3,12,30,661.0,152.0,2.5,22.7,542.0,684.12,528.73
2018,11,3,12,45,545.0,182.5,2.45,22.8,499.5,599.13,464.88
2018,11,3,13,0,429.0,213.0,2.4,22.9,457.0,525.72,408.55
2018,11,3,13,15,564.0,165.0,2.4,22.9,473.5,541.11,421.72
2018,11,3,13,30,699.0,117.0,2.4,22.9,490.0,548.39,427.09
2018,11,3,13,45,642.5,125.5,2.35,22.9,455.0,489.14,380.35
2018,11,3,14,0,586.0,134.0,2.3,22.9,420.0,433.19,335.8
2018,11,3,14,15,517.0,137.5,2.3,22.7,377.0,367.47,283.64
2018,11,3,14,30,448.0,141.0,2.3,22.5,334.0,311.84,238.68
2018,11,3,14,45,554.0,109.0,2.3,22.3,325.5,291.15,217.36
2018,11,3,15,0,660.0,77.0,2.3,22.1,317.0,254.28,180.82
2018,11,3,15,15,705.0,64.5,2.3,22.1,292.0,211.74,140.18
2018,11,3,15,30,750.0,52.0,2.3,22.1,267.0,161.41,94.61
2018,11,3,15,45,691.5,47.5,2.2,20.9,219.5,103.33,52.89
2018,11,3,16,0,633.0,43.0,2.1,19.7,172.0,52.16,27.25
2018,11,3,16,15,509.5,39.0,2.1,18.95,125.5,30.67,20.87
2018,11,3,16,30,386.0,35.0,2.1,18.2,79.0,28.51,18.28
2018,11,3,16,45,250.0,23.5,2.1,17.4,47.0,19.45,5.42
2018,11,3,17,0,114.0,12.0,2.1,16.6,15.0,10.91,0.0
2018,11,3,17,15,57.0,6.0,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,74.5,10.5,2.35,11.05,14.5,48.85,0.0
2018,11,4,7,0,149.0,21.0,2.3,11.1,29.0,134.31,3.58
2018,11,4,7,15,205.5,34.5,2.3,11.5,57.5,206.93,160.86
2018,11,4,7,30,262.0,48.0,2.3,11.9,86.0,267.65,220.71
2018,11,4,7,45,300.5,61.5,2.25,12.3,120.0,320.51,268.08
2018,11,4,8,0,339.0,75.0,2.2,12.7,154.0,375.63,315.28
2018,11,4,8,15,377.0,87.0,2.1,13.1,191.5,429.94,359.89
2018,11,4,8,30,415.0,99.0,2.0,13.5,229.0,485.37,403.62
2018,11,4,8,45,423.0,113.0,1.9,13.85,261.0,519.07,428.4
2018,11,4,9,0,431.0,127.0,1.8,14.2,293.0,551.29,451.29
2018,11,4,9,15,474.0,131.0,1.8,14.7,330.5,599.84,487.05
2018,11,4,9,30,517.0,135.0,1.8,15.2,368.0,647.94,521.21
2018,11,4,9,45,662.0,111.5,1.75,15.7,431.0,761.86,601.66
2018,11,4,10,0,807.0,88.0,1.7,16.2,494.0,861.52,668.09
2018,11,4,10,15,872.5,79.5,1.75,16.55,538.0,901.98,693.46
2018,11,4,10,30,938.0,71.0,1.8,16.9,582.0,947.98,723.01
2018,11,4,10,45,920.5,76.5,1.8,17.2,591.0,932.78,710.51
2018,11,4,11,0,903.0,82.0,1.8,17.5,600.0,913.89,696.38
2018,11,4,11,15,890.5,85.0,1.9,17.75,603.5,892.93,682.29
2018,11,4,11,30,878.0,88.0,2.0,18.0,607.0,868.72,665.96
2018,11,4,11,45,905.0,82.5,2.1,18.2,619.5,864.73,663.75
2018,11,4,12,0,932.0,77.0,2.2,18.4,632.0,856.16,658.24
2018,11,4,12,15,855.5,95.5,2.35,18.4,601.0,795.21,616.93
2018,11,4,12,30,779.0,114.0,2.5,18.4,570.0,727.74,570.44
2018,11,4,12,45,799.0,105.5,2.65,18.4,564.5,702.51,553.78
2018,11,4,13,0,819.0,97.0,2.8,18.4,559.0,673.2,532.39
2018,11,4,13,15,867.0,84.5,2.9,18.4,558.0,653.26,517.25
2018,11,4,13,30,915.0,72.0,3.0,18.4,557.0,624.2,494.4
2018,11,4,13,45,859.5,78.5,3.15,18.35,515.5,557.56,441.79
2018,11,4,14,0,804.0,85.0,3.3,18.3,474.0,491.25,388.29
2018,11,4,14,15,764.0,85.5,3.3,18.2,434.5,429.21,336.6
2018,11,4,14,30,724.0,86.0,3.3,18.1,395.0,368.79,285.02
2018,11,4,14,45,703.0,81.0,3.35,18.0,358.0,312.96,235.81
2018,11,4,15,0,682.0,76.0,3.4,17.9,321.0,258.5,186.95
2018,11,4,15,15,651.5,70.5,3.4,17.9,281.0,203.2,137.89
2018,11,4,15,30,621.0,65.0,3.4,17.9,241.0,150.94,93.37
2018,11,4,15,45,507.5,62.0,3.45,17.25,189.5,96.89,55.79
2018,11,4,16,0,394.0,59.0,3.5,16.6,138.0,56.71,35.68
2018,11,4,16,15,332.5,48.0,3.55,16.1,102.5,36.89,26.49
2018,11,4,16,30,271.0,37.0,3.6,15.6,67.0,28.85,18.65
2018,11,4,16,45,168.0,24.0,3.65,15.05,39.5,18.92,3.79
2018,11,4,17,0,65.0,11.0,3.7,14.5,12.0,10.01,0.0
2018,11,4,17,15,32.5,5.5,3.7,14.3,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,6,45,139.5,10.0,2.6,11.5,17.0,82.49,0.0
2018,11,5,7,0,279.0,20.0,2.6,11.7,34.0,205.55,0.0
2018,11,5,7,15,412.0,27.0,2.6,12.0,72.5,317.01,244.63
2018,11,5,7,30,545.0,34.0,2.6,12.3,111.0,431.4,353.82
2018,11,5,7,45,615.5,38.5,2.65,12.65,155.5,508.22,420.62
2018,11,5,8,0,686.0,43.0,2.7,13.0,200.0,588.06,486.0
2018,11,5,8,15,729.5,46.0,2.65,13.45,244.0,647.6,532.16
2018,11,5,8,30,773.0,49.0,2.6,13.9,288.0,707.28,576.31
2018,11,5,8,45,803.0,51.0,2.55,14.3,329.5,745.79,603.02
2018,11,5,9,0,833.0,53.0,2.5,14.7,371.0,790.72,633.62
2018,11,5,9,15,849.5,55.5,2.5,15.3,407.5,822.78,653.86
2018,11,5,9,30,866.0,58.0,2.5,15.9,444.0,852.1,671.81
2018,11,5,9,45,875.5,61.5,2.5,16.45,475.0,873.49,684.01
2018,11,5,10,0,885.0,65.0,2.5,17.0,506.0,891.45,693.76
2018,11,5,10,15,895.5,66.0,2.45,17.35,531.0,903.44,699.48
2018,11,5,10,30,906.0,67.0,2.4,17.7,556.0,911.81,702.79
2018,11,5,10,45,912.5,67.5,2.35,18.05,574.0,912.19,700.72
2018,11,5,11,0,919.0,68.0,2.3,18.4,592.0,908.78,696.29
2018,11,5,11,15,923.0,68.5,2.25,18.65,602.5,899.34,688.2
2018,11,5,11,30,927.0,69.0,2.2,18.9,613.0,886.12,677.74
2018,11,5,11,45,927.5,70.0,2.2,19.1,616.0,866.8,663.87
2018,11,5,12,0,928.0,71.0,2.2,19.3,619.0,843.91,647.69
2018,11,5,12,15,927.0,70.5,2.25,19.4,614.0,814.61,627.78
2018,11,5,12,30,926.0,70.0,2.3,19.5,609.0,782.08,605.56
2018,11,5,12,45,922.0,69.5,2.3,19.55,596.0,744.3,579.27
2018,11,5,13,0,918.0,69.0,2.3,19.6,583.0,703.79,550.87
2018,11,5,13,15,910.0,68.5,2.35,19.6,562.5,658.22,516.56
2018,11,5,13,30,902.0,68.0,2.4,19.6,542.0,610.65,479.84
2018,11,5,13,45,891.0,67.0,2.45,19.6,515.0,559.17,439.07
2018,11,5,14,0,880.0,66.0,2.5,19.6,488.0,506.49,396.07
2018,11,5,14,15,863.0,64.5,2.55,19.5,454.5,449.71,348.67
2018,11,5,14,30,846.0,63.0,2.6,19.4,421.0,392.89,299.72
2018,11,5,14,45,822.0,61.0,2.65,19.25,382.0,332.79,247.0
2018,11,5,15,0,798.0,59.0,2.7,19.1,343.0,274.28,194.64
2018,11,5,15,15,763.5,56.0,2.7,19.1,300.0,214.31,141.59
2018,11,5,15,30,729.0,53.0,2.7,19.1,257.0,157.64,93.6
2018,11,5,15,45,675.0,49.0,2.65,18.3,212.0,101.96,53.24
2018,11,5,16,0,621.0,45.0,2.6,17.5,167.0,52.65,28.8
2018,11,5,16,15,528.0,39.0,2.65,16.8,123.5,30.96,21.24
2018,11,5,16,30,435.0,33.0,2.7,16.1,80.0,27.04,16.96
2018,11,5,16,45,270.0,22.0,2.75,15.4,46.5,18.31,1.75
2018,11,5,17,0,105.0,11.0,2.8,14.7,13.0,10.01,0.0
2018,11,5,17,15,52.5,5.5,2.8,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,142.0,10.5,1.95,10.85,17.0,84.05,0.0
2018,11,6,7,0,284.0,21.0,1.9,10.9,34.0,206.43,0.0
2018,11,6,7,15,423.5,28.0,1.9,11.4,73.5,333.48,252.86
2018,11,6,7,30,563.0,35.0,1.9,11.9,113.0,442.92,360.89
2018,11,6,7,45,635.0,40.0,1.9,12.4,158.5,522.36,429.1
2018,11,6,8,0,707.0,45.0,1.9,12.9,204.0,604.69,495.15
2018,11,6,8,15,751.0,48.5,1.95,13.35,249.5,666.05,542.42
2018,11,6,8,30,795.0,52.0,2.0,13.8,295.0,727.42,587.66
2018,11,6,8,45,824.5,54.5,2.05,14.3,337.5,766.96,615.06
2018,11,6,9,0,854.0,57.0,2.1,14.8,380.0,812.46,646.04
2018,11,6,9,15,872.5,59.5,2.05,15.25,417.5,846.48,667.17
2018,11,6,9,30,891.0,62.0,2.0,15.7,455.0,877.75,685.93
2018,11,6,9,45,903.0,64.0,1.95,16.15,486.5,899.49,697.72
2018,11,6,10,0,915.0,66.0,1.9,16.6,518.0,917.8,707.1
2018,11,6,10,15,924.5,66.0,1.85,17.05,542.5,927.63,710.68
2018,11,6,10,30,934.0,66.0,1.8,17.5,567.0,933.75,711.9
2018,11,6,10,45,940.0,67.0,1.75,17.9,585.0,934.19,709.57
2018,11,6,11,0,946.0,68.0,1.7,18.3,603.0,930.72,704.84
2018,11,6,11,15,949.5,68.5,1.75,18.7,613.5,920.5,697.04
2018,11,6,11,30,953.0,69.0,1.8,19.1,624.0,906.41,686.85
2018,11,6,11,45,954.0,69.0,1.8,19.45,626.5,885.8,671.95
2018,11,6,12,0,955.0,69.0,1.8,19.8,629.0,861.52,654.74
2018,11,6,12,15,952.0,69.5,1.85,20.0,623.5,831.14,634.31
2018,11,6,12,30,949.0,70.0,1.9,20.2,618.0,797.52,611.6
2018,11,6,12,45,942.5,70.5,1.9,20.35,604.5,758.34,584.55
2018,11,6,13,0,936.0,71.0,1.9,20.5,591.0,716.52,555.39
2018,11,6,13,15,928.5,69.5,1.9,20.55,570.0,669.44,520.17
2018,11,6,13,30,921.0,68.0,1.9,20.6,549.0,620.31,482.56
2018,11,6,13,45,910.5,66.5,1.9,20.65,521.0,567.75,441.3
2018,11,6,14,0,900.0,65.0,1.9,20.7,493.0,513.9,397.79
2018,11,6,14,15,884.0,63.0,1.9,20.6,459.0,456.1,350.1
2018,11,6,14,30,868.0,61.0,1.9,20.5,425.0,398.14,300.71
2018,11,6,14,45,845.5,58.5,1.85,20.4,385.5,337.68,248.0
2018,11,6,15,0,823.0,56.0,1.8,20.3,346.0,277.13,194.33
2018,11,6,15,15,788.5,53.5,1.8,20.3,302.5,216.32,141.06
2018,11,6,15,30,754.0,51.0,1.8,20.3,259.0,158.75,92.77
2018,11,6,15,45,701.5,47.0,1.7,19.15,213.5,101.81,51.94
2018,11,6,16,0,649.0,43.0,1.6,18.0,168.0,50.99,27.23
2018,11,6,16,15,560.0,37.0,1.75,17.15,124.0,32.1,22.16
2018,11,6,16,30,471.0,31.0,1.9,16.3,80.0,27.76,17.39
2018,11,6,16,45,296.5,21.0,2.0,15.45,46.5,17.51,0.0
2018,11,6,17,0,122.0,11.0,2.1,14.6,13.0,10.01,0.0
2018,11,6,17,15,61.0,5.5,2.2,14.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,45,117.5,9.5,0.8,12.15,14.5,70.11,0.0
2018,11,7,7,0,235.0,19.0,0.8,12.2,29.0,175.4,0.0
2018,11,7,7,15,382.0,27.0,0.8,12.55,67.5,306.29,225.54
2018,11,7,7,30,529.0,35.0,0.8,12.9,106.0,419.24,336.41
2018,11,7,7,45,602.5,39.5,0.8,13.25,150.0,497.83,402.82
2018,11,7,8,0,676.0,44.0,0.8,13.6,194.0,579.24,466.85
2018,11,7,8,15,721.5,48.5,0.9,14.05,239.0,641.88,514.59
2018,11,7,8,30,767.0,53.0,1.0,14.5,284.0,704.81,560.62
2018,11,7,8,45,797.5,55.0,1.15,14.9,325.5,751.7,594.23
2018,11,7,9,0,828.0,57.0,1.3,15.3,367.0,788.66,620.03
2018,11,7,9,15,848.5,59.0,1.35,15.75,404.0,823.15,642.3
2018,11,7,9,30,869.0,61.0,1.4,16.2,441.0,855.08,662.4
2018,11,7,9,45,883.5,62.5,1.45,16.6,472.5,878.1,676.25
2018,11,7,10,0,898.0,64.0,1.5,17.0,504.0,897.85,687.9
2018,11,7,10,15,908.0,65.0,1.5,17.4,529.0,909.41,693.35
2018,11,7,10,30,918.0,66.0,1.5,17.8,554.0,917.3,696.5
2018,11,7,10,45,925.0,66.5,1.5,18.15,572.0,918.08,695.17
2018,11,7,11,0,932.0,67.0,1.5,18.5,590.0,915.02,691.52
2018,11,7,11,15,935.5,67.5,1.45,18.75,600.5,905.03,683.01
2018,11,7,11,30,939.0,68.0,1.4,19.0,611.0,891.23,672.2
2018,11,7,11,45,940.0,68.0,1.4,19.25,613.5,870.96,657.92
2018,11,7,12,0,941.0,68.0,1.4,19.5,616.0,847.1,641.39
2018,11,7,12,15,939.5,67.5,1.4,19.55,610.5,817.18,621.29
2018,11,7,12,30,938.0,67.0,1.4,19.6,605.0,784.03,598.98
2018,11,7,12,45,933.0,66.5,1.45,19.7,591.5,745.29,573.09
2018,11,7,13,0,928.0,66.0,1.5,19.8,578.0,703.88,545.01
2018,11,7,13,15,920.5,65.0,1.55,19.8,557.5,657.85,511.15
2018,11,7,13,30,913.0,64.0,1.6,19.8,537.0,609.78,474.79
2018,11,7,13,45,902.0,63.0,1.7,19.75,509.5,558.03,434.83
2018,11,7,14,0,891.0,62.0,1.8,19.7,482.0,505.05,392.42
2018,11,7,14,15,875.0,60.5,1.85,19.6,448.5,448.39,345.55
2018,11,7,14,30,859.0,59.0,1.9,19.5,415.0,391.58,296.93
2018,11,7,14,45,835.5,56.5,1.95,19.4,376.0,331.45,244.41
2018,11,7,15,0,812.0,54.0,2.0,19.3,337.0,272.59,191.95
2018,11,7,15,15,777.5,52.0,2.0,19.3,294.5,211.84,138.47
2018,11,7,15,30,743.0,50.0,2.0,19.3,252.0,155.55,91.04
2018,11,7,15,45,690.5,45.5,1.8,18.45,207.0,98.94,50.25
2018,11,7,16,0,638.0,41.0,1.6,17.6,162.0,48.45,25.6
2018,11,7,16,15,549.5,35.5,1.7,16.85,119.0,30.74,20.97
2018,11,7,16,30,461.0,30.0,1.8,16.1,76.0,26.86,16.48
2018,11,7,16,45,290.0,20.5,1.9,15.35,44.0,17.14,0.0
2018,11,7,17,0,119.0,11.0,2.0,14.6,12.0,10.01,0.0
2018,11,7,17,15,59.5,5.5,2.05,14.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,45,31.0,7.0,2.75,10.75,8.5,6.37,0.0
2018,11,8,7,0,62.0,14.0,2.8,10.8,17.0,47.77,0.0
2018,11,8,7,15,228.5,29.0,2.9,11.15,56.5,212.33,154.81
2018,11,8,7,30,395.0,44.0,3.0,11.5,96.0,348.08,285.51
2018,11,8,7,45,505.0,51.0,3.15,11.9,144.0,449.74,374.85
2018,11,8,8,0,615.0,58.0,3.3,12.3,192.0,557.29,464.49
2018,11,8,8,15,668.0,63.5,3.45,12.7,238.0,624.81,518.83
2018,11,8,8,30,721.0,69.0,3.6,13.1,284.0,693.12,571.83
2018,11,8,8,45,756.5,73.0,3.7,13.45,327.0,739.03,605.89
2018,11,8,9,0,792.0,77.0,3.8,13.8,370.0,790.56,643.3
2018,11,8,9,15,819.5,79.5,3.8,14.2,409.5,831.56,671.36
2018,11,8,9,30,847.0,82.0,3.8,14.6,449.0,870.02,697.04
2018,11,8,9,45,869.0,82.5,3.75,15.0,482.5,898.27,714.62
2018,11,8,10,0,891.0,83.0,3.7,15.4,516.0,923.23,729.69
2018,11,8,10,15,904.0,86.0,3.65,15.75,544.5,939.71,738.77
