Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,30,917.0,89.0,3.6,16.1,573.0,952.37,745.26
2018,11,8,10,45,921.0,91.5,3.5,16.45,591.0,952.45,742.65
2018,11,8,11,0,925.0,94.0,3.4,16.8,609.0,948.59,737.55
2018,11,8,11,15,925.5,95.5,3.35,17.05,619.0,936.57,727.56
2018,11,8,11,30,926.0,97.0,3.3,17.3,629.0,920.76,715.18
2018,11,8,11,45,922.0,99.0,3.3,17.55,630.5,898.06,698.47
2018,11,8,12,0,918.0,101.0,3.3,17.8,632.0,871.91,679.49
2018,11,8,12,15,908.5,101.5,3.25,17.95,623.0,836.52,653.96
2018,11,8,12,30,899.0,102.0,3.2,18.1,614.0,798.39,626.5
2018,11,8,12,45,816.5,117.5,3.2,18.3,574.5,721.73,570.26
2018,11,8,13,0,734.0,133.0,3.2,18.5,535.0,650.74,515.74
2018,11,8,13,15,827.5,109.0,3.15,18.6,546.5,648.43,513.72
2018,11,8,13,30,921.0,85.0,3.1,18.7,558.0,638.34,504.42
2018,11,8,13,45,895.0,87.0,3.1,18.8,527.0,580.27,457.67
2018,11,8,14,0,869.0,89.0,3.1,18.9,496.0,522.3,410.07
2018,11,8,14,15,835.0,90.0,3.0,18.9,458.0,460.35,358.17
2018,11,8,14,30,801.0,91.0,2.9,18.9,420.0,399.4,305.91
2018,11,8,14,45,751.5,91.0,2.8,18.9,376.5,335.04,250.35
2018,11,8,15,0,702.0,91.0,2.7,18.9,333.0,275.0,197.95
2018,11,8,15,15,659.5,85.0,2.7,18.9,289.0,215.71,146.63
2018,11,8,15,30,617.0,79.0,2.7,18.9,245.0,160.93,101.18
2018,11,8,15,45,533.5,72.0,2.25,17.9,197.0,106.68,62.97
2018,11,8,16,0,450.0,65.0,1.8,16.9,149.0,62.79,40.56
2018,11,8,16,15,337.0,52.0,1.8,16.2,105.0,40.23,29.16
2018,11,8,16,30,224.0,39.0,1.8,15.5,61.0,30.54,19.32
2018,11,8,16,45,127.0,23.0,1.85,14.85,34.0,18.22,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,6.37,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,6,45,46.5,8.5,2.5,8.4,10.0,0.0,0.0
2018,11,9,7,0,93.0,17.0,2.5,8.5,20.0,67.85,0.0
2018,11,9,7,15,216.5,31.5,2.55,9.1,54.5,208.14,147.96
2018,11,9,7,30,340.0,46.0,2.6,9.7,89.0,315.67,259.46
2018,11,9,7,45,438.5,54.5,2.6,10.3,133.5,406.07,339.88
2018,11,9,8,0,537.0,63.0,2.6,10.9,178.0,504.83,423.2
2018,11,9,8,15,562.0,73.0,2.65,11.4,217.0,554.0,463.14
2018,11,9,8,30,587.0,83.0,2.7,11.9,256.0,602.58,501.04
2018,11,9,8,45,666.5,84.5,2.75,12.35,307.5,684.8,563.42
2018,11,9,9,0,746.0,86.0,2.8,12.8,359.0,767.74,623.98
2018,11,9,9,15,729.0,100.0,2.65,13.25,389.5,783.49,631.91
2018,11,9,9,30,712.0,114.0,2.5,13.7,420.0,795.15,637.05
2018,11,9,9,45,672.5,135.0,2.4,14.1,440.5,790.61,630.76
2018,11,9,10,0,633.0,156.0,2.3,14.5,461.0,777.06,618.16
2018,11,9,10,15,646.5,161.0,2.2,14.85,486.5,799.3,631.78
2018,11,9,10,30,660.0,166.0,2.1,15.2,512.0,814.31,639.75
2018,11,9,10,45,667.0,169.5,1.95,15.6,529.0,818.8,639.73
2018,11,9,11,0,674.0,173.0,1.8,16.0,546.0,820.09,637.58
2018,11,9,11,15,675.5,175.5,1.7,16.3,555.0,812.36,629.95
2018,11,9,11,30,677.0,178.0,1.6,16.6,564.0,801.56,620.36
2018,11,9,11,45,666.5,181.0,1.5,16.9,562.5,778.3,601.68
2018,11,9,12,0,656.0,184.0,1.4,17.2,561.0,752.68,581.5
2018,11,9,12,15,657.5,181.0,1.35,17.45,556.0,728.37,563.16
2018,11,9,12,30,659.0,178.0,1.3,17.7,551.0,701.46,542.85
2018,11,9,12,45,661.0,172.0,1.2,17.95,539.0,669.52,518.4
2018,11,9,13,0,663.0,166.0,1.1,18.2,527.0,635.23,492.03
2018,11,9,13,15,628.0,167.0,1.0,18.35,498.5,582.18,451.58
2018,11,9,13,30,593.0,168.0,0.9,18.5,470.0,526.89,409.17
2018,11,9,13,45,589.5,161.5,0.8,18.6,448.5,486.45,377.25
2018,11,9,14,0,586.0,155.0,0.7,18.7,427.0,444.98,343.67
2018,11,9,14,15,574.5,148.0,0.65,18.5,399.0,398.68,306.33
2018,11,9,14,30,563.0,141.0,0.6,18.3,371.0,352.53,268.1
2018,11,9,14,45,524.5,133.5,0.55,18.15,331.5,297.56,222.66
2018,11,9,15,0,486.0,126.0,0.5,18.0,292.0,246.22,179.71
2018,11,9,15,15,444.0,114.0,0.5,18.0,250.5,194.19,136.61
2018,11,9,15,30,402.0,102.0,0.5,18.0,209.0,146.88,98.62
2018,11,9,15,45,339.0,87.0,0.75,16.9,165.5,100.29,65.29
2018,11,9,16,0,276.0,72.0,1.0,15.8,122.0,61.47,42.17
2018,11,9,16,15,201.0,52.5,1.15,15.2,83.5,41.36,30.22
2018,11,9,16,30,126.0,33.0,1.3,14.6,45.0,26.54,15.9
2018,11,9,16,45,71.0,18.5,1.45,14.0,24.5,15.13,0.0
2018,11,9,17,0,16.0,4.0,1.6,13.4,4.0,3.64,0.0
2018,11,9,17,15,8.0,2.0,1.7,13.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.0,1.9,6.9,8.0,0.0,0.0
2018,11,10,7,0,65.0,14.0,2.0,6.9,16.0,49.23,0.0
2018,11,10,7,15,147.5,30.5,2.0,7.4,45.5,162.98,110.95
2018,11,10,7,30,230.0,47.0,2.0,7.9,75.0,245.8,201.98
2018,11,10,7,45,289.5,62.0,2.05,8.35,112.5,312.54,262.97
2018,11,10,8,0,349.0,77.0,2.1,8.8,150.0,383.39,324.67
2018,11,10,8,15,379.5,89.0,2.1,9.25,185.0,431.38,365.27
2018,11,10,8,30,410.0,101.0,2.1,9.7,220.0,480.08,404.88
2018,11,10,8,45,465.5,112.0,2.1,10.1,266.0,548.09,458.77
2018,11,10,9,0,521.0,123.0,2.1,10.5,312.0,617.02,511.47
2018,11,10,9,15,546.5,131.0,2.0,11.0,347.0,656.65,538.94
2018,11,10,9,30,572.0,139.0,1.9,11.5,382.0,694.88,564.74
2018,11,10,9,45,588.5,146.0,1.85,12.0,412.0,722.17,582.17
2018,11,10,10,0,605.0,153.0,1.8,12.5,442.0,747.21,597.77
2018,11,10,10,15,617.0,158.0,1.75,13.0,466.0,763.33,606.71
2018,11,10,10,30,629.0,163.0,1.7,13.5,490.0,782.03,617.55
2018,11,10,10,45,628.5,165.0,1.6,14.0,501.0,778.51,611.96
2018,11,10,11,0,628.0,167.0,1.5,14.5,512.0,772.06,604.66
2018,11,10,11,15,634.5,172.0,1.45,14.85,526.0,771.89,602.78
2018,11,10,11,30,641.0,177.0,1.4,15.2,540.0,768.62,598.48
2018,11,10,11,45,635.0,179.5,1.3,15.5,540.5,749.43,582.52
2018,11,10,12,0,629.0,182.0,1.2,15.8,541.0,723.31,562.0
2018,11,10,12,15,605.0,188.0,1.15,15.95,530.5,689.74,536.61
2018,11,10,12,30,581.0,194.0,1.1,16.1,520.0,655.09,510.4
2018,11,10,12,45,546.0,199.5,1.1,16.25,500.5,611.42,477.82
2018,11,10,13,0,511.0,205.0,1.1,16.4,481.0,568.18,445.22
2018,11,10,13,15,484.0,201.5,1.05,16.45,455.0,521.96,410.04
2018,11,10,13,30,457.0,198.0,1.0,16.5,429.0,476.63,375.02
2018,11,10,13,45,432.5,191.0,0.95,16.6,400.5,430.53,338.85
2018,11,10,14,0,408.0,184.0,0.9,16.7,372.0,379.85,298.65
2018,11,10,14,15,407.0,173.0,0.85,16.55,349.0,349.22,273.27
2018,11,10,14,30,406.0,162.0,0.8,16.4,326.0,312.08,242.02
2018,11,10,14,45,377.0,149.5,0.7,16.25,290.5,260.97,199.52
2018,11,10,15,0,348.0,137.0,0.6,16.1,255.0,216.89,162.38
2018,11,10,15,15,312.5,121.0,0.6,16.1,216.5,171.57,124.75
2018,11,10,15,30,277.0,105.0,0.6,16.1,178.0,130.47,91.5
2018,11,10,15,45,233.5,86.0,0.75,15.45,139.5,90.72,61.84
2018,11,10,16,0,190.0,67.0,0.9,14.8,101.0,56.72,39.6
2018,11,10,16,15,140.0,47.5,1.0,14.4,68.5,37.6,27.01
2018,11,10,16,30,90.0,28.0,1.1,14.0,36.0,22.72,12.62
2018,11,10,16,45,51.0,15.5,1.25,13.55,19.5,12.79,0.0
2018,11,10,17,0,12.0,3.0,1.4,13.1,3.0,2.73,0.0
2018,11,10,17,15,6.0,1.5,1.5,12.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,45,61.0,7.5,2.55,9.1,9.5,0.0,0.0
2018,11,11,7,0,122.0,15.0,2.6,9.2,19.0,81.9,0.0
2018,11,11,7,15,263.0,28.0,2.65,9.8,54.0,225.07,145.92
2018,11,11,7,30,404.0,41.0,2.7,10.4,89.0,348.01,283.38
2018,11,11,7,45,494.5,49.0,2.8,11.05,133.5,436.84,363.44
2018,11,11,8,0,585.0,57.0,2.9,11.7,178.0,530.33,442.27
2018,11,11,8,15,630.5,63.5,3.05,12.2,221.0,592.12,492.62
2018,11,11,8,30,676.0,70.0,3.2,12.7,264.0,654.35,541.36
2018,11,11,8,45,726.0,73.5,3.35,13.25,309.5,716.32,588.0
2018,11,11,9,0,776.0,77.0,3.5,13.8,355.0,771.63,628.21
2018,11,11,9,15,788.5,82.5,3.45,14.2,390.5,802.92,648.94
2018,11,11,9,30,801.0,88.0,3.4,14.6,426.0,831.32,667.22
2018,11,11,9,45,803.0,95.0,3.35,15.0,455.0,849.1,677.46
2018,11,11,10,0,805.0,102.0,3.3,15.4,484.0,869.82,689.81
2018,11,11,10,15,820.0,104.0,3.15,15.75,510.0,880.19,694.1
2018,11,11,10,30,835.0,106.0,3.0,16.1,536.0,893.44,700.52
2018,11,11,10,45,846.5,106.0,2.9,16.4,555.0,897.65,701.01
2018,11,11,11,0,858.0,106.0,2.8,16.7,574.0,898.12,699.06
2018,11,11,11,15,864.0,106.5,2.75,16.95,585.0,890.58,692.2
2018,11,11,11,30,870.0,107.0,2.7,17.2,596.0,879.33,682.98
2018,11,11,11,45,873.0,106.5,2.65,17.45,599.0,860.8,668.84
2018,11,11,12,0,876.0,106.0,2.6,17.7,602.0,838.75,652.42
2018,11,11,12,15,874.0,106.0,2.55,17.85,597.0,809.95,631.6
2018,11,11,12,30,872.0,106.0,2.5,18.0,592.0,778.1,608.69
2018,11,11,12,45,860.0,106.0,2.5,18.15,576.5,736.29,578.57
2018,11,11,13,0,848.0,106.0,2.5,18.3,561.0,692.5,545.36
2018,11,11,13,15,826.5,107.0,2.45,18.3,536.5,642.07,506.59
2018,11,11,13,30,805.0,108.0,2.4,18.3,512.0,592.3,467.53
2018,11,11,13,45,812.5,101.0,2.35,18.35,490.5,547.06,431.07
2018,11,11,14,0,820.0,94.0,2.3,18.4,469.0,500.48,392.34
2018,11,11,14,15,799.5,91.0,2.2,18.35,434.5,443.23,344.29
2018,11,11,14,30,779.0,88.0,2.1,18.3,400.0,385.82,294.93
2018,11,11,14,45,750.5,84.0,2.0,18.2,360.5,326.04,242.83
2018,11,11,15,0,722.0,80.0,1.9,18.1,321.0,268.34,191.78
2018,11,11,15,15,680.5,74.0,1.9,18.1,277.5,208.54,139.93
2018,11,11,15,30,639.0,68.0,1.9,18.1,234.0,153.05,93.86
2018,11,11,15,45,574.5,61.0,1.55,17.0,189.0,99.39,55.66
2018,11,11,16,0,510.0,54.0,1.2,15.9,144.0,53.49,32.55
2018,11,11,16,15,408.0,44.0,1.25,15.45,102.5,36.03,25.47
2018,11,11,16,30,306.0,34.0,1.3,15.0,61.0,28.71,16.98
2018,11,11,16,45,174.0,20.0,1.35,14.6,33.5,17.05,0.0
2018,11,11,17,0,42.0,6.0,1.4,14.2,6.0,5.46,0.0
2018,11,11,17,15,21.0,3.0,1.4,14.0,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,12,6,45,54.0,7.0,3.3,7.5,8.5,0.0,0.0
2018,11,12,7,0,108.0,14.0,3.3,7.6,17.0,72.96,0.0
2018,11,12,7,15,236.5,27.5,3.3,8.1,50.0,206.04,125.02
2018,11,12,7,30,365.0,41.0,3.3,8.6,83.0,321.56,263.13
2018,11,12,7,45,446.5,50.5,3.35,9.1,125.0,404.23,339.61
2018,11,12,8,0,528.0,60.0,3.4,9.6,167.0,491.22,415.18
2018,11,12,8,15,581.0,68.0,3.4,10.1,211.0,558.72,470.94
2018,11,12,8,30,634.0,76.0,3.4,10.6,255.0,627.26,525.17
2018,11,12,8,45,670.0,81.5,3.35,11.1,296.0,679.47,564.44
2018,11,12,9,0,706.0,87.0,3.3,11.6,337.0,730.68,601.61
2018,11,12,9,15,717.5,94.5,3.25,12.15,371.5,762.06,622.6
2018,11,12,9,30,729.0,102.0,3.2,12.7,406.0,790.8,641.22
2018,11,12,9,45,728.5,111.0,3.15,13.25,434.0,807.94,650.92
2018,11,12,10,0,728.0,120.0,3.1,13.8,462.0,821.79,658.19
2018,11,12,10,15,743.0,122.5,2.95,14.25,487.5,838.53,667.16
2018,11,12,10,30,758.0,125.0,2.8,14.7,513.0,852.03,673.67
2018,11,12,10,45,768.0,126.5,2.7,15.15,531.0,856.57,674.12
2018,11,12,11,0,778.0,128.0,2.6,15.6,549.0,857.65,672.31
2018,11,12,11,15,784.5,129.0,2.45,15.9,560.0,851.64,665.6
2018,11,12,11,30,791.0,130.0,2.3,16.2,571.0,842.17,656.65
2018,11,12,11,45,794.0,129.5,2.2,16.55,574.0,824.66,642.5
2018,11,12,12,0,797.0,129.0,2.1,16.9,577.0,803.91,626.29
2018,11,12,12,15,785.0,131.5,2.0,17.15,569.5,771.75,602.36
2018,11,12,12,30,773.0,134.0,1.9,17.4,562.0,737.32,576.38
2018,11,12,12,45,753.5,137.0,1.8,17.6,546.5,696.09,544.75
2018,11,12,13,0,734.0,140.0,1.7,17.8,531.0,653.6,511.91
2018,11,12,13,15,723.5,137.0,1.65,17.95,510.5,609.75,478.24
2018,11,12,13,30,713.0,134.0,1.6,18.1,490.0,564.69,443.01
2018,11,12,13,45,698.0,130.0,1.5,18.2,463.0,515.29,403.61
2018,11,12,14,0,683.0,126.0,1.4,18.3,436.0,465.64,363.15
2018,11,12,14,15,661.0,121.0,1.25,18.25,403.0,412.05,318.78
2018,11,12,14,30,639.0,116.0,1.1,18.2,370.0,359.51,274.29
2018,11,12,14,45,608.0,109.5,1.0,18.15,332.0,304.06,227.05
2018,11,12,15,0,577.0,103.0,0.9,18.1,294.0,251.3,181.52
2018,11,12,15,15,532.5,94.5,0.9,18.1,252.5,194.41,133.64
2018,11,12,15,30,488.0,86.0,0.9,18.1,211.0,145.05,93.56
2018,11,12,15,45,427.0,74.5,0.85,17.3,169.0,96.84,59.05
2018,11,12,16,0,366.0,63.0,0.8,16.5,127.0,55.93,36.45
2018,11,12,16,15,280.5,48.0,0.8,16.25,88.5,37.19,26.32
2018,11,12,16,30,195.0,33.0,0.8,16.0,50.0,25.89,14.35
2018,11,12,16,45,108.5,18.5,0.8,15.7,27.0,16.83,0.0
2018,11,12,17,0,22.0,4.0,0.8,15.4,4.0,3.64,0.0
2018,11,12,17,15,11.0,2.0,0.8,15.25,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,13,6,45,4.5,3.0,2.4,8.4,3.0,0.0,0.0
2018,11,13,7,0,9.0,6.0,2.4,8.4,6.0,10.46,0.0
2018,11,13,7,15,4.5,13.5,2.5,8.7,13.5,14.8,2.84
2018,11,13,7,30,0.0,21.0,2.6,9.0,21.0,18.49,9.7
2018,11,13,7,45,0.0,30.0,2.65,9.3,30.0,26.44,17.01
2018,11,13,8,0,0.0,39.0,2.7,9.6,39.0,34.4,24.16
2018,11,13,8,15,1.5,57.0,2.65,9.95,57.5,52.73,40.25
2018,11,13,8,30,3.0,75.0,2.6,10.3,76.0,72.39,57.34
2018,11,13,8,45,42.5,102.0,2.6,10.65,117.0,143.37,119.48
2018,11,13,9,0,82.0,129.0,2.6,11.0,158.0,209.01,175.73
2018,11,13,9,15,58.5,132.5,2.6,11.5,154.0,190.89,159.02
2018,11,13,9,30,35.0,136.0,2.6,12.0,150.0,172.58,142.31
2018,11,13,9,45,43.5,160.5,2.6,12.5,179.5,208.01,171.42
2018,11,13,10,0,52.0,185.0,2.6,13.0,209.0,243.34,199.87
2018,11,13,10,15,62.5,200.5,2.6,13.25,231.0,268.82,220.25
2018,11,13,10,30,73.0,216.0,2.6,13.5,253.0,293.99,240.19
2018,11,13,10,45,158.0,219.0,2.55,13.7,303.0,385.05,314.8
2018,11,13,11,0,243.0,222.0,2.5,13.9,353.0,474.52,385.7
2018,11,13,11,15,199.0,211.0,2.4,14.0,319.5,401.36,326.76
2018,11,13,11,30,155.0,200.0,2.3,14.1,286.0,345.81,281.72
2018,11,13,11,45,113.5,221.0,2.2,14.2,284.0,330.06,267.5
2018,11,13,12,0,72.0,242.0,2.1,14.3,282.0,301.94,243.52
2018,11,13,12,15,166.0,239.0,2.0,14.35,330.5,379.26,306.76
2018,11,13,12,30,260.0,236.0,1.9,14.4,379.0,449.17,361.95
2018,11,13,12,45,289.5,224.5,1.8,14.5,380.5,444.69,357.96
2018,11,13,13,0,319.0,213.0,1.7,14.6,382.0,437.43,352.09
2018,11,13,13,15,369.0,196.5,1.6,14.55,385.0,434.71,349.92
2018,11,13,13,30,419.0,180.0,1.5,14.5,388.0,435.8,349.94
2018,11,13,13,45,337.5,183.5,1.45,14.5,345.0,364.72,292.91
2018,11,13,14,0,256.0,187.0,1.4,14.5,302.0,309.05,247.9
2018,11,13,14,15,245.0,173.5,1.3,14.3,277.0,274.61,219.54
2018,11,13,14,30,234.0,160.0,1.2,14.1,252.0,241.15,191.41
2018,11,13,14,45,267.5,139.5,1.15,13.85,235.0,216.49,169.14
2018,11,13,15,0,301.0,119.0,1.1,13.6,218.0,188.21,142.87
2018,11,13,15,15,247.5,106.0,1.1,13.6,180.0,145.23,107.24
2018,11,13,15,30,194.0,93.0,1.1,13.6,142.0,108.52,77.98
2018,11,13,15,45,152.0,78.0,1.15,13.05,112.0,77.59,54.6
2018,11,13,16,0,110.0,63.0,1.2,12.5,82.0,53.12,38.04
2018,11,13,16,15,62.0,45.5,1.25,12.3,55.5,37.0,26.53
2018,11,13,16,30,14.0,28.0,1.3,12.1,29.0,23.85,12.65
2018,11,13,16,45,13.5,15.5,1.3,11.95,16.0,14.1,0.0
2018,11,13,17,0,13.0,3.0,1.3,11.8,3.0,2.73,0.0
2018,11,13,17,15,6.5,1.5,1.35,11.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,45,29.5,5.5,2.2,6.65,6.0,0.0,0.0
2018,11,14,7,0,59.0,11.0,2.2,6.7,12.0,42.69,0.0
2018,11,14,7,15,151.0,26.0,2.25,7.25,40.0,151.79,70.98
2018,11,14,7,30,243.0,41.0,2.3,7.8,68.0,245.39,198.32
2018,11,14,7,45,314.0,55.5,2.3,8.35,106.5,319.05,267.36
2018,11,14,8,0,385.0,70.0,2.3,8.9,145.0,397.79,336.14
2018,11,14,8,15,428.5,81.0,2.3,9.35,183.5,455.04,384.92
2018,11,14,8,30,472.0,92.0,2.3,9.8,222.0,513.78,432.98
2018,11,14,8,45,515.5,101.0,2.3,10.3,263.0,570.69,477.59
2018,11,14,9,0,559.0,110.0,2.3,10.8,304.0,627.84,520.48
2018,11,14,9,15,580.0,118.5,2.25,11.3,338.5,669.29,549.83
2018,11,14,9,30,601.0,127.0,2.2,11.8,373.0,705.22,574.36
2018,11,14,9,45,611.5,134.5,2.1,12.3,401.5,728.69,588.76
2018,11,14,10,0,622.0,142.0,2.0,12.8,430.0,749.48,601.01
2018,11,14,10,15,635.5,142.0,1.95,13.4,449.5,762.17,607.39
2018,11,14,10,30,649.0,142.0,1.9,14.0,469.0,771.83,611.63
2018,11,14,10,45,657.0,144.5,1.9,14.55,485.5,776.32,612.78
2018,11,14,11,0,665.0,147.0,1.9,15.1,502.0,777.76,611.92
2018,11,14,11,15,676.0,151.5,1.8,15.5,518.0,780.82,611.83
2018,11,14,11,30,687.0,156.0,1.7,15.9,534.0,780.57,609.46
2018,11,14,11,45,689.5,155.0,1.65,16.3,536.0,764.21,596.31
2018,11,14,12,0,692.0,154.0,1.6,16.7,538.0,744.96,581.14
2018,11,14,12,15,679.0,156.5,1.5,16.95,530.5,714.63,557.46
2018,11,14,12,30,666.0,159.0,1.4,17.2,523.0,682.42,532.45
2018,11,14,12,45,645.0,161.5,1.35,17.4,507.5,642.97,502.5
2018,11,14,13,0,624.0,164.0,1.3,17.6,492.0,602.71,471.69
2018,11,14,13,15,612.0,161.0,1.25,17.7,472.5,558.43,437.94
2018,11,14,13,30,600.0,158.0,1.2,17.8,453.0,517.63,406.08
2018,11,14,13,45,582.0,153.5,1.15,17.85,427.0,471.63,369.73
2018,11,14,14,0,564.0,149.0,1.1,17.9,401.0,425.96,332.87
2018,11,14,14,15,540.5,142.5,1.05,17.7,369.5,376.59,292.7
2018,11,14,14,30,517.0,136.0,1.0,17.5,338.0,328.67,252.76
2018,11,14,14,45,457.5,127.5,0.95,17.3,293.0,269.22,203.82
2018,11,14,15,0,398.0,119.0,0.9,17.1,248.0,215.89,159.73
2018,11,14,15,15,384.0,106.5,0.9,17.1,217.5,174.68,124.14
2018,11,14,15,30,370.0,94.0,0.9,17.1,187.0,134.92,90.8
2018,11,14,15,45,308.0,79.0,1.1,16.2,146.0,90.8,58.9
2018,11,14,16,0,246.0,64.0,1.3,15.3,105.0,54.3,36.85
2018,11,14,16,15,186.0,46.5,1.4,14.8,72.0,35.89,25.22
2018,11,14,16,30,126.0,29.0,1.5,14.3,39.0,22.67,11.19
2018,11,14,16,45,69.0,16.0,1.6,13.8,21.0,14.55,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.3,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.0,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,15.0,3.5,2.35,6.95,4.0,0.0,0.0
2018,11,15,7,0,30.0,7.0,2.4,6.9,8.0,22.93,0.0
2018,11,15,7,15,91.5,23.0,2.4,7.4,31.5,99.02,35.07
2018,11,15,7,30,153.0,39.0,2.4,7.9,55.0,171.1,136.56
2018,11,15,7,45,214.0,56.5,2.45,8.35,91.0,252.62,211.23
2018,11,15,8,0,275.0,74.0,2.5,8.8,127.0,324.31,274.6
2018,11,15,8,15,319.5,88.5,2.5,9.2,164.5,383.02,325.26
2018,11,15,8,30,364.0,103.0,2.5,9.6,202.0,443.47,375.65
2018,11,15,8,45,388.5,113.5,2.55,10.0,234.0,483.91,408.27
2018,11,15,9,0,413.0,124.0,2.6,10.4,266.0,524.06,439.78
2018,11,15,9,15,450.0,131.0,2.5,10.9,301.0,569.77,474.43
2018,11,15,9,30,487.0,138.0,2.4,11.4,336.0,614.89,507.59
2018,11,15,9,45,510.5,143.5,2.3,11.85,365.0,645.32,528.65
2018,11,15,10,0,534.0,149.0,2.2,12.3,394.0,674.02,548.01
2018,11,15,10,15,577.5,153.0,2.2,12.85,430.5,716.46,577.69
2018,11,15,10,30,621.0,157.0,2.2,13.4,467.0,761.63,608.56
2018,11,15,10,45,631.0,160.0,2.2,13.9,484.5,768.62,611.37
2018,11,15,11,0,641.0,163.0,2.2,14.4,502.0,772.56,612.43
2018,11,15,11,15,648.0,164.0,2.1,14.75,512.5,768.75,607.62
2018,11,15,11,30,655.0,165.0,2.0,15.1,523.0,761.88,600.72
2018,11,15,11,45,644.5,167.5,1.9,15.45,521.0,739.17,582.08
2018,11,15,12,0,634.0,170.0,1.8,15.8,519.0,714.22,562.01
2018,11,15,12,15,615.0,174.5,1.75,16.0,510.5,678.3,534.63
2018,11,15,12,30,596.0,179.0,1.7,16.2,502.0,646.19,509.81
2018,11,15,12,45,581.0,181.0,1.6,16.4,490.0,613.19,483.91
2018,11,15,13,0,566.0,183.0,1.5,16.6,478.0,579.2,457.05
2018,11,15,13,15,555.5,178.5,1.45,16.65,459.0,540.7,427.26
2018,11,15,13,30,545.0,174.0,1.4,16.7,440.0,501.51,396.46
2018,11,15,13,45,518.5,168.5,1.35,16.8,410.5,452.43,357.47
2018,11,15,14,0,492.0,163.0,1.3,16.9,381.0,404.65,318.86
2018,11,15,14,15,461.0,153.0,1.2,16.7,345.5,352.35,276.27
2018,11,15,14,30,430.0,143.0,1.1,16.5,310.0,302.56,234.96
2018,11,15,14,45,424.5,133.0,1.0,16.35,284.0,263.62,201.08
2018,11,15,15,0,419.0,123.0,0.9,16.2,258.0,224.79,166.74
2018,11,15,15,15,377.5,110.0,0.9,16.2,219.0,176.36,126.14
2018,11,15,15,30,336.0,97.0,0.9,16.2,180.0,132.66,90.72
2018,11,15,15,45,287.0,81.0,0.95,15.3,142.0,90.77,59.86
2018,11,15,16,0,238.0,65.0,1.0,14.4,104.0,55.7,38.26
2018,11,15,16,15,176.0,46.5,0.95,14.15,70.5,36.8,26.01
2018,11,15,16,30,114.0,28.0,0.9,13.9,37.0,22.64,10.74
2018,11,15,16,45,62.5,15.5,0.9,13.65,20.0,14.1,0.0
2018,11,15,17,0,11.0,3.0,0.9,13.4,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,13.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,2.4,7.15,4.5,0.0,0.0
2018,11,16,7,0,48.0,8.0,2.4,7.2,9.0,33.68,0.0
2018,11,16,7,15,148.5,22.5,2.4,7.7,36.0,141.68,35.05
2018,11,16,7,30,249.0,37.0,2.4,8.2,63.0,242.99,193.36
2018,11,16,7,45,330.5,50.0,2.45,8.75,101.5,321.44,268.45
2018,11,16,8,0,412.0,63.0,2.5,9.3,140.0,406.0,342.55
2018,11,16,8,15,469.0,71.5,2.45,9.75,180.5,473.24,399.7
2018,11,16,8,30,526.0,80.0,2.4,10.2,221.0,541.98,455.33
2018,11,16,8,45,566.0,87.0,2.35,10.6,260.5,596.35,497.22
2018,11,16,9,0,606.0,94.0,2.3,11.0,300.0,650.18,537.26
2018,11,16,9,15,600.5,107.5,2.3,11.5,330.0,672.03,551.83
2018,11,16,9,30,595.0,121.0,2.3,12.0,360.0,690.85,563.97
2018,11,16,9,45,570.5,138.5,2.25,12.5,382.0,690.33,561.09
2018,11,16,10,0,546.0,156.0,2.2,13.0,404.0,692.02,559.7
2018,11,16,10,15,561.5,160.5,2.15,13.45,427.5,710.35,571.28
2018,11,16,10,30,577.0,165.0,2.1,13.9,451.0,726.27,580.81
2018,11,16,10,45,587.5,168.5,2.05,14.35,468.5,734.04,584.29
2018,11,16,11,0,598.0,172.0,2.0,14.8,486.0,739.13,585.89
2018,11,16,11,15,605.0,173.0,1.9,15.05,496.0,735.58,581.37
2018,11,16,11,30,612.0,174.0,1.8,15.3,506.0,729.32,575.0
2018,11,16,11,45,614.5,174.0,1.7,15.6,509.0,715.52,563.13
2018,11,16,12,0,617.0,174.0,1.6,15.9,512.0,699.19,549.51
2018,11,16,12,15,632.5,167.5,1.55,16.1,511.0,688.19,540.55
2018,11,16,12,30,648.0,161.0,1.5,16.3,510.0,669.36,525.89
2018,11,16,12,45,664.5,151.5,1.45,16.5,502.5,644.9,507.11
2018,11,16,13,0,681.0,142.0,1.4,16.7,495.0,617.04,485.56
2018,11,16,13,15,670.0,139.0,1.35,16.8,475.5,575.38,453.29
2018,11,16,13,30,659.0,136.0,1.3,16.9,456.0,532.7,419.76
2018,11,16,13,45,628.5,134.5,1.2,17.05,426.0,480.42,377.92
2018,11,16,14,0,598.0,133.0,1.1,17.2,396.0,429.45,336.41
2018,11,16,14,15,589.5,125.5,1.0,17.1,368.5,383.92,298.47
2018,11,16,14,30,581.0,118.0,0.9,17.0,341.0,338.19,259.36
2018,11,16,14,45,549.0,111.0,0.8,16.95,305.0,282.62,212.13
2018,11,16,15,0,517.0,104.0,0.7,16.9,269.0,233.02,169.32
2018,11,16,15,15,473.0,94.5,0.7,16.9,229.5,181.87,126.22
2018,11,16,15,30,429.0,85.0,0.7,16.9,190.0,135.5,88.61
2018,11,16,15,45,368.5,72.5,0.65,16.3,150.0,90.3,56.07
2018,11,16,16,0,308.0,60.0,0.6,15.7,110.0,52.36,34.4
2018,11,16,16,15,228.0,44.5,0.55,15.4,75.0,34.51,23.85
2018,11,16,16,30,148.0,29.0,0.5,15.1,40.0,22.76,10.24
2018,11,16,16,45,81.0,16.0,0.5,14.85,21.5,14.55,0.0
2018,11,16,17,0,14.0,3.0,0.5,14.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.6,14.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,17,6,45,19.5,4.0,1.9,7.1,4.0,0.0,0.0
2018,11,17,7,0,39.0,8.0,1.9,7.1,8.0,28.66,0.0
2018,11,17,7,15,129.5,22.5,1.9,7.5,33.5,129.28,11.09
2018,11,17,7,30,220.0,37.0,1.9,7.9,59.0,224.92,176.9
2018,11,17,7,45,300.0,50.5,1.85,8.3,96.5,301.51,251.06
2018,11,17,8,0,380.0,64.0,1.8,8.7,134.0,384.23,323.51
2018,11,17,8,15,324.5,79.0,1.75,9.05,149.5,373.11,315.53
2018,11,17,8,30,269.0,94.0,1.7,9.4,165.0,341.17,289.56
2018,11,17,8,45,252.0,111.0,1.65,9.8,186.0,354.34,299.87
2018,11,17,9,0,235.0,128.0,1.6,10.2,207.0,365.45,307.59
2018,11,17,9,15,248.5,140.5,1.5,10.75,232.0,394.16,329.59
2018,11,17,9,30,262.0,153.0,1.4,11.3,257.0,422.33,350.43
2018,11,17,9,45,359.0,152.5,1.3,11.9,307.5,505.13,415.25
2018,11,17,10,0,456.0,152.0,1.2,12.5,358.0,607.51,491.24
2018,11,17,10,15,626.5,125.0,1.1,12.9,424.0,731.37,580.0
2018,11,17,10,30,797.0,98.0,1.0,13.3,490.0,840.47,652.33
2018,11,17,10,45,806.5,99.0,0.9,13.7,508.0,844.42,650.17
2018,11,17,11,0,816.0,100.0,0.8,14.1,526.0,844.86,647.12
2018,11,17,11,15,821.0,101.0,0.75,14.35,536.5,837.9,640.42
2018,11,17,11,30,826.0,102.0,0.7,14.6,547.0,827.47,631.62
2018,11,17,11,45,828.0,102.0,0.6,14.8,550.0,810.0,617.48
2018,11,17,12,0,830.0,102.0,0.5,15.0,553.0,789.25,601.36
2018,11,17,12,15,801.0,110.5,0.55,15.1,543.0,750.93,576.11
2018,11,17,12,30,772.0,119.0,0.6,15.2,533.0,714.76,551.96
2018,11,17,12,45,729.5,129.5,0.6,15.3,513.5,666.53,516.75
2018,11,17,13,0,687.0,140.0,0.6,15.4,494.0,618.21,481.05
2018,11,17,13,15,677.5,137.0,0.7,15.4,475.0,577.33,451.81
2018,11,17,13,30,668.0,134.0,0.8,15.4,456.0,535.3,420.56
2018,11,17,13,45,653.5,130.0,0.85,15.35,430.5,488.71,384.5
2018,11,17,14,0,639.0,126.0,0.9,15.3,405.0,441.92,347.16
2018,11,17,14,15,617.0,120.5,0.95,15.15,373.5,390.57,305.28
2018,11,17,14,30,595.0,115.0,1.0,15.0,342.0,340.34,263.05
2018,11,17,14,45,564.0,107.5,1.05,14.8,305.5,286.86,217.42
2018,11,17,15,0,533.0,100.0,1.1,14.6,269.0,233.43,171.2
2018,11,17,15,15,488.0,92.0,1.1,14.6,230.0,182.61,127.68
2018,11,17,15,30,443.0,84.0,1.1,14.6,191.0,136.61,89.87
2018,11,17,15,45,372.0,72.0,1.2,13.5,149.5,90.21,56.55
2018,11,17,16,0,301.0,60.0,1.3,12.4,108.0,52.29,34.88
2018,11,17,16,15,212.0,44.0,1.4,11.85,72.5,34.12,23.8
2018,11,17,16,30,123.0,28.0,1.5,11.3,37.0,21.96,9.3
2018,11,17,16,45,66.0,15.0,1.6,10.7,19.5,13.64,0.0
2018,11,17,17,0,9.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,11,17,17,15,4.5,1.0,1.7,9.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.0,0.55,8.0,4.0,0.0,0.0
2018,11,18,7,0,42.0,8.0,0.5,8.0,8.0,30.23,0.0
2018,11,18,7,15,143.5,22.5,0.6,8.25,34.0,136.36,0.0
2018,11,18,7,30,245.0,37.0,0.7,8.5,60.0,241.04,185.84
2018,11,18,7,45,333.0,49.0,0.8,8.8,98.5,321.16,264.07
2018,11,18,8,0,421.0,61.0,0.9,9.1,137.0,407.89,339.12
2018,11,18,8,15,482.5,69.0,1.0,9.35,178.0,478.21,398.25
2018,11,18,8,30,544.0,77.0,1.1,9.6,219.0,549.99,455.86
2018,11,18,8,45,587.5,82.5,1.2,9.85,258.5,605.71,498.88
2018,11,18,9,0,631.0,88.0,1.3,10.1,298.0,660.92,540.35
2018,11,18,9,15,654.5,94.0,1.4,10.45,333.0,699.08,567.87
2018,11,18,9,30,678.0,100.0,1.5,10.8,368.0,735.26,593.54
2018,11,18,9,45,683.5,106.5,1.55,11.15,394.5,754.19,605.72
2018,11,18,10,0,689.0,113.0,1.6,11.5,421.0,770.23,615.9
2018,11,18,10,15,649.0,123.5,1.6,11.9,426.5,748.08,597.76
2018,11,18,10,30,609.0,134.0,1.6,12.3,432.0,722.7,577.78
2018,11,18,10,45,653.5,129.0,1.6,12.7,459.0,750.82,596.96
2018,11,18,11,0,698.0,124.0,1.6,13.1,486.0,775.32,612.84
2018,11,18,11,15,662.5,136.0,1.55,13.45,485.0,747.5,590.85
