Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,30,627.0,148.0,1.5,13.8,484.0,717.35,567.84
2018,11,18,11,45,548.0,170.0,1.45,14.1,464.5,655.32,520.02
2018,11,18,12,0,469.0,192.0,1.4,14.4,445.0,600.75,477.33
2018,11,18,12,15,458.0,193.0,1.35,14.6,438.5,576.68,458.66
2018,11,18,12,30,447.0,194.0,1.3,14.8,432.0,551.48,438.78
2018,11,18,12,45,446.0,189.0,1.25,15.05,422.0,526.06,418.81
2018,11,18,13,0,445.0,184.0,1.2,15.3,412.0,499.3,397.61
2018,11,18,13,15,430.5,179.5,1.15,15.4,393.0,463.49,369.4
2018,11,18,13,30,416.0,175.0,1.1,15.5,374.0,427.69,340.87
2018,11,18,13,45,389.5,168.0,1.05,15.6,346.5,383.39,305.34
2018,11,18,14,0,363.0,161.0,1.0,15.7,319.0,334.16,265.58
2018,11,18,14,15,349.5,150.0,1.0,15.55,292.5,296.17,234.3
2018,11,18,14,30,336.0,139.0,1.0,15.4,266.0,259.12,203.04
2018,11,18,14,45,356.0,121.5,0.95,15.3,244.0,231.36,177.81
2018,11,18,15,0,376.0,104.0,0.9,15.2,222.0,196.57,146.07
2018,11,18,15,15,339.0,93.5,0.9,15.2,188.5,154.26,110.11
2018,11,18,15,30,302.0,83.0,0.9,15.2,155.0,116.09,78.85
2018,11,18,15,45,277.0,69.0,1.05,14.15,125.0,80.24,51.68
2018,11,18,16,0,252.0,55.0,1.2,13.1,95.0,47.49,31.32
2018,11,18,16,15,192.5,41.0,1.3,12.65,66.0,31.76,21.62
2018,11,18,16,30,133.0,27.0,1.4,12.2,37.0,21.2,8.13
2018,11,18,16,45,70.0,14.5,1.5,11.75,19.5,13.19,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.3,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,45,12.5,3.0,1.95,7.95,3.0,0.0,0.0
2018,11,19,7,0,25.0,6.0,1.9,8.0,6.0,19.07,0.0
2018,11,19,7,15,88.5,20.0,2.0,8.45,27.0,90.0,0.0
2018,11,19,7,30,152.0,34.0,2.1,8.9,48.0,177.73,134.87
2018,11,19,7,45,218.0,47.5,2.2,9.3,79.5,241.84,199.94
2018,11,19,8,0,284.0,61.0,2.3,9.7,111.0,311.35,262.17
2018,11,19,8,15,371.0,71.0,2.3,10.1,155.0,395.38,334.53
2018,11,19,8,30,458.0,81.0,2.3,10.5,199.0,484.0,408.11
2018,11,19,8,45,455.0,93.0,2.3,10.9,226.0,507.29,426.16
2018,11,19,9,0,452.0,105.0,2.3,11.3,253.0,528.64,442.13
2018,11,19,9,15,447.5,118.0,2.3,11.8,278.5,547.98,455.67
2018,11,19,9,30,443.0,131.0,2.3,12.3,304.0,565.14,467.08
2018,11,19,9,45,565.5,120.0,2.35,12.85,359.0,666.44,544.36
2018,11,19,10,0,688.0,109.0,2.4,13.4,414.0,763.2,614.04
2018,11,19,10,15,673.5,116.0,2.35,13.85,428.5,759.46,608.1
2018,11,19,10,30,659.0,123.0,2.3,14.3,443.0,752.66,600.95
2018,11,19,10,45,589.0,144.5,2.25,14.7,438.0,710.82,568.34
2018,11,19,11,0,519.0,166.0,2.2,15.1,433.0,661.36,529.21
2018,11,19,11,15,532.0,166.0,2.15,15.35,444.5,662.89,529.57
2018,11,19,11,30,545.0,166.0,2.1,15.6,456.0,661.87,527.64
2018,11,19,11,45,534.0,169.5,2.05,15.9,455.0,642.71,511.83
2018,11,19,12,0,523.0,173.0,2.0,16.2,454.0,621.81,494.91
2018,11,19,12,15,562.5,160.0,1.95,16.35,459.5,619.53,493.15
2018,11,19,12,30,602.0,147.0,1.9,16.5,465.0,619.29,492.41
2018,11,19,12,45,564.0,153.5,1.85,16.65,446.0,569.83,453.89
2018,11,19,13,0,526.0,160.0,1.8,16.8,427.0,527.09,420.26
2018,11,19,13,15,434.0,174.0,1.7,16.85,389.0,459.82,366.96
2018,11,19,13,30,342.0,188.0,1.6,16.9,351.0,390.02,311.52
2018,11,19,13,45,250.5,179.5,1.55,16.95,295.5,314.51,251.42
2018,11,19,14,0,159.0,171.0,1.5,17.0,240.0,241.21,192.56
2018,11,19,14,15,80.5,132.0,1.4,16.95,167.0,160.14,127.08
2018,11,19,14,30,2.0,93.0,1.3,16.9,94.0,83.25,64.48
2018,11,19,14,45,74.5,99.0,1.2,16.8,122.5,115.54,89.9
2018,11,19,15,0,147.0,105.0,1.1,16.7,151.0,133.8,101.93
2018,11,19,15,15,244.0,91.5,1.1,16.7,155.0,131.91,95.2
2018,11,19,15,30,341.0,78.0,1.1,16.7,159.0,117.32,77.77
2018,11,19,15,45,301.5,65.5,0.95,16.0,126.5,79.37,49.6
2018,11,19,16,0,262.0,53.0,0.8,15.3,94.0,46.19,29.77
2018,11,19,16,15,198.0,40.0,0.75,15.15,65.0,31.02,20.68
2018,11,19,16,30,134.0,27.0,0.7,15.0,36.0,21.22,7.34
2018,11,19,16,45,72.0,14.5,0.65,14.9,19.0,13.19,0.0
2018,11,19,17,0,10.0,2.0,0.6,14.8,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,6,45,5.5,1.5,1.7,7.8,1.5,0.0,0.0
2018,11,20,7,0,11.0,3.0,1.7,7.8,3.0,8.7,0.0
2018,11,20,7,15,70.5,15.5,1.75,8.15,21.5,79.02,0.0
2018,11,20,7,30,130.0,28.0,1.8,8.5,40.0,153.2,113.82
2018,11,20,7,45,293.5,40.0,1.8,8.9,86.0,279.82,231.68
2018,11,20,8,0,457.0,52.0,1.8,9.3,132.0,422.4,353.65
2018,11,20,8,15,368.5,67.0,1.75,9.7,142.5,387.27,326.44
2018,11,20,8,30,280.0,82.0,1.7,10.1,153.0,348.45,294.61
2018,11,20,8,45,247.5,104.0,1.65,10.5,174.5,340.42,287.68
2018,11,20,9,0,215.0,126.0,1.6,10.9,196.0,346.23,290.87
2018,11,20,9,15,351.0,123.5,1.55,11.45,253.0,473.76,394.59
2018,11,20,9,30,487.0,121.0,1.5,12.0,310.0,589.06,483.74
2018,11,20,9,45,427.0,142.0,1.45,12.6,317.5,566.99,462.21
2018,11,20,10,0,367.0,163.0,1.4,13.2,325.0,523.76,426.27
2018,11,20,10,15,473.0,151.5,1.4,13.55,372.0,618.46,498.69
2018,11,20,10,30,579.0,140.0,1.4,13.9,419.0,700.77,558.3
2018,11,20,10,45,564.5,149.5,1.45,14.3,429.5,687.65,546.8
2018,11,20,11,0,550.0,159.0,1.5,14.7,440.0,678.96,539.11
2018,11,20,11,15,583.0,151.0,1.6,14.85,454.5,694.45,550.92
2018,11,20,11,30,616.0,143.0,1.7,15.0,469.0,700.89,555.92
2018,11,20,11,45,639.5,137.0,1.8,15.2,477.0,697.93,553.89
2018,11,20,12,0,663.0,131.0,1.9,15.4,485.0,691.38,549.41
2018,11,20,12,15,626.5,141.0,1.9,15.45,473.0,653.09,519.95
2018,11,20,12,30,590.0,151.0,1.9,15.5,461.0,614.01,489.88
2018,11,20,12,45,536.5,160.0,1.95,15.55,437.0,557.32,446.5
2018,11,20,13,0,483.0,169.0,2.0,15.6,413.0,508.03,408.04
2018,11,20,13,15,559.0,143.5,1.95,15.6,415.5,504.69,405.64
2018,11,20,13,30,635.0,118.0,1.9,15.6,418.0,499.01,400.2
2018,11,20,13,45,639.0,109.0,1.85,15.6,397.0,459.05,367.2
2018,11,20,14,0,643.0,100.0,1.8,15.6,376.0,417.27,332.05
2018,11,20,14,15,570.0,105.0,1.7,15.55,336.0,355.15,280.34
2018,11,20,14,30,497.0,110.0,1.6,15.5,296.0,295.74,230.52
2018,11,20,14,45,408.5,109.0,1.5,15.45,251.5,236.31,180.99
2018,11,20,15,0,320.0,108.0,1.4,15.4,207.0,185.9,139.45
2018,11,20,15,15,353.5,90.0,1.4,15.4,185.0,154.2,109.63
2018,11,20,15,30,387.0,72.0,1.4,15.4,163.0,118.65,77.25
2018,11,20,15,45,352.5,60.5,1.1,14.9,130.5,79.38,47.87
2018,11,20,16,0,318.0,49.0,0.8,14.4,98.0,44.2,27.48
2018,11,20,16,15,245.5,37.0,0.75,14.25,67.5,28.78,18.81
2018,11,20,16,30,173.0,25.0,0.7,14.1,37.0,19.69,5.76
2018,11,20,16,45,96.0,14.0,0.6,13.95,19.5,12.73,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.65,12.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.7,12.9,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,2.75,12.95,3.0,2.73,0.0
2018,11,21,7,30,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.85,13.1,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,2.9,13.2,7.0,6.14,0.0
2018,11,21,8,15,5.0,21.0,2.9,13.25,22.0,22.5,13.85
2018,11,21,8,30,10.0,35.0,2.9,13.3,37.0,39.09,28.39
2018,11,21,8,45,21.0,50.0,2.9,13.4,56.0,63.62,49.92
2018,11,21,9,0,32.0,65.0,2.9,13.5,75.0,88.94,71.92
2018,11,21,9,15,16.0,42.0,2.95,13.7,47.0,51.44,39.23
2018,11,21,9,30,0.0,19.0,3.0,13.9,19.0,16.72,8.73
2018,11,21,9,45,0.0,24.0,3.05,14.1,24.0,21.14,12.49
2018,11,21,10,0,0.0,29.0,3.1,14.3,29.0,25.56,16.22
2018,11,21,10,15,0.0,39.0,3.3,14.5,39.0,34.41,23.7
2018,11,21,10,30,0.0,49.0,3.5,14.7,49.0,43.27,31.14
2018,11,21,10,45,0.0,59.5,3.65,14.85,59.5,52.59,38.94
2018,11,21,11,0,0.0,70.0,3.8,15.0,70.0,61.92,46.71
2018,11,21,11,15,0.0,89.5,3.85,15.0,89.5,79.4,61.32
2018,11,21,11,30,0.0,109.0,3.9,15.0,109.0,97.9,76.7
2018,11,21,11,45,0.0,90.0,3.95,15.05,90.0,79.81,61.57
2018,11,21,12,0,0.0,71.0,4.0,15.1,71.0,62.82,47.34
2018,11,21,12,15,0.0,67.0,3.9,15.05,67.0,59.26,44.39
2018,11,21,12,30,0.0,63.0,3.8,15.0,63.0,55.71,41.43
2018,11,21,12,45,1.0,77.0,3.7,14.95,77.5,68.83,52.53
2018,11,21,13,0,2.0,91.0,3.6,14.9,92.0,82.06,63.69
2018,11,21,13,15,1.0,75.5,3.45,14.9,76.0,67.41,51.43
2018,11,21,13,30,0.0,60.0,3.3,14.9,60.0,53.02,39.36
2018,11,21,13,45,0.0,54.0,3.15,14.85,54.0,47.69,34.94
2018,11,21,14,0,0.0,48.0,3.0,14.8,48.0,42.36,30.49
2018,11,21,14,15,4.5,74.5,2.9,14.75,76.0,67.79,52.11
2018,11,21,14,30,9.0,101.0,2.8,14.7,104.0,93.09,73.46
2018,11,21,14,45,19.5,77.0,2.7,14.65,83.0,75.59,58.44
2018,11,21,15,0,30.0,53.0,2.6,14.6,62.0,55.32,40.74
2018,11,21,15,15,27.0,41.5,2.6,14.6,49.0,42.62,29.78
2018,11,21,15,30,24.0,30.0,2.6,14.6,36.0,30.3,19.21
2018,11,21,15,45,22.0,24.0,2.2,14.2,28.5,23.36,13.42
2018,11,21,16,0,20.0,18.0,1.8,13.8,21.0,16.4,7.92
2018,11,21,16,15,29.0,12.0,1.65,13.35,15.0,10.07,2.91
2018,11,21,16,30,38.0,6.0,1.5,12.9,9.0,4.63,0.0
2018,11,21,16,45,25.5,3.5,1.35,12.45,5.0,3.18,0.0
2018,11,21,17,0,13.0,1.0,1.2,12.0,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,1.2,11.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,22,6,45,27.0,3.0,1.95,10.8,3.0,0.0,0.0
2018,11,22,7,0,54.0,6.0,1.9,10.8,6.0,5.46,0.0
2018,11,22,7,15,206.5,17.0,1.95,11.25,32.0,135.12,0.0
2018,11,22,7,30,359.0,28.0,2.0,11.7,58.0,294.77,208.66
2018,11,22,7,45,458.5,35.0,2.05,12.1,96.5,385.0,312.0
2018,11,22,8,0,558.0,42.0,2.1,12.5,135.0,478.87,394.12
2018,11,22,8,15,479.0,51.0,2.2,12.7,147.0,450.44,375.16
2018,11,22,8,30,400.0,60.0,2.3,12.9,159.0,415.43,348.84
2018,11,22,8,45,340.5,80.0,2.35,13.05,174.0,396.97,333.83
2018,11,22,9,0,281.0,100.0,2.4,13.2,189.0,362.93,305.34
2018,11,22,9,15,335.5,114.5,2.5,13.4,233.0,448.31,374.38
2018,11,22,9,30,390.0,129.0,2.6,13.6,277.0,515.59,427.29
2018,11,22,9,45,405.0,139.0,2.7,13.8,304.0,543.04,447.73
2018,11,22,10,0,420.0,149.0,2.8,14.0,331.0,568.92,466.94
2018,11,22,10,15,507.0,140.0,2.9,14.15,372.0,632.38,516.65
2018,11,22,10,30,594.0,131.0,3.0,14.3,413.0,701.77,568.56
2018,11,22,10,45,436.5,164.5,3.1,14.5,376.0,593.43,482.78
2018,11,22,11,0,279.0,198.0,3.2,14.7,339.0,475.18,387.67
2018,11,22,11,15,248.0,214.0,3.35,14.75,341.0,461.63,376.34
2018,11,22,11,30,217.0,230.0,3.5,14.8,343.0,432.54,352.54
2018,11,22,11,45,256.0,227.0,3.65,14.9,361.5,467.47,380.58
2018,11,22,12,0,295.0,224.0,3.8,15.0,380.0,484.92,394.71
2018,11,22,12,15,284.5,223.5,3.9,14.95,372.5,464.91,378.65
2018,11,22,12,30,274.0,223.0,4.0,14.9,365.0,444.51,362.35
2018,11,22,12,45,246.5,217.5,4.15,14.9,343.0,406.72,331.99
2018,11,22,13,0,219.0,212.0,4.3,14.9,321.0,360.08,294.49
2018,11,22,13,15,187.0,204.5,4.4,14.8,295.0,321.34,262.87
2018,11,22,13,30,155.0,197.0,4.5,14.7,269.0,284.96,232.89
2018,11,22,13,45,134.0,182.5,4.6,14.65,242.5,249.85,203.87
2018,11,22,14,0,113.0,168.0,4.7,14.6,216.0,216.82,176.37
2018,11,22,14,15,91.5,156.0,4.7,14.5,193.0,183.3,148.34
2018,11,22,14,30,70.0,144.0,4.7,14.4,170.0,157.93,127.07
2018,11,22,14,45,90.5,128.0,4.7,14.25,158.0,147.5,117.47
2018,11,22,15,0,111.0,112.0,4.7,14.1,146.0,131.02,102.25
2018,11,22,15,15,147.0,99.5,4.7,14.1,137.5,118.53,89.3
2018,11,22,15,30,183.0,87.0,4.7,14.1,129.0,102.42,73.32
2018,11,22,15,45,152.0,71.0,4.55,13.8,101.0,72.36,49.88
2018,11,22,16,0,121.0,55.0,4.4,13.5,73.0,46.3,31.65
2018,11,22,16,15,91.5,39.0,4.45,13.4,50.0,31.03,20.56
2018,11,22,16,30,62.0,23.0,4.5,13.3,27.0,18.68,3.72
2018,11,22,16,45,37.0,12.5,4.5,13.15,14.5,11.37,0.0
2018,11,22,17,0,12.0,2.0,4.5,13.0,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.6,13.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,3.0,0.5,1.9,12.7,0.5,0.0,0.0
2018,11,23,7,0,6.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,11,23,7,15,3.0,3.5,2.15,12.95,3.5,4.92,0.0
2018,11,23,7,30,0.0,6.0,2.3,13.1,6.0,5.26,0.0
2018,11,23,7,45,0.0,13.0,2.4,13.2,13.0,11.42,3.8
2018,11,23,8,0,0.0,20.0,2.5,13.3,20.0,17.59,9.26
2018,11,23,8,15,0.0,30.5,2.65,13.4,30.5,26.86,17.36
2018,11,23,8,30,0.0,41.0,2.8,13.5,41.0,36.15,25.45
2018,11,23,8,45,0.0,36.5,2.9,13.65,36.5,32.16,22.07
2018,11,23,9,0,0.0,32.0,3.0,13.8,32.0,28.18,18.64
2018,11,23,9,15,0.0,28.5,3.1,13.9,28.5,25.1,15.96
2018,11,23,9,30,0.0,25.0,3.2,14.0,25.0,22.01,13.28
2018,11,23,9,45,0.0,26.0,3.35,14.1,26.0,22.9,14.0
2018,11,23,10,0,0.0,27.0,3.5,14.2,27.0,23.79,14.72
2018,11,23,10,15,0.0,42.0,3.65,14.3,42.0,37.06,25.99
2018,11,23,10,30,0.0,57.0,3.8,14.4,57.0,50.36,37.2
2018,11,23,10,45,0.0,59.5,3.95,14.5,59.5,52.58,39.01
2018,11,23,11,0,0.0,62.0,4.1,14.6,62.0,54.81,40.82
2018,11,23,11,15,0.0,56.0,4.2,14.65,56.0,49.49,36.29
2018,11,23,11,30,0.0,50.0,4.3,14.7,50.0,44.17,31.78
2018,11,23,11,45,1.0,70.5,4.4,14.7,71.0,63.17,47.81
2018,11,23,12,0,2.0,91.0,4.5,14.7,92.0,82.32,63.89
2018,11,23,12,15,1.0,79.5,4.5,14.75,80.0,71.12,54.45
2018,11,23,12,30,0.0,68.0,4.5,14.8,68.0,60.14,45.21
2018,11,23,12,45,2.5,70.5,4.55,14.85,71.5,64.08,48.63
2018,11,23,13,0,5.0,73.0,4.6,14.9,75.0,67.83,51.87
2018,11,23,13,15,2.5,70.5,4.55,14.9,71.5,63.87,48.52
2018,11,23,13,30,0.0,68.0,4.5,14.9,68.0,60.12,45.38
2018,11,23,13,45,0.0,50.5,4.5,14.9,50.5,44.59,32.3
2018,11,23,14,0,0.0,33.0,4.5,14.9,33.0,29.09,19.18
2018,11,23,14,15,0.0,36.0,4.45,14.8,36.0,31.73,21.5
2018,11,23,14,30,0.0,39.0,4.4,14.7,39.0,34.38,23.81
2018,11,23,14,45,0.0,37.0,4.35,14.65,37.0,32.61,22.33
2018,11,23,15,0,0.0,35.0,4.3,14.6,35.0,30.83,20.83
2018,11,23,15,15,0.0,26.0,4.3,14.6,26.0,22.88,13.99
2018,11,23,15,30,0.0,17.0,4.3,14.6,17.0,14.94,7.14
2018,11,23,15,45,0.0,13.5,4.25,14.45,13.5,11.85,4.43
2018,11,23,16,0,0.0,10.0,4.2,14.3,10.0,8.77,1.71
2018,11,23,16,15,5.0,7.5,4.2,14.25,8.0,6.72,0.0
2018,11,23,16,30,10.0,5.0,4.2,14.2,6.0,4.6,0.0
2018,11,23,16,45,8.5,3.5,4.2,14.15,4.0,3.18,0.0
2018,11,23,17,0,7.0,2.0,4.2,14.1,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.15,14.1,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.1,12.35,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,12.3,5.0,0.0,0.0
2018,11,24,7,15,208.0,15.5,2.2,12.5,29.0,133.75,0.0
2018,11,24,7,30,362.0,25.0,2.3,12.7,53.0,288.71,187.82
2018,11,24,7,45,442.5,30.5,2.45,12.85,86.5,366.86,295.51
2018,11,24,8,0,523.0,36.0,2.6,13.0,120.0,437.86,361.42
2018,11,24,8,15,464.5,41.5,2.65,13.15,132.0,424.5,354.53
2018,11,24,8,30,406.0,47.0,2.7,13.3,144.0,400.13,336.81
2018,11,24,8,45,221.0,67.5,2.75,13.4,121.5,284.49,240.14
2018,11,24,9,0,36.0,88.0,2.8,13.5,99.0,120.2,98.18
2018,11,24,9,15,23.0,103.5,2.75,13.7,111.0,127.01,103.48
2018,11,24,9,30,10.0,119.0,2.7,13.9,123.0,122.54,98.95
2018,11,24,9,45,23.5,142.5,2.7,14.1,152.5,158.95,129.63
2018,11,24,10,0,37.0,166.0,2.7,14.3,182.0,210.14,171.93
2018,11,24,10,15,103.0,182.5,2.65,14.55,230.0,300.7,247.15
2018,11,24,10,30,169.0,199.0,2.6,14.8,278.0,375.14,307.48
2018,11,24,10,45,327.0,180.0,2.55,15.0,340.5,499.45,407.94
2018,11,24,11,0,485.0,161.0,2.5,15.2,403.0,622.98,503.58
2018,11,24,11,15,419.5,173.0,2.45,15.35,385.5,573.16,462.55
2018,11,24,11,30,354.0,185.0,2.4,15.5,368.0,507.07,410.43
2018,11,24,11,45,235.5,203.0,2.3,15.6,325.0,423.07,342.24
2018,11,24,12,0,117.0,221.0,2.2,15.7,282.0,329.06,265.41
2018,11,24,12,15,166.5,222.5,2.2,15.75,308.5,362.16,292.88
2018,11,24,12,30,216.0,224.0,2.2,15.8,335.0,391.82,316.66
2018,11,24,12,45,413.5,177.5,2.15,15.85,384.0,489.96,395.53
2018,11,24,13,0,611.0,131.0,2.1,15.9,433.0,555.66,446.72
2018,11,24,13,15,702.5,104.5,2.1,15.85,439.0,555.48,445.9
2018,11,24,13,30,794.0,78.0,2.1,15.8,445.0,544.48,436.4
2018,11,24,13,45,763.5,78.0,2.1,15.75,415.0,489.89,391.88
2018,11,24,14,0,733.0,78.0,2.1,15.7,385.0,436.17,347.25
2018,11,24,14,15,762.0,69.0,2.05,15.55,366.5,399.54,314.43
2018,11,24,14,30,791.0,60.0,2.0,15.4,348.0,358.45,276.42
2018,11,24,14,45,761.5,57.5,2.0,15.3,311.5,301.26,225.36
2018,11,24,15,0,732.0,55.0,2.0,15.2,275.0,246.11,175.45
2018,11,24,15,15,614.5,58.0,2.0,15.2,224.5,179.59,120.17
2018,11,24,15,30,497.0,61.0,2.0,15.2,174.0,126.86,79.27
2018,11,24,15,45,505.0,50.0,2.0,14.55,144.0,84.79,46.49
2018,11,24,16,0,513.0,39.0,2.0,13.9,114.0,41.64,22.33
2018,11,24,16,15,399.0,31.5,2.1,13.45,78.0,25.68,15.93
2018,11,24,16,30,285.0,24.0,2.2,13.0,42.0,20.26,2.77
2018,11,24,16,45,151.5,13.5,2.3,12.6,22.0,12.28,0.0
2018,11,24,17,0,18.0,3.0,2.4,12.2,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,2.4,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.7,10.55,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.8,10.5,3.0,0.0,0.0
2018,11,25,7,15,191.5,14.5,0.7,10.7,27.0,122.96,0.0
2018,11,25,7,30,354.0,25.0,0.6,10.9,51.0,281.2,171.77
2018,11,25,7,45,422.5,33.5,0.55,11.15,85.0,356.84,283.35
2018,11,25,8,0,491.0,42.0,0.5,11.4,119.0,429.19,348.21
2018,11,25,8,15,581.5,45.0,0.5,11.75,163.0,507.1,411.61
2018,11,25,8,30,672.0,48.0,0.5,12.1,207.0,596.36,479.87
2018,11,25,8,45,718.5,50.0,0.45,12.45,247.5,652.24,519.77
2018,11,25,9,0,765.0,52.0,0.4,12.8,288.0,707.57,557.7
2018,11,25,9,15,770.0,58.0,0.45,13.2,319.5,733.26,574.72
2018,11,25,9,30,775.0,64.0,0.5,13.6,351.0,756.03,589.62
2018,11,25,9,45,773.5,70.5,0.55,14.0,377.5,770.87,598.72
2018,11,25,10,0,772.0,77.0,0.6,14.4,404.0,782.38,605.53
2018,11,25,10,15,821.5,71.0,0.65,14.65,437.0,818.75,629.81
2018,11,25,10,30,871.0,65.0,0.7,14.9,470.0,843.37,645.51
2018,11,25,10,45,878.5,66.0,0.75,15.15,488.0,846.03,646.48
2018,11,25,11,0,886.0,67.0,0.8,15.4,506.0,845.15,645.48
2018,11,25,11,15,795.0,91.0,0.85,15.5,491.0,794.27,610.76
2018,11,25,11,30,704.0,115.0,0.9,15.6,476.0,737.42,572.03
2018,11,25,11,45,584.0,145.5,0.9,15.75,446.0,658.62,515.4
2018,11,25,12,0,464.0,176.0,0.9,15.9,416.0,576.15,453.54
2018,11,25,12,15,552.5,151.5,0.9,15.95,435.5,599.48,472.64
2018,11,25,12,30,641.0,127.0,0.9,16.0,455.0,622.95,490.08
2018,11,25,12,45,676.5,116.5,0.9,16.05,455.5,610.95,480.7
2018,11,25,13,0,712.0,106.0,0.9,16.1,456.0,594.26,467.92
2018,11,25,13,15,691.5,107.0,0.85,16.15,436.0,551.18,434.32
2018,11,25,13,30,671.0,108.0,0.8,16.2,416.0,507.67,400.04
2018,11,25,13,45,701.0,94.5,0.75,16.25,400.5,475.22,373.59
2018,11,25,14,0,731.0,81.0,0.7,16.3,385.0,438.21,342.44
2018,11,25,14,15,768.0,69.0,0.75,16.3,367.0,402.03,311.06
2018,11,25,14,30,805.0,57.0,0.8,16.3,349.0,360.52,273.72
2018,11,25,14,45,711.5,62.5,0.85,16.25,300.5,290.77,215.41
2018,11,25,15,0,618.0,68.0,0.9,16.2,252.0,228.56,163.24
2018,11,25,15,15,628.5,56.5,0.9,16.2,220.5,181.22,119.94
2018,11,25,15,30,639.0,45.0,0.9,16.2,189.0,133.86,78.26
2018,11,25,15,45,531.0,43.0,0.85,15.7,146.0,80.86,41.87
2018,11,25,16,0,423.0,41.0,0.8,15.2,103.0,41.95,23.51
2018,11,25,16,15,306.0,31.5,0.9,14.85,68.0,25.57,15.68
2018,11,25,16,30,189.0,22.0,1.0,14.5,33.0,18.27,1.07
2018,11,25,16,45,107.0,12.5,1.1,14.15,17.5,11.37,0.0
2018,11,25,17,0,25.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.25,13.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,9.15,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,9.2,2.0,0.0,0.0
2018,11,26,7,15,62.0,14.0,2.15,9.55,17.0,48.15,0.0
2018,11,26,7,30,102.0,25.0,2.2,9.9,32.0,111.98,61.43
2018,11,26,7,45,141.0,40.0,2.2,10.2,57.5,165.86,132.71
2018,11,26,8,0,180.0,55.0,2.2,10.5,83.0,214.84,178.64
2018,11,26,8,15,217.0,69.5,2.1,10.75,113.0,263.67,222.16
2018,11,26,8,30,254.0,84.0,2.0,11.0,143.0,314.17,265.74
2018,11,26,8,45,308.0,93.5,1.95,11.2,178.0,388.28,327.41
2018,11,26,9,0,362.0,103.0,1.9,11.4,213.0,448.59,376.39
2018,11,26,9,15,332.5,121.5,1.9,11.8,232.0,435.84,364.69
2018,11,26,9,30,303.0,140.0,1.9,12.2,251.0,437.74,364.41
2018,11,26,9,45,318.5,150.0,1.9,12.6,275.5,464.03,384.3
2018,11,26,10,0,334.0,160.0,1.9,13.0,300.0,489.36,402.92
2018,11,26,10,15,262.0,180.0,1.85,13.4,294.0,451.12,369.52
2018,11,26,10,30,190.0,200.0,1.8,13.8,288.0,394.76,322.49
2018,11,26,10,45,204.0,206.0,1.75,14.2,303.5,409.92,333.94
2018,11,26,11,0,218.0,212.0,1.7,14.6,319.0,424.22,344.19
2018,11,26,11,15,389.0,181.0,1.65,14.85,377.5,555.91,447.73
2018,11,26,11,30,560.0,150.0,1.6,15.1,436.0,651.18,519.87
2018,11,26,11,45,563.5,151.5,1.55,15.4,440.5,641.79,510.55
2018,11,26,12,0,567.0,153.0,1.5,15.7,445.0,630.05,500.5
2018,11,26,12,15,530.5,161.5,1.45,15.75,433.0,593.75,472.12
2018,11,26,12,30,494.0,170.0,1.4,15.8,421.0,557.21,443.62
2018,11,26,12,45,422.5,180.5,1.35,15.9,392.0,498.96,398.06
2018,11,26,13,0,351.0,191.0,1.3,16.0,363.0,433.61,346.96
2018,11,26,13,15,415.5,170.0,1.2,15.85,365.5,443.49,354.76
2018,11,26,13,30,480.0,149.0,1.1,15.7,368.0,436.88,348.86
2018,11,26,13,45,545.0,126.5,0.95,15.55,362.5,422.27,335.84
2018,11,26,14,0,610.0,104.0,0.8,15.4,357.0,405.09,319.64
2018,11,26,14,15,635.5,92.5,0.75,15.25,338.0,370.21,289.14
2018,11,26,14,30,661.0,81.0,0.7,15.1,319.0,331.58,254.48
2018,11,26,14,45,524.5,88.5,0.7,14.9,265.0,257.0,193.9
2018,11,26,15,0,388.0,96.0,0.7,14.7,211.0,193.39,143.03
2018,11,26,15,15,365.0,84.0,0.7,14.7,180.0,152.22,107.43
2018,11,26,15,30,342.0,72.0,0.7,14.7,149.0,113.55,74.94
2018,11,26,15,45,354.0,57.0,0.65,14.55,122.0,77.84,46.28
2018,11,26,16,0,366.0,42.0,0.6,14.4,95.0,42.01,24.27
2018,11,26,16,15,266.5,32.0,0.7,14.2,63.5,26.02,16.05
2018,11,26,16,30,167.0,22.0,0.8,14.0,32.0,17.38,0.0
2018,11,26,16,45,83.5,11.0,0.85,13.85,16.0,10.01,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.85,10.5,1.0,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,27,7,15,21.0,11.0,1.9,10.75,11.0,21.96,0.0
2018,11,27,7,30,21.0,19.0,1.9,11.0,20.0,40.14,15.87
2018,11,27,7,45,13.0,33.5,1.95,11.25,34.5,47.19,33.26
2018,11,27,8,0,5.0,48.0,2.0,11.5,49.0,51.94,38.46
2018,11,27,8,15,11.0,62.5,2.1,11.8,65.0,70.88,55.33
2018,11,27,8,30,17.0,77.0,2.2,12.1,81.0,89.97,72.15
2018,11,27,8,45,10.0,70.5,2.3,12.4,73.0,73.37,57.9
2018,11,27,9,0,3.0,64.0,2.4,12.7,65.0,59.35,45.65
2018,11,27,9,15,1.5,56.5,2.5,12.9,57.0,51.12,38.49
2018,11,27,9,30,0.0,49.0,2.6,13.1,49.0,43.24,31.6
2018,11,27,9,45,0.0,58.0,2.7,13.3,58.0,51.22,38.35
2018,11,27,10,0,0.0,67.0,2.8,13.5,67.0,59.22,45.05
2018,11,27,10,15,0.0,74.0,2.9,13.6,74.0,65.45,50.23
2018,11,27,10,30,0.0,81.0,3.0,13.7,81.0,71.68,55.4
2018,11,27,10,45,11.5,102.5,3.1,13.85,108.0,102.21,81.46
2018,11,27,11,0,23.0,124.0,3.2,14.0,135.0,141.33,114.38
2018,11,27,11,15,20.0,137.0,3.3,14.0,147.0,151.88,122.81
2018,11,27,11,30,17.0,150.0,3.4,14.0,159.0,152.84,123.36
2018,11,27,11,45,9.0,131.5,3.5,14.0,136.5,127.12,101.7
2018,11,27,12,0,1.0,113.0,3.6,14.0,114.0,102.47,80.88
2018,11,27,12,15,1.5,104.0,3.6,14.05,105.0,94.14,73.96
2018,11,27,12,30,2.0,95.0,3.6,14.1,96.0,85.96,67.14
2018,11,27,12,45,2.5,84.5,3.65,14.1,85.5,76.52,59.27
2018,11,27,13,0,3.0,74.0,3.7,14.1,75.0,67.41,51.66
2018,11,27,13,15,1.5,55.5,3.55,14.05,56.0,49.94,36.92
2018,11,27,13,30,0.0,37.0,3.4,14.0,37.0,32.64,22.24
2018,11,27,13,45,1.0,60.5,3.3,13.95,61.0,53.97,40.47
2018,11,27,14,0,2.0,84.0,3.2,13.9,85.0,75.43,58.74
2018,11,27,14,15,1.0,64.0,3.05,13.85,64.5,56.97,43.14
2018,11,27,14,30,0.0,44.0,2.9,13.8,44.0,38.81,27.71
2018,11,27,14,45,0.0,37.5,2.7,13.75,37.5,33.05,22.82
2018,11,27,15,0,0.0,31.0,2.5,13.7,31.0,27.3,17.89
2018,11,27,15,15,0.0,26.5,2.5,13.7,26.5,23.32,14.45
2018,11,27,15,30,0.0,22.0,2.5,13.7,22.0,19.35,10.97
2018,11,27,15,45,0.0,15.5,2.1,13.55,15.5,13.62,5.96
2018,11,27,16,0,0.0,9.0,1.7,13.4,9.0,7.9,0.98
2018,11,27,16,15,0.0,8.0,1.65,13.3,8.0,7.02,0.2
2018,11,27,16,30,0.0,7.0,1.6,13.2,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,1.55,13.1,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.5,11.95,1.0,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.5,11.9,2.0,0.0,0.0
2018,11,28,7,15,22.0,9.5,0.55,12.05,10.0,21.12,0.0
2018,11,28,7,30,26.0,16.0,0.6,12.2,18.0,37.66,11.81
2018,11,28,7,45,20.0,30.5,0.6,12.35,32.5,46.87,32.84
2018,11,28,8,0,14.0,45.0,0.6,12.5,47.0,60.16,45.41
2018,11,28,8,15,19.5,61.5,0.75,12.8,65.5,83.63,66.05
2018,11,28,8,30,25.0,78.0,0.9,13.1,84.0,106.79,86.17
2018,11,28,8,45,19.0,88.0,1.0,13.4,93.0,111.42,90.04
2018,11,28,9,0,13.0,98.0,1.1,13.7,102.0,106.33,85.54
2018,11,28,9,15,32.5,118.0,1.15,13.95,129.5,155.22,127.03
2018,11,28,9,30,52.0,138.0,1.2,14.2,157.0,194.64,159.81
2018,11,28,9,45,47.0,145.0,1.2,14.45,163.0,196.1,160.28
2018,11,28,10,0,42.0,152.0,1.2,14.7,169.0,197.71,160.98
2018,11,28,10,15,43.0,162.0,1.25,14.85,180.5,208.29,169.27
2018,11,28,10,30,44.0,172.0,1.3,15.0,192.0,218.77,177.4
2018,11,28,10,45,243.5,162.5,1.4,15.15,280.0,405.67,331.48
2018,11,28,11,0,443.0,153.0,1.5,15.3,368.0,575.88,463.79
2018,11,28,11,15,600.5,127.5,1.55,15.35,426.0,676.92,539.0
2018,11,28,11,30,758.0,102.0,1.6,15.4,484.0,763.69,600.79
2018,11,28,11,45,767.0,99.5,1.65,15.5,488.5,746.83,587.83
2018,11,28,12,0,776.0,97.0,1.7,15.6,493.0,731.07,576.82
2018,11,28,12,15,819.0,87.0,1.8,15.6,502.0,728.9,576.32
2018,11,28,12,30,862.0,77.0,1.9,15.6,511.0,721.26,571.79
2018,11,28,12,45,776.5,93.5,2.05,15.6,478.0,650.36,519.89
2018,11,28,13,0,691.0,110.0,2.2,15.6,445.0,584.22,469.38
2018,11,28,13,15,496.0,142.5,2.25,15.55,378.0,463.86,374.8
2018,11,28,13,30,301.0,175.0,2.3,15.5,311.0,353.66,286.36
