Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,45,468.0,137.5,2.4,15.4,335.5,393.66,318.42
2018,11,28,14,0,635.0,100.0,2.5,15.3,360.0,413.0,331.29
2018,11,28,14,15,688.5,84.5,2.45,15.2,346.5,384.68,304.72
2018,11,28,14,30,742.0,69.0,2.4,15.1,333.0,350.17,271.73
2018,11,28,14,45,485.0,72.0,2.35,15.0,237.5,229.13,174.37
2018,11,28,15,0,228.0,75.0,2.3,14.9,142.0,133.13,99.53
2018,11,28,15,15,114.0,55.5,2.3,14.9,89.0,74.67,53.31
2018,11,28,15,30,0.0,36.0,2.3,14.9,36.0,31.73,21.43
2018,11,28,15,45,14.5,30.0,2.0,14.45,32.0,28.14,17.68
2018,11,28,16,0,29.0,24.0,1.7,14.0,28.0,21.75,12.13
2018,11,28,16,15,14.5,17.5,1.7,13.85,19.5,15.72,7.39
2018,11,28,16,30,0.0,11.0,1.7,13.7,11.0,9.67,0.0
2018,11,28,16,45,0.0,5.5,1.7,13.55,5.5,5.0,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.55,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.7,13.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.1,1.0,0.0,0.0
2018,11,29,7,15,15.0,13.5,6.75,13.1,14.5,20.76,0.0
2018,11,29,7,30,30.0,26.0,6.7,13.1,28.0,61.5,16.95
2018,11,29,7,45,24.5,23.0,6.65,13.1,25.5,46.84,32.48
2018,11,29,8,0,19.0,20.0,6.6,13.1,23.0,36.29,25.38
2018,11,29,8,15,9.5,22.5,6.5,13.1,24.0,26.98,17.66
2018,11,29,8,30,0.0,25.0,6.4,13.1,25.0,22.0,13.24
2018,11,29,8,45,19.5,48.0,6.3,13.15,54.0,60.48,47.13
2018,11,29,9,0,39.0,71.0,6.2,13.2,83.0,102.12,83.54
2018,11,29,9,15,140.0,93.0,6.2,13.2,142.0,238.53,202.38
2018,11,29,9,30,241.0,115.0,6.2,13.2,201.0,351.54,299.04
2018,11,29,9,45,229.0,129.0,6.25,13.25,216.5,359.89,304.83
2018,11,29,10,0,217.0,143.0,6.3,13.3,232.0,366.84,309.53
2018,11,29,10,15,292.0,151.5,6.25,13.35,279.0,439.75,370.52
2018,11,29,10,30,367.0,160.0,6.2,13.4,326.0,529.32,443.3
2018,11,29,10,45,317.5,157.0,6.2,13.4,305.0,461.69,387.31
2018,11,29,11,0,268.0,154.0,6.2,13.4,284.0,411.26,344.95
2018,11,29,11,15,333.0,169.0,6.15,13.45,334.0,477.77,399.56
2018,11,29,11,30,398.0,184.0,6.1,13.5,384.0,556.36,462.28
2018,11,29,11,45,458.5,166.5,6.05,13.6,398.0,573.97,476.81
2018,11,29,12,0,519.0,149.0,6.0,13.7,412.0,587.23,487.87
2018,11,29,12,15,385.0,155.5,5.9,13.7,350.0,477.59,397.35
2018,11,29,12,30,251.0,162.0,5.8,13.7,288.0,360.28,299.79
2018,11,29,12,45,243.0,177.5,5.7,13.75,297.0,361.01,299.65
2018,11,29,13,0,235.0,193.0,5.6,13.8,306.0,360.95,298.6
2018,11,29,13,15,330.5,174.0,5.45,13.75,326.5,386.28,319.94
2018,11,29,13,30,426.0,155.0,5.3,13.7,347.0,412.67,340.9
2018,11,29,13,45,323.0,141.5,5.15,13.7,282.5,314.25,258.96
2018,11,29,14,0,220.0,128.0,5.0,13.7,218.0,234.32,191.84
2018,11,29,14,15,242.0,121.0,4.85,13.6,213.0,223.36,181.41
2018,11,29,14,30,264.0,114.0,4.7,13.5,208.0,209.76,168.03
2018,11,29,14,45,459.0,88.5,4.55,13.35,231.0,234.2,181.53
2018,11,29,15,0,654.0,63.0,4.4,13.2,254.0,234.32,171.06
2018,11,29,15,15,626.5,57.5,4.4,13.2,218.5,183.33,124.41
2018,11,29,15,30,599.0,52.0,4.4,13.2,183.0,134.88,82.25
2018,11,29,15,45,510.0,45.5,4.25,12.9,140.5,83.15,44.86
2018,11,29,16,0,421.0,39.0,4.1,12.6,98.0,41.74,22.78
2018,11,29,16,15,314.5,30.5,4.15,12.4,66.0,24.86,14.95
2018,11,29,16,30,208.0,22.0,4.2,12.2,34.0,18.48,0.0
2018,11,29,16,45,104.0,11.0,4.25,12.0,17.0,10.01,0.0
2018,11,29,17,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,15,23.5,10.0,3.85,10.3,11.5,22.33,0.0
2018,11,30,7,30,47.0,20.0,3.9,10.6,23.0,66.85,11.88
2018,11,30,7,45,85.0,36.0,3.95,10.85,46.0,124.51,95.48
2018,11,30,8,0,123.0,52.0,4.0,11.1,69.0,172.34,141.45
2018,11,30,8,15,146.5,67.0,4.1,11.35,94.5,210.02,175.91
2018,11,30,8,30,170.0,82.0,4.2,11.6,120.0,248.72,210.33
2018,11,30,8,45,262.5,90.0,4.25,11.85,161.0,330.67,281.67
2018,11,30,9,0,355.0,98.0,4.3,12.1,202.0,434.38,368.68
2018,11,30,9,15,520.5,88.0,4.25,12.3,261.5,566.94,477.24
2018,11,30,9,30,686.0,78.0,4.2,12.5,321.0,698.67,579.27
2018,11,30,9,45,712.5,81.0,4.15,12.75,353.0,731.44,602.09
2018,11,30,10,0,739.0,84.0,4.1,13.0,385.0,761.83,623.45
2018,11,30,10,15,795.0,77.5,4.05,13.15,419.5,797.97,649.07
2018,11,30,10,30,851.0,71.0,4.0,13.3,454.0,836.07,675.79
2018,11,30,10,45,846.5,74.5,3.95,13.5,468.5,831.93,670.9
2018,11,30,11,0,842.0,78.0,3.9,13.7,483.0,824.36,663.92
2018,11,30,11,15,858.0,76.5,3.85,13.8,497.0,824.24,662.88
2018,11,30,11,30,874.0,75.0,3.8,13.9,511.0,813.09,653.78
2018,11,30,11,45,874.5,75.5,3.8,14.0,514.5,795.88,640.64
2018,11,30,12,0,875.0,76.0,3.8,14.1,518.0,775.42,625.23
2018,11,30,12,15,877.0,74.5,3.8,14.1,514.5,750.51,606.82
2018,11,30,12,30,879.0,73.0,3.8,14.1,511.0,722.49,586.09
2018,11,30,12,45,879.0,70.5,3.8,14.15,500.5,688.89,561.02
2018,11,30,13,0,879.0,68.0,3.8,14.2,490.0,652.53,532.11
2018,11,30,13,15,871.5,66.5,3.8,14.15,471.5,610.12,497.81
2018,11,30,13,30,864.0,65.0,3.8,14.1,453.0,565.83,461.24
2018,11,30,13,45,852.0,63.5,3.8,14.05,428.0,517.53,420.55
2018,11,30,14,0,840.0,62.0,3.8,14.0,403.0,468.19,377.91
2018,11,30,14,15,821.5,59.5,3.8,13.9,372.0,415.25,331.29
2018,11,30,14,30,803.0,57.0,3.8,13.8,341.0,360.92,282.32
2018,11,30,14,45,775.5,54.5,3.75,13.7,305.0,304.23,230.54
2018,11,30,15,0,748.0,52.0,3.7,13.6,269.0,249.28,179.72
2018,11,30,15,15,705.5,48.5,3.7,13.6,229.5,192.36,128.41
2018,11,30,15,30,663.0,45.0,3.7,13.6,190.0,139.55,83.12
2018,11,30,15,45,597.0,40.5,3.45,13.0,150.0,88.22,45.59
2018,11,30,16,0,531.0,36.0,3.2,12.4,110.0,44.5,23.1
2018,11,30,16,15,405.5,29.0,3.15,12.05,73.5,23.66,13.94
2018,11,30,16,30,280.0,22.0,3.1,11.7,37.0,18.59,0.0
2018,11,30,16,45,140.0,11.0,3.05,11.4,18.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,15,27.5,8.5,3.85,11.7,10.0,23.17,0.0
2018,12,1,7,30,55.0,17.0,3.9,11.8,20.0,65.21,2.4
2018,12,1,7,45,31.0,14.5,4.0,11.95,16.5,37.7,24.95
2018,12,1,8,0,7.0,12.0,4.1,12.1,13.0,15.48,7.58
2018,12,1,8,15,3.5,15.5,4.2,12.1,16.0,16.1,8.24
2018,12,1,8,30,0.0,19.0,4.3,12.1,19.0,16.7,8.75
2018,12,1,8,45,4.5,31.5,4.4,12.15,33.0,31.19,21.51
2018,12,1,9,0,9.0,44.0,4.5,12.2,47.0,45.92,34.44
2018,12,1,9,15,120.5,74.5,4.65,12.25,117.0,197.21,167.52
2018,12,1,9,30,232.0,105.0,4.8,12.3,187.0,330.21,281.39
2018,12,1,9,45,504.5,91.5,4.9,12.35,290.0,569.32,480.41
2018,12,1,10,0,777.0,78.0,5.0,12.4,393.0,780.18,644.83
2018,12,1,10,15,543.0,88.0,5.1,12.45,314.5,600.42,502.38
2018,12,1,10,30,309.0,98.0,5.2,12.5,236.0,401.86,339.96
2018,12,1,10,45,422.0,101.0,5.3,12.6,298.0,498.3,420.56
2018,12,1,11,0,535.0,104.0,5.4,12.7,360.0,601.74,503.21
2018,12,1,11,15,695.5,93.0,5.4,12.75,433.5,712.63,589.67
2018,12,1,11,30,856.0,82.0,5.4,12.8,507.0,813.57,666.46
2018,12,1,11,45,859.5,81.5,5.45,12.85,511.0,797.48,653.54
2018,12,1,12,0,863.0,81.0,5.5,12.9,515.0,778.03,638.76
2018,12,1,12,15,863.0,80.5,5.5,12.9,511.5,752.66,619.39
2018,12,1,12,30,863.0,80.0,5.5,12.9,508.0,724.25,597.71
2018,12,1,12,45,860.0,78.5,5.5,12.9,497.0,689.71,570.93
2018,12,1,13,0,857.0,77.0,5.5,12.9,486.0,652.61,540.5
2018,12,1,13,15,799.5,85.0,5.45,12.85,455.5,590.54,489.21
2018,12,1,13,30,742.0,93.0,5.4,12.8,425.0,531.57,439.76
2018,12,1,13,45,673.0,97.5,5.4,12.8,386.0,464.15,382.91
2018,12,1,14,0,604.0,102.0,5.4,12.8,347.0,401.02,328.86
2018,12,1,14,15,681.5,85.5,5.3,12.7,341.5,383.59,310.53
2018,12,1,14,30,759.0,69.0,5.2,12.6,336.0,357.44,283.01
2018,12,1,14,45,728.5,65.5,5.15,12.5,300.0,301.0,231.09
2018,12,1,15,0,698.0,62.0,5.1,12.4,264.0,246.73,180.73
2018,12,1,15,15,651.0,58.0,5.1,12.4,224.5,189.81,129.44
2018,12,1,15,30,604.0,54.0,5.1,12.4,185.0,138.59,85.44
2018,12,1,15,45,537.0,47.5,4.75,12.0,145.5,88.35,48.16
2018,12,1,16,0,470.0,41.0,4.4,11.6,106.0,45.81,24.97
2018,12,1,16,15,349.5,32.0,4.3,11.35,71.0,26.41,16.19
2018,12,1,16,30,229.0,23.0,4.2,11.1,36.0,19.57,0.0
2018,12,1,16,45,114.5,11.5,4.05,10.85,18.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,7,15,157.0,10.5,1.8,7.3,18.5,97.39,0.0
2018,12,2,7,30,314.0,21.0,1.7,7.6,37.0,237.18,0.0
2018,12,2,7,45,443.0,27.0,1.6,7.85,74.0,347.04,268.8
2018,12,2,8,0,572.0,33.0,1.5,8.1,111.0,458.16,376.5
2018,12,2,8,15,638.0,37.5,1.5,8.3,152.0,529.59,438.47
2018,12,2,8,30,704.0,42.0,1.5,8.5,193.0,602.77,498.38
2018,12,2,8,45,745.5,45.5,1.45,8.75,233.5,657.08,540.6
2018,12,2,9,0,787.0,49.0,1.4,9.0,274.0,710.75,580.4
2018,12,2,9,15,810.0,52.0,1.35,9.25,310.0,747.61,606.13
2018,12,2,9,30,833.0,55.0,1.3,9.5,346.0,774.19,623.54
2018,12,2,9,45,847.0,58.0,1.3,9.75,376.5,798.51,639.5
2018,12,2,10,0,861.0,61.0,1.3,10.0,407.0,819.87,653.05
2018,12,2,10,15,874.0,62.5,1.25,10.15,432.5,835.14,661.7
2018,12,2,10,30,887.0,64.0,1.2,10.3,458.0,847.07,667.98
2018,12,2,10,45,896.0,64.5,1.15,10.4,476.5,850.79,668.66
2018,12,2,11,0,905.0,65.0,1.1,10.5,495.0,850.93,667.03
2018,12,2,11,15,910.0,65.5,1.05,10.75,506.5,844.1,660.35
2018,12,2,11,30,915.0,66.0,1.0,11.0,518.0,833.66,651.4
2018,12,2,11,45,916.5,66.0,0.95,11.2,522.0,816.2,637.86
2018,12,2,12,0,918.0,66.0,0.9,11.4,526.0,795.32,622.15
2018,12,2,12,15,918.0,65.5,0.9,11.5,522.5,769.34,603.96
2018,12,2,12,30,918.0,65.0,0.9,11.6,519.0,740.18,583.57
2018,12,2,12,45,821.0,85.0,0.9,11.75,484.5,670.32,532.84
2018,12,2,13,0,724.0,105.0,0.9,11.9,450.0,599.7,479.04
2018,12,2,13,15,728.0,99.0,0.85,11.85,434.5,564.06,451.5
2018,12,2,13,30,732.0,93.0,0.8,11.8,419.0,526.09,421.11
2018,12,2,13,45,799.0,76.5,0.75,11.75,414.0,506.75,404.12
2018,12,2,14,0,866.0,60.0,0.7,11.7,409.0,478.77,378.95
2018,12,2,14,15,773.0,67.5,0.7,11.55,361.0,404.0,317.75
2018,12,2,14,30,680.0,75.0,0.7,11.4,313.0,334.44,260.02
2018,12,2,14,45,668.0,69.0,0.7,11.25,282.5,285.23,216.13
2018,12,2,15,0,656.0,63.0,0.7,11.1,252.0,236.37,171.52
2018,12,2,15,15,584.0,60.5,0.7,11.1,210.5,179.23,122.43
2018,12,2,15,30,512.0,58.0,0.7,11.1,169.0,129.63,81.77
2018,12,2,15,45,398.5,51.5,0.85,10.8,126.5,80.76,47.25
2018,12,2,16,0,285.0,45.0,1.0,10.5,84.0,43.6,26.17
2018,12,2,16,15,198.5,32.0,1.1,10.3,54.5,24.96,15.08
2018,12,2,16,30,112.0,19.0,1.2,10.1,25.0,14.96,0.0
2018,12,2,16,45,56.0,9.5,1.3,9.9,12.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,3,7,15,58.5,9.5,3.1,5.55,12.5,41.26,0.0
2018,12,3,7,30,117.0,19.0,3.2,5.8,25.0,115.62,0.0
2018,12,3,7,45,119.5,27.0,3.3,6.1,38.0,145.63,110.88
2018,12,3,8,0,122.0,35.0,3.4,6.4,51.0,141.5,117.33
2018,12,3,8,15,61.0,45.0,3.35,6.75,53.0,100.67,83.21
2018,12,3,8,30,0.0,55.0,3.3,7.1,55.0,50.95,38.89
2018,12,3,8,45,50.5,79.5,3.25,7.5,94.0,125.28,105.41
2018,12,3,9,0,101.0,104.0,3.2,7.9,133.0,209.92,179.42
2018,12,3,9,15,405.0,88.0,3.2,8.25,225.5,464.18,398.81
2018,12,3,9,30,709.0,72.0,3.2,8.6,318.0,706.32,590.71
2018,12,3,9,45,773.0,67.0,3.15,8.95,357.5,755.61,625.1
2018,12,3,10,0,837.0,62.0,3.1,9.3,397.0,808.02,662.42
2018,12,3,10,15,680.0,97.0,3.15,9.5,380.0,726.74,599.3
2018,12,3,10,30,523.0,132.0,3.2,9.7,363.0,626.4,521.27
2018,12,3,10,45,345.0,169.5,3.2,9.9,324.5,499.83,417.39
2018,12,3,11,0,167.0,207.0,3.2,10.1,286.0,375.87,312.88
2018,12,3,11,15,185.0,209.5,3.2,10.25,299.0,388.7,323.71
2018,12,3,11,30,203.0,212.0,3.2,10.4,312.0,400.53,333.11
2018,12,3,11,45,293.5,202.5,3.2,10.55,348.0,468.72,389.12
2018,12,3,12,0,384.0,193.0,3.2,10.7,384.0,517.65,428.8
2018,12,3,12,15,383.5,191.0,3.15,10.85,381.0,502.0,415.4
2018,12,3,12,30,383.0,189.0,3.1,11.0,378.0,485.11,401.3
2018,12,3,12,45,374.5,186.0,3.05,11.1,367.5,460.46,380.94
2018,12,3,13,0,366.0,183.0,3.0,11.2,357.0,435.27,360.02
2018,12,3,13,15,253.5,180.0,3.0,11.25,298.5,346.65,286.84
2018,12,3,13,30,141.0,177.0,3.0,11.3,240.0,258.12,213.12
2018,12,3,13,45,78.0,153.0,3.0,11.4,187.5,185.58,152.44
2018,12,3,14,0,15.0,129.0,3.0,11.5,135.0,123.49,100.02
2018,12,3,14,15,7.5,112.0,3.05,11.45,115.0,103.52,83.27
2018,12,3,14,30,0.0,95.0,3.1,11.4,95.0,84.6,67.33
2018,12,3,14,45,33.5,99.0,3.1,11.35,108.5,100.72,80.41
2018,12,3,15,0,67.0,103.0,3.1,11.3,122.0,110.47,87.3
2018,12,3,15,15,33.5,74.5,3.1,11.3,84.0,73.41,56.35
2018,12,3,15,30,0.0,46.0,3.1,11.3,46.0,40.6,29.39
2018,12,3,15,45,0.0,35.5,3.0,10.8,35.5,31.3,21.21
2018,12,3,16,0,0.0,25.0,2.9,10.3,25.0,22.02,12.96
2018,12,3,16,15,10.0,16.5,2.9,10.05,17.0,14.81,6.63
2018,12,3,16,30,20.0,8.0,2.9,9.8,9.0,6.79,0.0
2018,12,3,16,45,10.0,4.0,2.85,9.6,4.5,3.64,0.0
2018,12,3,17,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.5,4.15,7.7,6.0,11.39,0.0
2018,12,4,7,30,23.0,11.0,4.2,7.8,12.0,27.64,0.0
2018,12,4,7,45,11.5,20.5,4.25,7.9,21.0,26.91,15.44
2018,12,4,8,0,0.0,30.0,4.3,8.0,30.0,26.46,16.77
2018,12,4,8,15,0.0,41.5,4.35,8.35,41.5,37.45,26.67
2018,12,4,8,30,0.0,53.0,4.4,8.7,53.0,48.74,36.72
2018,12,4,8,45,0.0,52.0,4.4,9.0,52.0,45.92,34.43
2018,12,4,9,0,0.0,51.0,4.4,9.3,51.0,45.02,33.68
2018,12,4,9,15,1.0,65.5,4.4,9.7,66.0,59.02,45.83
2018,12,4,9,30,2.0,80.0,4.4,10.1,81.0,74.22,58.9
2018,12,4,9,45,11.5,113.5,4.4,10.5,118.0,117.53,96.22
2018,12,4,10,0,21.0,147.0,4.4,10.9,155.0,162.14,134.07
2018,12,4,10,15,22.0,157.0,4.3,11.2,166.0,172.28,142.19
2018,12,4,10,30,23.0,167.0,4.2,11.5,177.0,182.45,150.32
2018,12,4,10,45,26.0,174.5,4.15,11.75,186.5,191.47,157.58
2018,12,4,11,0,29.0,182.0,4.1,12.0,196.0,214.36,176.29
2018,12,4,11,15,30.5,187.5,3.9,12.25,202.5,219.65,180.24
2018,12,4,11,30,32.0,193.0,3.7,12.5,209.0,224.88,184.2
2018,12,4,11,45,28.0,181.5,3.5,12.7,195.5,205.97,168.22
2018,12,4,12,0,24.0,170.0,3.3,12.9,182.0,177.6,144.53
2018,12,4,12,15,12.0,136.0,3.1,12.95,142.0,133.19,107.28
2018,12,4,12,30,0.0,102.0,2.9,13.0,102.0,91.22,71.82
2018,12,4,12,45,0.0,98.5,2.75,13.05,98.5,87.89,69.09
2018,12,4,13,0,0.0,95.0,2.6,13.1,95.0,84.61,66.37
2018,12,4,13,15,0.0,90.5,2.65,12.95,90.5,80.44,62.95
2018,12,4,13,30,0.0,86.0,2.7,12.8,86.0,76.31,59.58
2018,12,4,13,45,1.5,93.0,2.75,12.65,93.5,83.58,65.89
2018,12,4,14,0,3.0,100.0,2.8,12.5,101.0,90.71,72.06
2018,12,4,14,15,1.5,96.0,2.9,12.35,96.5,86.22,68.37
2018,12,4,14,30,0.0,92.0,3.0,12.2,92.0,81.88,64.82
2018,12,4,14,45,0.0,83.5,3.05,12.0,83.5,74.09,58.27
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,66.36,51.69
2018,12,4,15,15,0.0,64.5,3.1,11.8,64.5,56.91,43.5
2018,12,4,15,30,0.0,54.0,3.1,11.8,54.0,47.55,35.28
2018,12,4,15,45,0.0,42.5,3.1,11.25,42.5,37.42,26.38
2018,12,4,16,0,0.0,31.0,3.1,10.7,31.0,27.34,17.41
2018,12,4,16,15,3.5,21.5,3.0,10.45,21.5,18.95,10.0
2018,12,4,16,30,7.0,12.0,2.9,10.2,12.0,10.77,0.0
2018,12,4,16,45,3.5,6.0,2.8,9.95,6.0,5.46,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.0,9.0,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,4.0,9.0,4.0,3.5,0.0
2018,12,5,7,45,37.0,9.5,4.05,9.0,14.0,41.25,26.42
2018,12,5,8,0,74.0,15.0,4.1,9.0,24.0,85.67,68.36
2018,12,5,8,15,60.0,19.5,4.05,9.1,28.5,71.87,57.93
2018,12,5,8,30,46.0,24.0,4.0,9.2,33.0,68.46,55.3
2018,12,5,8,45,35.0,30.0,4.0,9.25,38.0,59.96,47.92
2018,12,5,9,0,24.0,36.0,4.0,9.3,43.0,51.17,40.01
2018,12,5,9,15,12.0,37.5,3.95,9.5,41.0,43.37,32.75
2018,12,5,9,30,0.0,39.0,3.9,9.7,39.0,34.38,24.37
2018,12,5,9,45,9.5,64.5,3.9,9.85,68.0,64.9,51.19
2018,12,5,10,0,19.0,90.0,3.9,10.0,97.0,104.55,85.53
2018,12,5,10,15,36.5,111.5,3.8,10.25,127.0,142.83,118.54
2018,12,5,10,30,54.0,133.0,3.7,10.5,157.0,181.27,151.24
2018,12,5,10,45,60.5,154.0,3.6,10.75,181.5,209.7,174.7
2018,12,5,11,0,67.0,175.0,3.5,11.0,206.0,237.87,197.7
2018,12,5,11,15,49.0,159.0,3.4,11.25,182.0,201.56,166.59
2018,12,5,11,30,31.0,143.0,3.3,11.5,158.0,166.94,136.94
2018,12,5,11,45,39.0,153.0,3.2,11.7,172.0,182.73,150.17
2018,12,5,12,0,47.0,163.0,3.1,11.9,186.0,197.99,162.78
2018,12,5,12,15,23.5,115.5,3.0,12.05,127.0,127.89,103.61
2018,12,5,12,30,0.0,68.0,2.9,12.2,68.0,60.13,45.75
2018,12,5,12,45,2.5,80.0,2.85,12.3,81.0,72.5,56.38
2018,12,5,13,0,5.0,92.0,2.8,12.4,94.0,85.05,67.07
2018,12,5,13,15,5.5,108.5,2.75,12.5,111.0,100.63,80.25
2018,12,5,13,30,6.0,125.0,2.7,12.6,128.0,116.3,93.46
2018,12,5,13,45,3.0,103.0,2.7,12.65,104.5,93.67,74.4
2018,12,5,14,0,0.0,81.0,2.7,12.7,81.0,71.81,55.95
2018,12,5,14,15,84.0,94.0,2.7,12.65,123.0,126.31,101.85
2018,12,5,14,30,168.0,107.0,2.7,12.6,165.0,168.87,135.73
2018,12,5,14,45,239.5,103.5,2.7,12.55,177.0,177.1,139.45
2018,12,5,15,0,311.0,100.0,2.7,12.5,189.0,180.28,137.58
2018,12,5,15,15,285.5,87.0,2.7,12.5,159.5,142.09,103.93
2018,12,5,15,30,260.0,74.0,2.7,12.5,130.0,106.75,73.73
2018,12,5,15,45,226.0,60.5,2.55,12.0,101.5,73.2,47.43
2018,12,5,16,0,192.0,47.0,2.4,11.5,73.0,43.75,27.37
2018,12,5,16,15,140.0,33.0,2.45,11.25,48.5,25.67,15.45
2018,12,5,16,30,88.0,19.0,2.5,11.0,24.0,14.95,0.0
2018,12,5,16,45,44.0,9.5,2.55,10.7,12.0,8.64,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.5,2.7,7.9,13.0,58.07,0.0
2018,12,6,7,30,179.0,19.0,2.8,8.2,26.0,122.98,0.0
2018,12,6,7,45,312.0,27.5,2.85,8.45,59.0,269.25,195.86
2018,12,6,8,0,445.0,36.0,2.9,8.7,92.0,380.44,313.68
2018,12,6,8,15,520.5,42.5,2.9,9.05,131.0,455.56,382.16
2018,12,6,8,30,596.0,49.0,2.9,9.4,170.0,533.93,448.54
2018,12,6,8,45,645.0,53.0,2.9,9.7,209.0,584.95,490.64
2018,12,6,9,0,694.0,57.0,2.9,10.0,248.0,643.07,536.61
2018,12,6,9,15,730.5,58.5,2.85,10.4,284.0,687.36,569.79
2018,12,6,9,30,767.0,60.0,2.8,10.8,320.0,729.95,600.61
2018,12,6,9,45,795.0,60.5,2.75,11.25,352.0,762.11,622.62
2018,12,6,10,0,823.0,61.0,2.7,11.7,384.0,791.68,642.24
2018,12,6,10,15,837.0,62.5,2.65,12.05,409.0,799.72,645.88
2018,12,6,10,30,851.0,64.0,2.6,12.4,434.0,812.75,653.36
2018,12,6,10,45,859.5,65.0,2.55,12.7,452.5,817.15,654.61
2018,12,6,11,0,868.0,66.0,2.5,13.0,471.0,818.13,653.53
2018,12,6,11,15,873.5,67.0,2.4,13.25,483.0,813.13,648.0
2018,12,6,11,30,879.0,68.0,2.3,13.5,495.0,804.64,640.14
2018,12,6,11,45,881.5,68.5,2.2,13.75,499.5,789.66,627.75
2018,12,6,12,0,884.0,69.0,2.1,14.0,504.0,771.32,613.13
2018,12,6,12,15,883.0,68.5,2.05,14.1,501.0,745.86,594.21
2018,12,6,12,30,882.0,68.0,2.0,14.2,498.0,717.41,573.21
2018,12,6,12,45,878.5,67.0,1.95,14.3,487.5,683.77,548.39
2018,12,6,13,0,875.0,66.0,1.9,14.4,477.0,647.57,520.06
2018,12,6,13,15,866.5,65.5,1.85,14.45,459.5,606.5,487.28
2018,12,6,13,30,858.0,65.0,1.8,14.5,442.0,563.59,452.39
2018,12,6,13,45,845.5,63.0,1.75,14.55,417.5,515.31,412.55
2018,12,6,14,0,833.0,61.0,1.7,14.6,393.0,467.75,372.17
2018,12,6,14,15,814.0,59.5,1.6,14.55,363.0,414.94,326.59
2018,12,6,14,30,795.0,58.0,1.5,14.5,333.0,362.31,279.98
2018,12,6,14,45,767.5,55.5,1.35,14.4,298.0,306.39,229.87
2018,12,6,15,0,740.0,53.0,1.2,14.3,263.0,252.17,180.62
2018,12,6,15,15,697.5,49.5,1.2,14.3,224.5,195.87,130.71
2018,12,6,15,30,655.0,46.0,1.2,14.3,186.0,143.62,86.22
2018,12,6,15,45,589.0,40.5,1.0,13.65,146.0,91.71,47.84
2018,12,6,16,0,523.0,35.0,0.8,13.0,106.0,47.32,23.48
2018,12,6,16,15,399.5,27.5,0.85,12.85,70.5,22.39,12.66
2018,12,6,16,30,276.0,20.0,0.9,12.7,35.0,16.75,0.0
2018,12,6,16,45,138.0,10.0,0.95,12.55,17.5,9.1,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,7,7,15,16.0,7.0,2.25,7.55,7.5,6.37,0.0
2018,12,7,7,30,32.0,14.0,2.3,7.8,15.0,31.57,0.0
2018,12,7,7,45,20.0,27.5,2.35,8.05,28.5,46.79,28.74
2018,12,7,8,0,8.0,41.0,2.4,8.3,42.0,48.5,35.32
2018,12,7,8,15,15.0,57.0,2.3,8.5,59.5,78.4,62.03
2018,12,7,8,30,22.0,73.0,2.2,8.7,77.0,101.63,82.85
2018,12,7,8,45,68.0,89.5,2.15,8.9,107.0,155.17,130.54
2018,12,7,9,0,114.0,106.0,2.1,9.1,137.0,224.31,190.5
2018,12,7,9,15,256.0,109.5,2.0,9.35,192.0,355.02,302.42
2018,12,7,9,30,398.0,113.0,1.9,9.6,247.0,493.88,415.7
2018,12,7,9,45,557.0,97.0,1.8,9.8,303.5,615.2,510.2
2018,12,7,10,0,716.0,81.0,1.7,10.0,360.0,731.85,595.65
2018,12,7,10,15,762.5,77.5,1.65,10.5,392.0,763.54,615.42
2018,12,7,10,30,809.0,74.0,1.6,11.0,424.0,797.67,637.46
2018,12,7,10,45,843.5,69.5,1.5,11.45,448.5,816.88,647.95
2018,12,7,11,0,878.0,65.0,1.4,11.9,473.0,824.54,650.24
2018,12,7,11,15,883.5,65.5,1.25,12.35,484.5,818.91,642.64
2018,12,7,11,30,889.0,66.0,1.1,12.8,496.0,809.77,632.79
2018,12,7,11,45,891.0,66.5,0.95,13.25,500.5,794.35,618.66
2018,12,7,12,0,893.0,67.0,0.8,13.7,505.0,775.56,602.37
2018,12,7,12,15,892.0,66.5,0.75,13.9,502.0,750.02,583.58
2018,12,7,12,30,891.0,66.0,0.7,14.1,499.0,721.44,562.81
2018,12,7,12,45,887.0,65.5,0.65,14.35,488.5,687.9,538.47
2018,12,7,13,0,883.0,65.0,0.6,14.6,478.0,651.78,510.83
2018,12,7,13,15,874.0,64.5,0.6,14.6,460.5,610.22,479.39
2018,12,7,13,30,865.0,64.0,0.6,14.6,443.0,566.83,445.8
2018,12,7,13,45,851.5,62.5,0.6,14.65,418.5,518.38,407.39
2018,12,7,14,0,838.0,61.0,0.6,14.7,394.0,468.99,367.11
2018,12,7,14,15,818.0,59.5,0.6,14.6,364.0,417.32,323.96
2018,12,7,14,30,798.0,58.0,0.6,14.5,334.0,364.17,278.33
2018,12,7,14,45,769.0,55.5,0.6,14.45,298.5,307.66,228.95
2018,12,7,15,0,740.0,53.0,0.6,14.4,263.0,253.01,180.24
2018,12,7,15,15,697.5,49.5,0.6,14.4,224.5,196.72,130.82
2018,12,7,15,30,655.0,46.0,0.6,14.4,186.0,144.47,86.62
2018,12,7,15,45,587.5,41.0,0.55,13.9,146.0,92.87,48.62
2018,12,7,16,0,520.0,36.0,0.5,13.4,106.0,48.97,24.5
2018,12,7,16,15,390.0,28.5,0.55,13.2,70.5,23.3,13.38
2018,12,7,16,30,260.0,21.0,0.6,13.0,35.0,17.71,0.0
2018,12,7,16,45,130.0,10.5,0.6,12.85,17.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,15,92.5,8.5,2.65,7.1,12.0,7.73,0.0
2018,12,8,7,30,185.0,17.0,2.7,7.4,24.0,124.0,0.0
2018,12,8,7,45,318.0,26.5,2.75,7.75,57.0,267.88,184.97
2018,12,8,8,0,451.0,36.0,2.8,8.1,90.0,382.71,314.36
2018,12,8,8,15,527.0,42.0,2.8,8.4,129.0,457.66,383.79
2018,12,8,8,30,603.0,48.0,2.8,8.7,168.0,535.73,450.34
2018,12,8,8,45,651.5,52.5,2.8,9.0,207.0,587.02,492.91
2018,12,8,9,0,700.0,57.0,2.8,9.3,246.0,645.49,539.33
2018,12,8,9,15,737.0,59.0,2.8,9.75,282.5,691.02,573.71
2018,12,8,9,30,774.0,61.0,2.8,10.2,319.0,734.86,605.73
2018,12,8,9,45,801.5,61.5,2.85,10.65,351.0,766.84,628.23
2018,12,8,10,0,829.0,62.0,2.9,11.1,383.0,796.18,648.4
2018,12,8,10,15,843.0,63.5,2.85,11.45,408.5,812.57,658.3
2018,12,8,10,30,857.0,65.0,2.8,11.8,434.0,817.6,659.84
2018,12,8,10,45,866.5,66.0,2.8,12.15,453.0,822.98,662.12
2018,12,8,11,0,876.0,67.0,2.8,12.5,472.0,824.91,661.97
2018,12,8,11,15,881.5,68.0,2.7,12.7,484.0,820.0,656.65
2018,12,8,11,30,887.0,69.0,2.6,12.9,496.0,811.59,648.97
2018,12,8,11,45,888.5,69.0,2.55,13.1,500.5,795.24,636.03
2018,12,8,12,0,890.0,69.0,2.5,13.3,505.0,775.57,620.86
2018,12,8,12,15,887.0,69.5,2.45,13.4,501.5,749.9,601.64
2018,12,8,12,30,884.0,70.0,2.4,13.5,498.0,721.3,580.34
2018,12,8,12,45,876.5,70.5,2.3,13.6,487.5,686.81,554.38
2018,12,8,13,0,869.0,71.0,2.2,13.7,477.0,649.98,524.89
2018,12,8,13,15,860.5,69.5,2.15,13.7,459.0,611.74,494.07
2018,12,8,13,30,852.0,68.0,2.1,13.7,441.0,567.45,458.04
2018,12,8,13,45,838.5,67.0,2.05,13.7,417.0,519.52,418.32
2018,12,8,14,0,825.0,66.0,2.0,13.7,393.0,470.67,376.81
2018,12,8,14,15,805.5,64.0,1.95,13.6,363.0,417.54,330.97
2018,12,8,14,30,786.0,62.0,1.9,13.5,333.0,364.66,284.09
2018,12,8,14,45,757.5,59.0,1.8,13.4,298.0,308.4,233.54
2018,12,8,15,0,729.0,56.0,1.7,13.3,263.0,253.97,183.9
2018,12,8,15,15,685.5,52.0,1.7,13.3,224.0,197.56,133.56
2018,12,8,15,30,642.0,48.0,1.7,13.3,185.0,145.33,88.72
2018,12,8,15,45,573.0,43.0,1.75,12.55,145.5,92.54,49.2
2018,12,8,16,0,504.0,38.0,1.8,11.8,106.0,48.92,24.58
2018,12,8,16,15,343.0,29.0,1.9,11.5,68.0,23.68,13.78
2018,12,8,16,30,182.0,20.0,2.0,11.2,30.0,16.66,0.0
2018,12,8,16,45,91.0,10.0,2.15,10.95,15.0,9.1,0.0
2018,12,8,17,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
