Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,9,7,15,10.0,6.0,2.45,7.8,6.5,0.0,0.0
2018,12,9,7,30,20.0,12.0,2.5,7.8,13.0,22.61,0.0
2018,12,9,7,45,36.5,27.0,2.5,7.75,30.5,66.37,40.27
2018,12,9,8,0,53.0,42.0,2.5,7.7,48.0,99.24,78.43
2018,12,9,8,15,92.0,57.0,2.5,7.75,73.0,144.89,120.48
2018,12,9,8,30,131.0,72.0,2.5,7.8,98.0,192.52,163.48
2018,12,9,8,45,120.5,80.5,2.5,7.85,108.5,194.35,165.82
2018,12,9,9,0,110.0,89.0,2.5,7.9,119.0,196.2,167.64
2018,12,9,9,15,55.0,87.5,2.5,8.05,102.5,135.27,113.97
2018,12,9,9,30,0.0,86.0,2.5,8.2,86.0,79.54,63.79
2018,12,9,9,45,69.0,105.0,2.5,8.3,131.5,179.09,151.85
2018,12,9,10,0,138.0,124.0,2.5,8.4,177.0,259.33,221.2
2018,12,9,10,15,217.0,143.0,2.45,8.55,233.0,364.3,309.06
2018,12,9,10,30,296.0,162.0,2.4,8.7,289.0,452.51,380.8
2018,12,9,10,45,209.5,172.0,2.35,8.8,264.0,388.63,325.81
2018,12,9,11,0,123.0,182.0,2.3,8.9,239.0,308.77,258.17
2018,12,9,11,15,90.5,184.0,2.3,8.95,226.5,265.85,222.0
2018,12,9,11,30,58.0,186.0,2.3,9.0,214.0,238.61,198.31
2018,12,9,11,45,46.5,179.0,2.25,9.1,201.5,218.54,181.18
2018,12,9,12,0,35.0,172.0,2.2,9.2,189.0,199.31,164.73
2018,12,9,12,15,46.5,168.5,2.25,9.25,191.0,201.87,167.22
2018,12,9,12,30,58.0,165.0,2.3,9.3,193.0,203.85,169.14
2018,12,9,12,45,71.0,180.0,2.3,9.4,213.5,226.16,187.76
2018,12,9,13,0,84.0,195.0,2.3,9.5,234.0,247.29,205.16
2018,12,9,13,15,225.5,178.0,2.35,9.6,277.5,329.0,274.07
2018,12,9,13,30,367.0,161.0,2.4,9.7,321.0,378.86,314.82
2018,12,9,13,45,398.0,147.5,2.45,9.8,312.5,370.53,306.56
2018,12,9,14,0,429.0,134.0,2.5,9.9,304.0,349.53,287.7
2018,12,9,14,15,413.5,122.0,2.5,9.95,275.5,306.53,250.31
2018,12,9,14,30,398.0,110.0,2.5,10.0,247.0,264.48,213.11
2018,12,9,14,45,537.0,83.5,2.5,10.0,247.5,262.27,204.91
2018,12,9,15,0,676.0,57.0,2.5,10.0,248.0,241.79,178.66
2018,12,9,15,15,472.5,54.0,2.5,10.0,178.0,154.61,108.07
2018,12,9,15,30,269.0,51.0,2.5,10.0,108.0,89.2,59.09
2018,12,9,15,45,213.5,43.0,2.35,9.7,82.0,58.52,35.68
2018,12,9,16,0,158.0,35.0,2.2,9.4,56.0,34.24,19.81
2018,12,9,16,15,122.0,24.5,2.2,9.25,37.5,18.96,10.04
2018,12,9,16,30,86.0,14.0,2.2,9.1,19.0,10.97,0.0
2018,12,9,16,45,43.0,7.0,2.2,8.9,9.5,6.37,0.0
2018,12,9,17,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,1.75,8.65,5.5,0.0,0.0
2018,12,10,7,30,13.0,11.0,1.8,8.8,11.0,17.58,0.0
2018,12,10,7,45,6.5,23.0,1.85,8.95,23.0,26.55,11.82
2018,12,10,8,0,0.0,35.0,1.9,9.1,35.0,34.9,23.39
2018,12,10,8,15,1.5,50.5,2.0,9.4,51.0,52.57,39.32
2018,12,10,8,30,3.0,66.0,2.1,9.7,67.0,69.69,54.54
2018,12,10,8,45,49.5,84.0,2.15,10.0,97.5,133.82,111.26
2018,12,10,9,0,96.0,102.0,2.2,10.3,128.0,205.08,173.05
2018,12,10,9,15,86.5,112.0,2.25,10.65,137.5,208.33,175.25
2018,12,10,9,30,77.0,122.0,2.3,11.0,147.0,196.84,165.14
2018,12,10,9,45,83.5,140.0,2.35,11.4,170.0,223.33,187.01
2018,12,10,10,0,90.0,158.0,2.4,11.8,193.0,249.5,208.19
2018,12,10,10,15,100.5,166.5,2.3,12.05,207.5,281.18,233.72
2018,12,10,10,30,111.0,175.0,2.2,12.3,222.0,297.53,246.53
2018,12,10,10,45,165.5,182.0,2.15,12.6,256.0,348.5,288.49
2018,12,10,11,0,220.0,189.0,2.1,12.9,290.0,398.42,328.6
2018,12,10,11,15,339.0,174.5,2.05,13.05,334.5,488.62,401.17
2018,12,10,11,30,458.0,160.0,2.0,13.2,379.0,576.16,469.13
2018,12,10,11,45,576.5,133.0,1.9,13.4,411.5,634.22,513.18
2018,12,10,12,0,695.0,106.0,1.8,13.6,444.0,679.55,546.14
2018,12,10,12,15,765.0,92.5,1.8,13.65,462.5,692.36,555.12
2018,12,10,12,30,835.0,79.0,1.8,13.7,481.0,702.73,562.71
2018,12,10,12,45,715.0,100.5,1.85,13.8,440.0,618.75,498.67
2018,12,10,13,0,595.0,122.0,1.9,13.9,399.0,536.32,434.4
2018,12,10,13,15,320.5,141.5,1.95,13.9,290.0,347.66,284.38
2018,12,10,13,30,46.0,161.0,2.0,13.9,181.0,180.91,146.45
2018,12,10,13,45,83.0,134.0,2.1,13.95,167.5,176.78,143.83
2018,12,10,14,0,120.0,107.0,2.2,14.0,154.0,162.01,131.44
2018,12,10,14,15,456.0,82.0,2.15,13.9,241.5,288.99,232.96
2018,12,10,14,30,792.0,57.0,2.1,13.8,329.0,363.42,284.01
2018,12,10,14,45,779.0,53.0,2.05,13.7,297.5,310.99,235.52
2018,12,10,15,0,766.0,49.0,2.0,13.6,266.0,258.71,186.95
2018,12,10,15,15,724.5,46.0,2.0,13.6,227.0,201.78,135.71
2018,12,10,15,30,683.0,43.0,2.0,13.6,188.0,148.68,89.71
2018,12,10,15,45,617.5,38.5,1.9,12.75,148.5,96.0,49.99
2018,12,10,16,0,552.0,34.0,1.8,11.9,109.0,50.66,24.2
2018,12,10,16,15,426.0,27.0,1.9,11.6,72.5,23.99,14.04
2018,12,10,16,30,300.0,20.0,2.0,11.3,36.0,16.75,0.0
2018,12,10,16,45,150.0,10.0,2.1,11.0,18.0,9.1,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,7,15,98.0,7.0,1.55,8.1,10.0,0.0,0.0
2018,12,11,7,30,196.0,14.0,1.5,8.4,20.0,126.67,0.0
2018,12,11,7,45,355.5,22.0,1.45,8.75,54.0,272.77,164.64
2018,12,11,8,0,515.0,30.0,1.4,9.1,88.0,406.8,327.03
2018,12,11,8,15,588.5,34.5,1.45,9.55,127.0,481.07,395.32
2018,12,11,8,30,662.0,39.0,1.5,10.0,166.0,557.5,459.11
2018,12,11,8,45,706.0,42.5,1.55,10.45,205.0,612.38,503.33
2018,12,11,9,0,750.0,46.0,1.6,10.9,244.0,666.96,545.39
2018,12,11,9,15,768.0,51.0,1.65,11.25,278.5,702.18,571.53
2018,12,11,9,30,786.0,56.0,1.7,11.6,313.0,735.15,595.23
2018,12,11,9,45,802.0,59.0,1.7,12.0,343.5,761.24,612.68
2018,12,11,10,0,818.0,62.0,1.7,12.4,374.0,784.53,627.73
2018,12,11,10,15,840.5,61.5,1.75,12.65,401.0,797.43,635.9
2018,12,11,10,30,863.0,61.0,1.8,12.9,428.0,815.32,647.74
2018,12,11,10,45,870.5,62.5,1.85,13.15,446.5,820.03,650.06
2018,12,11,11,0,878.0,64.0,1.9,13.4,465.0,821.29,650.14
2018,12,11,11,15,863.5,69.0,2.0,13.55,472.0,805.46,638.8
2018,12,11,11,30,849.0,74.0,2.1,13.7,479.0,793.72,630.6
2018,12,11,11,45,869.0,70.0,2.2,13.85,488.0,780.69,621.48
2018,12,11,12,0,889.0,66.0,2.3,14.0,497.0,771.02,614.85
2018,12,11,12,15,888.0,65.5,2.35,14.05,494.0,746.03,596.9
2018,12,11,12,30,887.0,65.0,2.4,14.1,491.0,718.02,576.81
2018,12,11,12,45,861.0,69.0,2.45,14.15,475.5,675.38,545.7
2018,12,11,13,0,835.0,73.0,2.5,14.2,460.0,635.81,514.74
2018,12,11,13,15,649.5,109.5,2.6,14.2,404.0,530.62,431.38
2018,12,11,13,30,464.0,146.0,2.7,14.2,348.0,428.43,349.21
2018,12,11,13,45,551.5,120.5,2.75,14.15,347.5,424.05,345.22
2018,12,11,14,0,639.0,95.0,2.8,14.1,347.0,415.4,335.94
2018,12,11,14,15,663.5,82.0,2.7,14.0,326.5,378.24,302.56
2018,12,11,14,30,688.0,69.0,2.6,13.9,306.0,337.38,265.0
2018,12,11,14,45,709.0,60.0,2.45,13.75,281.5,296.54,226.07
2018,12,11,15,0,730.0,51.0,2.3,13.6,257.0,252.12,183.12
2018,12,11,15,15,680.0,48.0,2.3,13.6,218.0,195.36,132.41
2018,12,11,15,30,630.0,45.0,2.3,13.6,179.0,143.44,87.79
2018,12,11,15,45,492.0,43.5,2.1,12.7,134.5,87.92,48.3
2018,12,11,16,0,354.0,42.0,1.9,11.8,90.0,49.48,27.46
2018,12,11,16,15,253.5,31.5,2.1,11.55,59.5,25.85,15.59
2018,12,11,16,30,153.0,21.0,2.3,11.3,29.0,16.61,0.0
2018,12,11,16,45,76.5,10.5,2.45,11.0,14.5,9.55,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,51.0,6.0,3.15,8.55,7.5,0.0,0.0
2018,12,12,7,30,102.0,12.0,3.3,8.7,15.0,70.03,0.0
2018,12,12,7,45,202.5,24.0,3.5,8.85,42.5,186.59,105.25
2018,12,12,8,0,303.0,36.0,3.7,9.0,70.0,282.11,229.11
2018,12,12,8,15,417.0,42.5,3.7,9.2,110.0,378.93,318.24
2018,12,12,8,30,531.0,49.0,3.7,9.4,150.0,481.47,407.05
2018,12,12,8,45,626.5,50.0,3.7,9.6,195.0,561.29,473.74
2018,12,12,9,0,722.0,51.0,3.7,9.8,240.0,651.04,545.93
2018,12,12,9,15,653.5,67.0,3.65,10.15,256.5,637.01,534.07
2018,12,12,9,30,585.0,83.0,3.6,10.5,273.0,611.7,513.24
2018,12,12,9,45,717.0,71.0,3.55,10.85,327.0,705.79,585.67
2018,12,12,10,0,849.0,59.0,3.5,11.2,381.0,797.49,653.25
2018,12,12,10,15,870.5,58.5,3.5,11.55,408.5,817.83,666.1
2018,12,12,10,30,892.0,58.0,3.5,11.9,436.0,835.05,677.05
2018,12,12,10,45,901.0,58.0,3.5,12.25,454.5,839.08,678.23
2018,12,12,11,0,910.0,58.0,3.5,12.6,473.0,839.6,677.02
2018,12,12,11,15,916.0,58.5,3.5,12.85,485.5,834.7,672.21
2018,12,12,11,30,922.0,59.0,3.5,13.1,498.0,826.18,664.92
2018,12,12,11,45,925.5,58.5,3.55,13.35,503.0,810.75,652.97
2018,12,12,12,0,929.0,58.0,3.6,13.6,508.0,791.81,638.57
2018,12,12,12,15,922.0,60.0,3.6,13.7,504.5,764.72,618.29
2018,12,12,12,30,915.0,62.0,3.6,13.8,501.0,734.7,595.89
2018,12,12,12,45,832.0,75.0,3.6,13.95,468.0,667.95,545.13
2018,12,12,13,0,749.0,88.0,3.6,14.1,435.0,597.5,488.87
2018,12,12,13,15,752.0,85.5,3.5,14.1,423.0,565.65,462.7
2018,12,12,13,30,755.0,83.0,3.4,14.1,411.0,531.38,433.82
2018,12,12,13,45,705.5,85.5,3.35,14.15,379.0,473.54,385.61
2018,12,12,14,0,656.0,88.0,3.3,14.2,347.0,417.0,337.79
2018,12,12,14,15,623.5,86.5,3.1,14.1,317.5,366.55,294.04
2018,12,12,14,30,591.0,85.0,2.9,14.0,288.0,317.95,251.06
2018,12,12,14,45,607.5,74.5,2.65,13.9,264.0,278.61,214.0
2018,12,12,15,0,624.0,64.0,2.4,13.8,240.0,236.68,173.87
2018,12,12,15,15,614.0,56.5,2.4,13.8,209.0,189.5,130.2
2018,12,12,15,30,604.0,49.0,2.4,13.8,178.0,142.87,88.43
2018,12,12,15,45,561.5,42.5,2.2,12.85,142.5,94.68,50.96
2018,12,12,16,0,519.0,36.0,2.0,11.9,107.0,53.18,26.28
2018,12,12,16,15,366.0,28.0,2.05,11.55,69.5,22.76,13.09
2018,12,12,16,30,213.0,20.0,2.1,11.2,32.0,16.64,0.0
2018,12,12,16,45,106.5,10.0,2.15,10.85,16.0,9.1,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,13,7,15,92.5,6.5,2.7,7.25,9.0,0.0,0.0
2018,12,13,7,30,185.0,13.0,2.8,7.6,18.0,118.74,0.0
2018,12,13,7,45,345.0,21.0,2.85,8.0,51.0,262.27,139.47
2018,12,13,8,0,505.0,29.0,2.9,8.4,84.0,397.42,321.16
2018,12,13,8,15,581.5,34.5,3.0,8.75,123.5,474.29,395.0
2018,12,13,8,30,658.0,40.0,3.1,9.1,163.0,553.88,463.66
2018,12,13,8,45,705.0,43.5,3.2,9.45,202.5,611.03,511.61
2018,12,13,9,0,752.0,47.0,3.3,9.8,242.0,667.97,557.42
2018,12,13,9,15,782.5,49.5,3.35,10.2,278.5,709.8,589.55
2018,12,13,9,30,813.0,52.0,3.4,10.6,315.0,742.02,613.3
2018,12,13,9,45,833.5,54.0,3.45,11.05,347.0,770.7,633.62
2018,12,13,10,0,854.0,56.0,3.5,11.5,379.0,796.76,651.54
2018,12,13,10,15,868.5,57.5,3.5,11.8,405.0,814.18,662.83
2018,12,13,10,30,883.0,59.0,3.5,12.1,431.0,828.36,671.68
2018,12,13,10,45,892.0,60.0,3.55,12.45,450.5,833.85,674.26
2018,12,13,11,0,901.0,61.0,3.6,12.8,470.0,835.83,674.38
2018,12,13,11,15,906.5,61.0,3.6,13.0,482.0,830.01,669.0
2018,12,13,11,30,912.0,61.0,3.6,13.2,494.0,820.63,661.2
2018,12,13,11,45,914.5,61.5,3.6,13.45,499.5,805.95,649.52
2018,12,13,12,0,917.0,62.0,3.6,13.7,505.0,787.8,635.43
2018,12,13,12,15,914.5,62.0,3.55,13.8,502.0,761.9,615.8
2018,12,13,12,30,912.0,62.0,3.5,13.9,499.0,732.95,593.98
2018,12,13,12,45,905.5,62.5,3.5,14.05,489.0,698.94,568.45
2018,12,13,13,0,899.0,63.0,3.5,14.2,479.0,662.41,539.66
2018,12,13,13,15,890.5,62.5,3.45,14.2,462.0,621.16,506.15
2018,12,13,13,30,882.0,62.0,3.4,14.2,445.0,577.97,470.41
2018,12,13,13,45,868.5,61.0,3.35,14.25,421.0,529.87,429.9
2018,12,13,14,0,855.0,60.0,3.3,14.3,397.0,480.75,387.55
2018,12,13,14,15,835.5,58.5,3.15,14.2,367.0,428.99,342.05
2018,12,13,14,30,816.0,57.0,3.0,14.1,337.0,375.5,294.06
2018,12,13,14,45,787.5,54.0,2.9,13.95,301.5,317.95,242.06
2018,12,13,15,0,759.0,51.0,2.8,13.8,266.0,262.12,190.83
2018,12,13,15,15,717.0,48.0,2.8,13.8,227.5,205.43,139.59
2018,12,13,15,30,675.0,45.0,2.8,13.8,189.0,152.6,93.52
2018,12,13,15,45,607.0,40.0,2.55,12.9,149.0,99.46,52.94
2018,12,13,16,0,539.0,35.0,2.3,12.0,109.0,53.95,26.02
2018,12,13,16,15,412.0,28.0,2.35,11.55,73.0,22.82,13.17
2018,12,13,16,30,285.0,21.0,2.4,11.1,37.0,17.65,0.0
2018,12,13,16,45,142.5,10.5,2.5,10.7,18.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.4,11.55,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,3.6,11.8,2.0,1.82,0.0
2018,12,14,7,45,0.0,3.5,3.75,12.05,3.5,3.07,0.0
2018,12,14,8,0,0.0,5.0,3.9,12.3,5.0,4.38,0.0
2018,12,14,8,15,6.5,9.0,4.1,12.5,10.0,12.52,5.11
2018,12,14,8,30,13.0,13.0,4.3,12.7,15.0,23.34,14.75
2018,12,14,8,45,16.0,15.5,4.5,12.9,19.0,28.57,19.52
2018,12,14,9,0,19.0,18.0,4.7,13.1,23.0,33.9,24.33
2018,12,14,9,15,9.5,19.5,4.8,13.2,22.0,25.01,16.33
2018,12,14,9,30,0.0,21.0,4.9,13.3,21.0,18.47,10.3
2018,12,14,9,45,52.0,58.5,4.95,13.4,78.0,107.51,88.61
2018,12,14,10,0,104.0,96.0,5.0,13.5,135.0,195.59,164.48
2018,12,14,10,15,315.5,111.5,5.0,13.6,241.5,424.57,358.58
2018,12,14,10,30,527.0,127.0,5.0,13.7,348.0,619.76,516.84
2018,12,14,10,45,622.0,111.5,5.05,13.75,384.5,684.83,566.51
2018,12,14,11,0,717.0,96.0,5.1,13.8,421.0,739.15,607.78
2018,12,14,11,15,494.0,139.0,5.1,13.85,365.5,590.28,489.54
2018,12,14,11,30,271.0,182.0,5.1,13.9,310.0,435.58,361.39
2018,12,14,11,45,154.0,159.0,5.15,13.9,232.0,294.23,244.52
2018,12,14,12,0,37.0,136.0,5.2,13.9,154.0,161.59,131.7
2018,12,14,12,15,18.5,103.5,5.15,13.9,112.5,112.21,89.95
2018,12,14,12,30,0.0,71.0,5.1,13.9,71.0,62.79,47.75
2018,12,14,12,45,1.0,73.5,5.1,13.9,74.0,65.7,50.28
2018,12,14,13,0,2.0,76.0,5.1,13.9,77.0,68.53,52.74
2018,12,14,13,15,6.0,95.0,4.95,13.8,97.5,88.38,69.67
2018,12,14,13,30,10.0,114.0,4.8,13.7,118.0,108.35,86.64
2018,12,14,13,45,21.5,107.5,4.7,13.6,116.0,111.69,89.66
2018,12,14,14,0,33.0,101.0,4.6,13.5,114.0,109.53,87.88
2018,12,14,14,15,48.5,93.0,4.45,13.4,110.5,106.58,85.24
2018,12,14,14,30,64.0,85.0,4.3,13.3,107.0,105.98,84.27
2018,12,14,14,45,43.5,71.5,4.15,13.2,86.0,79.17,61.41
2018,12,14,15,0,23.0,58.0,4.0,13.1,65.0,58.61,44.1
2018,12,14,15,15,16.5,40.0,4.0,13.1,44.5,39.53,27.74
2018,12,14,15,30,10.0,22.0,4.0,13.1,24.0,21.33,12.22
2018,12,14,15,45,5.0,14.5,3.7,12.95,15.5,13.5,5.64
2018,12,14,16,0,0.0,7.0,3.4,12.8,7.0,6.14,0.0
2018,12,14,16,15,0.0,5.0,3.3,12.75,5.0,4.38,0.0
2018,12,14,16,30,0.0,3.0,3.2,12.7,3.0,2.63,0.0
2018,12,14,16,45,0.0,1.5,3.1,12.65,1.5,1.36,0.0
2018,12,14,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,15,10.5,2.5,2.45,11.6,2.5,0.0,0.0
2018,12,15,7,30,21.0,5.0,2.5,11.7,5.0,16.62,0.0
2018,12,15,7,45,10.5,11.0,2.55,11.85,11.0,16.3,1.72
2018,12,15,8,0,0.0,17.0,2.6,12.0,17.0,14.95,6.45
2018,12,15,8,15,0.0,25.5,2.7,12.1,25.5,22.45,13.31
2018,12,15,8,30,0.0,34.0,2.8,12.2,34.0,29.97,20.0
2018,12,15,8,45,0.0,40.0,2.85,12.35,40.0,35.27,24.74
2018,12,15,9,0,0.0,46.0,2.9,12.5,46.0,40.58,29.4
2018,12,15,9,15,1.5,55.5,2.85,12.7,56.0,50.2,37.75
2018,12,15,9,30,3.0,65.0,2.8,12.9,66.0,59.96,46.14
2018,12,15,9,45,23.5,101.5,2.75,13.1,110.0,124.17,101.42
2018,12,15,10,0,44.0,138.0,2.7,13.3,154.0,185.36,153.0
2018,12,15,10,15,33.5,144.0,2.65,13.45,157.0,181.25,148.74
2018,12,15,10,30,23.0,150.0,2.6,13.6,160.0,164.7,134.3
2018,12,15,10,45,50.0,168.0,2.55,13.8,190.5,219.65,180.3
2018,12,15,11,0,77.0,186.0,2.5,14.0,221.0,261.59,214.78
2018,12,15,11,15,131.0,196.5,2.5,14.15,257.5,330.17,271.05
2018,12,15,11,30,185.0,207.0,2.5,14.3,294.0,381.91,312.84
2018,12,15,11,45,203.5,206.5,2.5,14.4,303.5,389.76,318.86
2018,12,15,12,0,222.0,206.0,2.5,14.5,313.0,396.38,324.05
2018,12,15,12,15,117.0,177.5,2.45,14.55,234.0,277.35,226.63
2018,12,15,12,30,12.0,149.0,2.4,14.6,155.0,146.09,117.08
2018,12,15,12,45,6.5,134.0,2.4,14.7,137.0,126.75,101.17
2018,12,15,13,0,1.0,119.0,2.4,14.8,119.0,108.21,85.67
2018,12,15,13,15,2.0,119.5,2.3,14.8,120.0,109.2,86.6
2018,12,15,13,30,3.0,120.0,2.2,14.8,121.0,110.11,87.46
2018,12,15,13,45,2.5,107.5,2.15,14.8,108.5,97.8,77.26
2018,12,15,14,0,2.0,95.0,2.1,14.8,96.0,85.75,67.24
2018,12,15,14,15,6.5,101.5,2.1,14.75,104.0,93.65,73.98
2018,12,15,14,30,11.0,108.0,2.1,14.7,112.0,101.02,80.16
2018,12,15,14,45,7.0,85.5,2.1,14.65,88.0,78.33,61.07
2018,12,15,15,0,3.0,63.0,2.1,14.6,64.0,56.52,42.66
2018,12,15,15,15,2.0,55.5,2.1,14.6,56.0,49.46,36.6
2018,12,15,15,30,1.0,48.0,2.1,14.6,48.0,42.53,30.58
2018,12,15,15,45,0.5,36.5,2.1,14.0,36.5,32.24,21.69
2018,12,15,16,0,0.0,25.0,2.1,13.4,25.0,22.02,12.78
2018,12,15,16,15,0.0,17.0,2.15,13.15,17.0,14.96,6.68
2018,12,15,16,30,0.0,9.0,2.2,12.9,9.0,7.9,0.0
2018,12,15,16,45,0.0,4.5,2.25,12.65,4.5,4.09,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,7,15,8.0,3.0,3.75,13.15,3.0,0.0,0.0
2018,12,16,7,30,16.0,6.0,3.8,13.2,6.0,14.63,0.0
2018,12,16,7,45,8.0,12.0,3.8,13.2,12.0,15.65,0.47
2018,12,16,8,0,0.0,18.0,3.8,13.2,18.0,15.84,7.04
2018,12,16,8,15,0.0,26.0,3.95,13.3,26.0,22.9,13.56
2018,12,16,8,30,0.0,34.0,4.1,13.4,34.0,29.97,19.86
2018,12,16,8,45,0.0,37.0,4.2,13.45,37.0,32.61,22.32
2018,12,16,9,0,0.0,40.0,4.3,13.5,40.0,35.26,24.69
2018,12,16,9,15,0.0,33.5,4.3,13.55,33.5,29.51,19.78
2018,12,16,9,30,0.0,27.0,4.3,13.6,27.0,23.77,14.84
2018,12,16,9,45,0.0,29.5,4.3,13.7,29.5,25.98,16.73
2018,12,16,10,0,0.0,32.0,4.3,13.8,32.0,28.19,18.59
2018,12,16,10,15,0.0,37.5,4.4,13.8,37.5,33.06,22.73
2018,12,16,10,30,0.0,43.0,4.5,13.8,43.0,37.93,26.85
2018,12,16,10,45,0.0,35.5,4.55,13.85,35.5,31.3,21.15
2018,12,16,11,0,0.0,28.0,4.6,13.9,28.0,24.68,15.46
2018,12,16,11,15,0.0,28.0,4.6,13.95,28.0,24.68,15.44
2018,12,16,11,30,0.0,28.0,4.6,14.0,28.0,24.69,15.43
2018,12,16,11,45,0.0,34.5,4.6,14.0,34.5,30.43,20.32
2018,12,16,12,0,0.0,41.0,4.6,14.0,41.0,36.18,25.2
2018,12,16,12,15,0.0,40.5,4.5,14.0,40.5,35.74,24.82
2018,12,16,12,30,0.0,40.0,4.4,14.0,40.0,35.3,24.46
2018,12,16,12,45,0.0,44.5,4.35,13.95,44.5,39.28,27.86
2018,12,16,13,0,0.0,49.0,4.3,13.9,49.0,43.26,31.28
2018,12,16,13,15,0.0,45.5,4.3,13.95,45.5,40.16,28.66
2018,12,16,13,30,0.0,42.0,4.3,14.0,42.0,37.05,26.04
2018,12,16,13,45,0.0,33.5,4.3,14.0,33.5,29.53,19.66
2018,12,16,14,0,0.0,25.0,4.3,14.0,25.0,22.02,13.25
2018,12,16,14,15,0.0,27.5,4.25,14.0,27.5,24.22,15.17
2018,12,16,14,30,0.0,30.0,4.2,14.0,30.0,26.42,17.08
2018,12,16,14,45,0.0,32.0,4.15,14.0,32.0,28.18,18.61
2018,12,16,15,0,0.0,34.0,4.1,14.0,34.0,29.95,20.13
2018,12,16,15,15,0.0,34.5,4.1,14.0,34.5,30.39,20.46
2018,12,16,15,30,0.0,35.0,4.1,14.0,35.0,30.84,20.73
2018,12,16,15,45,0.0,28.5,3.9,13.8,28.5,25.1,15.66
2018,12,16,16,0,0.0,22.0,3.7,13.6,22.0,19.36,10.54
2018,12,16,16,15,0.0,15.5,3.65,13.55,15.5,13.63,5.59
2018,12,16,16,30,0.0,9.0,3.6,13.5,9.0,7.9,0.0
2018,12,16,16,45,0.0,4.5,3.5,13.45,4.5,4.09,0.0
2018,12,16,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,7,15,43.0,4.0,1.7,9.65,5.0,0.0,0.0
2018,12,17,7,30,86.0,8.0,1.6,10.0,10.0,56.44,0.0
2018,12,17,7,45,227.0,19.5,1.5,10.3,39.0,190.54,58.06
2018,12,17,8,0,368.0,31.0,1.4,10.6,68.0,316.8,248.26
2018,12,17,8,15,366.5,40.0,1.45,10.95,91.5,338.48,278.2
2018,12,17,8,30,365.0,49.0,1.5,11.3,115.0,359.43,299.61
2018,12,17,8,45,476.5,52.0,1.5,11.65,159.5,455.28,379.67
2018,12,17,9,0,588.0,55.0,1.5,12.0,204.0,554.97,458.26
2018,12,17,9,15,682.0,53.5,1.5,12.2,251.0,632.91,517.41
2018,12,17,9,30,776.0,52.0,1.5,12.4,298.0,717.18,579.29
2018,12,17,9,45,798.0,55.0,1.5,12.6,330.5,748.53,600.54
2018,12,17,10,0,820.0,58.0,1.5,12.8,363.0,777.31,619.98
2018,12,17,10,15,835.5,59.5,1.5,13.0,389.0,787.62,625.84
2018,12,17,10,30,851.0,61.0,1.5,13.2,415.0,802.92,635.43
2018,12,17,10,45,862.0,62.0,1.55,13.35,435.0,810.52,640.13
2018,12,17,11,0,873.0,63.0,1.6,13.5,455.0,814.72,642.56
2018,12,17,11,15,836.0,73.0,1.6,13.6,457.0,795.15,627.78
2018,12,17,11,30,799.0,83.0,1.6,13.7,459.0,764.69,605.5
2018,12,17,11,45,642.0,117.5,1.65,13.85,422.0,669.7,536.36
2018,12,17,12,0,485.0,152.0,1.7,14.0,385.0,565.07,456.18
2018,12,17,12,15,330.0,171.0,1.7,14.0,329.0,441.84,359.56
2018,12,17,12,30,175.0,190.0,1.7,14.0,273.0,328.21,267.58
2018,12,17,12,45,143.5,184.0,1.75,14.05,251.5,292.33,238.71
2018,12,17,13,0,112.0,178.0,1.8,14.1,230.0,258.32,210.72
2018,12,17,13,15,106.0,175.0,1.8,13.95,222.5,245.32,200.16
2018,12,17,13,30,100.0,172.0,1.8,13.8,215.0,232.56,189.64
2018,12,17,13,45,102.0,164.0,1.8,13.7,206.0,219.08,178.53
2018,12,17,14,0,104.0,156.0,1.8,13.6,197.0,205.36,167.05
2018,12,17,14,15,117.0,138.0,1.75,13.5,181.0,186.11,150.77
2018,12,17,14,30,130.0,120.0,1.7,13.4,165.0,165.87,133.22
2018,12,17,14,45,88.5,112.5,1.65,13.3,141.5,136.57,108.68
2018,12,17,15,0,47.0,105.0,1.6,13.2,118.0,108.7,85.77
2018,12,17,15,15,38.5,93.0,1.6,13.2,102.5,92.22,71.7
2018,12,17,15,30,30.0,81.0,1.6,13.2,87.0,76.75,58.51
2018,12,17,15,45,50.0,65.5,1.45,12.6,73.5,62.41,45.24
2018,12,17,16,0,70.0,50.0,1.3,12.0,60.0,45.86,30.89
2018,12,17,16,15,38.5,34.0,1.35,11.8,39.0,28.05,17.71
2018,12,17,16,30,7.0,18.0,1.4,11.6,18.0,15.72,0.0
2018,12,17,16,45,3.5,9.0,1.4,11.45,9.0,8.19,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,15,0.0,2.0,1.9,10.2,2.0,0.0,0.0
2018,12,18,7,30,0.0,4.0,1.9,10.5,4.0,3.64,0.0
2018,12,18,7,45,53.5,13.0,1.85,10.8,18.5,56.73,9.58
2018,12,18,8,0,107.0,22.0,1.8,11.1,33.0,126.25,96.9
2018,12,18,8,15,53.5,35.0,1.85,11.35,40.5,82.65,65.17
2018,12,18,8,30,0.0,48.0,1.9,11.6,48.0,45.0,32.81
2018,12,18,8,45,0.5,58.0,2.0,11.85,58.0,54.69,41.44
2018,12,18,9,0,1.0,68.0,2.1,12.1,68.0,64.48,49.99
2018,12,18,9,15,7.5,85.0,2.05,12.25,87.0,87.31,69.81
2018,12,18,9,30,14.0,102.0,2.0,12.4,106.0,110.32,89.54
2018,12,18,9,45,52.0,125.0,2.0,12.55,143.5,178.52,148.09
2018,12,18,10,0,90.0,148.0,2.0,12.7,181.0,237.49,197.7
2018,12,18,10,15,107.0,162.5,1.95,12.9,204.5,282.67,234.29
2018,12,18,10,30,124.0,177.0,1.9,13.1,228.0,312.45,258.0
2018,12,18,10,45,84.5,172.5,1.85,13.25,208.0,254.62,209.52
2018,12,18,11,0,45.0,168.0,1.8,13.4,188.0,213.06,174.13
2018,12,18,11,15,101.5,184.5,1.75,13.55,231.5,291.52,239.22
2018,12,18,11,30,158.0,201.0,1.7,13.7,275.0,353.28,289.06
2018,12,18,11,45,301.0,177.5,1.65,13.8,321.0,447.09,365.35
2018,12,18,12,0,444.0,154.0,1.6,13.9,367.0,536.14,435.13
2018,12,18,12,15,232.0,143.5,1.6,14.0,255.0,337.37,276.31
2018,12,18,12,30,20.0,133.0,1.6,14.1,143.0,143.11,114.74
2018,12,18,12,45,11.5,134.5,1.65,14.25,140.0,130.75,104.69
2018,12,18,13,0,3.0,136.0,1.7,14.4,137.0,126.12,100.65
2018,12,18,13,15,3.0,130.5,1.7,14.4,131.5,120.49,96.07
2018,12,18,13,30,3.0,125.0,1.7,14.4,126.0,114.96,91.56
2018,12,18,13,45,2.0,115.5,1.75,14.4,116.0,105.15,83.48
2018,12,18,14,0,1.0,106.0,1.8,14.4,106.0,95.57,75.57
2018,12,18,14,15,223.0,90.0,1.8,14.35,167.0,189.66,153.33
2018,12,18,14,30,445.0,74.0,1.8,14.3,228.0,256.04,203.07
2018,12,18,14,45,382.0,72.0,1.8,14.2,194.5,203.48,157.61
2018,12,18,15,0,319.0,70.0,1.8,14.1,161.0,160.92,121.05
2018,12,18,15,15,221.0,64.5,1.8,14.1,123.5,113.54,82.44
2018,12,18,15,30,123.0,59.0,1.8,14.1,86.0,75.28,53.01
2018,12,18,15,45,209.0,48.0,1.6,13.5,82.0,66.43,41.65
2018,12,18,16,0,295.0,37.0,1.4,12.9,78.0,46.89,25.13
2018,12,18,16,15,214.0,26.5,1.4,12.6,51.0,20.97,11.83
2018,12,18,16,30,133.0,16.0,1.4,12.3,24.0,12.69,0.0
2018,12,18,16,45,76.0,9.5,1.45,12.05,13.0,8.64,0.0
2018,12,18,17,0,19.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,12,18,17,15,9.5,1.5,1.5,11.7,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
