Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,7,15,9.5,3.5,1.15,10.55,3.5,0.0,0.0
2018,12,19,7,30,19.0,7.0,1.1,10.8,7.0,17.18,0.0
2018,12,19,7,45,50.0,21.0,1.1,11.05,25.0,71.2,8.04
2018,12,19,8,0,81.0,35.0,1.1,11.3,43.0,121.2,91.61
2018,12,19,8,15,102.0,50.0,1.15,11.6,65.0,155.66,126.07
2018,12,19,8,30,123.0,65.0,1.2,11.9,87.0,177.7,147.04
2018,12,19,8,45,168.5,79.5,1.25,12.15,117.0,244.35,204.3
2018,12,19,9,0,214.0,94.0,1.3,12.4,147.0,299.53,250.97
2018,12,19,9,15,286.5,100.5,1.4,12.7,183.5,365.45,306.05
2018,12,19,9,30,359.0,107.0,1.5,13.0,220.0,451.16,374.9
2018,12,19,9,45,366.5,119.0,1.55,13.35,244.5,475.27,392.61
2018,12,19,10,0,374.0,131.0,1.6,13.7,269.0,497.87,409.2
2018,12,19,10,15,338.0,147.0,1.65,13.9,278.5,470.85,386.81
2018,12,19,10,30,302.0,163.0,1.7,14.1,288.0,459.08,376.12
2018,12,19,10,45,319.0,169.5,1.75,14.3,307.0,477.83,390.39
2018,12,19,11,0,336.0,176.0,1.8,14.5,326.0,495.21,403.27
2018,12,19,11,15,293.5,186.5,1.8,14.65,320.5,467.1,379.65
2018,12,19,11,30,251.0,197.0,1.8,14.8,315.0,438.56,355.96
2018,12,19,11,45,183.0,193.5,1.8,14.95,280.0,358.69,291.9
2018,12,19,12,0,115.0,190.0,1.8,15.1,245.0,295.97,240.49
2018,12,19,12,15,68.5,161.5,1.75,15.15,194.0,211.55,171.68
2018,12,19,12,30,22.0,133.0,1.7,15.2,143.0,144.59,115.88
2018,12,19,12,45,26.5,110.5,1.65,15.25,122.5,123.15,98.48
2018,12,19,13,0,31.0,88.0,1.6,15.3,102.0,102.34,81.35
2018,12,19,13,15,32.5,88.5,1.55,15.3,103.0,102.37,81.38
2018,12,19,13,30,34.0,89.0,1.5,15.3,104.0,102.18,81.18
2018,12,19,13,45,17.0,76.5,1.45,15.3,84.0,79.41,61.86
2018,12,19,14,0,0.0,64.0,1.4,15.3,64.0,56.55,42.51
2018,12,19,14,15,169.0,60.0,1.35,15.2,118.5,141.48,113.37
2018,12,19,14,30,338.0,56.0,1.3,15.1,173.0,196.34,155.18
2018,12,19,14,45,420.5,54.0,1.2,14.95,184.5,201.99,155.11
2018,12,19,15,0,503.0,52.0,1.1,14.8,196.0,198.09,145.71
2018,12,19,15,15,569.0,49.0,1.1,14.8,190.0,179.6,123.7
2018,12,19,15,30,635.0,46.0,1.1,14.8,184.0,154.15,96.22
2018,12,19,15,45,520.0,43.0,1.0,14.25,140.5,97.98,54.4
2018,12,19,16,0,405.0,40.0,0.9,13.7,97.0,55.97,29.12
2018,12,19,16,15,336.5,31.0,0.9,13.5,67.5,25.26,15.4
2018,12,19,16,30,268.0,22.0,0.9,13.3,38.0,18.38,0.78
2018,12,19,16,45,146.0,12.5,0.95,13.15,20.0,11.37,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,7,15,0.5,1.5,2.55,8.35,1.5,0.0,0.0
2018,12,20,7,30,1.0,3.0,2.6,8.4,3.0,3.3,0.0
2018,12,20,7,45,6.0,14.5,2.6,8.45,15.0,17.27,0.0
2018,12,20,8,0,11.0,26.0,2.6,8.5,27.0,34.98,22.57
2018,12,20,8,15,29.5,44.0,2.55,8.6,48.5,71.43,55.71
2018,12,20,8,30,48.0,62.0,2.5,8.7,70.0,107.43,88.03
2018,12,20,8,45,63.0,79.5,2.45,8.8,93.0,140.05,117.13
2018,12,20,9,0,78.0,97.0,2.4,8.9,116.0,186.07,157.11
2018,12,20,9,15,80.5,111.0,2.3,9.1,133.5,190.5,161.05
2018,12,20,9,30,83.0,125.0,2.2,9.3,151.0,208.17,175.89
2018,12,20,9,45,58.5,133.5,2.15,9.45,153.0,195.88,164.4
2018,12,20,10,0,34.0,142.0,2.1,9.6,155.0,183.26,152.61
2018,12,20,10,15,29.0,148.0,2.0,9.7,159.5,183.42,152.28
2018,12,20,10,30,24.0,154.0,1.9,9.8,164.0,170.65,141.08
2018,12,20,10,45,17.0,152.0,1.8,9.9,159.0,160.55,132.12
2018,12,20,11,0,10.0,150.0,1.7,10.0,154.0,151.0,123.63
2018,12,20,11,15,16.0,163.0,1.7,10.1,170.0,168.84,138.61
2018,12,20,11,30,22.0,176.0,1.7,10.2,186.0,186.51,153.28
2018,12,20,11,45,15.5,170.5,1.7,10.3,177.5,173.98,142.44
2018,12,20,12,0,9.0,165.0,1.7,10.4,169.0,162.03,132.2
2018,12,20,12,15,5.0,144.0,1.7,10.5,146.0,136.65,110.87
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,112.46,90.46
2018,12,20,12,45,0.5,93.5,1.75,10.65,93.5,83.65,66.16
2018,12,20,13,0,0.0,64.0,1.8,10.7,64.0,56.57,43.11
2018,12,20,13,15,1.0,93.5,1.8,10.75,94.0,83.94,66.57
2018,12,20,13,30,2.0,123.0,1.8,10.8,124.0,112.48,90.81
2018,12,20,13,45,5.0,122.5,1.8,10.8,124.5,113.45,91.71
2018,12,20,14,0,8.0,122.0,1.8,10.8,125.0,114.13,92.4
2018,12,20,14,15,14.5,118.5,1.8,10.75,123.5,113.2,91.67
2018,12,20,14,30,21.0,115.0,1.8,10.7,122.0,111.58,90.24
2018,12,20,14,45,19.0,102.5,1.8,10.7,108.5,98.04,78.63
2018,12,20,15,0,17.0,90.0,1.8,10.7,95.0,84.83,67.24
2018,12,20,15,15,15.5,84.5,1.8,10.7,88.5,78.3,61.47
2018,12,20,15,30,14.0,79.0,1.8,10.7,82.0,71.75,55.59
2018,12,20,15,45,8.0,63.0,1.7,10.45,64.5,55.74,41.81
2018,12,20,16,0,2.0,47.0,1.6,10.2,47.0,40.7,28.77
2018,12,20,16,15,11.5,32.5,1.6,10.1,33.0,27.7,17.77
2018,12,20,16,30,21.0,18.0,1.6,10.0,19.0,15.41,0.51
2018,12,20,16,45,21.0,10.5,1.6,9.95,10.5,9.55,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,21,7,15,60.0,4.5,1.7,10.35,5.5,0.0,0.0
2018,12,21,7,30,120.0,9.0,1.8,10.5,11.0,76.14,0.0
2018,12,21,7,45,119.5,10.0,1.9,10.65,16.5,105.58,0.0
2018,12,21,8,0,119.0,11.0,2.0,10.8,22.0,116.18,87.83
2018,12,21,8,15,59.5,19.5,2.05,10.9,25.0,72.21,56.62
2018,12,21,8,30,0.0,28.0,2.1,11.0,28.0,24.66,15.48
2018,12,21,8,45,55.0,40.0,2.2,11.15,53.5,87.69,71.7
2018,12,21,9,0,110.0,52.0,2.3,11.3,79.0,157.33,133.02
2018,12,21,9,15,57.0,63.5,2.3,11.45,77.5,118.83,98.69
2018,12,21,9,30,4.0,75.0,2.3,11.6,76.0,71.57,56.33
2018,12,21,9,45,2.0,77.5,2.3,11.75,78.0,71.65,56.3
2018,12,21,10,0,0.0,80.0,2.3,11.9,80.0,71.9,56.33
2018,12,21,10,15,0.0,96.5,2.25,12.05,96.5,88.35,70.22
2018,12,21,10,30,0.0,113.0,2.2,12.2,113.0,104.93,84.1
2018,12,21,10,45,106.0,136.5,2.2,12.4,184.0,242.66,202.5
2018,12,21,11,0,212.0,160.0,2.2,12.6,255.0,372.56,309.51
2018,12,21,11,15,248.5,170.5,2.2,12.75,285.0,410.8,339.41
2018,12,21,11,30,285.0,181.0,2.2,12.9,315.0,447.03,367.77
2018,12,21,11,45,360.5,176.0,2.2,13.05,347.5,493.17,404.61
2018,12,21,12,0,436.0,171.0,2.2,13.2,380.0,550.26,448.76
2018,12,21,12,15,394.0,176.5,2.2,13.3,365.0,511.13,416.76
2018,12,21,12,30,352.0,182.0,2.2,13.4,350.0,459.89,376.05
2018,12,21,12,45,476.0,153.5,2.2,13.5,376.0,512.79,418.82
2018,12,21,13,0,600.0,125.0,2.2,13.6,402.0,549.28,447.28
2018,12,21,13,15,679.0,102.5,2.2,13.6,406.0,548.61,446.24
2018,12,21,13,30,758.0,80.0,2.2,13.6,410.0,538.05,437.09
2018,12,21,13,45,738.0,78.0,2.2,13.6,385.5,490.33,397.65
2018,12,21,14,0,718.0,76.0,2.2,13.6,361.0,442.46,357.38
2018,12,21,14,15,761.0,67.0,2.15,13.45,349.0,415.2,332.06
2018,12,21,14,30,804.0,58.0,2.1,13.3,337.0,382.13,300.46
2018,12,21,14,45,740.0,61.5,2.05,13.2,298.5,319.98,245.91
2018,12,21,15,0,676.0,65.0,2.0,13.1,260.0,262.3,194.82
2018,12,21,15,15,540.5,65.0,2.0,13.1,207.0,190.94,135.5
2018,12,21,15,30,405.0,65.0,2.0,13.1,154.0,131.82,88.56
2018,12,21,15,45,445.5,51.5,2.0,12.35,131.0,99.57,59.37
2018,12,21,16,0,486.0,38.0,2.0,11.6,108.0,60.38,30.03
2018,12,21,16,15,352.5,30.5,2.05,11.4,72.5,24.72,15.22
2018,12,21,16,30,219.0,23.0,2.1,11.2,37.0,19.18,2.8
2018,12,21,16,45,119.5,13.0,2.15,11.0,19.5,11.82,0.0
2018,12,21,17,0,20.0,3.0,2.2,10.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,2.2,10.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.1,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.4,9.0,47.4,0.0
2018,12,22,7,45,154.5,20.5,1.6,7.7,32.0,142.56,0.0
2018,12,22,8,0,238.0,33.0,1.6,8.0,55.0,233.74,180.03
2018,12,22,8,15,303.0,43.0,1.65,8.3,86.0,294.92,244.42
2018,12,22,8,30,368.0,53.0,1.7,8.6,117.0,363.8,305.96
2018,12,22,8,45,376.0,58.5,1.75,8.85,138.0,381.49,323.35
2018,12,22,9,0,384.0,64.0,1.8,9.1,159.0,401.75,341.6
2018,12,22,9,15,456.5,74.0,1.75,9.35,204.0,485.79,410.14
2018,12,22,9,30,529.0,84.0,1.7,9.6,249.0,563.45,470.55
2018,12,22,9,45,437.5,108.0,1.7,9.8,254.0,518.85,433.46
2018,12,22,10,0,346.0,132.0,1.7,10.0,259.0,458.81,383.9
2018,12,22,10,15,386.0,137.0,1.55,10.25,288.5,515.27,427.59
2018,12,22,10,30,426.0,142.0,1.4,10.5,318.0,553.47,455.5
2018,12,22,10,45,432.5,148.0,1.3,10.75,334.0,563.15,460.85
2018,12,22,11,0,439.0,154.0,1.2,11.0,350.0,570.9,464.88
2018,12,22,11,15,362.5,173.0,1.15,11.35,338.0,507.72,413.79
2018,12,22,11,30,286.0,192.0,1.1,11.7,326.0,461.46,375.57
2018,12,22,11,45,250.0,198.0,1.05,12.05,316.0,432.26,351.42
2018,12,22,12,0,214.0,204.0,1.0,12.4,306.0,389.49,316.77
2018,12,22,12,15,148.0,202.0,0.95,12.55,272.5,330.11,268.43
2018,12,22,12,30,82.0,200.0,0.9,12.7,239.0,261.86,212.64
2018,12,22,12,45,72.0,195.0,0.85,12.9,229.0,245.31,199.2
2018,12,22,13,0,62.0,190.0,0.8,13.1,219.0,229.45,186.03
2018,12,22,13,15,85.5,189.5,0.8,13.1,227.5,239.98,194.96
2018,12,22,13,30,109.0,189.0,0.8,13.1,236.0,256.98,208.66
2018,12,22,13,45,78.5,168.5,0.8,13.05,201.5,204.68,165.96
2018,12,22,14,0,48.0,148.0,0.8,13.0,167.0,164.19,132.79
2018,12,22,14,15,70.0,133.5,0.8,13.0,159.0,156.37,126.31
2018,12,22,14,30,92.0,119.0,0.8,13.0,151.0,151.3,121.53
2018,12,22,14,45,115.5,111.0,0.85,13.0,147.0,145.32,115.46
2018,12,22,15,0,139.0,103.0,0.9,13.0,143.0,136.73,106.63
2018,12,22,15,15,92.5,92.5,0.9,13.0,117.5,106.94,82.1
2018,12,22,15,30,46.0,82.0,0.9,13.0,92.0,80.91,61.39
2018,12,22,15,45,35.0,66.0,0.9,12.65,72.5,61.84,45.43
2018,12,22,16,0,24.0,50.0,0.9,12.3,53.0,44.4,30.97
2018,12,22,16,15,26.0,35.0,0.9,12.25,37.5,29.61,19.37
2018,12,22,16,30,28.0,20.0,0.9,12.2,22.0,16.98,2.52
2018,12,22,16,45,26.0,11.5,0.9,12.1,12.0,10.46,0.0
2018,12,22,17,0,24.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,7,15,5.0,1.0,1.4,9.1,1.0,0.0,0.0
2018,12,23,7,30,10.0,2.0,1.3,9.3,2.0,7.46,0.0
2018,12,23,7,45,5.0,6.5,1.15,9.5,6.5,8.83,0.0
2018,12,23,8,0,0.0,11.0,1.0,9.7,11.0,9.66,1.93
2018,12,23,8,15,0.5,21.0,0.95,9.95,21.0,18.81,10.29
2018,12,23,8,30,1.0,31.0,0.9,10.2,31.0,28.02,18.51
2018,12,23,8,45,5.5,47.0,0.85,10.45,48.0,45.75,34.17
2018,12,23,9,0,10.0,63.0,0.8,10.7,65.0,65.84,51.78
2018,12,23,9,15,24.0,80.0,0.9,11.1,87.0,102.56,83.7
2018,12,23,9,30,38.0,97.0,1.0,11.5,109.0,133.36,110.09
2018,12,23,9,45,70.5,116.5,1.1,11.85,141.5,182.75,152.28
2018,12,23,10,0,103.0,136.0,1.2,12.2,174.0,247.41,205.97
2018,12,23,10,15,132.0,145.0,1.25,12.35,197.0,280.65,233.25
2018,12,23,10,30,161.0,154.0,1.3,12.5,220.0,313.75,260.18
2018,12,23,10,45,127.0,165.0,1.35,12.7,218.5,296.22,244.31
2018,12,23,11,0,93.0,176.0,1.4,12.9,217.0,263.35,216.44
2018,12,23,11,15,108.0,181.0,1.35,13.0,230.5,293.19,240.51
2018,12,23,11,30,123.0,186.0,1.3,13.1,244.0,307.42,251.68
2018,12,23,11,45,173.5,195.0,1.25,13.2,277.5,353.75,289.11
2018,12,23,12,0,224.0,204.0,1.2,13.3,311.0,397.47,323.54
2018,12,23,12,15,176.0,198.5,1.2,13.35,282.5,347.21,282.53
2018,12,23,12,30,128.0,193.0,1.2,13.4,254.0,299.12,243.46
2018,12,23,12,45,69.5,164.5,1.2,13.45,197.5,209.94,170.75
2018,12,23,13,0,11.0,136.0,1.2,13.5,141.0,131.43,105.28
2018,12,23,13,15,17.0,127.5,1.2,13.5,135.0,126.31,101.42
2018,12,23,13,30,23.0,119.0,1.2,13.5,129.0,125.74,101.12
2018,12,23,13,45,12.5,106.5,1.15,13.5,112.0,102.29,81.4
2018,12,23,14,0,2.0,94.0,1.1,13.5,95.0,84.85,66.75
2018,12,23,14,15,4.0,74.0,1.05,13.45,75.5,67.27,51.98
2018,12,23,14,30,6.0,54.0,1.0,13.4,56.0,50.03,37.35
2018,12,23,14,45,3.0,49.5,0.95,13.35,50.5,44.7,32.85
2018,12,23,15,0,0.0,45.0,0.9,13.3,45.0,39.69,28.62
2018,12,23,15,15,0.0,47.0,0.9,13.3,47.0,41.47,30.11
2018,12,23,15,30,0.0,49.0,0.9,13.3,49.0,43.26,31.5
2018,12,23,15,45,0.0,38.5,0.75,12.85,38.5,33.96,23.39
2018,12,23,16,0,0.0,28.0,0.6,12.4,28.0,24.67,15.22
2018,12,23,16,15,3.5,19.5,0.6,12.25,19.5,17.17,8.95
2018,12,23,16,30,7.0,11.0,0.6,12.1,11.0,9.86,0.0
2018,12,23,16,45,7.0,5.5,0.55,12.0,5.5,5.0,0.0
2018,12,23,17,0,7.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,3.5,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.45,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.7,1.0,3.72,0.0
2018,12,24,7,45,2.5,4.5,2.2,10.95,4.5,5.52,0.0
2018,12,24,8,0,0.0,8.0,2.3,11.2,8.0,7.02,0.0
2018,12,24,8,15,0.0,12.0,2.35,11.4,12.0,10.54,3.2
2018,12,24,8,30,0.0,16.0,2.4,11.6,16.0,14.06,6.38
2018,12,24,8,45,0.0,21.0,2.45,11.85,21.0,18.46,10.28
2018,12,24,9,0,0.0,26.0,2.5,12.1,26.0,22.88,14.16
2018,12,24,9,15,0.0,31.0,2.6,12.35,31.0,27.3,18.0
2018,12,24,9,30,0.0,36.0,2.7,12.6,36.0,31.72,21.81
2018,12,24,9,45,0.0,32.0,2.75,12.85,32.0,28.19,18.72
2018,12,24,10,0,0.0,28.0,2.8,13.1,28.0,24.66,15.63
2018,12,24,10,15,0.0,29.5,2.9,13.25,29.5,25.99,16.74
2018,12,24,10,30,0.0,31.0,3.0,13.4,31.0,27.32,17.84
2018,12,24,10,45,0.0,33.0,3.15,13.55,33.0,29.09,19.31
2018,12,24,11,0,0.0,35.0,3.3,13.7,35.0,30.86,20.78
2018,12,24,11,15,0.0,41.5,3.4,13.65,41.5,36.62,25.67
2018,12,24,11,30,0.0,48.0,3.5,13.6,48.0,42.38,30.56
2018,12,24,11,45,0.0,52.0,3.6,13.55,52.0,45.93,33.56
2018,12,24,12,0,0.0,56.0,3.7,13.5,56.0,49.47,36.56
2018,12,24,12,15,0.0,48.0,3.75,13.45,48.0,42.38,30.54
2018,12,24,12,30,0.0,40.0,3.8,13.4,40.0,35.3,24.52
2018,12,24,12,45,0.0,38.0,3.8,13.35,38.0,33.53,23.03
2018,12,24,13,0,0.0,36.0,3.8,13.3,36.0,31.75,21.54
2018,12,24,13,15,0.0,34.5,3.8,13.25,34.5,30.42,20.43
2018,12,24,13,30,0.0,33.0,3.8,13.2,33.0,29.09,19.33
2018,12,24,13,45,0.0,37.0,3.75,13.2,37.0,32.63,22.38
2018,12,24,14,0,0.0,41.0,3.7,13.2,41.0,36.16,25.45
2018,12,24,14,15,13.0,70.5,3.7,13.2,75.0,70.2,54.59
2018,12,24,14,30,26.0,100.0,3.7,13.2,109.0,102.51,81.87
2018,12,24,14,45,18.5,72.5,3.7,13.25,78.5,72.32,56.13
2018,12,24,15,0,11.0,45.0,3.7,13.3,48.0,43.72,31.72
2018,12,24,15,15,5.5,33.0,3.7,13.3,34.5,30.35,20.31
2018,12,24,15,30,0.0,21.0,3.7,13.3,21.0,18.46,10.22
2018,12,24,15,45,73.0,21.5,4.0,13.1,32.5,28.57,15.52
2018,12,24,16,0,146.0,22.0,4.3,12.9,44.0,28.05,13.12
2018,12,24,16,15,96.0,16.0,4.4,12.7,28.5,12.34,4.81
2018,12,24,16,30,46.0,10.0,4.5,12.5,13.0,7.73,0.0
2018,12,24,16,45,23.5,5.0,4.6,12.3,6.5,4.55,0.0
2018,12,24,17,0,1.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.5,0.0,4.65,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,15,58.5,4.5,3.4,8.35,5.0,0.0,0.0
2018,12,25,7,30,117.0,9.0,3.4,8.7,10.0,73.92,0.0
2018,12,25,7,45,285.5,17.5,3.4,9.05,38.5,216.07,0.0
2018,12,25,8,0,454.0,26.0,3.4,9.4,67.0,353.01,268.14
2018,12,25,8,15,544.0,31.0,3.4,9.65,105.5,436.34,360.14
2018,12,25,8,30,634.0,36.0,3.4,9.9,144.0,523.23,436.54
2018,12,25,8,45,688.5,39.5,3.45,10.15,184.0,585.33,489.58
2018,12,25,9,0,743.0,43.0,3.5,10.4,224.0,647.91,540.72
2018,12,25,9,15,772.5,46.5,3.5,10.65,261.0,690.88,574.48
2018,12,25,9,30,802.0,50.0,3.5,10.9,298.0,724.51,599.88
2018,12,25,9,45,820.5,54.0,3.5,11.2,331.0,755.33,622.25
2018,12,25,10,0,839.0,58.0,3.5,11.5,364.0,791.49,648.09
2018,12,25,10,15,857.0,59.0,3.55,11.75,392.0,804.18,656.21
2018,12,25,10,30,875.0,60.0,3.6,12.0,420.0,821.8,668.1
2018,12,25,10,45,886.5,61.5,3.7,12.25,441.5,831.36,674.18
2018,12,25,11,0,898.0,63.0,3.8,12.5,463.0,837.43,677.78
2018,12,25,11,15,905.0,63.5,3.8,12.7,477.0,834.87,674.72
2018,12,25,11,30,912.0,64.0,3.8,12.9,491.0,828.71,669.2
2018,12,25,11,45,916.0,63.5,3.85,13.1,497.5,815.27,658.68
2018,12,25,12,0,920.0,63.0,3.9,13.3,504.0,798.31,645.71
2018,12,25,12,15,919.0,64.0,3.9,13.4,503.5,775.99,628.85
2018,12,25,12,30,918.0,65.0,3.9,13.5,503.0,750.44,609.67
2018,12,25,12,45,913.0,65.0,3.9,13.65,494.5,717.8,585.03
2018,12,25,13,0,908.0,65.0,3.9,13.8,486.0,682.48,557.7
2018,12,25,13,15,901.0,64.5,3.9,13.85,470.5,642.82,525.53
2018,12,25,13,30,894.0,64.0,3.9,13.9,455.0,600.99,491.0
2018,12,25,13,45,883.0,62.5,3.9,13.95,432.5,553.91,451.54
2018,12,25,14,0,872.0,61.0,3.9,14.0,410.0,505.48,410.0
2018,12,25,14,15,854.5,59.5,3.8,13.9,381.0,453.03,364.2
2018,12,25,14,30,837.0,58.0,3.7,13.8,352.0,401.26,317.75
2018,12,25,14,45,811.0,55.5,3.6,13.7,317.5,344.09,265.98
2018,12,25,15,0,785.0,53.0,3.5,13.6,283.0,288.21,214.45
2018,12,25,15,15,746.0,50.0,3.5,13.6,244.5,230.35,161.57
2018,12,25,15,30,707.0,47.0,3.5,13.6,206.0,175.87,112.8
2018,12,25,15,45,646.5,42.5,3.25,12.75,166.0,121.04,68.39
2018,12,25,16,0,586.0,38.0,3.0,11.9,126.0,72.81,35.82
2018,12,25,16,15,480.5,31.5,3.0,11.55,88.5,29.45,19.48
2018,12,25,16,30,375.0,25.0,3.0,11.2,51.0,21.02,6.83
2018,12,25,16,45,203.5,14.5,3.0,10.8,27.0,13.19,0.0
2018,12,25,17,0,32.0,4.0,3.0,10.4,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.0,10.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,7,15,23.5,3.5,2.7,7.9,3.5,0.0,0.0
2018,12,26,7,30,47.0,7.0,2.6,8.2,7.0,32.73,0.0
2018,12,26,7,45,88.5,19.5,2.45,8.45,25.5,99.39,0.0
2018,12,26,8,0,130.0,32.0,2.3,8.7,44.0,148.41,110.35
2018,12,26,8,15,174.0,46.0,2.5,9.1,70.5,198.04,163.17
2018,12,26,8,30,218.0,60.0,2.7,9.5,97.0,250.29,210.91
2018,12,26,8,45,256.0,73.0,2.85,9.9,127.0,314.04,266.35
2018,12,26,9,0,294.0,86.0,3.0,10.3,157.0,364.13,309.45
2018,12,26,9,15,358.0,90.5,3.1,10.55,191.0,423.91,360.22
2018,12,26,9,30,422.0,95.0,3.2,10.8,225.0,485.16,410.9
2018,12,26,9,45,458.5,100.5,3.35,11.05,256.0,525.99,443.75
2018,12,26,10,0,495.0,106.0,3.5,11.3,287.0,566.03,475.24
2018,12,26,10,15,672.5,85.0,3.45,11.5,350.0,697.3,576.67
2018,12,26,10,30,850.0,64.0,3.4,11.7,413.0,814.66,663.29
2018,12,26,10,45,875.5,63.0,3.4,11.85,438.0,824.58,668.58
2018,12,26,11,0,901.0,62.0,3.4,12.0,463.0,839.12,678.18
2018,12,26,11,15,907.0,62.5,3.35,12.1,477.0,835.84,674.48
2018,12,26,11,30,913.0,63.0,3.3,12.2,491.0,828.99,668.42
2018,12,26,11,45,907.5,65.0,3.25,12.3,495.5,811.28,654.52
2018,12,26,12,0,902.0,67.0,3.2,12.4,500.0,790.34,638.43
2018,12,26,12,15,868.5,74.5,3.3,12.45,490.5,758.1,614.9
2018,12,26,12,30,835.0,82.0,3.4,12.5,481.0,717.36,584.88
2018,12,26,12,45,840.5,80.5,3.5,12.55,476.5,692.07,566.44
2018,12,26,13,0,846.0,79.0,3.6,12.6,472.0,663.64,544.0
2018,12,26,13,15,861.5,73.5,3.6,12.6,462.5,633.89,519.79
2018,12,26,13,30,877.0,68.0,3.6,12.6,453.0,597.08,489.51
2018,12,26,13,45,864.0,66.5,3.65,12.6,430.0,552.37,452.0
2018,12,26,14,0,851.0,65.0,3.7,12.6,407.0,503.16,410.02
2018,12,26,14,15,771.0,72.5,3.6,12.45,365.5,432.46,350.01
2018,12,26,14,30,691.0,80.0,3.5,12.3,324.0,367.38,293.86
2018,12,26,14,45,480.5,94.5,3.4,12.1,256.5,266.25,210.23
2018,12,26,15,0,270.0,109.0,3.3,11.9,189.0,185.42,144.92
2018,12,26,15,15,380.0,85.5,3.3,11.9,181.0,175.25,130.1
2018,12,26,15,30,490.0,62.0,3.3,11.9,173.0,151.07,102.15
2018,12,26,15,45,470.5,53.5,3.35,11.35,143.0,109.45,66.75
2018,12,26,16,0,451.0,45.0,3.4,10.8,113.0,69.88,37.86
2018,12,26,16,15,271.0,35.5,3.45,10.6,72.5,30.51,20.54
2018,12,26,16,30,91.0,26.0,3.5,10.4,32.0,21.02,7.54
2018,12,26,16,45,53.0,14.0,3.55,10.25,17.0,12.73,0.0
2018,12,26,17,0,15.0,2.0,3.6,10.1,2.0,0.0,0.0
2018,12,26,17,15,7.5,1.0,3.6,10.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,7.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,7,15,64.5,4.5,3.7,7.1,5.0,0.0,0.0
2018,12,27,7,30,129.0,9.0,3.8,7.5,10.0,80.41,0.0
2018,12,27,7,45,302.5,17.0,3.85,7.9,38.5,217.97,0.0
2018,12,27,8,0,476.0,25.0,3.9,8.3,67.0,365.48,276.01
2018,12,27,8,15,563.0,30.0,3.95,8.7,105.5,447.13,370.24
2018,12,27,8,30,650.0,35.0,4.0,9.1,144.0,532.39,446.06
2018,12,27,8,45,702.0,37.5,4.05,9.5,183.5,591.73,497.2
2018,12,27,9,0,754.0,40.0,4.1,9.9,223.0,644.13,540.53
2018,12,27,9,15,784.0,43.5,4.3,10.3,260.5,687.49,575.7
2018,12,27,9,30,814.0,47.0,4.5,10.7,298.0,729.39,608.62
2018,12,27,9,45,833.0,50.0,4.7,11.1,331.0,759.66,631.69
2018,12,27,10,0,852.0,53.0,4.9,11.5,364.0,787.31,652.34
2018,12,27,10,15,870.5,54.5,4.95,11.75,392.5,809.53,668.09
2018,12,27,10,30,889.0,56.0,5.0,12.0,421.0,828.64,681.34
2018,12,27,10,45,901.5,56.5,5.1,12.2,442.5,838.0,687.56
2018,12,27,11,0,914.0,57.0,5.2,12.4,464.0,843.84,691.24
2018,12,27,11,15,921.0,57.0,5.25,12.55,478.0,840.82,688.17
2018,12,27,11,30,928.0,57.0,5.3,12.7,492.0,834.17,682.53
2018,12,27,11,45,932.0,57.5,5.3,12.8,499.5,822.1,672.79
2018,12,27,12,0,936.0,58.0,5.3,12.9,507.0,806.43,660.47
2018,12,27,12,15,936.5,58.0,5.3,12.95,507.0,783.91,643.18
2018,12,27,12,30,937.0,58.0,5.3,13.0,507.0,758.07,623.43
2018,12,27,12,45,933.5,58.0,5.3,13.05,499.0,726.2,599.06
2018,12,27,13,0,930.0,58.0,5.3,13.1,491.0,691.48,572.32
2018,12,27,13,15,922.5,57.5,5.3,13.1,475.5,650.97,538.89
2018,12,27,13,30,915.0,57.0,5.3,13.1,460.0,608.26,503.05
2018,12,27,13,45,904.0,56.0,5.3,13.05,437.5,561.09,462.91
2018,12,27,14,0,893.0,55.0,5.3,13.0,415.0,512.48,420.6
2018,12,27,14,15,876.5,53.5,5.2,12.9,386.0,459.65,373.66
2018,12,27,14,30,860.0,52.0,5.1,12.8,357.0,406.43,325.24
2018,12,27,14,45,836.0,50.0,5.05,12.65,322.5,349.94,273.25
2018,12,27,15,0,812.0,48.0,5.0,12.5,288.0,294.41,221.19
2018,12,27,15,15,775.5,45.0,5.0,12.5,249.5,236.1,167.0
2018,12,27,15,30,739.0,42.0,5.0,12.5,211.0,179.91,115.87
2018,12,27,15,45,681.0,38.5,4.7,11.9,171.0,124.36,69.92
2018,12,27,16,0,623.0,35.0,4.4,11.3,131.0,75.0,35.79
2018,12,27,16,15,524.5,29.5,4.3,10.95,93.0,29.93,20.08
2018,12,27,16,30,426.0,24.0,4.2,10.6,55.0,21.84,8.69
2018,12,27,16,45,249.5,15.0,4.15,10.3,30.0,13.64,0.0
2018,12,27,17,0,73.0,6.0,4.1,10.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,4.1,9.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.45,6.55,3.5,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.5,6.8,7.0,40.47,0.0
2018,12,28,7,45,127.0,19.0,3.5,7.05,27.5,120.92,0.0
2018,12,28,8,0,193.0,31.0,3.5,7.3,48.0,201.66,150.79
2018,12,28,8,15,406.0,34.0,3.6,7.6,94.5,353.72,295.02
2018,12,28,8,30,619.0,37.0,3.7,7.9,141.0,512.66,431.92
2018,12,28,8,45,691.0,38.5,3.8,8.25,182.5,584.77,493.31
2018,12,28,9,0,763.0,40.0,3.9,8.6,224.0,650.75,547.69
2018,12,28,9,15,796.5,42.0,3.9,8.95,261.5,694.78,582.51
2018,12,28,9,30,830.0,44.0,3.9,9.3,299.0,737.61,615.13
2018,12,28,9,45,852.5,45.0,3.9,9.6,332.0,768.2,637.46
2018,12,28,10,0,875.0,46.0,3.9,9.9,365.0,796.33,657.4
2018,12,28,10,15,890.0,47.0,3.85,10.2,392.5,815.38,669.87
2018,12,28,10,30,905.0,48.0,3.8,10.5,420.0,831.23,679.82
2018,12,28,10,45,915.0,49.0,3.75,10.75,441.5,839.47,684.15
2018,12,28,11,0,925.0,50.0,3.7,11.0,463.0,844.13,685.92
2018,12,28,11,15,931.0,51.0,3.7,11.2,477.5,841.79,683.0
2018,12,28,11,30,937.0,52.0,3.7,11.4,492.0,835.77,677.54
2018,12,28,11,45,940.0,52.0,3.65,11.6,499.0,822.31,666.47
2018,12,28,12,0,943.0,52.0,3.6,11.8,506.0,805.28,652.94
2018,12,28,12,15,940.0,53.5,3.55,11.95,505.5,782.08,635.07
2018,12,28,12,30,937.0,55.0,3.5,12.1,505.0,755.65,614.89
2018,12,28,12,45,930.0,57.0,3.4,12.25,497.5,723.94,590.57
2018,12,28,13,0,923.0,59.0,3.3,12.4,490.0,689.52,564.14
2018,12,28,13,15,916.0,58.0,3.2,12.45,474.0,649.03,531.12
2018,12,28,13,30,909.0,57.0,3.1,12.5,458.0,606.34,495.79
2018,12,28,13,45,885.0,57.5,3.0,12.6,432.0,554.09,452.11
2018,12,28,14,0,861.0,58.0,2.9,12.7,406.0,501.53,407.29
2018,12,28,14,15,852.0,55.5,2.75,12.6,379.5,452.48,364.32
2018,12,28,14,30,843.0,53.0,2.6,12.5,353.0,402.4,319.29
2018,12,28,14,45,825.5,50.5,2.45,12.4,321.0,348.51,270.12
2018,12,28,15,0,808.0,48.0,2.3,12.3,289.0,294.94,220.25
2018,12,28,15,15,771.5,45.5,2.3,12.3,250.5,236.82,166.98
2018,12,28,15,30,735.0,43.0,2.3,12.3,212.0,181.77,117.29
2018,12,28,15,45,676.5,39.5,2.05,11.4,172.0,126.26,71.63
2018,12,28,16,0,618.0,36.0,1.8,10.5,132.0,77.0,37.4
2018,12,28,16,15,518.5,30.5,1.8,10.25,94.0,32.01,17.38
2018,12,28,16,30,419.0,25.0,1.8,10.0,56.0,22.8,9.98
2018,12,28,16,45,245.0,16.0,1.8,9.7,31.0,14.55,0.0
2018,12,28,17,0,71.0,7.0,1.8,9.4,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,1.8,9.35,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,7,15,27.5,3.5,1.2,8.05,3.5,0.0,0.0
2018,12,29,7,30,55.0,7.0,1.2,8.3,7.0,37.06,0.0
2018,12,29,7,45,119.5,19.0,1.15,8.6,27.0,116.16,0.0
2018,12,29,8,0,184.0,31.0,1.1,8.9,47.0,195.73,143.84
2018,12,29,8,15,346.0,36.5,1.15,9.2,87.0,316.37,259.43
2018,12,29,8,30,508.0,42.0,1.2,9.5,127.0,447.48,370.87
2018,12,29,8,45,484.5,55.0,1.25,9.8,153.0,460.93,384.1
