Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,0,461.0,68.0,1.3,10.1,179.0,470.97,393.78
2018,12,29,9,15,494.0,76.0,1.25,10.4,212.5,516.39,429.77
2018,12,29,9,30,527.0,84.0,1.2,10.7,246.0,561.14,463.54
2018,12,29,9,45,578.0,86.0,1.15,11.0,281.5,612.38,501.1
2018,12,29,10,0,629.0,88.0,1.1,11.3,317.0,662.38,536.5
2018,12,29,10,15,739.5,73.5,1.0,11.65,362.5,734.16,586.01
2018,12,29,10,30,850.0,59.0,0.9,12.0,408.0,800.97,629.83
2018,12,29,10,45,860.5,60.0,0.8,12.3,429.0,809.51,631.8
2018,12,29,11,0,871.0,61.0,0.7,12.6,450.0,814.7,632.19
2018,12,29,11,15,877.5,61.5,0.7,12.85,464.0,812.43,629.38
2018,12,29,11,30,884.0,62.0,0.7,13.1,478.0,806.7,624.4
2018,12,29,11,45,874.5,65.0,0.7,13.3,481.5,787.85,610.63
2018,12,29,12,0,865.0,68.0,0.7,13.5,485.0,765.97,595.03
2018,12,29,12,15,852.0,72.0,0.75,13.6,482.5,739.8,577.45
2018,12,29,12,30,839.0,76.0,0.8,13.7,480.0,716.83,562.11
2018,12,29,12,45,850.0,72.5,0.85,13.85,476.0,693.23,546.09
2018,12,29,13,0,861.0,69.0,0.9,14.0,472.0,661.57,523.59
2018,12,29,13,15,851.5,68.0,0.95,14.0,456.0,621.68,493.77
2018,12,29,13,30,842.0,67.0,1.0,14.0,440.0,583.35,464.26
2018,12,29,13,45,783.5,73.5,1.0,14.05,407.0,520.86,415.1
2018,12,29,14,0,725.0,80.0,1.0,14.1,374.0,461.49,367.45
2018,12,29,14,15,675.0,82.0,1.0,14.05,341.0,403.73,320.19
2018,12,29,14,30,625.0,84.0,1.0,14.0,308.0,349.05,274.31
2018,12,29,14,45,608.5,78.0,0.95,13.95,278.5,301.82,232.89
2018,12,29,15,0,592.0,72.0,0.9,13.9,249.0,255.35,191.2
2018,12,29,15,15,543.5,68.0,0.9,13.9,214.0,203.94,146.22
2018,12,29,15,30,495.0,64.0,0.9,13.9,179.0,157.24,105.95
2018,12,29,15,45,413.0,57.0,0.9,13.4,140.5,108.44,67.64
2018,12,29,16,0,331.0,50.0,0.9,12.9,102.0,67.29,38.96
2018,12,29,16,15,270.5,38.0,1.0,12.6,72.0,33.39,19.64
2018,12,29,16,30,210.0,26.0,1.1,12.3,42.0,21.42,9.45
2018,12,29,16,45,134.0,16.0,1.2,12.05,23.5,14.55,0.0
2018,12,29,17,0,58.0,6.0,1.3,11.8,5.0,5.46,0.0
2018,12,29,17,15,29.0,3.0,1.4,11.55,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,15,26.5,3.0,2.8,6.75,3.0,0.0,0.0
2018,12,30,7,30,53.0,6.0,2.8,7.0,6.0,35.0,0.0
2018,12,30,7,45,150.0,18.0,2.8,7.3,28.5,132.31,0.0
2018,12,30,8,0,247.0,30.0,2.8,7.6,51.0,232.92,172.96
2018,12,30,8,15,294.0,41.0,2.65,7.85,80.0,284.75,236.12
2018,12,30,8,30,341.0,52.0,2.5,8.1,109.0,339.23,286.79
2018,12,30,8,45,441.5,57.0,2.35,8.4,151.0,431.66,366.5
2018,12,30,9,0,542.0,62.0,2.2,8.7,193.0,525.19,443.1
2018,12,30,9,15,557.5,70.0,2.0,9.05,223.5,558.8,468.75
2018,12,30,9,30,573.0,78.0,1.8,9.4,254.0,590.86,492.22
2018,12,30,9,45,666.0,73.0,1.6,9.75,299.5,667.73,548.77
2018,12,30,10,0,759.0,68.0,1.4,10.1,345.0,739.32,598.35
2018,12,30,10,15,808.5,64.0,1.3,10.4,379.0,779.99,624.65
2018,12,30,10,30,858.0,60.0,1.2,10.7,413.0,809.56,642.6
2018,12,30,10,45,845.0,65.5,1.1,11.05,428.0,812.55,641.32
2018,12,30,11,0,832.0,71.0,1.0,11.4,443.0,803.9,632.19
2018,12,30,11,15,819.5,77.0,1.3,11.7,453.0,792.93,627.3
2018,12,30,11,30,807.0,83.0,1.6,12.0,463.0,778.71,619.45
2018,12,30,11,45,856.5,74.0,1.9,12.3,482.5,792.92,631.75
2018,12,30,12,0,906.0,65.0,2.2,12.6,502.0,795.37,635.05
2018,12,30,12,15,903.5,66.0,2.35,12.8,501.5,772.68,619.08
2018,12,30,12,30,901.0,67.0,2.5,13.0,501.0,746.88,600.92
2018,12,30,12,45,895.0,67.5,2.7,13.15,493.0,715.03,578.49
2018,12,30,13,0,889.0,68.0,2.9,13.3,485.0,680.57,553.43
2018,12,30,13,15,882.0,67.0,2.95,13.4,470.0,641.31,522.17
2018,12,30,13,30,875.0,66.0,3.0,13.5,455.0,599.92,488.57
2018,12,30,13,45,863.5,65.0,3.05,13.55,433.0,554.14,450.78
2018,12,30,14,0,852.0,64.0,3.1,13.6,411.0,509.24,412.6
2018,12,30,14,15,835.0,62.5,3.15,13.5,383.0,457.4,368.1
2018,12,30,14,30,818.0,61.0,3.2,13.4,355.0,405.3,322.1
2018,12,30,14,45,793.0,58.5,3.2,13.3,321.5,349.32,271.79
2018,12,30,15,0,768.0,56.0,3.2,13.2,288.0,294.53,221.49
2018,12,30,15,15,706.0,55.0,3.2,13.2,246.5,233.56,166.92
2018,12,30,15,30,644.0,54.0,3.2,13.2,205.0,177.25,117.48
2018,12,30,15,45,471.0,53.5,3.2,12.35,152.5,113.85,70.14
2018,12,30,16,0,298.0,53.0,3.2,11.5,100.0,68.21,41.08
2018,12,30,16,15,237.0,40.5,3.4,11.15,71.0,35.6,21.53
2018,12,30,16,30,176.0,28.0,3.6,10.8,42.0,21.97,10.37
2018,12,30,16,45,108.0,16.5,3.75,10.4,23.5,15.01,0.0
2018,12,30,17,0,40.0,5.0,3.9,10.0,5.0,4.55,0.0
2018,12,30,17,15,20.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.0,4.0,5.1,7.45,4.0,0.0,0.0
2018,12,31,7,30,102.0,8.0,5.2,7.6,8.0,64.05,0.0
2018,12,31,7,45,305.5,16.0,5.25,7.75,38.0,217.22,0.0
2018,12,31,8,0,509.0,24.0,5.3,7.9,68.0,383.54,286.47
2018,12,31,8,15,596.0,28.5,5.4,8.2,107.5,466.16,388.05
2018,12,31,8,30,683.0,33.0,5.5,8.5,147.0,546.59,461.94
2018,12,31,8,45,736.5,36.5,5.6,8.75,188.5,608.15,516.48
2018,12,31,9,0,790.0,40.0,5.7,9.0,230.0,670.86,569.57
2018,12,31,9,15,822.0,43.0,5.8,9.25,269.0,716.17,606.8
2018,12,31,9,30,854.0,46.0,5.9,9.5,308.0,760.08,641.68
2018,12,31,9,45,875.0,48.0,6.0,9.75,342.5,791.58,665.85
2018,12,31,10,0,896.0,50.0,6.1,10.0,377.0,820.45,687.49
2018,12,31,10,15,913.5,51.5,6.05,10.2,406.5,842.73,703.12
2018,12,31,10,30,931.0,53.0,6.0,10.4,436.0,861.73,716.04
2018,12,31,10,45,941.5,53.5,6.0,10.55,458.0,869.95,720.98
2018,12,31,11,0,952.0,54.0,6.0,10.7,480.0,874.51,723.23
2018,12,31,11,15,957.5,54.5,5.95,10.85,494.5,871.15,719.28
2018,12,31,11,30,963.0,55.0,5.9,11.0,509.0,864.02,712.63
2018,12,31,11,45,964.0,55.0,5.85,11.15,515.5,848.84,700.0
2018,12,31,12,0,965.0,55.0,5.8,11.3,522.0,830.05,684.78
2018,12,31,12,15,961.5,56.5,5.75,11.4,521.5,806.19,665.94
2018,12,31,12,30,958.0,58.0,5.7,11.5,521.0,779.03,644.66
2018,12,31,12,45,950.5,59.5,5.65,11.6,513.0,745.9,618.81
2018,12,31,13,0,943.0,61.0,5.6,11.7,505.0,710.02,590.82
2018,12,31,13,15,936.0,60.5,5.6,11.7,489.5,669.55,557.48
2018,12,31,13,30,929.0,60.0,5.6,11.7,474.0,626.78,521.47
2018,12,31,13,45,917.5,59.0,5.55,11.7,451.5,578.87,480.39
2018,12,31,14,0,906.0,58.0,5.5,11.7,429.0,529.49,437.18
2018,12,31,14,15,890.0,56.5,5.4,11.65,400.0,476.28,389.78
2018,12,31,14,30,874.0,55.0,5.3,11.6,371.0,422.57,340.8
2018,12,31,14,45,850.0,53.0,5.2,11.5,336.5,365.23,287.87
2018,12,31,15,0,826.0,51.0,5.1,11.4,302.0,308.8,234.8
2018,12,31,15,15,790.0,48.5,5.1,11.4,263.0,249.6,179.52
2018,12,31,15,30,754.0,46.0,5.1,11.4,224.0,193.33,127.75
2018,12,31,15,45,475.0,46.0,2.85,11.75,151.0,108.47,65.57
2018,12,31,16,0,196.0,46.0,0.6,12.1,78.0,55.19,33.71
2018,12,31,16,15,168.5,38.0,0.65,11.95,59.5,33.04,19.87
2018,12,31,16,30,141.0,30.0,0.7,11.8,41.0,23.49,11.91
2018,12,31,16,45,82.5,16.5,0.7,11.65,22.0,15.01,0.0
2018,12,31,17,0,24.0,3.0,0.7,11.5,3.0,2.73,0.0
2018,12,31,17,15,12.0,1.5,0.7,11.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
